Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,16.0,2.8,-0.5,31.5,54.36,0.0
2016,1,1,8,0,340.0,32.0,3.1,0.0,63.0,126.06,84.87
2016,1,1,8,15,436.5,40.5,3.05,0.5,102.5,179.77,136.7
2016,1,1,8,30,533.0,49.0,3.0,1.0,142.0,241.95,193.46
2016,1,1,8,45,594.0,55.0,2.95,1.5,182.5,295.83,243.63
2016,1,1,9,0,655.0,61.0,2.9,2.0,223.0,353.66,296.26
2016,1,1,9,15,694.0,65.0,2.75,2.5,261.0,402.58,340.22
2016,1,1,9,30,733.0,69.0,2.6,3.0,299.0,452.68,383.76
2016,1,1,9,45,768.5,70.0,2.5,3.5,334.0,496.23,420.82
2016,1,1,10,0,804.0,71.0,2.4,4.0,369.0,541.98,458.45
2016,1,1,10,15,821.5,73.5,2.3,4.5,397.0,578.38,487.4
2016,1,1,10,30,839.0,76.0,2.2,5.0,425.0,613.09,514.18
2016,1,1,10,45,849.5,77.5,2.1,6.0,446.0,640.24,533.38
2016,1,1,11,0,860.0,79.0,2.0,7.0,467.0,664.92,550.08
2016,1,1,11,15,867.5,80.0,1.9,7.0,481.5,684.36,564.32
2016,1,1,11,30,875.0,81.0,1.8,7.0,496.0,700.91,575.6
2016,1,1,11,45,876.0,82.5,1.75,7.5,502.5,710.53,580.95
2016,1,1,12,0,877.0,84.0,1.7,8.0,509.0,716.96,584.04
2016,1,1,12,15,876.5,83.5,1.65,8.0,508.0,716.84,583.42
2016,1,1,12,30,876.0,83.0,1.6,8.0,507.0,713.51,580.59
2016,1,1,12,45,874.0,82.0,1.55,8.0,498.5,705.37,574.33
2016,1,1,13,0,872.0,81.0,1.5,8.0,490.0,694.09,565.88
2016,1,1,13,15,864.0,80.0,1.45,8.0,474.0,675.73,551.78
2016,1,1,13,30,856.0,79.0,1.4,8.0,458.0,654.57,535.23
2016,1,1,13,45,839.5,78.0,1.4,8.0,434.5,625.4,512.75
2016,1,1,14,0,823.0,77.0,1.4,8.0,411.0,594.11,488.28
2016,1,1,14,15,803.5,74.5,1.3,7.5,381.5,557.55,459.4
2016,1,1,14,30,784.0,72.0,1.2,7.0,352.0,519.56,428.72
2016,1,1,14,45,753.0,69.5,1.2,7.0,317.0,474.48,391.49
2016,1,1,15,0,722.0,67.0,1.2,7.0,282.0,431.56,354.93
2016,1,1,15,15,679.5,62.5,1.1,6.5,243.0,379.57,310.27
2016,1,1,15,30,637.0,58.0,1.0,6.0,204.0,329.24,265.8
2016,1,1,15,45,566.5,52.0,0.95,5.5,163.0,269.42,213.01
2016,1,1,16,0,496.0,46.0,0.9,5.0,122.0,214.6,163.68
2016,1,1,16,15,388.0,36.0,0.95,4.5,84.0,151.48,107.95
2016,1,1,16,30,280.0,26.0,1.0,4.0,46.0,95.76,48.47
2016,1,1,16,45,140.0,13.0,1.05,3.5,23.0,35.84,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,1.8,0.5,13.5,13.03,0.0
2016,1,2,8,0,0.0,27.0,2.0,1.0,27.0,26.61,15.91
2016,1,2,8,15,0.0,43.5,2.0,1.5,43.5,43.77,32.25
2016,1,2,8,30,0.0,60.0,2.0,2.0,60.0,60.73,47.69
2016,1,2,8,45,5.5,75.0,2.05,2.5,76.5,77.98,63.13
2016,1,2,9,0,11.0,90.0,2.1,3.0,93.0,95.73,78.85
2016,1,2,9,15,15.0,104.5,2.0,3.5,109.0,112.7,93.7
2016,1,2,9,30,19.0,119.0,1.9,4.0,125.0,130.02,108.61
2016,1,2,9,45,23.0,131.0,1.85,4.5,139.5,144.88,121.2
2016,1,2,10,0,27.0,143.0,1.8,5.0,154.0,165.6,138.63
2016,1,2,10,15,104.0,161.5,1.65,5.5,205.0,238.76,201.2
2016,1,2,10,30,181.0,180.0,1.5,6.0,256.0,309.67,260.26
2016,1,2,10,45,252.5,181.5,1.4,6.5,292.5,367.92,307.73
2016,1,2,11,0,324.0,183.0,1.3,7.0,329.0,421.18,350.3
2016,1,2,11,15,196.0,194.0,1.2,7.5,283.5,344.67,285.55
2016,1,2,11,30,68.0,205.0,1.1,8.0,238.0,264.07,217.14
2016,1,2,11,45,92.0,211.5,1.05,9.0,256.5,288.49,236.94
2016,1,2,12,0,116.0,218.0,1.0,10.0,275.0,321.03,262.23
2016,1,2,12,15,158.5,217.5,1.05,10.5,294.5,350.21,285.79
2016,1,2,12,30,201.0,217.0,1.1,11.0,314.0,378.84,308.7
2016,1,2,12,45,151.0,213.0,1.2,11.5,285.5,338.63,275.61
2016,1,2,13,0,101.0,209.0,1.3,12.0,257.0,291.04,236.79
2016,1,2,13,15,121.5,203.0,1.25,12.0,259.0,304.46,248.22
2016,1,2,13,30,142.0,197.0,1.2,12.0,261.0,309.21,252.39
2016,1,2,13,45,71.0,163.5,1.2,12.0,195.5,216.28,176.43
2016,1,2,14,0,0.0,130.0,1.2,12.0,130.0,129.59,104.03
2016,1,2,14,15,0.0,109.0,1.0,12.0,109.0,107.76,86.11
2016,1,2,14,30,0.0,88.0,0.8,12.0,88.0,86.16,68.07
2016,1,2,14,45,0.0,79.5,0.65,12.0,79.5,77.68,61.0
2016,1,2,15,0,0.0,71.0,0.5,12.0,71.0,69.24,53.87
2016,1,2,15,15,0.0,61.0,0.6,11.0,61.0,59.27,45.55
2016,1,2,15,30,0.0,51.0,0.7,10.0,51.0,49.33,37.07
2016,1,2,15,45,0.0,41.0,0.8,9.5,41.0,39.6,28.55
2016,1,2,16,0,0.0,31.0,0.9,9.0,31.0,29.93,19.97
2016,1,2,16,15,0.0,21.5,0.95,8.0,21.5,20.75,11.7
2016,1,2,16,30,0.0,12.0,1.0,7.0,12.0,11.57,2.2
2016,1,2,16,45,0.0,6.0,1.1,6.0,6.0,5.9,0.0
2016,1,2,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,12.0,1.0,3.0,12.0,11.58,0.0
2016,1,3,8,0,0.0,24.0,1.0,4.0,24.0,23.19,12.96
2016,1,3,8,15,0.0,39.0,1.0,4.0,39.0,38.62,27.57
2016,1,3,8,30,0.0,54.0,1.0,4.0,54.0,53.91,41.45
2016,1,3,8,45,0.0,69.5,1.0,4.5,69.5,69.72,55.54
2016,1,3,9,0,0.0,85.0,1.0,5.0,85.0,85.52,69.42
2016,1,3,9,15,2.5,99.0,1.1,5.0,99.5,100.84,82.81
2016,1,3,9,30,5.0,113.0,1.2,5.0,114.0,116.4,96.27
2016,1,3,9,45,7.5,124.0,1.3,5.5,126.5,128.91,106.78
2016,1,3,10,0,10.0,135.0,1.4,6.0,139.0,141.65,117.39
2016,1,3,10,15,53.0,157.5,1.55,6.0,180.0,197.36,165.24
2016,1,3,10,30,96.0,180.0,1.7,6.0,221.0,250.37,210.15
2016,1,3,10,45,315.5,160.5,1.85,6.5,302.5,384.01,323.65
2016,1,3,11,0,535.0,141.0,2.0,7.0,384.0,520.69,435.37
2016,1,3,11,15,275.0,158.5,2.15,7.0,283.5,365.07,306.41
2016,1,3,11,30,15.0,176.0,2.3,7.0,183.0,187.59,154.61
2016,1,3,11,45,51.5,196.0,2.5,7.0,221.0,242.45,201.83
2016,1,3,12,0,88.0,216.0,2.7,7.0,259.0,291.18,242.89
2016,1,3,12,15,99.0,217.0,2.8,7.0,265.5,300.09,250.41
2016,1,3,12,30,110.0,218.0,2.9,7.0,272.0,308.78,257.91
2016,1,3,12,45,173.5,212.5,3.05,7.5,295.5,353.69,295.92
2016,1,3,13,0,237.0,207.0,3.2,8.0,319.0,389.1,325.68
2016,1,3,13,15,373.5,176.0,3.15,8.0,346.0,449.49,377.24
2016,1,3,13,30,510.0,145.0,3.1,8.0,373.0,505.26,423.87
2016,1,3,13,45,441.0,149.5,3.05,8.5,339.5,456.18,382.17
2016,1,3,14,0,372.0,154.0,3.0,9.0,306.0,401.18,336.1
2016,1,3,14,15,449.0,129.5,2.8,9.0,300.5,415.63,348.32
2016,1,3,14,30,526.0,105.0,2.6,9.0,295.0,416.66,348.76
2016,1,3,14,45,489.0,102.0,2.4,9.0,265.0,376.64,314.28
2016,1,3,15,0,452.0,99.0,2.2,9.0,235.0,337.78,280.47
2016,1,3,15,15,422.5,88.5,2.0,8.0,202.5,295.35,244.16
2016,1,3,15,30,393.0,78.0,1.8,7.0,170.0,254.26,208.06
2016,1,3,15,45,344.0,66.5,1.65,6.5,136.0,206.7,165.74
2016,1,3,16,0,295.0,55.0,1.5,6.0,102.0,162.9,126.25
2016,1,3,16,15,226.0,41.0,1.55,5.5,70.5,115.04,83.74
2016,1,3,16,30,157.0,27.0,1.6,5.0,39.0,71.85,40.06
2016,1,3,16,45,78.5,13.5,1.65,5.0,19.5,26.55,0.0
2016,1,3,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.15,6.5,14.0,13.51,0.0
2016,1,4,8,0,0.0,28.0,2.3,7.0,28.0,27.79,16.36
2016,1,4,8,15,2.5,44.5,2.4,7.0,45.0,45.63,33.04
2016,1,4,8,30,5.0,61.0,2.5,7.0,62.0,63.51,49.06
2016,1,4,8,45,12.0,76.5,2.7,7.5,79.5,82.09,65.41
2016,1,4,9,0,19.0,92.0,2.9,8.0,97.0,101.27,82.15
2016,1,4,9,15,23.5,106.5,2.95,8.5,113.5,122.93,100.81
2016,1,4,9,30,28.0,121.0,3.0,9.0,130.0,141.36,116.46
2016,1,4,9,45,30.0,133.5,3.1,9.5,144.0,156.49,129.08
2016,1,4,10,0,32.0,146.0,3.2,10.0,158.0,171.79,141.69
2016,1,4,10,15,40.5,159.0,3.3,10.5,175.5,191.66,158.09
2016,1,4,10,30,49.0,172.0,3.4,11.0,193.0,212.01,174.72
2016,1,4,10,45,215.0,173.0,3.55,11.5,270.0,334.27,278.12
2016,1,4,11,0,381.0,174.0,3.7,12.0,347.0,448.63,372.29
2016,1,4,11,15,348.5,186.0,3.8,12.5,348.0,446.35,368.75
2016,1,4,11,30,316.0,198.0,3.9,13.0,349.0,441.99,363.95
2016,1,4,11,45,399.0,184.5,4.0,13.5,377.5,495.01,406.92
2016,1,4,12,0,482.0,171.0,4.1,14.0,406.0,540.17,443.11
2016,1,4,12,15,372.5,191.5,4.05,14.0,373.5,478.62,392.51
2016,1,4,12,30,263.0,212.0,4.0,14.0,341.0,424.88,347.75
2016,1,4,12,45,371.5,188.0,4.0,14.0,366.5,470.83,386.84
2016,1,4,13,0,480.0,164.0,4.0,14.0,392.0,522.62,429.39
2016,1,4,13,15,306.5,182.0,3.8,13.5,325.5,412.1,339.24
2016,1,4,13,30,133.0,200.0,3.6,13.0,259.0,307.1,252.04
2016,1,4,13,45,128.0,191.0,3.4,13.0,246.0,291.35,239.49
2016,1,4,14,0,123.0,182.0,3.2,13.0,233.0,275.52,226.53
2016,1,4,14,15,244.5,157.0,2.8,12.5,249.5,321.43,266.04
2016,1,4,14,30,366.0,132.0,2.4,12.0,266.0,359.68,297.78
2016,1,4,14,45,345.5,123.0,2.0,12.0,239.5,326.63,269.28
2016,1,4,15,0,325.0,114.0,1.6,12.0,213.0,288.09,236.34
2016,1,4,15,15,305.0,101.0,1.55,11.5,184.0,252.33,206.04
2016,1,4,15,30,285.0,88.0,1.5,11.0,155.0,217.5,175.77
2016,1,4,15,45,250.5,73.5,1.45,10.5,124.5,176.78,140.17
2016,1,4,16,0,216.0,59.0,1.4,10.0,94.0,138.69,106.39
2016,1,4,16,15,163.0,43.5,1.45,10.0,65.5,97.25,69.99
2016,1,4,16,30,110.0,28.0,1.5,10.0,37.0,59.65,33.48
2016,1,4,16,45,55.0,14.0,1.55,10.0,18.5,23.18,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,26.5,16.0,2.3,8.5,18.5,22.23,0.0
2016,1,5,8,0,53.0,32.0,2.3,9.0,37.0,49.63,31.62
2016,1,5,8,15,74.5,49.0,2.35,9.0,59.5,76.92,57.04
2016,1,5,8,30,96.0,66.0,2.4,9.0,82.0,105.92,82.9
2016,1,5,8,45,110.0,82.5,2.45,9.5,106.0,133.26,107.24
2016,1,5,9,0,124.0,99.0,2.5,10.0,130.0,161.65,132.15
2016,1,5,9,15,130.5,115.0,2.65,10.0,152.5,186.95,154.39
2016,1,5,9,30,137.0,131.0,2.8,10.0,175.0,212.53,176.5
2016,1,5,9,45,144.0,145.0,2.95,10.5,195.0,236.22,196.38
2016,1,5,10,0,151.0,159.0,3.1,11.0,215.0,260.08,216.07
2016,1,5,10,15,75.5,140.0,3.25,11.0,168.0,190.52,157.44
2016,1,5,10,30,0.0,121.0,3.4,11.0,121.0,119.78,96.57
2016,1,5,10,45,0.0,135.0,3.6,11.5,135.0,134.23,108.49
2016,1,5,11,0,0.0,149.0,3.8,12.0,149.0,148.78,120.29
2016,1,5,11,15,0.0,84.5,3.85,12.0,84.5,81.8,64.0
2016,1,5,11,30,0.0,20.0,3.9,12.0,20.0,19.31,10.89
2016,1,5,11,45,0.0,68.5,4.0,12.0,68.5,66.23,50.84
2016,1,5,12,0,0.0,117.0,4.1,12.0,117.0,114.73,91.66
2016,1,5,12,15,0.0,128.5,4.1,11.5,128.5,126.61,101.73
2016,1,5,12,30,0.0,140.0,4.1,11.0,140.0,138.63,111.99
2016,1,5,12,45,2.0,150.5,4.15,11.0,151.5,151.16,122.57
2016,1,5,13,0,4.0,161.0,4.2,11.0,163.0,163.86,133.29
2016,1,5,13,15,8.0,162.5,4.1,11.0,166.5,168.37,137.24
2016,1,5,13,30,12.0,164.0,4.0,11.0,170.0,172.87,141.21
2016,1,5,13,45,43.0,170.0,3.9,11.0,188.5,206.03,169.71
2016,1,5,14,0,74.0,176.0,3.8,11.0,207.0,231.84,191.79
2016,1,5,14,15,49.5,158.5,3.6,10.5,178.5,196.28,162.08
2016,1,5,14,30,25.0,141.0,3.4,10.0,150.0,156.65,128.82
2016,1,5,14,45,21.0,128.0,3.25,10.0,135.5,140.5,115.22
2016,1,5,15,0,17.0,115.0,3.1,10.0,121.0,124.65,101.73
2016,1,5,15,15,12.0,100.5,2.85,9.5,104.5,107.01,86.75
2016,1,5,15,30,7.0,86.0,2.6,9.0,88.0,89.81,71.96
2016,1,5,15,45,3.5,70.0,2.35,8.5,71.0,71.91,56.39
2016,1,5,16,0,0.0,54.0,2.1,8.0,54.0,54.31,40.93
2016,1,5,16,15,0.0,38.0,2.0,7.5,38.0,37.9,26.24
2016,1,5,16,30,0.0,22.0,1.9,7.0,22.0,21.27,10.14
2016,1,5,16,45,0.0,11.0,1.8,7.0,11.0,10.81,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.35,8.5,6.0,5.78,0.0
2016,1,6,8,0,0.0,12.0,3.2,9.0,12.0,11.57,3.46
2016,1,6,8,15,0.0,21.5,3.2,9.0,21.5,20.74,11.88
2016,1,6,8,30,0.0,31.0,3.2,9.0,31.0,29.93,20.09
2016,1,6,8,45,0.0,41.5,3.25,9.5,41.5,40.08,29.04
2016,1,6,9,0,0.0,52.0,3.3,10.0,52.0,50.24,37.9
2016,1,6,9,15,0.0,61.5,3.3,10.0,61.5,59.6,46.04
2016,1,6,9,30,0.0,71.0,3.3,10.0,71.0,69.05,54.18
2016,1,6,9,45,0.0,80.0,3.35,10.0,80.0,78.02,61.83
2016,1,6,10,0,0.0,89.0,3.4,10.0,89.0,87.01,69.44
2016,1,6,10,15,8.5,123.0,3.4,10.0,126.5,127.33,103.79
2016,1,6,10,30,17.0,157.0,3.4,10.0,164.0,168.85,138.73
2016,1,6,10,45,8.5,140.0,3.4,10.0,143.5,144.95,118.26
2016,1,6,11,0,0.0,123.0,3.4,10.0,123.0,121.31,98.03
2016,1,6,11,15,0.0,70.5,3.35,9.5,70.5,68.16,53.0
2016,1,6,11,30,0.0,18.0,3.3,9.0,18.0,17.38,9.4
2016,1,6,11,45,3.5,94.5,3.25,9.0,96.0,94.24,75.48
2016,1,6,12,0,7.0,171.0,3.2,9.0,174.0,176.36,144.62
2016,1,6,12,15,77.5,197.0,3.2,9.0,235.0,261.9,217.46
2016,1,6,12,30,148.0,223.0,3.2,9.0,296.0,349.36,290.28
2016,1,6,12,45,343.0,187.5,3.2,9.0,353.0,451.48,377.05
2016,1,6,13,0,538.0,152.0,3.2,9.0,410.0,550.56,458.96
2016,1,6,13,15,324.0,176.5,3.1,9.0,330.5,418.51,349.3
2016,1,6,13,30,110.0,201.0,3.0,9.0,251.0,285.99,237.45
2016,1,6,13,45,77.0,185.5,2.95,9.0,219.5,245.55,203.95
2016,1,6,14,0,44.0,170.0,2.9,9.0,188.0,206.45,170.98
2016,1,6,14,15,214.5,151.0,2.7,9.0,231.0,297.75,249.87
2016,1,6,14,30,385.0,132.0,2.5,9.0,274.0,371.82,311.49
2016,1,6,14,45,374.5,124.5,2.35,9.0,252.0,345.0,288.02
2016,1,6,15,0,364.0,117.0,2.2,9.0,230.0,317.84,264.29
2016,1,6,15,15,337.5,104.5,2.05,8.5,198.5,277.79,229.9
2016,1,6,15,30,311.0,92.0,1.9,8.0,167.0,239.03,195.94
2016,1,6,15,45,293.5,76.0,1.75,7.5,136.5,201.25,162.03
2016,1,6,16,0,276.0,60.0,1.6,7.0,106.0,164.44,128.27
2016,1,6,16,15,212.5,45.5,1.55,6.5,75.0,117.95,87.15
2016,1,6,16,30,149.0,31.0,1.5,6.0,44.0,77.2,47.94
2016,1,6,16,45,74.5,15.5,1.45,6.0,22.0,32.92,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,6.5,1.1,5.5,6.5,6.26,0.0
2016,1,7,8,0,0.0,13.0,1.2,6.0,13.0,12.54,4.36
2016,1,7,8,15,0.0,22.5,1.15,6.0,22.5,21.71,12.94
2016,1,7,8,30,0.0,32.0,1.1,6.0,32.0,30.89,21.25
2016,1,7,8,45,0.0,42.0,1.05,6.5,42.0,40.57,29.88
2016,1,7,9,0,0.0,52.0,1.0,7.0,52.0,50.24,38.41
2016,1,7,9,15,0.0,61.5,0.8,7.5,61.5,59.59,46.53
2016,1,7,9,30,0.0,71.0,0.6,8.0,71.0,69.04,54.6
2016,1,7,9,45,0.0,81.0,0.45,8.5,81.0,79.04,63.01
2016,1,7,10,0,0.0,91.0,0.3,9.0,91.0,89.07,71.3
2016,1,7,10,15,0.0,98.0,0.35,9.0,98.0,96.03,77.06
2016,1,7,10,30,0.0,105.0,0.4,9.0,105.0,103.02,82.84
2016,1,7,10,45,0.0,110.5,0.45,9.5,110.5,108.5,87.17
2016,1,7,11,0,0.0,116.0,0.5,10.0,116.0,114.01,91.5
2016,1,7,11,15,0.0,119.5,0.6,10.0,119.5,117.49,94.33
2016,1,7,11,30,0.0,123.0,0.7,10.0,123.0,121.0,97.21
2016,1,7,11,45,0.0,125.0,0.85,10.0,125.0,122.99,98.85
2016,1,7,12,0,0.0,127.0,1.0,10.0,127.0,125.01,100.54
2016,1,7,12,15,421.0,106.5,1.1,10.0,314.5,426.16,355.24
2016,1,7,12,30,842.0,86.0,1.2,10.0,502.0,700.48,565.97
2016,1,7,12,45,841.0,85.0,1.3,10.0,494.5,693.78,558.98
2016,1,7,13,0,840.0,84.0,1.4,10.0,487.0,684.01,553.09
2016,1,7,13,15,832.5,82.5,1.45,10.0,472.0,666.27,540.68
2016,1,7,13,30,825.0,81.0,1.5,10.0,457.0,645.77,525.63
2016,1,7,13,45,809.5,80.5,1.6,10.0,434.5,618.69,505.57
2016,1,7,14,0,794.0,80.0,1.7,10.0,412.0,589.48,483.42
2016,1,7,14,15,775.5,77.5,1.6,10.0,384.0,554.41,455.11
2016,1,7,14,30,757.0,75.0,1.5,10.0,356.0,517.88,425.16
2016,1,7,14,45,734.5,71.0,1.4,10.0,322.5,476.42,390.73
2016,1,7,15,0,712.0,67.0,1.3,10.0,289.0,436.37,356.55
2016,1,7,15,15,673.0,62.5,1.15,9.5,251.0,385.99,313.72
2016,1,7,15,30,634.0,58.0,1.0,9.0,213.0,336.97,270.92
2016,1,7,15,45,579.5,52.0,0.85,8.5,173.5,282.33,222.72
2016,1,7,16,0,525.0,46.0,0.7,8.0,134.0,231.27,176.66
2016,1,7,16,15,430.0,37.5,0.7,7.5,95.5,170.4,123.4
2016,1,7,16,30,335.0,29.0,0.7,7.0,57.0,118.17,73.53
2016,1,7,16,45,167.5,14.5,0.75,7.0,28.5,49.56,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,16.0,0.95,2.0,22.5,31.41,0.0
2016,1,8,8,0,136.0,32.0,1.0,2.0,45.0,76.45,51.45
2016,1,8,8,15,170.5,48.0,0.95,2.0,72.5,106.28,80.92
2016,1,8,8,30,205.0,64.0,0.9,2.0,100.0,143.27,114.8
2016,1,8,8,45,229.0,79.0,0.9,2.5,129.0,177.95,146.43
2016,1,8,9,0,253.0,94.0,0.9,3.0,158.0,214.34,178.96
2016,1,8,9,15,264.5,109.0,0.8,3.0,184.5,246.48,207.42
2016,1,8,9,30,276.0,124.0,0.7,3.0,211.0,278.94,235.34
2016,1,8,9,45,278.5,136.5,0.6,3.5,233.0,303.87,255.81
2016,1,8,10,0,281.0,149.0,0.5,4.0,255.0,328.26,275.16
2016,1,8,10,15,191.5,166.0,0.4,4.5,241.0,295.72,246.72
2016,1,8,10,30,102.0,183.0,0.3,5.0,227.0,257.4,213.42
2016,1,8,10,45,100.5,194.0,0.25,5.5,239.0,270.62,223.7
2016,1,8,11,0,99.0,205.0,0.2,6.0,251.0,283.59,233.19
2016,1,8,11,15,150.0,210.5,0.2,7.0,282.0,333.17,272.55
2016,1,8,11,30,201.0,216.0,0.2,8.0,313.0,376.34,305.73
2016,1,8,11,45,210.5,218.5,0.2,9.0,321.5,387.45,312.85
2016,1,8,12,0,220.0,221.0,0.2,10.0,330.0,398.04,319.84
2016,1,8,12,15,195.5,222.5,0.25,10.0,319.5,382.8,307.8
2016,1,8,12,30,171.0,224.0,0.3,10.0,309.0,366.95,295.5
2016,1,8,12,45,85.5,181.0,0.4,10.5,223.5,248.96,201.66
2016,1,8,13,0,0.0,138.0,0.5,11.0,138.0,136.6,109.08
2016,1,8,13,15,194.5,156.0,0.55,11.0,245.5,308.46,253.77
2016,1,8,13,30,389.0,174.0,0.6,11.0,353.0,454.5,369.22
2016,1,8,13,45,246.5,178.5,0.7,11.0,290.0,360.8,293.46
2016,1,8,14,0,104.0,183.0,0.8,11.0,227.0,258.52,210.85
2016,1,8,14,15,155.5,169.5,0.75,10.5,230.0,278.16,228.52
2016,1,8,14,30,207.0,156.0,0.7,10.0,233.0,287.66,236.92
2016,1,8,14,45,191.5,144.0,0.65,10.0,210.5,259.76,213.67
2016,1,8,15,0,176.0,132.0,0.6,10.0,188.0,232.51,190.88
2016,1,8,15,15,166.0,116.0,0.6,9.5,163.5,203.84,166.99
2016,1,8,15,30,156.0,100.0,0.6,9.0,139.0,175.63,142.92
2016,1,8,15,45,136.0,83.0,0.65,8.5,112.5,143.08,114.78
2016,1,8,16,0,116.0,66.0,0.7,8.0,86.0,112.05,87.5
2016,1,8,16,15,87.5,49.0,0.75,7.5,61.5,80.26,59.52
2016,1,8,16,30,59.0,32.0,0.8,7.0,37.0,50.87,32.22
2016,1,8,16,45,29.5,16.0,0.85,7.0,18.5,22.6,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,9,7,45,184.0,14.0,3.15,4.5,31.0,53.7,0.0
2016,1,9,8,0,368.0,28.0,3.3,5.0,62.0,126.98,83.24
2016,1,9,8,15,458.5,36.0,3.3,5.0,101.0,179.52,133.66
2016,1,9,8,30,549.0,44.0,3.3,5.0,140.0,240.23,189.03
2016,1,9,8,45,604.0,49.0,3.35,5.5,180.0,291.64,236.87
2016,1,9,9,0,659.0,54.0,3.4,6.0,220.0,344.87,285.45
2016,1,9,9,15,695.5,58.0,3.35,6.0,257.5,393.39,329.58
2016,1,9,9,30,732.0,62.0,3.3,6.0,295.0,442.94,373.44
2016,1,9,9,45,444.5,111.0,3.3,6.5,257.0,370.07,313.22
2016,1,9,10,0,157.0,160.0,3.3,7.0,219.0,264.56,222.79
2016,1,9,10,15,153.5,172.5,3.2,7.0,234.0,280.76,236.58
2016,1,9,10,30,150.0,185.0,3.1,7.0,249.0,296.4,249.33
2016,1,9,10,45,219.5,189.0,3.05,7.0,287.5,348.57,293.61
2016,1,9,11,0,289.0,193.0,3.0,7.0,326.0,410.89,345.36
2016,1,9,11,15,150.0,184.0,2.9,7.0,253.5,302.61,253.83
2016,1,9,11,30,11.0,175.0,2.8,7.0,181.0,183.47,151.3
2016,1,9,11,45,90.0,200.5,2.7,7.5,245.5,274.36,228.96
2016,1,9,12,0,169.0,226.0,2.6,8.0,310.0,368.03,306.16
2016,1,9,12,15,188.0,224.5,2.45,8.0,318.5,380.0,315.61
2016,1,9,12,30,207.0,223.0,2.3,8.0,327.0,391.38,324.9
2016,1,9,12,45,242.5,215.5,2.2,8.0,335.0,414.78,344.18
2016,1,9,13,0,278.0,208.0,2.1,8.0,343.0,428.56,355.69
2016,1,9,13,15,191.5,206.0,2.0,8.0,297.5,356.14,295.76
2016,1,9,13,30,105.0,204.0,1.9,8.0,252.0,286.34,237.5
2016,1,9,13,45,145.5,194.0,1.85,8.0,257.5,306.7,255.38
2016,1,9,14,0,186.0,184.0,1.8,8.0,263.0,317.48,264.88
2016,1,9,14,15,99.0,161.0,1.75,8.0,203.0,234.94,195.57
2016,1,9,14,30,12.0,138.0,1.7,8.0,143.0,145.8,119.84
2016,1,9,14,45,8.5,126.0,1.7,8.0,129.5,131.38,107.91
2016,1,9,15,0,5.0,114.0,1.7,8.0,116.0,117.26,95.94
2016,1,9,15,15,2.5,99.5,1.65,7.5,100.5,101.18,82.32
2016,1,9,15,30,0.0,85.0,1.6,7.0,85.0,85.34,68.72
2016,1,9,15,45,0.0,69.0,1.55,7.0,69.0,69.02,54.38
2016,1,9,16,0,0.0,53.0,1.5,7.0,53.0,52.7,39.89
2016,1,9,16,15,0.0,38.0,1.45,7.0,38.0,37.44,26.2
2016,1,9,16,30,0.0,23.0,1.4,7.0,23.0,22.21,12.01
2016,1,9,16,45,0.0,11.5,1.4,7.0,11.5,11.09,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.0,1.75,5.5,31.5,53.07,0.0
2016,1,10,8,0,337.0,32.0,2.0,6.0,63.0,123.63,81.43
2016,1,10,8,15,430.0,41.0,1.95,6.5,102.5,176.71,131.12
2016,1,10,8,30,523.0,50.0,1.9,7.0,142.0,238.14,185.78
2016,1,10,8,45,588.0,55.0,1.9,7.5,183.5,292.42,234.82
2016,1,10,9,0,653.0,60.0,1.9,8.0,225.0,351.1,286.62
2016,1,10,9,15,691.0,64.5,1.85,8.5,263.0,400.69,329.86
2016,1,10,9,30,729.0,69.0,1.8,9.0,301.0,449.44,371.1
2016,1,10,9,45,364.5,68.0,1.8,9.5,184.0,282.24,236.15
2016,1,10,10,0,0.0,67.0,1.8,10.0,67.0,64.76,50.13
2016,1,10,10,15,0.0,72.0,1.7,10.0,72.0,69.61,54.44
2016,1,10,10,30,0.0,77.0,1.6,10.0,77.0,74.46,58.48
2016,1,10,10,45,0.0,84.0,1.55,10.5,84.0,81.38,64.16
2016,1,10,11,0,0.0,91.0,1.5,11.0,91.0,88.37,69.85
2016,1,10,11,15,0.0,110.0,1.4,11.0,110.0,107.64,85.95
2016,1,10,11,30,0.0,129.0,1.3,11.0,129.0,127.14,102.1
2016,1,10,11,45,0.0,82.0,1.25,11.5,82.0,79.31,61.82
2016,1,10,12,0,0.0,35.0,1.2,12.0,35.0,33.81,23.26
2016,1,10,12,15,0.0,35.0,1.15,12.0,35.0,33.81,23.29
2016,1,10,12,30,0.0,35.0,1.1,12.0,35.0,33.81,23.3
2016,1,10,12,45,0.0,34.5,1.1,12.5,34.5,33.32,22.84
2016,1,10,13,0,0.0,34.0,1.1,13.0,34.0,32.84,22.4
2016,1,10,13,15,0.0,33.0,1.1,13.0,33.0,31.87,21.59
2016,1,10,13,30,0.0,32.0,1.1,13.0,32.0,30.9,20.8
2016,1,10,13,45,429.0,49.5,1.15,13.0,232.5,341.94,286.57
2016,1,10,14,0,858.0,67.0,1.2,13.0,433.0,619.99,501.41
2016,1,10,14,15,840.5,65.0,1.15,12.5,404.0,584.5,471.38
2016,1,10,14,30,823.0,63.0,1.1,12.0,375.0,547.3,442.7
2016,1,10,14,45,800.0,60.5,1.1,12.0,341.0,505.15,408.97
2016,1,10,15,0,777.0,58.0,1.1,12.0,307.0,462.23,373.67
2016,1,10,15,15,741.5,54.5,1.0,11.5,268.5,411.94,331.68
2016,1,10,15,30,706.0,51.0,0.9,11.0,230.0,362.52,289.14
2016,1,10,15,45,652.5,46.0,0.85,10.5,189.0,305.91,239.98
2016,1,10,16,0,599.0,41.0,0.8,10.0,148.0,252.56,192.36
2016,1,10,16,15,512.0,34.0,0.85,9.5,108.0,191.35,138.61
2016,1,10,16,30,425.0,27.0,0.9,9.0,68.0,137.65,88.68
2016,1,10,16,45,212.5,13.5,1.0,8.5,34.0,58.87,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,92.0,16.0,1.0,5.5,24.5,37.98,0.0
2016,1,11,8,0,184.0,32.0,1.0,6.0,49.0,87.37,58.09
2016,1,11,8,15,229.0,47.0,1.1,6.5,79.5,125.71,94.28
2016,1,11,8,30,274.0,62.0,1.2,7.0,110.0,168.13,132.34
2016,1,11,8,45,303.0,75.5,1.35,7.5,141.5,206.6,167.14
2016,1,11,9,0,332.0,89.0,1.5,8.0,173.0,247.07,203.08
2016,1,11,9,15,347.5,102.0,1.45,8.0,202.5,282.49,234.32
2016,1,11,9,30,363.0,115.0,1.4,8.0,232.0,318.3,265.09
2016,1,11,9,45,379.0,124.5,1.4,8.5,258.0,350.69,291.98
2016,1,11,10,0,395.0,134.0,1.4,9.0,284.0,383.09,318.24
2016,1,11,10,15,241.0,159.0,1.45,9.0,252.5,324.25,269.32
2016,1,11,10,30,87.0,184.0,1.5,9.0,221.0,249.13,205.8
2016,1,11,10,45,52.5,179.5,1.55,9.5,202.0,222.77,183.33
2016,1,11,11,0,18.0,175.0,1.6,10.0,183.0,188.4,153.82
2016,1,11,11,15,48.5,194.5,1.65,10.5,218.0,237.93,194.93
2016,1,11,11,30,79.0,214.0,1.7,11.0,253.0,281.78,230.53
2016,1,11,11,45,129.0,220.5,1.75,11.5,285.0,332.93,272.03
2016,1,11,12,0,179.0,227.0,1.8,12.0,317.0,376.57,307.0
2016,1,11,12,15,236.5,221.0,1.8,12.0,339.5,410.86,335.09
2016,1,11,12,30,294.0,215.0,1.8,12.0,362.0,452.79,368.74
2016,1,11,12,45,333.5,204.5,1.85,12.5,369.5,467.05,379.99
2016,1,11,13,0,373.0,194.0,1.9,13.0,377.0,479.57,389.97
2016,1,11,13,15,337.0,193.5,1.9,13.0,355.5,449.78,366.19
2016,1,11,13,30,301.0,193.0,1.9,13.0,334.0,419.86,342.4
2016,1,11,13,45,207.0,190.0,1.9,13.0,285.0,342.25,279.79
2016,1,11,14,0,113.0,187.0,1.9,13.0,236.0,275.9,225.24
2016,1,11,14,15,173.5,172.0,1.8,13.0,241.5,292.48,239.98
2016,1,11,14,30,234.0,157.0,1.7,13.0,247.0,311.81,255.99
2016,1,11,14,45,228.0,144.0,1.6,13.0,225.0,286.47,234.91
2016,1,11,15,0,222.0,131.0,1.5,13.0,203.0,260.97,213.56
2016,1,11,15,15,455.5,91.0,1.35,12.0,215.5,321.41,262.31
2016,1,11,15,30,689.0,51.0,1.2,11.0,228.0,357.22,287.07
2016,1,11,15,45,640.0,46.0,1.05,10.5,188.0,302.93,238.73
2016,1,11,16,0,591.0,41.0,0.9,10.0,148.0,251.53,192.34
2016,1,11,16,15,506.5,34.0,0.95,9.5,108.5,191.18,139.21
2016,1,11,16,30,422.0,27.0,1.0,9.0,69.0,138.15,90.25
2016,1,11,16,45,211.0,13.5,1.05,8.5,34.5,59.4,6.83
