Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,929.0,73.0,3.6,10.0,541.0,726.17,596.73
2016,2,1,14,15,915.0,71.0,3.4,10.0,511.0,690.7,569.84
2016,2,1,14,30,901.0,69.0,3.2,10.0,481.0,652.96,539.58
2016,2,1,14,45,788.5,77.5,3.0,10.0,418.5,569.16,471.87
2016,2,1,15,0,676.0,86.0,2.8,10.0,356.0,488.59,405.93
2016,2,1,15,15,742.5,72.0,2.35,9.5,341.5,479.93,397.53
2016,2,1,15,30,809.0,58.0,1.9,9.0,327.0,465.87,382.87
2016,2,1,15,45,770.5,54.5,1.5,8.5,282.5,409.35,333.22
2016,2,1,16,0,732.0,51.0,1.1,8.0,238.0,354.4,283.81
2016,2,1,16,15,672.0,45.5,1.1,7.5,191.5,291.79,228.45
2016,2,1,16,30,612.0,40.0,1.1,7.0,145.0,233.71,175.71
2016,2,1,16,45,514.5,32.0,1.1,6.5,101.5,168.86,118.09
2016,2,1,17,0,417.0,24.0,1.1,6.0,58.0,113.26,63.94
2016,2,1,17,15,208.5,12.0,1.15,5.5,29.0,41.34,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,7,15,53.0,9.5,1.6,4.0,12.0,14.64,0.0
2016,2,2,7,30,106.0,19.0,1.7,4.0,24.0,38.74,0.0
2016,2,2,7,45,223.0,33.5,1.85,4.5,59.5,89.43,57.26
2016,2,2,8,0,340.0,48.0,2.0,5.0,95.0,146.96,108.25
2016,2,2,8,15,420.5,58.0,2.05,5.0,137.5,200.96,156.89
2016,2,2,8,30,501.0,68.0,2.1,5.0,180.0,262.38,212.15
2016,2,2,8,45,560.5,74.0,2.15,5.5,224.0,317.98,262.06
2016,2,2,9,0,620.0,80.0,2.2,6.0,268.0,377.8,314.43
2016,2,2,9,15,657.0,85.0,2.2,6.0,309.5,429.15,359.21
2016,2,2,9,30,694.0,90.0,2.2,6.0,351.0,481.86,403.96
2016,2,2,9,45,347.0,65.0,2.25,6.0,195.5,281.21,239.6
2016,2,2,10,0,0.0,40.0,2.3,6.0,40.0,38.63,28.1
2016,2,2,10,15,0.0,72.5,2.2,6.0,72.5,70.1,55.5
2016,2,2,10,30,0.0,105.0,2.1,6.0,105.0,102.33,83.05
2016,2,2,10,45,93.0,173.5,2.05,6.5,223.0,250.46,209.79
2016,2,2,11,0,186.0,242.0,2.0,7.0,341.0,395.89,328.4
2016,2,2,11,15,122.5,242.5,1.9,7.0,308.5,352.95,291.16
2016,2,2,11,30,59.0,243.0,1.8,7.0,276.0,299.33,246.01
2016,2,2,11,45,42.0,233.5,1.7,7.5,257.5,276.07,226.25
2016,2,2,12,0,25.0,224.0,1.6,8.0,239.0,244.43,199.59
2016,2,2,12,15,74.5,246.5,1.4,8.0,289.5,315.93,258.6
2016,2,2,12,30,124.0,269.0,1.2,8.0,340.0,388.14,316.01
2016,2,2,12,45,125.0,267.5,1.0,8.0,339.0,386.75,313.73
2016,2,2,13,0,126.0,266.0,0.8,8.0,338.0,384.95,311.6
2016,2,2,13,15,126.0,259.5,0.9,8.0,330.0,376.28,305.5
2016,2,2,13,30,126.0,253.0,1.0,8.0,322.0,367.22,299.1
2016,2,2,13,45,63.0,136.5,1.15,8.5,171.0,183.52,150.74
2016,2,2,14,0,0.0,20.0,1.3,9.0,20.0,19.31,11.01
2016,2,2,14,15,0.0,19.0,1.45,9.0,19.0,18.34,10.27
2016,2,2,14,30,0.0,18.0,1.6,9.0,18.0,17.37,9.45
2016,2,2,14,45,0.0,16.5,1.75,9.0,16.5,15.92,8.21
2016,2,2,15,0,0.0,15.0,1.9,9.0,15.0,14.47,6.97
2016,2,2,15,15,360.0,44.0,1.85,8.5,165.0,247.76,210.35
2016,2,2,15,30,720.0,73.0,1.8,8.0,315.0,443.02,367.36
2016,2,2,15,45,659.0,71.5,1.75,8.0,270.0,382.25,313.57
2016,2,2,16,0,598.0,70.0,1.7,8.0,225.0,325.18,263.39
2016,2,2,16,15,533.5,62.0,1.65,7.5,181.0,264.26,209.66
2016,2,2,16,30,469.0,54.0,1.6,7.0,137.0,208.59,159.59
2016,2,2,16,45,368.5,43.0,1.55,6.5,96.0,146.68,105.39
2016,2,2,17,0,268.0,32.0,1.5,6.0,55.0,94.94,57.45
2016,2,2,17,15,134.0,16.0,1.5,5.5,27.5,35.05,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,7,15,103.5,9.0,0.5,1.0,14.0,19.34,0.0
2016,2,3,7,30,207.0,18.0,0.5,1.0,28.0,53.93,0.0
2016,2,3,7,45,325.5,29.5,0.55,1.5,65.5,106.98,68.93
2016,2,3,8,0,444.0,41.0,0.6,2.0,103.0,167.65,123.35
2016,2,3,8,15,518.0,48.5,0.75,2.5,147.0,222.3,173.24
2016,2,3,8,30,592.0,56.0,0.9,3.0,191.0,283.58,228.63
2016,2,3,8,45,636.0,62.5,1.05,3.5,234.5,337.63,277.68
2016,2,3,9,0,680.0,69.0,1.2,4.0,278.0,394.42,327.76
2016,2,3,9,15,713.5,73.0,1.3,4.5,319.0,445.5,371.75
2016,2,3,9,30,747.0,77.0,1.4,5.0,360.0,495.84,413.93
2016,2,3,9,45,763.0,82.0,1.5,6.0,396.0,539.42,448.72
2016,2,3,10,0,779.0,87.0,1.6,7.0,432.0,581.91,481.61
2016,2,3,10,15,796.5,89.5,1.65,7.5,463.0,621.27,511.84
2016,2,3,10,30,814.0,92.0,1.7,8.0,494.0,659.07,540.22
2016,2,3,10,45,829.0,93.0,1.75,8.5,519.0,691.65,563.71
2016,2,3,11,0,844.0,94.0,1.8,9.0,544.0,722.02,584.62
2016,2,3,11,15,852.0,95.0,1.75,9.5,562.0,744.79,598.95
2016,2,3,11,30,860.0,96.0,1.7,10.0,580.0,764.69,611.15
2016,2,3,11,45,670.5,154.5,1.7,10.5,535.5,697.54,559.3
2016,2,3,12,0,481.0,213.0,1.7,11.0,491.0,617.37,495.11
2016,2,3,12,15,476.0,217.0,1.65,11.0,493.0,619.67,497.01
2016,2,3,12,30,471.0,221.0,1.6,11.0,495.0,620.04,496.73
2016,2,3,12,45,262.5,233.5,1.6,11.5,386.0,463.01,373.11
2016,2,3,13,0,54.0,246.0,1.6,12.0,277.0,299.14,240.22
2016,2,3,13,15,81.5,248.0,1.5,12.0,293.5,321.73,259.68
2016,2,3,13,30,109.0,250.0,1.4,12.0,310.0,343.43,277.36
2016,2,3,13,45,54.5,204.5,1.35,12.0,234.5,251.58,203.33
2016,2,3,14,0,0.0,159.0,1.3,12.0,159.0,157.63,126.2
2016,2,3,14,15,14.0,170.5,1.2,11.5,177.5,179.45,145.21
2016,2,3,14,30,28.0,182.0,1.1,11.0,196.0,207.1,168.5
2016,2,3,14,45,123.5,177.0,1.0,11.0,228.5,265.73,218.01
2016,2,3,15,0,219.0,172.0,0.9,11.0,261.0,310.98,255.07
2016,2,3,15,15,203.5,158.0,0.85,10.5,234.5,279.3,229.19
2016,2,3,15,30,188.0,144.0,0.8,10.0,208.0,248.43,203.97
2016,2,3,15,45,176.5,125.5,0.75,10.0,179.5,215.14,175.95
2016,2,3,16,0,165.0,107.0,0.7,10.0,151.0,182.57,147.96
2016,2,3,16,15,146.0,88.0,0.75,9.5,121.5,147.56,117.8
2016,2,3,16,30,127.0,69.0,0.8,9.0,92.0,114.2,88.5
2016,2,3,16,45,95.0,50.5,0.85,8.5,64.5,79.85,58.51
2016,2,3,17,0,63.0,32.0,0.9,8.0,37.0,48.57,30.02
2016,2,3,17,15,31.5,16.0,0.9,8.0,18.5,21.39,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,3.0,15.5,15.24,0.0
2016,2,4,7,30,0.0,31.0,2.5,3.0,31.0,32.36,0.0
2016,2,4,7,45,244.5,35.0,2.75,3.5,70.0,96.07,63.55
2016,2,4,8,0,489.0,39.0,3.0,4.0,109.0,178.16,131.04
2016,2,4,8,15,562.0,46.0,2.95,4.5,154.0,234.39,183.0
2016,2,4,8,30,635.0,53.0,2.9,5.0,199.0,297.12,240.34
2016,2,4,8,45,678.5,58.5,2.9,5.5,243.5,350.59,289.49
2016,2,4,9,0,722.0,64.0,2.9,6.0,288.0,408.12,340.61
2016,2,4,9,15,753.5,67.5,2.85,6.0,330.0,459.6,385.92
2016,2,4,9,30,785.0,71.0,2.8,6.0,372.0,511.73,430.45
2016,2,4,9,45,587.0,118.5,2.8,6.5,355.5,481.37,404.7
2016,2,4,10,0,389.0,166.0,2.8,7.0,339.0,430.42,361.06
2016,2,4,10,15,616.0,126.0,2.7,7.0,422.5,549.4,460.21
2016,2,4,10,30,843.0,86.0,2.6,7.0,506.0,674.28,560.21
2016,2,4,10,45,853.0,88.0,2.55,7.5,530.5,705.27,581.02
2016,2,4,11,0,863.0,90.0,2.5,8.0,555.0,733.75,600.17
2016,2,4,11,15,665.0,149.5,2.45,8.5,514.5,671.99,549.65
2016,2,4,11,30,467.0,209.0,2.4,9.0,474.0,594.48,485.28
2016,2,4,11,45,465.0,215.5,2.35,9.5,483.0,605.52,492.89
2016,2,4,12,0,463.0,222.0,2.3,10.0,492.0,614.68,498.36
2016,2,4,12,15,679.5,156.0,2.2,10.0,553.0,715.94,578.91
2016,2,4,12,30,896.0,90.0,2.1,10.0,614.0,802.83,641.69
2016,2,4,12,45,893.0,90.0,2.05,10.5,608.0,796.94,635.1
2016,2,4,13,0,890.0,90.0,2.0,11.0,602.0,792.35,630.56
2016,2,4,13,15,884.5,89.0,2.0,11.0,588.0,776.72,619.7
2016,2,4,13,30,879.0,88.0,2.0,11.0,574.0,757.94,606.74
2016,2,4,13,45,869.5,87.0,2.05,11.5,552.5,733.25,588.78
2016,2,4,14,0,860.0,86.0,2.1,12.0,531.0,705.82,568.83
2016,2,4,14,15,688.5,118.5,2.05,11.5,462.5,606.61,493.35
2016,2,4,14,30,517.0,151.0,2.0,11.0,394.0,508.05,416.13
2016,2,4,14,45,557.5,129.5,2.0,11.0,374.5,491.76,404.5
2016,2,4,15,0,598.0,108.0,2.0,11.0,355.0,474.26,390.63
2016,2,4,15,15,567.5,104.5,1.7,10.5,320.5,430.26,354.13
2016,2,4,15,30,537.0,101.0,1.4,10.0,286.0,386.98,317.61
2016,2,4,15,45,514.0,90.0,1.15,10.0,248.0,340.43,277.37
2016,2,4,16,0,491.0,79.0,0.9,10.0,210.0,294.73,236.93
2016,2,4,16,15,526.0,63.0,0.9,9.5,180.0,265.71,209.16
2016,2,4,16,30,561.0,47.0,0.9,9.0,150.0,232.19,175.68
2016,2,4,16,45,469.0,38.0,0.95,8.5,107.0,169.28,120.49
2016,2,4,17,0,377.0,29.0,1.0,8.0,64.0,115.59,71.46
2016,2,4,17,15,188.5,14.5,1.0,7.5,32.0,46.52,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.5,0.95,2.5,15.5,20.75,0.0
2016,2,5,7,30,200.0,21.0,1.1,3.0,31.0,57.15,5.34
2016,2,5,7,45,320.5,33.0,1.25,4.0,70.0,110.63,73.01
2016,2,5,8,0,441.0,45.0,1.4,5.0,109.0,172.74,127.47
2016,2,5,8,15,516.5,53.0,1.5,5.5,154.0,228.77,178.22
2016,2,5,8,30,592.0,61.0,1.6,6.0,199.0,291.58,234.53
2016,2,5,8,45,642.5,66.5,1.7,6.5,244.0,347.61,284.76
2016,2,5,9,0,693.0,72.0,1.8,7.0,289.0,406.95,336.43
2016,2,5,9,15,726.5,76.0,1.9,8.0,331.5,458.91,380.15
2016,2,5,9,30,760.0,80.0,2.0,9.0,374.0,510.01,421.81
2016,2,5,9,45,785.0,82.5,2.1,10.0,411.5,556.83,458.79
2016,2,5,10,0,810.0,85.0,2.2,11.0,449.0,603.11,494.25
2016,2,5,10,15,827.0,87.5,2.2,11.0,481.0,643.32,525.46
2016,2,5,10,30,844.0,90.0,2.2,11.0,513.0,681.86,554.79
2016,2,5,10,45,856.5,91.5,2.2,11.5,538.5,714.18,576.98
2016,2,5,11,0,869.0,93.0,2.2,12.0,564.0,744.08,596.93
2016,2,5,11,15,876.5,94.0,2.15,12.0,582.0,767.07,612.44
2016,2,5,11,30,884.0,95.0,2.1,12.0,600.0,787.08,625.8
2016,2,5,11,45,887.0,96.5,2.1,12.5,609.5,801.08,634.12
2016,2,5,12,0,890.0,98.0,2.1,13.0,619.0,811.76,640.18
2016,2,5,12,15,890.0,98.0,1.95,13.0,620.5,815.03,640.93
2016,2,5,12,30,890.0,98.0,1.8,13.0,622.0,814.88,639.35
2016,2,5,12,45,776.5,124.5,1.7,13.5,578.5,755.66,595.11
2016,2,5,13,0,663.0,151.0,1.6,14.0,535.0,691.6,547.05
2016,2,5,13,15,763.5,124.5,1.55,14.0,557.0,730.52,576.56
2016,2,5,13,30,864.0,98.0,1.5,14.0,579.0,760.96,598.07
2016,2,5,13,45,856.5,95.5,1.45,14.0,557.5,736.24,580.22
2016,2,5,14,0,849.0,93.0,1.4,14.0,536.0,708.75,560.97
2016,2,5,14,15,644.0,131.5,1.5,14.0,457.5,592.94,474.46
2016,2,5,14,30,439.0,170.0,1.6,14.0,379.0,480.06,387.21
2016,2,5,14,45,621.5,123.5,1.75,14.0,395.5,529.23,428.68
2016,2,5,15,0,804.0,77.0,1.9,14.0,412.0,559.18,452.96
2016,2,5,15,15,778.5,73.5,1.7,13.0,372.5,510.22,413.9
2016,2,5,15,30,753.0,70.0,1.5,12.0,333.0,461.1,374.08
2016,2,5,15,45,718.5,65.0,1.35,11.5,289.5,406.44,328.17
2016,2,5,16,0,684.0,60.0,1.2,11.0,246.0,354.62,283.14
2016,2,5,16,15,626.5,54.0,1.2,10.0,200.5,293.73,230.6
2016,2,5,16,30,569.0,48.0,1.2,9.0,155.0,237.29,180.39
2016,2,5,16,45,462.5,40.0,1.2,8.5,110.5,170.96,122.68
2016,2,5,17,0,356.0,32.0,1.2,8.0,66.0,115.25,73.09
2016,2,5,17,15,178.0,16.0,1.2,7.5,33.0,47.29,0.0
2016,2,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,127.5,10.0,1.6,3.5,17.5,23.33,0.0
2016,2,6,7,30,255.0,20.0,1.8,4.0,35.0,65.61,13.21
2016,2,6,7,45,374.5,30.5,2.05,5.0,75.0,120.18,79.22
2016,2,6,8,0,494.0,41.0,2.3,6.0,115.0,183.61,135.09
2016,2,6,8,15,564.0,48.0,2.2,6.5,160.0,239.62,186.37
2016,2,6,8,30,634.0,55.0,2.1,7.0,205.0,301.84,242.47
2016,2,6,8,45,683.5,59.0,2.05,7.5,250.0,356.49,291.61
2016,2,6,9,0,733.0,63.0,2.0,8.0,295.0,415.73,343.01
2016,2,6,9,15,762.5,66.5,1.95,8.5,337.0,466.93,386.37
2016,2,6,9,30,792.0,70.0,1.9,9.0,379.0,518.61,428.59
2016,2,6,9,45,808.0,74.0,1.9,10.0,415.0,563.07,463.1
2016,2,6,10,0,824.0,78.0,1.9,11.0,451.0,606.31,495.47
2016,2,6,10,15,839.0,80.0,1.85,11.0,482.5,645.16,525.14
2016,2,6,10,30,854.0,82.0,1.8,11.0,514.0,682.19,552.48
2016,2,6,10,45,865.0,83.5,1.8,11.5,538.5,713.74,573.61
2016,2,6,11,0,876.0,85.0,1.8,12.0,563.0,742.79,592.73
2016,2,6,11,15,882.5,86.0,1.95,12.0,580.5,760.8,606.11
2016,2,6,11,30,889.0,87.0,2.1,12.0,598.0,780.05,620.56
2016,2,6,11,45,897.0,85.5,2.3,12.5,608.0,794.48,630.82
2016,2,6,12,0,905.0,84.0,2.5,13.0,618.0,805.69,638.82
2016,2,6,12,15,758.0,128.5,2.55,13.0,577.0,751.46,599.39
2016,2,6,12,30,611.0,173.0,2.6,13.0,536.0,684.74,549.09
2016,2,6,12,45,502.5,205.0,2.65,13.5,502.0,629.52,505.13
2016,2,6,13,0,394.0,237.0,2.7,14.0,468.0,568.39,456.2
2016,2,6,13,15,638.5,161.0,2.7,14.0,524.0,677.92,544.8
2016,2,6,13,30,883.0,85.0,2.7,14.0,580.0,758.88,606.05
2016,2,6,13,45,874.0,83.5,2.7,14.0,558.5,738.2,590.87
2016,2,6,14,0,865.0,82.0,2.7,14.0,537.0,710.39,571.23
2016,2,6,14,15,852.0,80.5,2.55,14.0,508.5,677.27,546.82
2016,2,6,14,30,839.0,79.0,2.4,14.0,480.0,641.99,519.46
2016,2,6,14,45,703.0,99.0,2.3,14.0,418.5,554.76,450.66
2016,2,6,15,0,567.0,119.0,2.2,14.0,357.0,471.68,384.25
2016,2,6,15,15,543.5,112.0,1.9,13.5,322.5,428.63,349.58
2016,2,6,15,30,520.0,105.0,1.6,13.0,288.0,383.78,312.47
2016,2,6,15,45,502.5,92.5,1.35,12.5,251.0,338.82,274.56
2016,2,6,16,0,485.0,80.0,1.1,12.0,214.0,296.2,237.44
2016,2,6,16,15,442.5,69.5,1.1,11.0,174.5,245.13,193.58
2016,2,6,16,30,400.0,59.0,1.1,10.0,135.0,197.41,151.44
2016,2,6,16,45,341.5,45.5,1.1,9.5,98.0,146.24,106.17
2016,2,6,17,0,283.0,32.0,1.1,9.0,61.0,100.98,65.11
2016,2,6,17,15,141.5,16.0,1.1,8.5,30.5,42.4,2.47
2016,2,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,168.0,9.5,2.45,5.5,19.5,27.41,0.0
2016,2,7,7,30,336.0,19.0,2.8,6.0,39.0,77.64,21.93
2016,2,7,7,45,455.0,27.5,3.15,7.0,81.0,133.63,87.3
2016,2,7,8,0,574.0,36.0,3.5,8.0,123.0,199.41,145.48
2016,2,7,8,15,639.5,41.0,3.55,8.5,169.5,256.19,198.14
2016,2,7,8,30,705.0,46.0,3.6,9.0,216.0,318.5,255.07
2016,2,7,8,45,749.0,49.5,3.7,9.5,262.0,375.2,306.64
2016,2,7,9,0,793.0,53.0,3.8,10.0,308.0,434.37,358.81
2016,2,7,9,15,821.0,56.0,3.7,10.5,350.5,484.41,401.88
2016,2,7,9,30,849.0,59.0,3.6,11.0,393.0,536.87,445.34
2016,2,7,9,45,861.5,63.5,3.55,11.5,430.0,581.83,481.5
2016,2,7,10,0,874.0,68.0,3.5,12.0,467.0,625.18,515.27
2016,2,7,10,15,888.5,69.5,3.45,12.5,499.0,664.54,545.12
2016,2,7,10,30,903.0,71.0,3.4,13.0,531.0,701.91,571.44
2016,2,7,10,45,913.5,72.0,3.35,13.5,556.5,733.63,592.86
2016,2,7,11,0,924.0,73.0,3.3,14.0,582.0,762.69,612.09
2016,2,7,11,15,930.0,74.0,3.3,14.5,599.5,785.5,626.83
2016,2,7,11,30,936.0,75.0,3.3,15.0,617.0,805.13,639.25
2016,2,7,11,45,939.0,75.5,3.35,15.5,626.5,818.53,647.47
2016,2,7,12,0,942.0,76.0,3.4,16.0,636.0,828.47,653.31
2016,2,7,12,15,942.0,76.0,3.4,16.0,637.5,831.93,655.58
2016,2,7,12,30,942.0,76.0,3.4,16.0,639.0,831.8,655.47
2016,2,7,12,45,941.0,75.0,3.4,16.5,633.0,826.16,650.34
2016,2,7,13,0,940.0,74.0,3.4,17.0,627.0,816.96,642.84
2016,2,7,13,15,934.5,73.0,3.3,17.0,612.0,800.82,631.15
2016,2,7,13,30,929.0,72.0,3.2,17.0,597.0,781.36,617.22
2016,2,7,13,45,920.5,71.0,3.15,17.0,575.0,756.51,599.71
2016,2,7,14,0,912.0,70.0,3.1,17.0,553.0,728.74,580.08
2016,2,7,14,15,899.5,68.5,2.9,17.0,524.5,694.92,555.24
2016,2,7,14,30,887.0,67.0,2.7,17.0,496.0,658.78,528.32
2016,2,7,14,45,869.5,65.0,2.55,17.0,460.5,616.87,495.59
2016,2,7,15,0,852.0,63.0,2.4,17.0,425.0,573.47,461.11
2016,2,7,15,15,828.0,60.5,2.05,16.5,385.0,527.47,423.81
2016,2,7,15,30,804.0,58.0,1.7,16.0,345.0,478.09,382.98
2016,2,7,15,45,768.5,55.0,1.35,15.5,300.5,422.79,336.44
2016,2,7,16,0,733.0,52.0,1.0,15.0,256.0,368.81,289.69
2016,2,7,16,15,680.0,47.0,1.05,14.0,210.0,307.93,238.18
2016,2,7,16,30,627.0,42.0,1.1,13.0,164.0,250.93,188.16
2016,2,7,16,45,537.5,35.5,1.15,12.5,119.5,187.03,132.43
2016,2,7,17,0,448.0,29.0,1.2,12.0,75.0,131.75,83.31
2016,2,7,17,15,224.0,14.5,1.2,11.5,37.5,54.28,10.0
2016,2,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,7,15,141.5,11.0,1.35,8.0,20.0,26.28,0.0
2016,2,8,7,30,283.0,22.0,1.4,9.0,40.0,73.95,25.94
2016,2,8,7,45,400.5,32.0,1.5,10.0,81.5,128.89,84.95
2016,2,8,8,0,518.0,42.0,1.6,11.0,123.0,193.32,140.38
2016,2,8,8,15,588.0,48.5,1.7,11.5,169.5,250.48,191.7
2016,2,8,8,30,658.0,55.0,1.8,12.0,216.0,312.4,246.59
2016,2,8,8,45,701.0,60.0,1.95,13.0,261.5,368.41,295.54
2016,2,8,9,0,744.0,65.0,2.1,14.0,307.0,426.88,344.92
2016,2,8,9,15,774.0,68.5,2.1,14.5,349.5,479.11,388.15
2016,2,8,9,30,804.0,72.0,2.1,15.0,392.0,531.83,430.31
2016,2,8,9,45,830.5,73.0,2.1,15.5,430.5,579.81,467.59
2016,2,8,10,0,857.0,74.0,2.1,16.0,469.0,627.22,503.35
2016,2,8,10,15,871.5,76.0,2.1,16.0,501.0,666.97,533.36
2016,2,8,10,30,886.0,78.0,2.1,16.0,533.0,700.98,557.67
2016,2,8,10,45,894.0,80.0,2.15,16.5,557.5,731.71,578.14
2016,2,8,11,0,902.0,82.0,2.2,17.0,582.0,759.71,596.52
2016,2,8,11,15,908.5,83.0,2.2,17.0,600.0,782.55,611.92
2016,2,8,11,30,915.0,84.0,2.2,17.0,618.0,802.29,625.17
2016,2,8,11,45,917.5,85.0,2.2,17.5,627.5,815.68,632.83
2016,2,8,12,0,920.0,86.0,2.2,18.0,637.0,825.65,638.22
2016,2,8,12,15,920.5,86.0,2.15,18.0,639.0,829.45,640.21
2016,2,8,12,30,921.0,86.0,2.1,18.0,641.0,829.73,639.95
2016,2,8,12,45,928.0,82.0,2.05,18.5,636.5,827.06,636.59
2016,2,8,13,0,935.0,78.0,2.0,19.0,632.0,820.77,630.89
2016,2,8,13,15,930.0,77.5,1.9,19.0,618.0,805.62,619.93
2016,2,8,13,30,925.0,77.0,1.8,19.0,604.0,787.14,606.84
2016,2,8,13,45,915.5,76.5,1.75,19.0,582.0,762.17,589.73
2016,2,8,14,0,906.0,76.0,1.7,19.0,560.0,734.32,570.65
2016,2,8,14,15,894.0,74.0,1.55,18.5,531.0,700.35,547.38
2016,2,8,14,30,882.0,72.0,1.4,18.0,502.0,664.05,521.94
2016,2,8,14,45,863.5,70.5,1.3,18.0,467.0,625.42,492.45
2016,2,8,15,0,845.0,69.0,1.2,18.0,432.0,581.84,458.83
2016,2,8,15,15,821.0,66.0,1.1,17.5,391.5,532.4,420.92
2016,2,8,15,30,797.0,63.0,1.0,17.0,351.0,482.58,381.58
2016,2,8,15,45,761.0,59.5,0.9,16.5,306.5,426.58,336.26
2016,2,8,16,0,725.0,56.0,0.8,16.0,262.0,371.96,290.57
2016,2,8,16,15,671.0,51.0,0.85,15.5,215.5,310.84,239.06
2016,2,8,16,30,617.0,46.0,0.9,15.0,169.0,253.67,189.22
2016,2,8,16,45,528.5,38.5,1.0,14.5,124.0,190.52,134.8
2016,2,8,17,0,440.0,31.0,1.1,14.0,79.0,134.8,86.05
2016,2,8,17,15,220.0,15.5,1.1,13.5,39.5,55.62,15.07
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,157.5,11.0,1.55,8.0,22.0,28.33,0.0
2016,2,9,7,30,315.0,22.0,1.7,9.0,44.0,80.26,32.54
2016,2,9,7,45,430.0,31.5,1.9,10.0,86.5,135.68,89.99
2016,2,9,8,0,545.0,41.0,2.1,11.0,129.0,200.81,146.33
2016,2,9,8,15,613.0,47.5,2.2,11.5,176.0,257.58,197.74
2016,2,9,8,30,681.0,54.0,2.3,12.0,223.0,321.68,254.74
2016,2,9,8,45,723.5,58.5,2.4,12.5,269.0,378.19,304.79
2016,2,9,9,0,766.0,63.0,2.5,13.0,315.0,437.07,355.3
2016,2,9,9,15,795.5,66.5,2.5,13.0,358.5,490.11,400.23
2016,2,9,9,30,825.0,70.0,2.5,13.0,402.0,543.56,444.16
2016,2,9,9,45,847.0,72.0,2.5,13.5,440.5,590.9,481.32
2016,2,9,10,0,869.0,74.0,2.5,14.0,479.0,637.32,516.69
2016,2,9,10,15,883.5,76.0,2.45,14.5,511.0,674.0,543.63
2016,2,9,10,30,898.0,78.0,2.4,15.0,543.0,711.99,569.49
2016,2,9,10,45,769.5,113.5,2.35,15.5,525.5,689.32,550.13
2016,2,9,11,0,641.0,149.0,2.3,16.0,508.0,651.2,518.45
2016,2,9,11,15,583.5,174.5,2.15,16.5,508.5,644.36,510.47
2016,2,9,11,30,526.0,200.0,2.0,17.0,509.0,637.19,501.79
2016,2,9,11,45,580.0,185.0,1.9,17.5,531.0,669.13,524.7
2016,2,9,12,0,634.0,170.0,1.8,18.0,553.0,703.48,548.48
2016,2,9,12,15,639.0,169.0,1.65,18.0,556.0,708.86,550.9
2016,2,9,12,30,644.0,168.0,1.5,18.0,559.0,711.68,551.67
2016,2,9,12,45,789.5,124.5,1.4,18.5,599.0,776.07,595.84
2016,2,9,13,0,935.0,81.0,1.3,19.0,639.0,827.31,628.35
2016,2,9,13,15,929.0,80.5,1.2,19.0,624.5,811.36,616.01
2016,2,9,13,30,923.0,80.0,1.1,19.0,610.0,792.11,602.32
2016,2,9,13,45,780.5,111.5,1.0,19.5,548.0,709.11,543.51
2016,2,9,14,0,638.0,143.0,0.9,20.0,486.0,626.74,482.91
2016,2,9,14,15,653.5,129.5,0.9,19.5,465.5,605.58,470.07
2016,2,9,14,30,669.0,116.0,0.9,19.0,445.0,581.23,453.86
2016,2,9,14,45,523.5,139.0,0.9,19.0,385.5,489.42,384.6
2016,2,9,15,0,378.0,162.0,0.9,19.0,326.0,402.78,318.18
2016,2,9,15,15,396.5,143.0,0.9,18.0,300.5,383.65,305.07
2016,2,9,15,30,415.0,124.0,0.9,17.0,275.0,355.45,283.73
2016,2,9,15,45,385.0,113.0,0.9,16.5,240.0,310.66,247.77
2016,2,9,16,0,355.0,102.0,0.9,16.0,205.0,267.71,212.39
2016,2,9,16,15,325.0,87.0,0.95,15.0,168.5,222.57,174.73
2016,2,9,16,30,295.0,72.0,1.0,14.0,132.0,179.85,137.99
2016,2,9,16,45,250.0,55.5,1.05,13.5,97.0,134.13,98.36
2016,2,9,17,0,205.0,39.0,1.1,13.0,62.0,92.95,62.22
2016,2,9,17,15,102.5,19.5,1.1,12.5,31.0,40.95,14.0
2016,2,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.0,8.5,10.5,10.32,0.0
2016,2,10,7,30,0.0,21.0,1.0,9.0,21.0,20.39,7.58
2016,2,10,7,45,6.0,39.5,1.0,9.5,40.5,40.71,28.04
2016,2,10,8,0,12.0,58.0,1.0,10.0,60.0,61.38,46.31
2016,2,10,8,15,20.5,77.0,1.05,10.5,81.5,86.39,67.99
2016,2,10,8,30,29.0,96.0,1.1,11.0,103.0,110.39,88.59
2016,2,10,8,45,35.5,113.5,1.2,11.5,124.0,132.67,107.48
2016,2,10,9,0,42.0,131.0,1.3,12.0,145.0,155.59,126.58
2016,2,10,9,15,21.0,127.0,1.3,12.0,134.0,137.15,111.02
2016,2,10,9,30,0.0,123.0,1.3,12.0,123.0,121.47,97.51
2016,2,10,9,45,166.5,155.5,1.35,12.5,234.0,264.99,217.97
2016,2,10,10,0,333.0,188.0,1.4,13.0,345.0,418.55,340.75
2016,2,10,10,15,402.5,187.0,1.4,13.5,389.0,481.64,388.66
2016,2,10,10,30,472.0,186.0,1.4,14.0,433.0,541.16,433.57
2016,2,10,10,45,579.0,161.5,1.4,14.5,478.0,603.88,481.07
2016,2,10,11,0,686.0,137.0,1.4,15.0,523.0,673.57,532.42
2016,2,10,11,15,789.0,114.5,1.4,15.0,571.5,737.24,577.62
2016,2,10,11,30,892.0,92.0,1.4,15.0,620.0,799.48,620.34
2016,2,10,11,45,766.5,131.0,1.4,15.5,589.5,762.1,591.8
2016,2,10,12,0,641.0,170.0,1.4,16.0,559.0,711.14,553.79
2016,2,10,12,15,598.5,184.5,1.4,16.0,549.5,695.1,541.84
2016,2,10,12,30,556.0,199.0,1.4,16.0,540.0,674.01,525.94
2016,2,10,12,45,727.5,145.0,1.45,16.0,586.0,752.41,585.52
2016,2,10,13,0,899.0,91.0,1.5,16.0,632.0,813.48,628.32
2016,2,10,13,15,894.0,90.5,1.55,16.0,618.0,798.68,618.28
2016,2,10,13,30,889.0,90.0,1.6,16.0,604.0,785.14,610.03
2016,2,10,13,45,883.5,87.5,1.7,16.5,583.0,761.24,593.82
2016,2,10,14,0,878.0,85.0,1.8,17.0,562.0,734.37,575.48
2016,2,10,14,15,741.0,110.5,1.8,17.0,499.0,647.17,512.25
2016,2,10,14,30,604.0,136.0,1.8,17.0,436.0,561.92,447.59
2016,2,10,14,45,635.5,117.5,1.8,17.0,413.5,541.37,433.11
2016,2,10,15,0,667.0,99.0,1.8,17.0,391.0,516.45,414.23
2016,2,10,15,15,629.5,96.5,1.6,16.5,352.0,466.42,374.64
2016,2,10,15,30,592.0,94.0,1.4,16.0,313.0,417.54,335.25
2016,2,10,15,45,551.5,89.5,1.2,15.5,273.5,366.66,293.42
2016,2,10,16,0,511.0,85.0,1.0,15.0,234.0,317.99,252.37
2016,2,10,16,15,467.5,75.0,1.0,14.0,193.0,265.15,207.99
2016,2,10,16,30,424.0,65.0,1.0,13.0,152.0,214.66,164.33
2016,2,10,16,45,360.0,51.5,1.05,12.5,112.5,160.12,117.01
2016,2,10,17,0,296.0,38.0,1.1,12.0,73.0,112.63,75.42
2016,2,10,17,15,148.0,24.5,1.1,11.5,42.0,54.7,23.25
2016,2,10,17,30,0.0,11.0,1.1,11.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.1,11.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,53.5,13.0,0.75,8.5,17.0,18.95,0.0
2016,2,11,7,30,107.0,26.0,0.8,9.0,34.0,48.37,23.94
2016,2,11,7,45,151.5,44.0,0.85,10.0,64.5,84.76,59.27
2016,2,11,8,0,196.0,62.0,0.9,11.0,95.0,124.64,93.88
2016,2,11,8,15,221.0,79.5,0.9,11.5,128.0,162.01,126.98
2016,2,11,8,30,246.0,97.0,0.9,12.0,161.0,201.65,161.48
2016,2,11,8,45,263.5,113.0,0.95,12.5,192.5,238.47,193.07
2016,2,11,9,0,281.0,129.0,1.0,13.0,224.0,276.47,224.82
2016,2,11,9,15,317.5,142.0,1.0,13.5,262.0,321.98,261.75
2016,2,11,9,30,354.0,155.0,1.0,14.0,300.0,369.86,299.65
2016,2,11,9,45,472.0,143.5,1.0,14.5,356.0,448.5,361.41
2016,2,11,10,0,590.0,132.0,1.0,15.0,412.0,531.22,424.46
2016,2,11,10,15,543.0,157.0,1.0,15.0,428.0,543.89,432.42
2016,2,11,10,30,496.0,182.0,1.0,15.0,444.0,554.94,439.39
2016,2,11,10,45,553.5,172.0,1.0,15.5,476.5,598.85,471.7
2016,2,11,11,0,611.0,162.0,1.0,16.0,509.0,646.87,505.93
2016,2,11,11,15,424.5,219.0,1.05,16.0,463.5,575.39,449.86
2016,2,11,11,30,238.0,276.0,1.1,16.0,418.0,483.42,378.46
2016,2,11,11,45,233.0,283.0,1.15,16.0,424.0,489.94,383.98
2016,2,11,12,0,228.0,290.0,1.2,16.0,430.0,495.53,387.99
2016,2,11,12,15,287.0,278.5,1.2,16.0,455.0,539.51,421.81
2016,2,11,12,30,346.0,267.0,1.2,16.0,480.0,573.86,448.06
2016,2,11,12,45,435.0,238.0,1.3,16.0,503.0,619.59,483.98
2016,2,11,13,0,524.0,209.0,1.4,16.0,526.0,654.72,512.06
2016,2,11,13,15,459.5,223.0,1.4,16.0,496.5,613.43,480.49
2016,2,11,13,30,395.0,237.0,1.4,16.0,467.0,564.11,443.62
2016,2,11,13,45,417.5,222.0,1.45,16.5,457.5,564.37,444.44
2016,2,11,14,0,440.0,207.0,1.5,17.0,448.0,554.39,437.36
2016,2,11,14,15,491.0,182.0,1.4,16.5,438.0,550.66,436.3
2016,2,11,14,30,542.0,157.0,1.3,16.0,428.0,542.26,431.41
2016,2,11,14,45,516.0,150.5,1.25,16.0,394.5,500.44,399.37
2016,2,11,15,0,490.0,144.0,1.2,16.0,361.0,458.77,367.2
2016,2,11,15,15,563.0,122.0,1.1,15.5,349.5,455.91,365.44
2016,2,11,15,30,636.0,100.0,1.0,15.0,338.0,448.43,358.7
2016,2,11,15,45,595.5,93.5,0.9,15.0,294.5,393.27,313.31
2016,2,11,16,0,555.0,87.0,0.8,15.0,251.0,340.26,268.93
2016,2,11,16,15,497.0,78.0,0.85,14.5,206.5,280.65,219.37
2016,2,11,16,30,439.0,69.0,0.9,14.0,162.0,225.01,171.83
2016,2,11,16,45,354.5,56.5,0.95,14.0,119.0,164.97,120.63
2016,2,11,17,0,270.0,44.0,1.0,14.0,76.0,113.6,76.92
2016,2,11,17,15,135.0,27.5,1.0,13.5,43.5,56.61,26.91
2016,2,11,17,30,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
