Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,787.5,62.0,3.0,10.5,335.0,440.33,361.35
2016,2,22,9,0,819.0,66.0,3.2,11.0,383.0,498.28,410.71
2016,2,22,9,15,843.5,69.0,3.35,11.5,427.5,552.07,455.21
2016,2,22,9,30,868.0,72.0,3.5,12.0,472.0,605.7,498.29
2016,2,22,9,45,884.0,75.0,3.65,12.5,511.0,650.34,533.37
2016,2,22,10,0,900.0,78.0,3.8,13.0,550.0,696.28,568.11
2016,2,22,10,15,912.5,80.0,3.8,13.5,583.0,736.87,596.27
2016,2,22,10,30,925.0,82.0,3.8,14.0,616.0,775.21,622.39
2016,2,22,10,45,933.0,83.5,3.85,14.5,642.0,807.08,643.69
2016,2,22,11,0,941.0,85.0,3.9,15.0,668.0,836.02,662.75
2016,2,22,11,15,947.0,86.0,3.95,15.0,686.5,859.69,679.21
2016,2,22,11,30,953.0,87.0,4.0,15.0,705.0,880.03,693.36
2016,2,22,11,45,956.0,87.5,4.05,15.5,715.0,893.86,701.63
2016,2,22,12,0,959.0,88.0,4.1,16.0,725.0,904.07,707.47
2016,2,22,12,15,959.5,88.0,4.1,16.0,727.0,907.94,710.0
2016,2,22,12,30,960.0,88.0,4.1,16.0,729.0,908.08,710.08
2016,2,22,12,45,958.0,88.0,4.15,16.5,722.5,902.39,705.13
2016,2,22,13,0,956.0,88.0,4.2,17.0,716.0,893.02,697.75
2016,2,22,13,15,952.5,87.5,4.15,17.0,701.5,878.24,687.48
2016,2,22,13,30,949.0,87.0,4.1,17.0,687.0,859.94,674.84
2016,2,22,13,45,942.0,86.0,4.1,17.0,665.0,834.94,657.7
2016,2,22,14,0,935.0,85.0,4.1,17.0,643.0,806.82,638.32
2016,2,22,14,15,925.5,83.5,3.95,16.5,613.5,773.34,615.54
2016,2,22,14,30,916.0,82.0,3.8,16.0,584.0,737.23,590.67
2016,2,22,14,45,807.5,94.0,3.65,16.0,516.0,650.93,525.62
2016,2,22,15,0,699.0,106.0,3.5,16.0,448.0,567.49,460.16
2016,2,22,15,15,773.0,89.0,3.15,15.5,437.5,562.78,456.7
2016,2,22,15,30,847.0,72.0,2.8,15.0,427.0,551.73,446.75
2016,2,22,15,45,817.0,68.5,2.45,14.5,380.0,494.27,399.27
2016,2,22,16,0,787.0,65.0,2.1,14.0,333.0,437.54,351.28
2016,2,22,16,15,744.0,60.5,1.95,13.0,283.5,375.53,298.82
2016,2,22,16,30,701.0,56.0,1.8,12.0,234.0,316.3,246.89
2016,2,22,16,45,630.5,49.5,1.7,11.0,183.5,249.85,188.39
2016,2,22,17,0,560.0,43.0,1.6,10.0,133.0,191.19,135.88
2016,2,22,17,15,436.5,33.0,1.6,9.5,88.0,124.82,79.37
2016,2,22,17,30,313.0,23.0,1.6,9.0,43.0,69.75,23.5
2016,2,22,17,45,156.5,11.5,1.6,9.0,21.5,23.93,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,6,45,80.0,6.0,1.4,4.5,8.0,0.0,0.0
2016,2,23,7,0,160.0,12.0,1.5,5.0,16.0,26.45,0.0
2016,2,23,7,15,316.5,24.0,1.6,5.0,55.5,76.31,36.68
2016,2,23,7,30,473.0,36.0,1.7,5.0,95.0,140.55,94.2
2016,2,23,7,45,558.5,44.0,1.8,5.5,144.5,198.42,146.24
2016,2,23,8,0,644.0,52.0,1.9,6.0,194.0,265.1,206.44
2016,2,23,8,15,697.0,58.0,1.75,6.5,245.0,324.92,260.93
2016,2,23,8,30,750.0,64.0,1.6,7.0,296.0,390.03,318.11
2016,2,23,8,45,787.5,67.5,1.45,7.5,345.0,448.96,368.34
2016,2,23,9,0,825.0,71.0,1.3,8.0,394.0,509.64,417.76
2016,2,23,9,15,849.5,74.0,1.3,8.5,439.0,563.86,460.97
2016,2,23,9,30,874.0,77.0,1.3,9.0,484.0,617.88,502.53
2016,2,23,9,45,892.5,79.0,1.35,10.0,524.0,666.4,538.09
2016,2,23,10,0,911.0,81.0,1.4,11.0,564.0,710.2,568.67
2016,2,23,10,15,923.0,83.0,1.4,11.5,597.0,750.85,595.46
2016,2,23,10,30,935.0,85.0,1.4,12.0,630.0,789.18,620.2
2016,2,23,10,45,943.5,86.5,1.45,12.5,655.5,821.72,641.15
2016,2,23,11,0,952.0,88.0,1.5,13.0,681.0,851.31,659.96
2016,2,23,11,15,957.0,88.5,1.45,13.5,699.5,873.83,672.56
2016,2,23,11,30,962.0,89.0,1.4,14.0,718.0,892.95,682.83
2016,2,23,11,45,963.0,90.0,1.35,14.5,727.5,905.77,688.85
2016,2,23,12,0,964.0,91.0,1.3,15.0,737.0,914.9,692.51
2016,2,23,12,15,964.5,91.5,1.25,15.5,738.5,919.32,693.14
2016,2,23,12,30,965.0,92.0,1.2,16.0,740.0,919.99,691.46
2016,2,23,12,45,957.5,93.5,1.15,16.5,732.0,911.3,683.76
2016,2,23,13,0,950.0,95.0,1.1,17.0,724.0,898.98,673.94
2016,2,23,13,15,945.0,94.5,1.1,17.0,708.5,882.98,663.91
2016,2,23,13,30,940.0,94.0,1.1,17.0,693.0,863.53,651.7
2016,2,23,13,45,930.0,93.5,1.1,17.0,669.5,836.84,634.68
2016,2,23,14,0,920.0,93.0,1.1,17.0,646.0,807.18,615.68
2016,2,23,14,15,909.0,91.0,1.05,17.0,616.0,772.35,592.39
2016,2,23,14,30,898.0,89.0,1.0,17.0,586.0,738.69,569.84
2016,2,23,14,45,881.5,87.0,0.95,17.0,548.5,695.11,539.86
2016,2,23,15,0,865.0,85.0,0.9,17.0,511.0,649.86,506.81
2016,2,23,15,15,843.0,82.0,0.85,16.5,468.5,598.88,469.68
2016,2,23,15,30,821.0,79.0,0.8,16.0,426.0,547.26,430.95
2016,2,23,15,45,790.0,75.0,0.8,15.5,379.0,489.71,386.81
2016,2,23,16,0,759.0,71.0,0.8,15.0,332.0,433.05,341.65
2016,2,23,16,15,713.0,65.5,0.85,14.5,282.0,369.89,290.0
2016,2,23,16,30,667.0,60.0,0.9,14.0,232.0,311.05,239.84
2016,2,23,16,45,591.5,53.5,1.0,13.5,182.0,244.66,182.87
2016,2,23,17,0,516.0,47.0,1.1,13.0,132.0,185.51,131.22
2016,2,23,17,15,395.0,36.0,1.1,12.5,87.5,120.66,77.09
2016,2,23,17,30,274.0,25.0,1.1,12.0,43.0,67.29,26.18
2016,2,23,17,45,137.0,12.5,1.1,12.0,21.5,23.57,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,56.0,6.5,0.3,8.0,8.0,0.0,0.0
2016,2,24,7,0,112.0,13.0,0.3,8.0,16.0,23.35,0.0
2016,2,24,7,15,249.5,26.5,0.35,8.0,53.0,70.24,36.52
2016,2,24,7,30,387.0,40.0,0.4,8.0,90.0,128.26,86.59
2016,2,24,7,45,472.0,49.5,0.45,8.5,137.0,183.2,134.33
2016,2,24,8,0,557.0,59.0,0.5,9.0,184.0,246.99,189.92
2016,2,24,8,15,611.0,66.0,0.55,9.5,232.5,304.96,240.94
2016,2,24,8,30,665.0,73.0,0.6,10.0,281.0,367.46,294.33
2016,2,24,8,45,707.5,76.5,0.7,10.5,329.0,424.79,342.5
2016,2,24,9,0,750.0,80.0,0.8,11.0,377.0,483.3,390.2
2016,2,24,9,15,776.0,84.0,0.85,11.5,420.5,536.3,431.85
2016,2,24,9,30,802.0,88.0,0.9,12.0,464.0,589.43,472.3
2016,2,24,9,45,826.0,89.0,0.95,13.0,503.5,637.77,507.19
2016,2,24,10,0,850.0,90.0,1.0,14.0,543.0,685.33,540.48
2016,2,24,10,15,862.5,92.0,0.95,14.5,575.5,724.71,565.34
2016,2,24,10,30,875.0,94.0,0.9,15.0,608.0,761.96,588.21
2016,2,24,10,45,885.5,95.0,0.85,15.5,633.5,794.19,607.21
2016,2,24,11,0,896.0,96.0,0.8,16.0,659.0,819.28,621.09
2016,2,24,11,15,901.5,97.0,0.75,16.0,677.0,841.72,634.31
2016,2,24,11,30,907.0,98.0,0.7,16.0,695.0,860.97,645.37
2016,2,24,11,45,909.0,99.0,0.65,16.5,704.5,873.98,651.12
2016,2,24,12,0,911.0,100.0,0.6,17.0,714.0,883.53,654.72
2016,2,24,12,15,911.5,100.0,0.65,17.0,715.5,887.18,657.8
2016,2,24,12,30,912.0,100.0,0.7,17.0,717.0,887.26,658.78
2016,2,24,12,45,907.0,101.0,0.8,17.5,709.5,880.27,654.98
2016,2,24,13,0,902.0,102.0,0.9,18.0,702.0,869.81,649.01
2016,2,24,13,15,897.0,101.0,1.0,18.0,687.5,853.76,640.56
2016,2,24,13,30,892.0,100.0,1.1,18.0,673.0,834.45,629.88
2016,2,24,13,45,885.0,98.0,1.2,18.0,650.5,813.75,618.18
2016,2,24,14,0,878.0,96.0,1.3,18.0,628.0,785.44,601.07
2016,2,24,14,15,866.0,94.5,1.35,18.0,598.5,751.2,579.09
2016,2,24,14,30,854.0,93.0,1.4,18.0,569.0,714.63,555.24
2016,2,24,14,45,838.0,90.5,1.45,18.0,533.0,672.18,526.37
2016,2,24,15,0,822.0,88.0,1.5,18.0,497.0,628.16,494.55
2016,2,24,15,15,799.5,84.5,1.4,17.5,455.0,577.89,457.07
2016,2,24,15,30,777.0,81.0,1.3,17.0,413.0,527.16,418.22
2016,2,24,15,45,744.5,77.0,1.25,16.5,367.0,470.67,374.04
2016,2,24,16,0,712.0,73.0,1.2,16.0,321.0,416.46,330.14
2016,2,24,16,15,667.0,67.5,1.15,15.0,273.0,355.85,280.36
2016,2,24,16,30,622.0,62.0,1.1,14.0,225.0,298.46,231.45
2016,2,24,16,45,553.5,54.0,1.05,13.5,176.5,234.78,176.29
2016,2,24,17,0,485.0,46.0,1.0,13.0,128.0,177.71,126.2
2016,2,24,17,15,373.0,35.0,1.0,12.5,85.5,116.08,74.65
2016,2,24,17,30,261.0,24.0,1.0,12.0,43.0,65.39,27.93
2016,2,24,17,45,130.5,12.0,1.05,12.0,21.5,22.77,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,56.5,7.0,0.7,9.0,9.0,0.0,0.0
2016,2,25,7,0,113.0,14.0,0.7,9.0,18.0,24.75,0.0
2016,2,25,7,15,245.0,28.0,0.8,9.5,55.0,72.39,39.59
2016,2,25,7,30,377.0,42.0,0.9,10.0,92.0,129.39,87.83
2016,2,25,7,45,453.5,52.5,1.0,10.5,138.0,182.88,134.53
2016,2,25,8,0,530.0,63.0,1.1,11.0,184.0,244.32,188.36
2016,2,25,8,15,584.0,70.5,1.1,11.5,232.5,301.66,238.73
2016,2,25,8,30,638.0,78.0,1.1,12.0,281.0,363.57,291.51
2016,2,25,8,45,667.5,85.5,1.1,13.0,326.5,417.96,336.26
2016,2,25,9,0,697.0,93.0,1.1,14.0,372.0,473.68,380.27
2016,2,25,9,15,723.5,97.0,1.15,14.5,415.0,524.86,420.3
2016,2,25,9,30,750.0,101.0,1.2,15.0,458.0,576.36,459.36
2016,2,25,9,45,769.5,104.5,1.3,15.5,496.0,622.73,493.93
2016,2,25,10,0,789.0,108.0,1.4,16.0,534.0,666.2,525.66
2016,2,25,10,15,803.0,110.5,1.35,16.5,565.5,705.36,551.78
2016,2,25,10,30,817.0,113.0,1.3,17.0,597.0,742.65,575.24
2016,2,25,10,45,698.0,156.0,1.3,17.5,581.5,722.09,558.01
2016,2,25,11,0,579.0,199.0,1.3,18.0,566.0,686.76,529.39
2016,2,25,11,15,720.5,156.5,1.25,18.0,625.5,770.83,590.02
2016,2,25,11,30,862.0,114.0,1.2,18.0,685.0,849.5,641.62
2016,2,25,11,45,869.0,113.0,1.2,18.5,695.5,864.11,648.8
2016,2,25,12,0,876.0,112.0,1.2,19.0,706.0,875.44,654.67
2016,2,25,12,15,876.5,112.0,1.15,19.0,708.0,878.97,656.0
2016,2,25,12,30,877.0,112.0,1.1,19.0,710.0,879.03,655.25
2016,2,25,12,45,884.5,107.5,1.05,19.5,705.5,876.52,651.74
2016,2,25,13,0,892.0,103.0,1.0,20.0,701.0,865.43,642.74
2016,2,25,13,15,887.5,102.0,0.95,20.0,686.5,849.86,632.23
2016,2,25,13,30,883.0,101.0,0.9,20.0,672.0,831.03,619.73
2016,2,25,13,45,876.5,99.5,0.85,20.0,650.5,811.41,606.82
2016,2,25,14,0,870.0,98.0,0.8,20.0,629.0,784.15,588.84
2016,2,25,14,15,859.0,96.0,0.75,20.0,600.0,750.21,566.41
2016,2,25,14,30,848.0,94.0,0.7,20.0,571.0,713.91,542.32
2016,2,25,14,45,828.5,93.0,0.65,20.0,534.5,670.83,512.91
2016,2,25,15,0,809.0,92.0,0.6,20.0,498.0,626.43,480.97
2016,2,25,15,15,787.0,88.5,0.55,19.5,457.0,576.83,445.48
2016,2,25,15,30,765.0,85.0,0.5,19.0,416.0,526.76,408.6
2016,2,25,15,45,730.0,81.5,0.5,19.0,369.5,471.17,366.09
2016,2,25,16,0,695.0,78.0,0.5,19.0,323.0,415.7,322.34
2016,2,25,16,15,650.0,72.0,0.55,18.5,275.0,355.19,274.14
2016,2,25,16,30,605.0,66.0,0.6,18.0,227.0,297.91,226.68
2016,2,25,16,45,538.0,58.0,0.7,17.5,179.0,235.35,174.16
2016,2,25,17,0,471.0,50.0,0.8,17.0,131.0,179.25,126.07
2016,2,25,17,15,361.5,38.0,0.85,16.5,88.0,117.54,75.38
2016,2,25,17,30,252.0,26.0,0.9,16.0,45.0,66.96,30.68
2016,2,25,17,45,126.0,13.0,0.95,15.5,22.5,23.58,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.95,9.5,10.0,9.83,0.0
2016,2,26,7,0,0.0,20.0,0.9,10.0,20.0,19.49,0.0
2016,2,26,7,15,181.0,32.5,1.1,10.5,57.5,67.28,39.25
2016,2,26,7,30,362.0,45.0,1.3,11.0,95.0,130.39,89.38
2016,2,26,7,45,436.5,56.5,1.5,11.5,141.0,183.85,135.99
2016,2,26,8,0,511.0,68.0,1.7,12.0,187.0,245.06,189.65
2016,2,26,8,15,565.5,75.5,1.75,12.5,235.5,301.88,239.64
2016,2,26,8,30,620.0,83.0,1.8,13.0,284.0,363.31,292.3
2016,2,26,8,45,436.5,124.0,1.85,13.5,276.0,348.47,282.92
2016,2,26,9,0,253.0,165.0,1.9,14.0,268.0,312.12,253.87
2016,2,26,9,15,265.5,183.0,2.0,14.5,301.5,350.23,284.52
2016,2,26,9,30,278.0,201.0,2.1,15.0,335.0,388.79,314.55
2016,2,26,9,45,321.0,210.5,2.25,15.5,377.0,438.21,353.14
2016,2,26,10,0,364.0,220.0,2.4,16.0,419.0,489.92,392.85
2016,2,26,10,15,427.0,217.5,2.4,16.0,463.5,552.0,440.52
2016,2,26,10,30,490.0,215.0,2.4,16.0,508.0,609.98,484.43
2016,2,26,10,45,546.5,204.0,2.45,16.5,543.0,655.38,517.88
2016,2,26,11,0,603.0,193.0,2.5,17.0,578.0,704.28,553.39
2016,2,26,11,15,593.0,203.5,2.5,17.0,590.5,716.36,561.16
2016,2,26,11,30,583.0,214.0,2.5,17.0,603.0,728.79,569.35
2016,2,26,11,45,527.5,238.5,2.55,17.5,594.5,715.46,557.07
2016,2,26,12,0,472.0,263.0,2.6,18.0,586.0,698.75,542.56
2016,2,26,12,15,483.0,259.0,2.65,18.0,590.0,705.61,548.15
2016,2,26,12,30,494.0,255.0,2.7,18.0,594.0,710.46,552.17
2016,2,26,12,45,511.0,246.0,2.8,18.0,593.5,712.9,555.03
2016,2,26,13,0,528.0,237.0,2.9,18.0,593.0,712.99,556.24
2016,2,26,13,15,560.5,219.5,2.95,18.0,591.0,714.21,558.59
2016,2,26,13,30,593.0,202.0,3.0,18.0,589.0,712.23,558.62
2016,2,26,13,45,557.5,206.5,3.15,18.0,560.5,676.85,532.97
2016,2,26,14,0,522.0,211.0,3.3,18.0,532.0,640.81,506.67
2016,2,26,14,15,499.0,208.5,3.35,17.5,503.5,606.3,482.13
2016,2,26,14,30,476.0,206.0,3.4,17.0,475.0,571.31,456.78
2016,2,26,14,45,637.0,150.5,3.5,17.0,486.5,607.18,487.73
2016,2,26,15,0,798.0,95.0,3.6,17.0,498.0,624.79,503.65
2016,2,26,15,15,774.5,91.0,3.55,16.5,456.5,574.04,464.5
2016,2,26,15,30,751.0,87.0,3.5,16.0,415.0,522.99,424.41
2016,2,26,15,45,727.5,80.5,3.5,15.5,370.0,470.53,382.1
2016,2,26,16,0,704.0,74.0,3.5,15.0,325.0,417.15,337.64
2016,2,26,16,15,659.5,68.5,3.25,14.5,277.0,356.82,285.95
2016,2,26,16,30,615.0,63.0,3.0,14.0,229.0,299.68,235.6
2016,2,26,16,45,554.0,55.0,2.8,13.5,181.5,238.31,181.23
2016,2,26,17,0,493.0,47.0,2.6,13.0,134.0,182.75,131.45
2016,2,26,17,15,382.0,36.5,2.4,12.5,91.0,120.82,79.07
2016,2,26,17,30,271.0,26.0,2.2,12.0,48.0,70.59,34.7
2016,2,26,17,45,135.5,13.0,2.0,11.5,24.0,24.64,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,7.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,1.2,8.0,25.0,24.55,0.0
2016,2,27,7,15,230.5,32.5,1.3,8.5,65.5,75.59,45.04
2016,2,27,7,30,461.0,40.0,1.4,9.0,106.0,148.05,101.42
2016,2,27,7,45,540.5,47.5,1.55,9.5,154.5,204.41,151.44
2016,2,27,8,0,620.0,55.0,1.7,10.0,203.0,268.91,208.83
2016,2,27,8,15,669.0,61.0,1.65,10.5,252.5,327.79,261.37
2016,2,27,8,30,718.0,67.0,1.6,11.0,302.0,389.66,314.83
2016,2,27,8,45,750.0,71.5,1.55,11.5,349.5,446.06,362.24
2016,2,27,9,0,782.0,76.0,1.5,12.0,397.0,503.79,408.89
2016,2,27,9,15,805.5,79.0,1.5,12.5,440.5,555.96,449.86
2016,2,27,9,30,829.0,82.0,1.5,13.0,484.0,607.95,489.32
2016,2,27,9,45,845.5,84.5,1.5,13.5,522.0,654.29,523.33
2016,2,27,10,0,862.0,87.0,1.5,14.0,560.0,699.27,554.74
2016,2,27,10,15,874.5,89.0,1.5,14.0,592.5,739.14,581.91
2016,2,27,10,30,887.0,91.0,1.5,14.0,625.0,772.85,604.45
2016,2,27,10,45,896.0,92.5,1.5,14.5,650.5,804.63,624.37
2016,2,27,11,0,905.0,94.0,1.5,15.0,676.0,833.62,642.18
2016,2,27,11,15,910.5,95.0,1.5,15.0,693.5,856.23,656.73
2016,2,27,11,30,916.0,96.0,1.5,15.0,711.0,875.6,669.15
2016,2,27,11,45,694.0,180.5,1.5,15.5,650.5,798.87,614.43
2016,2,27,12,0,472.0,265.0,1.5,16.0,590.0,702.36,540.89
2016,2,27,12,15,429.0,281.0,1.55,16.0,577.0,684.31,528.16
2016,2,27,12,30,386.0,297.0,1.6,16.0,564.0,656.56,507.81
2016,2,27,12,45,640.0,202.5,1.7,16.5,640.0,780.43,602.62
2016,2,27,13,0,894.0,108.0,1.8,17.0,716.0,878.28,670.05
2016,2,27,13,15,716.0,165.5,1.75,16.5,646.5,790.4,609.32
2016,2,27,13,30,538.0,223.0,1.7,16.0,577.0,691.89,538.05
2016,2,27,13,45,560.0,207.0,1.7,16.0,564.5,680.94,532.16
2016,2,27,14,0,582.0,191.0,1.7,16.0,552.0,666.92,523.13
2016,2,27,14,15,715.0,145.0,1.7,16.0,567.0,703.69,552.89
2016,2,27,14,30,848.0,99.0,1.7,16.0,582.0,724.16,568.88
2016,2,27,14,45,840.0,93.5,1.75,16.0,547.5,683.73,540.83
2016,2,27,15,0,832.0,88.0,1.8,16.0,513.0,641.2,509.87
2016,2,27,15,15,810.5,85.0,1.65,15.5,471.0,591.32,472.11
2016,2,27,15,30,789.0,82.0,1.5,15.0,429.0,540.88,432.97
2016,2,27,15,45,767.0,76.0,1.35,15.0,383.5,486.72,389.17
2016,2,27,16,0,745.0,70.0,1.2,15.0,338.0,432.71,344.28
2016,2,27,16,15,702.5,65.0,1.15,14.5,289.0,371.62,293.56
2016,2,27,16,30,660.0,60.0,1.1,14.0,240.0,314.3,244.25
2016,2,27,16,45,602.5,52.5,1.05,13.5,191.5,252.0,189.93
2016,2,27,17,0,545.0,45.0,1.0,13.0,143.0,195.09,139.35
2016,2,27,17,15,435.5,35.5,1.05,12.5,98.0,131.33,85.6
2016,2,27,17,30,326.0,26.0,1.1,12.0,53.0,79.52,40.39
2016,2,27,17,45,163.0,13.0,1.15,11.5,26.5,27.33,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,7.5,5.5,5.41,0.0
2016,2,28,7,0,0.0,11.0,1.7,8.0,11.0,10.61,0.0
2016,2,28,7,15,0.0,28.5,1.9,8.5,28.5,27.75,16.8
2016,2,28,7,30,0.0,46.0,2.1,9.0,46.0,45.16,32.76
2016,2,28,7,45,2.0,66.0,2.3,9.5,66.5,65.69,50.81
2016,2,28,8,0,4.0,86.0,2.5,10.0,87.0,86.45,68.85
2016,2,28,8,15,10.0,105.0,2.45,10.5,108.0,107.94,87.15
2016,2,28,8,30,16.0,124.0,2.4,11.0,129.0,130.07,105.72
2016,2,28,8,45,21.0,141.5,2.4,11.5,149.5,150.77,122.8
2016,2,28,9,0,26.0,159.0,2.4,12.0,170.0,171.97,140.02
2016,2,28,9,15,26.5,176.0,2.4,12.0,188.0,190.5,155.01
2016,2,28,9,30,27.0,193.0,2.4,12.0,206.0,209.06,169.86
2016,2,28,9,45,67.5,222.0,2.4,12.5,258.5,273.07,221.89
2016,2,28,10,0,108.0,251.0,2.4,13.0,311.0,334.75,270.93
2016,2,28,10,15,129.0,268.0,2.4,13.5,344.0,378.74,304.75
2016,2,28,10,30,150.0,285.0,2.4,14.0,377.0,417.01,333.73
2016,2,28,10,45,141.5,297.0,2.4,14.5,386.5,427.4,340.22
2016,2,28,11,0,133.0,309.0,2.4,15.0,396.0,436.92,346.12
2016,2,28,11,15,252.0,301.0,2.45,15.0,470.5,537.1,425.15
2016,2,28,11,30,371.0,293.0,2.5,15.0,545.0,632.1,498.12
2016,2,28,11,45,405.5,287.0,2.55,15.5,565.5,659.12,517.29
2016,2,28,12,0,440.0,281.0,2.6,16.0,586.0,693.46,541.9
2016,2,28,12,15,441.0,281.0,2.6,16.0,587.5,695.94,543.4
2016,2,28,12,30,442.0,281.0,2.6,16.0,589.0,696.53,543.84
2016,2,28,12,45,447.0,276.5,2.6,16.0,585.0,693.87,542.2
2016,2,28,13,0,452.0,272.0,2.6,16.0,581.0,689.25,539.21
2016,2,28,13,15,341.5,292.5,2.55,16.0,523.0,605.45,475.2
2016,2,28,13,30,231.0,313.0,2.5,16.0,465.0,523.36,411.81
2016,2,28,13,45,395.5,257.0,2.45,16.0,507.5,596.92,472.09
2016,2,28,14,0,560.0,201.0,2.4,16.0,550.0,662.29,523.94
2016,2,28,14,15,453.0,221.0,2.35,16.0,495.0,587.84,466.1
2016,2,28,14,30,346.0,241.0,2.3,16.0,440.0,511.02,406.73
2016,2,28,14,45,328.5,228.0,2.25,16.0,407.5,472.9,378.12
2016,2,28,15,0,311.0,215.0,2.2,16.0,375.0,435.01,349.06
2016,2,28,15,15,364.0,186.5,2.0,15.5,359.0,423.57,341.56
2016,2,28,15,30,417.0,158.0,1.8,15.0,343.0,412.67,333.5
2016,2,28,15,45,383.0,145.0,1.6,15.0,301.0,361.36,291.76
2016,2,28,16,0,349.0,132.0,1.4,15.0,259.0,307.53,247.64
2016,2,28,16,15,315.0,119.0,1.3,14.5,221.5,261.67,209.69
2016,2,28,16,30,281.0,106.0,1.2,14.0,184.0,218.74,173.32
2016,2,28,16,45,249.5,87.5,1.15,13.5,146.5,173.83,134.74
2016,2,28,17,0,218.0,69.0,1.1,13.0,109.0,132.08,98.36
2016,2,28,17,15,164.5,50.0,1.1,12.5,75.0,88.61,61.49
2016,2,28,17,30,111.0,31.0,1.1,12.0,41.0,51.13,28.66
2016,2,28,17,45,55.5,15.5,1.15,11.5,20.5,20.29,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,10.0,1.65,6.5,15.5,15.67,0.0
2016,2,29,7,0,203.0,20.0,1.8,7.0,31.0,45.48,8.54
2016,2,29,7,15,332.0,32.0,1.85,7.5,72.5,95.03,58.86
2016,2,29,7,30,461.0,44.0,1.9,8.0,114.0,156.78,110.51
2016,2,29,7,45,548.0,50.5,2.0,8.5,164.5,215.17,162.37
2016,2,29,8,0,635.0,57.0,2.1,9.0,215.0,282.47,222.21
2016,2,29,8,15,683.0,62.5,2.05,9.5,265.0,341.01,274.66
2016,2,29,8,30,731.0,68.0,2.0,10.0,315.0,404.1,329.28
2016,2,29,8,45,768.5,70.5,2.0,11.0,364.0,462.07,377.57
2016,2,29,9,0,806.0,73.0,2.0,12.0,413.0,521.81,425.42
2016,2,29,9,15,828.5,76.5,2.0,12.5,457.0,575.25,467.42
2016,2,29,9,30,851.0,80.0,2.0,13.0,501.0,628.36,507.81
2016,2,29,9,45,861.0,84.5,2.05,14.0,538.5,673.61,540.31
2016,2,29,10,0,871.0,89.0,2.1,15.0,576.0,716.96,569.33
2016,2,29,10,15,882.5,91.0,2.05,15.0,608.0,752.75,593.37
2016,2,29,10,30,894.0,93.0,2.0,15.0,640.0,789.76,618.06
2016,2,29,10,45,896.0,97.0,1.95,15.5,664.0,818.98,635.79
2016,2,29,11,0,898.0,101.0,1.9,16.0,688.0,845.07,651.2
2016,2,29,11,15,903.0,102.0,1.95,16.0,705.0,867.11,665.98
2016,2,29,11,30,908.0,103.0,2.0,16.0,722.0,885.91,678.65
2016,2,29,11,45,918.0,99.5,2.1,16.5,733.0,900.68,687.9
2016,2,29,12,0,928.0,96.0,2.2,17.0,744.0,912.05,694.94
2016,2,29,12,15,929.0,96.0,2.25,17.0,745.5,915.96,697.86
2016,2,29,12,30,930.0,96.0,2.3,17.0,747.0,916.23,698.51
2016,2,29,12,45,934.0,93.0,2.35,17.5,741.5,912.1,695.02
2016,2,29,13,0,938.0,90.0,2.4,18.0,736.0,904.26,689.18
2016,2,29,13,15,934.5,89.0,2.3,18.0,721.5,888.63,678.1
2016,2,29,13,30,931.0,88.0,2.2,18.0,707.0,869.53,664.82
2016,2,29,13,45,673.5,170.5,2.15,18.0,611.0,741.13,575.05
2016,2,29,14,0,416.0,253.0,2.1,18.0,515.0,608.3,474.09
2016,2,29,14,15,442.0,233.5,1.95,18.0,500.0,595.08,465.84
2016,2,29,14,30,468.0,214.0,1.8,18.0,485.0,578.76,454.24
2016,2,29,14,45,660.0,149.0,1.65,18.0,505.5,628.09,493.63
2016,2,29,15,0,852.0,84.0,1.5,18.0,526.0,656.26,515.67
2016,2,29,15,15,831.5,81.5,1.35,17.5,484.0,606.43,477.86
2016,2,29,15,30,811.0,79.0,1.2,17.0,442.0,555.9,439.28
2016,2,29,15,45,776.5,76.0,1.05,17.0,394.5,497.1,392.62
2016,2,29,16,0,742.0,73.0,0.9,17.0,347.0,439.56,345.8
2016,2,29,16,15,700.0,68.0,0.85,16.5,297.5,379.23,296.65
2016,2,29,16,30,658.0,63.0,0.8,16.0,248.0,320.88,247.46
2016,2,29,16,45,586.0,57.0,0.8,15.5,198.0,255.1,191.69
2016,2,29,17,0,514.0,51.0,0.8,15.0,148.0,196.26,140.85
2016,2,29,17,15,409.0,40.5,0.75,15.0,102.5,133.29,88.1
2016,2,29,17,30,304.0,30.0,0.7,15.0,57.0,82.07,45.44
2016,2,29,17,45,152.0,15.0,0.7,15.0,28.5,30.47,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,127.0,10.5,1.4,9.5,18.0,17.99,0.0
2016,3,1,7,0,254.0,21.0,1.4,10.0,36.0,53.46,15.47
2016,3,1,7,15,381.0,32.0,1.7,10.5,79.5,104.63,64.5
2016,3,1,7,30,508.0,43.0,2.0,11.0,123.0,168.16,117.47
2016,3,1,7,45,585.0,50.0,2.3,12.0,173.5,227.14,169.72
2016,3,1,8,0,662.0,57.0,2.6,13.0,224.0,293.91,228.59
2016,3,1,8,15,708.5,62.0,2.65,13.5,275.0,353.0,281.13
2016,3,1,8,30,755.0,67.0,2.7,14.0,326.0,416.37,335.67
2016,3,1,8,45,578.0,109.5,2.8,14.5,324.5,412.79,335.29
2016,3,1,9,0,401.0,152.0,2.9,15.0,323.0,387.56,315.39
2016,3,1,9,15,523.5,137.5,3.0,15.5,384.5,462.88,376.61
2016,3,1,9,30,646.0,123.0,3.1,16.0,446.0,550.46,445.68
2016,3,1,9,45,614.0,145.0,3.25,16.5,470.5,578.59,465.9
2016,3,1,10,0,582.0,167.0,3.4,17.0,495.0,599.31,480.33
2016,3,1,10,15,754.5,125.5,3.45,17.0,575.5,705.07,562.36
2016,3,1,10,30,927.0,84.0,3.5,17.0,656.0,808.25,636.41
2016,3,1,10,45,934.5,84.5,3.6,17.5,681.0,838.8,655.92
2016,3,1,11,0,942.0,85.0,3.7,18.0,706.0,866.34,673.75
2016,3,1,11,15,947.0,86.0,3.7,18.0,723.5,889.18,688.98
2016,3,1,11,30,952.0,87.0,3.7,18.0,741.0,908.62,701.89
2016,3,1,11,45,955.5,87.0,3.75,18.0,751.0,922.12,711.07
2016,3,1,12,0,959.0,87.0,3.8,18.0,761.0,931.98,717.86
2016,3,1,12,15,959.5,87.0,3.8,18.0,762.5,935.51,720.12
2016,3,1,12,30,960.0,87.0,3.8,18.0,764.0,935.27,719.95
2016,3,1,12,45,958.0,87.0,3.8,18.0,757.0,929.1,715.83
2016,3,1,13,0,956.0,87.0,3.8,18.0,750.0,919.21,709.29
2016,3,1,13,15,952.5,86.5,3.8,18.0,735.5,903.85,699.07
2016,3,1,13,30,949.0,86.0,3.8,18.0,721.0,884.94,686.49
2016,3,1,13,45,943.5,84.5,3.8,18.0,698.5,859.88,669.61
2016,3,1,14,0,938.0,83.0,3.8,18.0,676.0,831.61,650.49
2016,3,1,14,15,928.0,81.5,3.8,17.5,645.5,796.86,627.83
2016,3,1,14,30,918.0,80.0,3.8,17.0,615.0,759.49,603.06
2016,3,1,14,45,905.5,77.5,3.8,17.0,578.5,716.88,573.0
2016,3,1,15,0,893.0,75.0,3.8,17.0,542.0,672.29,540.77
2016,3,1,15,15,873.0,72.5,3.65,16.5,499.0,621.35,501.88
2016,3,1,15,30,853.0,70.0,3.5,16.0,456.0,571.97,463.08
2016,3,1,15,45,828.0,66.0,3.4,16.0,408.5,515.11,416.71
2016,3,1,16,0,803.0,62.0,3.3,16.0,361.0,458.55,369.27
2016,3,1,16,15,763.0,58.0,2.9,15.0,310.5,396.19,316.65
2016,3,1,16,30,723.0,54.0,2.5,14.0,260.0,336.37,264.47
2016,3,1,16,45,663.0,48.5,2.2,13.5,209.0,271.41,206.85
2016,3,1,17,0,603.0,43.0,1.9,13.0,158.0,211.97,153.25
2016,3,1,17,15,501.0,35.0,1.8,12.0,111.0,147.04,97.54
2016,3,1,17,30,399.0,27.0,1.7,11.0,64.0,94.08,52.47
2016,3,1,17,45,199.5,13.5,1.65,10.5,32.0,33.91,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,43.0,11.0,1.0,10.5,14.0,13.54,0.0
2016,3,2,7,0,86.0,22.0,1.1,11.0,28.0,33.74,12.19
2016,3,2,7,15,142.0,40.0,1.25,11.5,59.0,68.82,45.29
2016,3,2,7,30,198.0,58.0,1.4,12.0,90.0,109.17,79.39
2016,3,2,7,45,224.5,77.0,1.55,12.5,125.5,148.25,113.9
2016,3,2,8,0,251.0,96.0,1.7,13.0,161.0,190.07,150.53
2016,3,2,8,15,271.5,114.0,1.65,13.5,197.0,230.98,185.77
2016,3,2,8,30,292.0,132.0,1.6,14.0,233.0,273.63,221.54
2016,3,2,8,45,540.5,104.0,1.55,15.0,324.0,390.37,315.47
2016,3,2,9,0,789.0,76.0,1.5,16.0,415.0,521.54,417.61
2016,3,2,9,15,811.0,79.0,1.45,16.5,458.5,573.56,456.43
2016,3,2,9,30,833.0,82.0,1.4,17.0,502.0,625.24,494.18
2016,3,2,9,45,846.0,85.5,1.35,17.5,540.0,670.76,526.1
2016,3,2,10,0,859.0,89.0,1.3,18.0,578.0,714.63,554.48
2016,3,2,10,15,871.0,91.0,1.35,18.0,610.0,750.45,578.57
2016,3,2,10,30,883.0,93.0,1.4,18.0,642.0,787.54,603.49
2016,3,2,10,45,888.5,96.0,1.5,18.5,666.5,818.12,623.17
2016,3,2,11,0,894.0,99.0,1.6,19.0,691.0,845.76,640.82
2016,3,2,11,15,750.5,158.0,1.75,19.0,664.0,814.61,620.09
2016,3,2,11,30,607.0,217.0,1.9,19.0,637.0,766.55,586.2
2016,3,2,11,45,546.0,242.5,2.05,19.5,624.5,745.73,570.32
2016,3,2,12,0,485.0,268.0,2.2,20.0,612.0,724.1,553.34
2016,3,2,12,15,697.0,186.0,2.35,20.0,680.5,826.25,630.85
2016,3,2,12,30,909.0,104.0,2.5,20.0,749.0,912.6,690.43
2016,3,2,12,45,739.0,168.5,2.65,20.0,689.5,839.85,640.99
2016,3,2,13,0,569.0,233.0,2.8,20.0,630.0,753.05,579.27
2016,3,2,13,15,540.0,246.5,2.9,19.5,617.0,735.53,568.36
2016,3,2,13,30,511.0,260.0,3.0,19.0,604.0,716.48,555.69
2016,3,2,13,45,500.5,246.0,3.1,19.0,574.5,682.13,531.91
2016,3,2,14,0,490.0,232.0,3.2,19.0,545.0,646.31,506.82
2016,3,2,14,15,406.0,242.5,3.3,18.5,494.0,572.08,451.91
2016,3,2,14,30,322.0,253.0,3.4,18.0,443.0,509.41,404.49
2016,3,2,14,45,417.5,214.0,3.5,17.5,444.0,528.92,423.11
2016,3,2,15,0,513.0,175.0,3.6,17.0,445.0,533.91,429.9
2016,3,2,15,15,494.5,163.0,3.65,16.5,407.0,488.19,395.06
2016,3,2,15,30,476.0,151.0,3.7,16.0,369.0,442.63,359.71
2016,3,2,15,45,453.0,137.5,3.8,15.5,327.5,393.51,320.62
2016,3,2,16,0,430.0,124.0,3.9,15.0,286.0,345.47,281.32
2016,3,2,16,15,367.5,120.0,3.8,14.5,245.0,291.78,236.26
2016,3,2,16,30,305.0,116.0,3.7,14.0,204.0,240.3,192.56
2016,3,2,16,45,280.5,96.0,3.65,13.5,164.5,194.43,152.57
2016,3,2,17,0,256.0,76.0,3.6,13.0,125.0,150.92,113.98
2016,3,2,17,15,189.0,57.0,3.4,12.5,87.5,101.99,72.44
2016,3,2,17,30,122.0,38.0,3.2,12.0,50.0,60.64,37.75
2016,3,2,17,45,61.0,19.0,3.05,12.0,25.0,25.42,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,11.5,12.0,0.9,10.5,12.5,12.56,0.0
2016,3,3,7,0,23.0,24.0,0.9,11.0,25.0,26.64,11.44
2016,3,3,7,15,62.5,43.0,0.95,11.0,52.0,56.25,38.56
2016,3,3,7,30,102.0,62.0,1.0,11.0,79.0,88.95,66.29
2016,3,3,7,45,120.0,83.0,1.1,11.5,110.0,121.91,95.09
2016,3,3,8,0,138.0,104.0,1.2,12.0,141.0,156.78,125.27
2016,3,3,8,15,151.0,124.5,1.15,12.0,172.0,190.91,154.58
2016,3,3,8,30,164.0,145.0,1.1,12.0,203.0,226.22,184.26
2016,3,3,8,45,181.5,165.5,1.1,12.5,238.0,264.88,215.7
2016,3,3,9,0,199.0,186.0,1.1,13.0,273.0,304.9,247.49
2016,3,3,9,15,214.0,205.0,1.0,13.0,307.0,343.02,277.26
2016,3,3,9,30,229.0,224.0,0.9,13.0,341.0,381.95,306.96
2016,3,3,9,45,125.5,220.5,0.85,13.5,285.5,316.91,253.46
2016,3,3,10,0,22.0,217.0,0.8,14.0,230.0,231.25,183.23
2016,3,3,10,15,54.0,252.0,0.7,14.0,285.5,299.21,237.1
2016,3,3,10,30,86.0,287.0,0.6,14.0,341.0,363.29,285.66
2016,3,3,10,45,124.5,304.5,0.55,14.5,386.0,423.02,329.61
2016,3,3,11,0,163.0,322.0,0.5,15.0,431.0,476.67,368.05
2016,3,3,11,15,115.0,319.5,0.7,15.0,397.5,436.61,337.9
2016,3,3,11,30,67.0,317.0,0.9,15.0,364.0,385.83,299.83
2016,3,3,11,45,68.0,321.0,1.15,15.5,369.0,391.7,304.86
2016,3,3,12,0,69.0,325.0,1.4,16.0,374.0,397.36,309.22
2016,3,3,12,15,57.5,317.5,1.6,16.0,358.5,379.25,295.69
2016,3,3,12,30,46.0,310.0,1.8,16.0,343.0,360.95,281.97
2016,3,3,12,45,34.5,289.5,2.0,16.0,314.5,328.47,257.31
2016,3,3,13,0,23.0,269.0,2.2,16.0,286.0,287.89,226.11
2016,3,3,13,15,23.0,263.5,1.95,16.0,280.0,282.0,221.59
2016,3,3,13,30,23.0,258.0,1.7,16.0,274.0,276.06,216.91
