Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,40.5,270.0,1.45,16.0,297.0,310.69,244.19
2016,3,3,14,0,58.0,282.0,1.2,16.0,320.0,336.81,264.35
2016,3,3,14,15,47.0,261.5,1.1,16.0,291.5,304.88,239.55
2016,3,3,14,30,36.0,241.0,1.0,16.0,263.0,273.54,215.39
2016,3,3,14,45,36.0,227.5,0.95,16.0,248.0,258.13,203.88
2016,3,3,15,0,36.0,214.0,0.9,16.0,233.0,242.69,192.19
2016,3,3,15,15,19.0,182.5,0.8,15.5,192.5,192.63,152.83
2016,3,3,15,30,2.0,151.0,0.7,15.0,152.0,149.97,118.88
2016,3,3,15,45,10.5,146.0,0.6,15.0,150.5,149.73,119.22
2016,3,3,16,0,19.0,141.0,0.5,15.0,149.0,148.77,118.66
2016,3,3,16,15,13.0,122.5,0.5,14.5,128.0,126.72,100.9
2016,3,3,16,30,7.0,104.0,0.5,14.0,107.0,105.32,83.44
2016,3,3,16,45,3.5,84.5,0.55,14.0,86.0,84.36,65.89
2016,3,3,17,0,0.0,65.0,0.6,14.0,65.0,63.83,48.4
2016,3,3,17,15,0.0,45.5,0.65,13.5,45.5,44.45,31.65
2016,3,3,17,30,0.0,26.0,0.7,13.0,26.0,25.11,14.59
2016,3,3,17,45,0.0,13.0,0.75,13.0,13.0,12.54,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,0.95,11.5,10.5,10.32,0.0
2016,3,4,7,0,0.0,21.0,1.0,12.0,21.0,20.28,8.82
2016,3,4,7,15,9.0,41.0,1.1,12.5,42.5,41.85,28.78
2016,3,4,7,30,18.0,61.0,1.2,13.0,64.0,65.73,49.35
2016,3,4,7,45,26.5,81.5,1.3,13.5,88.0,90.18,70.32
2016,3,4,8,0,35.0,102.0,1.4,14.0,112.0,115.61,91.86
2016,3,4,8,15,42.5,122.0,1.5,14.0,136.0,141.02,113.29
2016,3,4,8,30,50.0,142.0,1.6,14.0,160.0,167.24,135.09
2016,3,4,8,45,36.0,154.5,1.75,14.5,168.5,175.23,141.24
2016,3,4,9,0,22.0,167.0,1.9,15.0,177.0,177.73,142.63
2016,3,4,9,15,20.5,179.5,2.05,15.5,189.5,190.21,152.19
2016,3,4,9,30,19.0,192.0,2.2,16.0,202.0,202.55,161.48
2016,3,4,9,45,40.5,222.0,2.35,16.5,245.5,254.69,202.93
2016,3,4,10,0,62.0,252.0,2.5,17.0,289.0,303.52,241.01
2016,3,4,10,15,32.5,215.5,2.6,17.0,235.0,243.9,193.0
2016,3,4,10,30,3.0,179.0,2.7,17.0,181.0,178.35,139.87
2016,3,4,10,45,1.5,162.5,2.85,17.0,163.5,160.44,125.44
2016,3,4,11,0,0.0,146.0,3.0,17.0,146.0,142.62,110.96
2016,3,4,11,15,2.5,170.5,2.9,17.0,172.5,169.31,132.35
2016,3,4,11,30,5.0,195.0,2.8,17.0,199.0,196.25,153.69
2016,3,4,11,45,2.5,142.0,2.7,17.0,144.0,140.75,109.19
2016,3,4,12,0,0.0,89.0,2.6,17.0,89.0,86.18,65.06
2016,3,4,12,15,0.0,87.5,2.6,17.0,87.5,84.72,63.93
2016,3,4,12,30,0.0,86.0,2.6,17.0,86.0,83.27,62.75
2016,3,4,12,45,0.0,108.0,2.6,17.0,108.0,104.82,80.26
2016,3,4,13,0,0.0,130.0,2.6,17.0,130.0,126.62,97.87
2016,3,4,13,15,0.0,127.0,2.7,16.5,127.0,123.64,95.71
2016,3,4,13,30,0.0,124.0,2.8,16.0,124.0,120.66,93.59
2016,3,4,13,45,3.0,159.5,2.9,16.0,161.5,158.63,124.54
2016,3,4,14,0,6.0,195.0,3.0,16.0,199.0,196.99,155.57
2016,3,4,14,15,88.0,236.5,2.95,15.5,289.5,309.23,247.93
2016,3,4,14,30,170.0,278.0,2.9,15.0,380.0,418.98,335.8
2016,3,4,14,45,85.0,150.0,2.9,15.0,201.0,215.81,174.14
2016,3,4,15,0,0.0,22.0,2.9,15.0,22.0,21.25,12.24
2016,3,4,15,15,56.0,112.5,2.55,14.5,138.5,147.07,118.81
2016,3,4,15,30,112.0,203.0,2.2,14.0,255.0,278.1,225.97
2016,3,4,15,45,56.0,104.5,1.85,14.0,130.5,134.1,107.72
2016,3,4,16,0,0.0,6.0,1.5,14.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.35,13.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.2,13.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,1.05,13.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,1.0,13.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.1,13.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.2,13.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.5,2.9,12.5,2.5,2.46,0.0
2016,3,5,7,0,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2016,3,5,7,15,0.0,10.0,3.3,13.0,10.0,9.64,2.38
2016,3,5,7,30,0.0,15.0,3.4,13.0,15.0,14.46,6.66
2016,3,5,7,45,0.0,20.5,3.55,13.5,20.5,19.77,11.29
2016,3,5,8,0,0.0,26.0,3.7,14.0,26.0,25.09,15.87
2016,3,5,8,15,0.0,32.0,3.85,14.0,32.0,30.89,20.84
2016,3,5,8,30,0.0,38.0,4.0,14.0,38.0,36.69,25.75
2016,3,5,8,45,17.0,107.0,4.2,14.5,114.5,113.15,90.23
2016,3,5,9,0,34.0,176.0,4.4,15.0,191.0,198.1,160.2
2016,3,5,9,15,49.0,199.5,4.5,15.0,224.0,233.28,188.74
2016,3,5,9,30,64.0,223.0,4.6,15.0,257.0,269.77,218.17
2016,3,5,9,45,39.5,216.5,4.7,15.5,238.0,248.03,199.29
2016,3,5,10,0,15.0,210.0,4.8,16.0,219.0,218.87,174.47
2016,3,5,10,15,8.0,189.5,4.9,16.0,194.5,192.81,153.01
2016,3,5,10,30,1.0,169.0,5.0,16.0,170.0,166.61,131.39
2016,3,5,10,45,7.0,201.0,5.15,16.5,206.0,203.88,161.2
2016,3,5,11,0,13.0,233.0,5.3,17.0,242.0,241.67,191.03
2016,3,5,11,15,9.5,215.5,5.4,17.0,222.0,220.89,174.16
2016,3,5,11,30,6.0,198.0,5.5,17.0,202.0,200.12,157.37
2016,3,5,11,45,3.0,175.0,5.6,17.5,177.5,174.27,136.24
2016,3,5,12,0,0.0,152.0,5.7,18.0,153.0,148.55,115.22
2016,3,5,12,15,43.0,247.5,5.6,18.0,279.5,290.92,230.05
2016,3,5,12,30,86.0,343.0,5.5,18.0,406.0,432.06,340.46
2016,3,5,12,45,265.5,315.5,5.4,18.0,505.5,577.1,456.66
2016,3,5,13,0,445.0,288.0,5.3,18.0,605.0,708.79,559.46
2016,3,5,13,15,452.5,276.0,5.2,17.5,592.5,696.35,550.98
2016,3,5,13,30,460.0,264.0,5.1,17.0,580.0,681.83,541.58
2016,3,5,13,45,287.5,286.0,5.05,17.0,481.5,546.44,435.24
2016,3,5,14,0,115.0,308.0,5.0,17.0,383.0,410.31,326.09
2016,3,5,14,15,57.5,233.5,5.4,16.5,271.0,282.64,226.0
2016,3,5,14,30,0.0,159.0,5.8,16.0,159.0,155.88,123.01
2016,3,5,14,45,0.0,135.5,6.2,16.0,135.5,132.32,104.16
2016,3,5,15,0,0.0,112.0,6.6,16.0,112.0,108.91,85.15
2016,3,5,15,15,0.0,63.0,6.95,15.5,63.0,60.9,45.55
2016,3,5,15,30,0.0,14.0,7.3,15.0,14.0,13.51,5.79
2016,3,5,15,45,0.0,10.5,7.65,14.5,10.5,10.13,2.97
2016,3,5,16,0,0.0,7.0,8.0,14.0,7.0,6.75,0.11
2016,3,5,16,15,0.0,6.0,8.05,14.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,8.1,14.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,8.15,14.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,45,78.0,17.5,1.65,9.0,24.0,23.15,0.0
2016,3,6,7,0,156.0,35.0,1.7,10.0,48.0,60.5,34.77
2016,3,6,7,15,270.5,50.0,1.95,10.0,91.5,107.68,73.72
2016,3,6,7,30,385.0,65.0,2.2,10.0,135.0,168.11,124.22
2016,3,6,7,45,467.0,74.0,2.5,10.5,185.5,226.14,175.06
2016,3,6,8,0,549.0,83.0,2.8,11.0,236.0,292.11,232.77
2016,3,6,8,15,599.5,90.0,2.9,11.0,286.0,350.94,284.82
2016,3,6,8,30,650.0,97.0,3.0,11.0,336.0,413.88,339.18
2016,3,6,8,45,691.0,100.5,3.2,11.5,385.0,471.92,387.98
2016,3,6,9,0,732.0,104.0,3.4,12.0,434.0,532.21,437.31
2016,3,6,9,15,366.0,117.5,3.5,12.0,282.5,354.57,294.13
2016,3,6,9,30,0.0,131.0,3.6,12.0,131.0,127.96,102.01
2016,3,6,9,45,0.0,106.0,3.7,12.5,106.0,102.9,81.03
2016,3,6,10,0,0.0,81.0,3.8,13.0,81.0,78.37,60.29
2016,3,6,10,15,200.0,173.0,3.85,13.0,301.5,338.36,278.51
2016,3,6,10,30,400.0,265.0,3.9,13.0,522.0,601.33,485.74
2016,3,6,10,45,423.5,268.5,4.0,13.0,549.5,642.37,515.66
2016,3,6,11,0,447.0,272.0,4.1,13.0,577.0,675.87,541.05
2016,3,6,11,15,343.0,307.0,4.1,13.0,544.5,626.05,500.13
2016,3,6,11,30,239.0,342.0,4.1,13.0,512.0,570.68,454.93
2016,3,6,11,45,124.5,283.5,4.15,13.5,372.0,409.14,327.65
2016,3,6,12,0,10.0,225.0,4.2,14.0,232.0,231.16,183.25
2016,3,6,12,15,144.5,285.5,4.3,14.0,390.5,430.33,345.54
2016,3,6,12,30,279.0,346.0,4.4,14.0,549.0,624.29,496.25
2016,3,6,12,45,285.5,341.0,4.5,14.0,547.0,623.07,495.09
2016,3,6,13,0,292.0,336.0,4.6,14.0,545.0,620.56,493.97
2016,3,6,13,15,287.0,332.0,4.6,14.0,534.0,607.9,484.56
2016,3,6,13,30,282.0,328.0,4.6,14.0,523.0,594.24,474.43
2016,3,6,13,45,157.5,297.0,4.7,14.0,405.5,443.82,356.44
2016,3,6,14,0,33.0,266.0,4.8,14.0,288.0,299.28,239.55
2016,3,6,14,15,42.0,262.5,4.8,13.5,289.0,301.77,242.98
2016,3,6,14,30,51.0,259.0,4.8,13.0,290.0,303.66,245.63
2016,3,6,14,45,37.5,233.5,4.8,13.0,256.0,265.27,214.76
2016,3,6,15,0,24.0,208.0,4.8,13.0,222.0,222.45,180.1
2016,3,6,15,15,12.0,161.0,4.7,12.5,168.0,165.99,134.12
2016,3,6,15,30,0.0,114.0,4.6,12.0,114.0,111.12,88.67
2016,3,6,15,45,0.0,98.0,4.5,12.0,98.0,95.27,75.6
2016,3,6,16,0,0.0,82.0,4.4,12.0,82.0,79.47,62.42
2016,3,6,16,15,0.0,70.5,4.2,11.5,70.5,68.19,53.06
2016,3,6,16,30,0.0,59.0,4.0,11.0,59.0,57.02,43.64
2016,3,6,16,45,0.0,47.5,3.85,10.5,47.5,45.88,34.08
2016,3,6,17,0,0.0,36.0,3.7,10.0,36.0,34.76,24.38
2016,3,6,17,15,0.0,25.5,3.7,10.0,25.5,24.61,15.37
2016,3,6,17,30,0.0,15.0,3.7,10.0,15.0,14.46,6.32
2016,3,6,17,45,0.0,7.5,3.75,10.0,7.5,7.23,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,33.0,15.5,2.2,6.5,18.0,17.85,0.0
2016,3,7,7,0,66.0,31.0,2.3,7.0,36.0,41.22,24.52
2016,3,7,7,15,96.5,51.0,2.4,7.0,65.5,71.71,51.59
2016,3,7,7,30,127.0,71.0,2.5,7.0,95.0,105.69,81.49
2016,3,7,7,45,145.0,92.5,2.7,7.5,127.5,140.81,112.84
2016,3,7,8,0,163.0,114.0,2.9,8.0,160.0,177.83,145.5
2016,3,7,8,15,175.5,134.0,3.05,8.0,192.5,212.72,176.19
2016,3,7,8,30,188.0,154.0,3.2,8.0,225.0,248.7,207.28
2016,3,7,8,45,141.5,175.5,3.35,8.5,232.5,256.63,213.65
2016,3,7,9,0,95.0,197.0,3.5,9.0,240.0,254.98,211.35
2016,3,7,9,15,47.5,178.5,3.55,9.0,200.0,209.9,173.06
2016,3,7,9,30,0.0,160.0,3.6,9.0,160.0,157.23,127.81
2016,3,7,9,45,5.0,179.5,3.65,9.5,182.5,180.3,146.65
2016,3,7,10,0,10.0,199.0,3.7,10.0,205.0,203.81,165.53
2016,3,7,10,15,59.5,251.5,3.75,10.0,290.0,302.69,247.15
2016,3,7,10,30,109.0,304.0,3.8,10.0,375.0,400.01,325.5
2016,3,7,10,45,58.5,256.5,3.85,10.0,295.0,310.12,251.96
2016,3,7,11,0,8.0,209.0,3.9,10.0,215.0,212.83,171.55
2016,3,7,11,15,17.5,246.0,3.95,10.0,259.0,258.9,209.28
2016,3,7,11,30,27.0,283.0,4.0,10.0,303.0,305.57,246.81
2016,3,7,11,45,53.5,313.5,4.05,10.0,353.5,370.58,299.19
2016,3,7,12,0,80.0,344.0,4.1,10.0,404.0,427.62,344.62
2016,3,7,12,15,101.0,351.0,4.1,10.0,426.0,454.17,365.84
2016,3,7,12,30,122.0,358.0,4.1,10.0,448.0,489.41,393.72
2016,3,7,12,45,196.0,350.5,4.2,10.0,493.0,545.95,440.25
2016,3,7,13,0,270.0,343.0,4.3,10.0,538.0,609.5,491.41
2016,3,7,13,15,352.0,313.5,4.3,10.0,562.0,644.35,520.71
2016,3,7,13,30,434.0,284.0,4.3,10.0,586.0,683.2,552.75
2016,3,7,13,45,256.0,293.0,4.3,10.0,470.0,529.11,430.12
2016,3,7,14,0,78.0,302.0,4.3,10.0,354.0,374.14,303.68
2016,3,7,14,15,127.0,293.5,4.2,10.0,373.5,408.3,333.15
2016,3,7,14,30,176.0,285.0,4.1,10.0,393.0,431.47,353.06
2016,3,7,14,45,88.0,159.5,4.0,10.0,213.5,228.3,188.05
2016,3,7,15,0,0.0,34.0,3.9,10.0,34.0,32.85,22.46
2016,3,7,15,15,0.0,40.5,3.65,10.0,40.5,39.13,27.98
2016,3,7,15,30,0.0,47.0,3.4,10.0,47.0,45.41,33.46
2016,3,7,15,45,321.0,76.0,3.15,10.0,203.0,259.71,218.49
2016,3,7,16,0,642.0,105.0,2.9,10.0,359.0,436.08,360.15
2016,3,7,16,15,597.0,98.0,2.4,9.5,309.5,375.17,306.82
2016,3,7,16,30,552.0,91.0,1.9,9.0,260.0,317.67,256.38
2016,3,7,16,45,506.5,78.5,1.45,8.5,212.0,258.24,203.6
2016,3,7,17,0,461.0,66.0,1.0,8.0,164.0,203.12,153.82
2016,3,7,17,15,363.5,54.0,1.0,7.5,118.0,140.79,100.41
2016,3,7,17,30,266.0,42.0,1.0,7.0,72.0,90.62,58.53
2016,3,7,17,45,133.0,21.0,1.05,7.0,36.0,36.9,12.34
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,174.5,15.0,1.2,4.0,31.5,30.12,0.0
2016,3,8,7,0,349.0,30.0,1.3,5.0,63.0,84.0,48.01
2016,3,8,7,15,454.0,40.0,1.2,5.5,110.5,136.55,92.56
2016,3,8,7,30,559.0,50.0,1.1,6.0,158.0,201.04,148.49
2016,3,8,7,45,611.5,58.5,1.05,6.5,208.5,258.92,201.22
2016,3,8,8,0,664.0,67.0,1.0,7.0,259.0,321.85,257.22
2016,3,8,8,15,704.5,72.5,0.95,7.5,309.5,381.13,308.77
2016,3,8,8,30,745.0,78.0,0.9,8.0,360.0,442.48,360.07
2016,3,8,8,45,753.5,88.5,0.9,9.0,405.0,496.69,403.26
2016,3,8,9,0,762.0,99.0,0.9,10.0,450.0,549.15,443.23
2016,3,8,9,15,783.0,102.5,1.05,10.0,493.0,599.1,483.05
2016,3,8,9,30,804.0,106.0,1.2,10.0,536.0,650.04,522.72
2016,3,8,9,45,604.5,172.5,1.35,10.5,509.0,615.67,493.63
2016,3,8,10,0,405.0,239.0,1.5,11.0,482.0,553.7,443.49
2016,3,8,10,15,632.5,176.5,1.65,11.0,578.0,684.87,547.31
2016,3,8,10,30,860.0,114.0,1.8,11.0,674.0,814.76,642.34
2016,3,8,10,45,872.0,113.0,1.95,11.5,699.0,845.89,662.33
2016,3,8,11,0,884.0,112.0,2.1,12.0,724.0,874.37,681.45
2016,3,8,11,15,627.0,214.5,2.1,12.0,654.5,783.43,614.7
2016,3,8,11,30,370.0,317.0,2.1,12.0,585.0,667.56,524.09
2016,3,8,11,45,239.5,336.5,2.15,12.0,511.0,568.7,448.72
2016,3,8,12,0,109.0,356.0,2.2,12.0,437.0,466.51,368.37
2016,3,8,12,15,61.0,301.5,2.15,12.0,347.0,364.7,289.62
2016,3,8,12,30,13.0,247.0,2.1,12.0,257.0,256.26,203.49
2016,3,8,12,45,6.5,156.5,2.05,12.0,161.5,158.76,125.68
2016,3,8,13,0,0.0,66.0,2.0,12.0,66.0,63.88,47.81
2016,3,8,13,15,9.0,160.5,2.1,11.5,167.0,164.8,131.55
2016,3,8,13,30,18.0,255.0,2.2,11.0,268.0,268.42,215.38
2016,3,8,13,45,101.5,286.0,2.35,11.0,353.5,377.89,304.71
2016,3,8,14,0,185.0,317.0,2.5,11.0,439.0,484.1,389.17
2016,3,8,14,15,109.0,282.0,2.5,10.5,353.5,374.57,302.73
2016,3,8,14,30,33.0,247.0,2.5,10.0,268.0,277.14,224.39
2016,3,8,14,45,101.5,249.0,2.5,10.0,306.5,327.16,267.31
2016,3,8,15,0,170.0,251.0,2.5,10.0,345.0,378.1,309.59
2016,3,8,15,15,101.0,219.5,2.2,9.5,274.5,288.1,236.36
2016,3,8,15,30,32.0,188.0,1.9,9.0,204.0,209.86,171.94
2016,3,8,15,45,49.0,176.0,1.65,9.0,197.0,205.37,168.93
2016,3,8,16,0,66.0,164.0,1.4,9.0,190.0,199.26,164.02
2016,3,8,16,15,59.0,143.5,1.25,8.5,164.5,171.66,141.16
2016,3,8,16,30,52.0,123.0,1.1,8.0,139.0,144.76,118.56
2016,3,8,16,45,43.0,101.5,0.95,8.0,113.5,116.88,94.57
2016,3,8,17,0,34.0,80.0,0.8,8.0,88.0,90.01,71.17
2016,3,8,17,15,20.0,59.5,0.8,7.5,64.0,64.12,48.75
2016,3,8,17,30,6.0,39.0,0.8,7.0,40.0,39.14,27.05
2016,3,8,17,45,3.0,19.5,0.85,7.0,20.0,19.15,6.65
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,158.0,16.0,1.75,8.0,31.5,30.52,0.0
2016,3,9,7,0,316.0,32.0,1.9,8.0,63.0,82.43,48.24
2016,3,9,7,15,416.5,42.0,1.95,8.0,108.5,132.6,90.41
2016,3,9,7,30,517.0,52.0,2.0,8.0,154.0,194.18,143.97
2016,3,9,7,45,258.5,54.0,2.15,8.5,105.0,142.35,111.44
2016,3,9,8,0,0.0,56.0,2.3,9.0,56.0,54.11,41.42
2016,3,9,8,15,0.0,67.0,2.35,9.0,67.0,64.76,50.66
2016,3,9,8,30,0.0,78.0,2.4,9.0,78.0,75.51,59.78
2016,3,9,8,45,58.0,141.0,2.45,9.5,168.0,172.35,142.12
2016,3,9,9,0,116.0,204.0,2.5,10.0,258.0,279.62,230.64
2016,3,9,9,15,58.0,160.0,2.5,10.5,187.0,196.97,161.24
2016,3,9,9,30,0.0,116.0,2.5,11.0,116.0,112.86,89.78
2016,3,9,9,45,119.0,196.0,2.5,11.5,268.0,287.62,235.82
2016,3,9,10,0,238.0,276.0,2.5,12.0,420.0,465.28,376.46
2016,3,9,10,15,149.5,283.5,2.55,12.5,375.5,413.31,332.01
2016,3,9,10,30,61.0,291.0,2.6,13.0,331.0,347.87,277.67
2016,3,9,10,45,68.0,306.0,2.65,13.5,352.5,371.19,295.45
2016,3,9,11,0,75.0,321.0,2.7,14.0,374.0,394.68,312.85
2016,3,9,11,15,132.5,338.0,2.7,14.5,434.0,472.44,373.0
2016,3,9,11,30,190.0,355.0,2.7,15.0,494.0,543.39,426.51
2016,3,9,11,45,121.0,342.0,2.75,15.5,431.0,470.09,368.38
2016,3,9,12,0,52.0,329.0,2.8,16.0,368.0,386.2,302.16
2016,3,9,12,15,51.5,329.0,2.8,16.0,367.5,385.87,302.22
2016,3,9,12,30,51.0,329.0,2.8,16.0,367.0,385.37,301.83
2016,3,9,12,45,44.0,317.5,2.8,16.5,350.0,366.44,286.68
2016,3,9,13,0,37.0,306.0,2.8,17.0,333.0,347.49,271.63
2016,3,9,13,15,33.5,294.5,2.8,17.0,318.5,331.65,259.61
2016,3,9,13,30,30.0,283.0,2.8,17.0,304.0,315.82,247.59
2016,3,9,13,45,15.0,222.0,2.8,17.0,233.0,231.75,181.92
2016,3,9,14,0,0.0,161.0,2.8,17.0,162.0,157.57,122.86
2016,3,9,14,15,7.0,189.5,2.75,17.0,194.5,191.88,150.9
2016,3,9,14,30,14.0,218.0,2.7,17.0,227.0,226.18,178.57
2016,3,9,14,45,31.0,225.0,2.65,17.0,243.0,251.22,199.16
2016,3,9,15,0,48.0,232.0,2.6,17.0,259.0,269.35,214.2
2016,3,9,15,15,30.0,202.0,2.4,16.5,218.5,224.33,178.65
2016,3,9,15,30,12.0,172.0,2.2,16.0,178.0,176.9,140.85
2016,3,9,15,45,6.0,128.0,2.0,16.0,131.0,128.58,101.73
2016,3,9,16,0,0.0,84.0,1.8,16.0,84.0,81.41,62.92
2016,3,9,16,15,0.0,73.0,1.6,15.5,73.0,70.63,54.22
2016,3,9,16,30,0.0,62.0,1.4,15.0,62.0,59.92,45.39
2016,3,9,16,45,0.0,50.5,1.25,14.5,50.5,48.79,36.03
2016,3,9,17,0,0.0,39.0,1.1,14.0,39.0,37.66,26.51
2016,3,9,17,15,0.0,28.5,1.1,13.5,28.5,27.51,17.67
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,17.36,8.75
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,9.64,0.83
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,10,6,45,17.0,17.5,2.2,10.0,19.5,18.58,1.08
2016,3,10,7,0,34.0,35.0,2.4,11.0,39.0,39.85,25.49
2016,3,10,7,15,54.5,56.5,2.55,11.5,66.0,69.43,50.9
2016,3,10,7,30,75.0,78.0,2.7,12.0,93.0,100.25,77.45
2016,3,10,7,45,86.5,100.0,2.85,12.5,122.0,131.05,104.19
2016,3,10,8,0,98.0,122.0,3.0,13.0,151.0,163.12,131.62
2016,3,10,8,15,107.5,142.5,3.25,13.5,180.0,193.92,157.57
2016,3,10,8,30,117.0,163.0,3.5,14.0,209.0,225.61,183.78
2016,3,10,8,45,225.5,174.5,3.8,14.5,276.5,305.61,249.7
2016,3,10,9,0,334.0,186.0,4.1,15.0,344.0,391.51,319.57
2016,3,10,9,15,255.5,216.5,4.25,15.5,344.0,390.58,317.03
2016,3,10,9,30,177.0,247.0,4.4,16.0,344.0,376.33,303.58
2016,3,10,9,45,103.5,244.5,4.55,16.5,302.0,322.6,258.91
2016,3,10,10,0,30.0,242.0,4.7,17.0,260.0,269.06,213.73
2016,3,10,10,15,252.5,245.0,4.75,17.0,411.5,458.71,368.81
2016,3,10,10,30,475.0,248.0,4.8,17.0,563.0,655.37,522.64
2016,3,10,10,45,396.0,284.0,4.85,17.0,553.0,633.91,503.18
2016,3,10,11,0,317.0,320.0,4.9,17.0,543.0,615.07,486.33
2016,3,10,11,15,238.5,339.5,4.8,17.0,509.5,565.92,446.55
2016,3,10,11,30,160.0,359.0,4.7,17.0,476.0,521.67,410.14
2016,3,10,11,45,160.0,362.5,4.65,17.5,480.5,527.25,413.41
2016,3,10,12,0,160.0,366.0,4.6,18.0,485.0,532.19,416.03
2016,3,10,12,15,137.0,365.0,4.5,17.5,467.0,510.86,399.71
2016,3,10,12,30,114.0,364.0,4.4,17.0,449.0,479.94,376.28
2016,3,10,12,45,60.5,286.0,4.35,17.0,331.0,347.19,273.47
2016,3,10,13,0,7.0,208.0,4.3,17.0,213.0,210.98,165.2
2016,3,10,13,15,34.5,264.0,4.1,17.0,288.5,299.78,236.39
2016,3,10,13,30,62.0,320.0,3.9,17.0,364.0,382.9,301.38
2016,3,10,13,45,31.0,224.0,3.7,17.0,246.0,253.26,199.71
2016,3,10,14,0,0.0,128.0,3.5,17.0,128.0,124.59,96.38
2016,3,10,14,15,0.0,86.5,3.25,16.5,86.5,83.72,63.55
2016,3,10,14,30,0.0,45.0,3.0,16.0,45.0,43.51,30.62
2016,3,10,14,45,0.0,49.5,2.75,16.0,49.5,47.85,34.34
2016,3,10,15,0,0.0,54.0,2.5,16.0,54.0,52.2,38.05
2016,3,10,15,15,0.0,67.5,2.25,16.0,67.5,65.27,49.04
2016,3,10,15,30,0.0,81.0,2.0,16.0,81.0,78.34,60.06
2016,3,10,15,45,0.0,61.5,1.75,16.0,61.5,59.44,44.45
2016,3,10,16,0,0.0,42.0,1.5,16.0,42.0,40.56,28.73
2016,3,10,16,15,0.0,36.5,1.3,15.5,36.5,35.24,24.38
2016,3,10,16,30,0.0,31.0,1.1,15.0,31.0,29.92,19.96
2016,3,10,16,45,0.0,25.0,0.95,14.5,25.0,24.12,15.05
2016,3,10,17,0,0.0,19.0,0.8,14.0,19.0,18.32,10.06
2016,3,10,17,15,0.0,14.0,0.9,13.5,14.0,13.5,5.83
2016,3,10,17,30,0.0,9.0,1.0,13.0,9.0,8.67,1.57
2016,3,10,17,45,0.0,5.0,1.1,13.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,3.9,11.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,4.1,11.0,8.0,7.71,0.7
2016,3,11,7,15,0.0,13.0,4.25,11.0,13.0,12.53,5.02
2016,3,11,7,30,0.0,18.0,4.4,11.0,18.0,17.36,9.32
2016,3,11,7,45,0.0,24.0,4.6,11.0,24.0,23.15,14.41
2016,3,11,8,0,0.0,30.0,4.8,11.0,30.0,28.95,19.44
2016,3,11,8,15,0.0,35.5,4.7,10.5,35.5,34.27,24.06
2016,3,11,8,30,0.0,41.0,4.6,10.0,41.0,39.59,28.64
2016,3,11,8,45,0.0,76.5,4.55,10.0,76.5,73.97,58.04
2016,3,11,9,0,0.0,112.0,4.5,10.0,112.0,109.03,87.61
2016,3,11,9,15,1.0,140.0,4.6,10.0,140.5,137.58,111.37
2016,3,11,9,30,2.0,168.0,4.7,10.0,169.0,166.39,135.12
2016,3,11,9,45,1.0,102.0,4.8,10.5,102.5,99.6,78.78
2016,3,11,10,0,0.0,36.0,4.9,11.0,36.0,34.8,23.91
2016,3,11,10,15,2.5,114.5,5.0,11.0,116.5,113.15,89.76
2016,3,11,10,30,5.0,193.0,5.1,11.0,197.0,193.81,156.22
2016,3,11,10,45,161.5,258.5,5.25,11.5,373.0,405.29,331.71
2016,3,11,11,0,318.0,324.0,5.4,12.0,549.0,621.03,502.43
2016,3,11,11,15,159.0,194.5,5.5,12.0,307.0,348.82,285.66
2016,3,11,11,30,0.0,65.0,5.6,12.0,65.0,62.92,46.95
2016,3,11,11,45,25.5,199.0,5.75,12.5,218.5,223.97,180.2
2016,3,11,12,0,51.0,333.0,5.9,13.0,372.0,389.43,312.18
2016,3,11,12,15,79.5,349.5,5.85,13.0,409.5,433.16,347.11
2016,3,11,12,30,108.0,366.0,5.8,13.0,447.0,476.73,381.91
2016,3,11,12,45,293.5,325.5,5.75,13.0,543.0,616.16,496.12
2016,3,11,13,0,479.0,285.0,5.7,13.0,639.0,742.32,597.02
2016,3,11,13,15,284.0,311.0,5.7,13.0,520.0,585.08,471.5
2016,3,11,13,30,89.0,337.0,5.7,13.0,401.0,424.36,340.66
2016,3,11,13,45,507.0,214.0,5.7,13.0,558.5,663.9,541.38
2016,3,11,14,0,925.0,91.0,5.7,13.0,716.0,854.19,689.52
2016,3,11,14,15,689.0,165.5,5.8,12.5,619.5,730.25,596.71
2016,3,11,14,30,453.0,240.0,5.9,12.0,523.0,605.98,496.58
2016,3,11,14,45,442.0,226.5,6.0,11.5,489.5,567.1,467.8
2016,3,11,15,0,431.0,213.0,6.1,11.0,456.0,527.59,437.64
2016,3,11,15,15,225.0,197.5,5.95,10.5,324.0,355.03,295.44
2016,3,11,15,30,19.0,182.0,5.8,10.0,192.0,191.17,156.76
2016,3,11,15,45,9.5,117.0,5.65,10.0,122.0,119.36,96.68
2016,3,11,16,0,0.0,52.0,5.5,10.0,52.0,50.24,37.75
2016,3,11,16,15,0.0,45.0,5.2,9.5,45.0,43.46,32.1
2016,3,11,16,30,0.0,38.0,4.9,9.0,38.0,36.69,26.34
2016,3,11,16,45,0.0,31.0,4.6,9.0,31.0,29.92,20.45
2016,3,11,17,0,0.0,24.0,4.3,9.0,24.0,23.15,14.49
2016,3,11,17,15,177.5,33.0,4.1,8.5,55.5,77.58,54.68
2016,3,11,17,30,355.0,42.0,3.9,8.0,87.0,107.69,69.91
2016,3,11,17,45,197.0,27.5,3.75,8.0,50.5,52.38,25.5
2016,3,11,18,0,39.0,13.0,3.6,8.0,14.0,14.92,0.0
2016,3,11,18,15,19.5,6.5,3.55,7.5,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,54.5,22.5,2.6,7.5,28.5,28.34,10.13
2016,3,12,7,0,109.0,45.0,2.9,8.0,57.0,64.56,43.61
2016,3,12,7,15,166.0,65.5,3.05,8.0,95.5,104.68,77.57
2016,3,12,7,30,223.0,86.0,3.2,8.0,134.0,151.38,118.1
2016,3,12,7,45,261.5,105.0,3.4,8.0,175.5,196.77,158.55
2016,3,12,8,0,300.0,124.0,3.6,8.0,217.0,246.2,202.25
2016,3,12,8,15,354.0,130.5,3.7,8.0,258.5,296.89,246.51
2016,3,12,8,30,408.0,137.0,3.8,8.0,300.0,349.36,291.86
2016,3,12,8,45,362.0,165.5,3.95,8.5,323.5,370.72,309.77
2016,3,12,9,0,316.0,194.0,4.1,9.0,347.0,391.57,326.27
2016,3,12,9,15,225.0,223.5,4.2,9.5,337.0,374.72,310.68
2016,3,12,9,30,134.0,253.0,4.3,10.0,327.0,354.68,291.75
2016,3,12,9,45,132.5,271.0,4.4,10.5,349.0,378.2,309.76
2016,3,12,10,0,131.0,289.0,4.5,11.0,371.0,401.28,327.06
2016,3,12,10,15,111.5,301.0,4.45,11.0,373.0,396.25,321.92
2016,3,12,10,30,92.0,313.0,4.4,11.0,375.0,396.47,320.92
2016,3,12,10,45,74.5,315.0,4.35,11.0,366.5,386.2,311.77
2016,3,12,11,0,57.0,317.0,4.3,11.0,358.0,374.9,301.84
2016,3,12,11,15,76.5,335.5,4.35,11.0,391.5,412.83,332.15
2016,3,12,11,30,96.0,354.0,4.4,11.0,425.0,451.2,362.45
2016,3,12,11,45,146.5,363.0,4.5,11.5,473.0,516.06,413.52
2016,3,12,12,0,197.0,372.0,4.6,12.0,521.0,572.47,457.4
2016,3,12,12,15,114.0,339.0,4.7,12.0,425.0,461.95,369.95
2016,3,12,12,30,31.0,306.0,4.8,12.0,329.0,342.22,273.67
2016,3,12,12,45,37.0,313.0,4.9,12.0,340.5,354.97,284.43
2016,3,12,13,0,43.0,320.0,5.0,12.0,352.0,367.52,294.75
2016,3,12,13,15,26.0,270.0,4.95,12.0,289.5,298.56,239.64
2016,3,12,13,30,9.0,220.0,4.9,12.0,227.0,224.68,179.99
2016,3,12,13,45,27.5,255.5,4.85,12.0,274.5,283.5,228.38
2016,3,12,14,0,46.0,291.0,4.8,12.0,322.0,335.89,270.94
2016,3,12,14,15,221.5,274.0,4.65,12.0,414.0,461.72,376.32
2016,3,12,14,30,397.0,257.0,4.5,12.0,506.0,575.83,469.0
2016,3,12,14,45,349.0,250.5,4.4,12.0,460.0,519.99,424.16
2016,3,12,15,0,301.0,244.0,4.3,12.0,414.0,466.54,381.5
2016,3,12,15,15,225.0,231.5,4.2,12.0,353.5,385.94,316.44
2016,3,12,15,30,149.0,219.0,4.1,12.0,293.0,317.34,260.21
2016,3,12,15,45,114.0,196.0,4.0,12.0,249.5,266.65,218.76
2016,3,12,16,0,79.0,173.0,3.9,12.0,206.0,215.09,176.19
2016,3,12,16,15,67.5,152.5,3.8,11.5,178.5,184.76,151.26
2016,3,12,16,30,56.0,132.0,3.7,11.0,151.0,155.58,126.9
2016,3,12,16,45,46.5,110.0,3.65,11.0,124.0,126.73,102.24
2016,3,12,17,0,37.0,88.0,3.6,11.0,97.0,98.97,78.22
2016,3,12,17,15,21.5,66.0,3.6,11.0,71.0,70.93,54.04
2016,3,12,17,30,6.0,44.0,3.6,11.0,45.0,44.02,30.96
2016,3,12,17,45,3.0,25.5,3.6,11.0,26.0,25.09,13.02
2016,3,12,18,0,0.0,7.0,3.6,11.0,7.0,6.88,0.0
2016,3,12,18,15,0.0,3.5,3.6,11.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.0,10.5,1.0,0.96,0.0
2016,3,13,7,0,0.0,2.0,3.1,11.0,2.0,1.93,0.0
2016,3,13,7,15,0.0,4.0,3.1,11.0,4.0,3.85,0.0
2016,3,13,7,30,0.0,6.0,3.1,11.0,6.0,5.78,0.0
2016,3,13,7,45,0.0,8.0,3.15,11.5,8.0,7.71,1.03
2016,3,13,8,0,0.0,10.0,3.2,12.0,10.0,9.64,2.69
2016,3,13,8,15,0.0,12.0,3.25,12.0,12.0,11.57,4.35
2016,3,13,8,30,0.0,14.0,3.3,12.0,14.0,13.51,5.99
2016,3,13,8,45,0.0,74.0,3.4,12.0,74.0,71.55,55.51
2016,3,13,9,0,0.0,134.0,3.5,12.0,134.0,131.0,105.21
2016,3,13,9,15,0.0,111.5,3.6,12.0,111.5,108.38,85.97
2016,3,13,9,30,0.0,89.0,3.7,12.0,89.0,86.11,67.15
2016,3,13,9,45,0.0,111.0,3.85,12.0,111.0,107.78,85.07
2016,3,13,10,0,0.0,133.0,4.0,12.0,133.0,129.58,102.92
2016,3,13,10,15,8.5,188.5,4.05,12.0,194.5,191.86,154.07
2016,3,13,10,30,17.0,244.0,4.1,12.0,256.0,255.4,205.37
2016,3,13,10,45,12.5,227.5,4.15,12.0,236.5,235.06,188.48
2016,3,13,11,0,8.0,211.0,4.2,12.0,217.0,214.62,171.67
2016,3,13,11,15,5.0,187.0,4.3,12.0,191.0,187.85,149.81
2016,3,13,11,30,2.0,163.0,4.4,12.0,165.0,161.17,127.93
2016,3,13,11,45,4.5,182.5,4.55,12.5,186.0,182.97,145.51
2016,3,13,12,0,7.0,202.0,4.7,13.0,207.0,204.9,162.99
2016,3,13,12,15,16.0,249.0,4.85,13.0,261.5,260.81,208.2
2016,3,13,12,30,25.0,296.0,5.0,13.0,316.0,317.26,253.34
2016,3,13,12,45,22.0,283.5,5.15,13.0,300.5,301.54,240.83
2016,3,13,13,0,19.0,271.0,5.3,13.0,285.0,285.84,228.46
2016,3,13,13,15,32.0,291.5,5.15,13.0,315.0,326.63,261.46
2016,3,13,13,30,45.0,312.0,5.0,13.0,345.0,359.32,287.73
2016,3,13,13,45,30.0,276.0,4.9,13.0,298.0,307.29,246.2
2016,3,13,14,0,15.0,240.0,4.8,13.0,251.0,249.73,200.03
2016,3,13,14,15,12.0,223.0,4.7,13.0,231.5,229.71,184.17
2016,3,13,14,30,9.0,206.0,4.6,13.0,212.0,209.89,168.34
2016,3,13,14,45,4.5,184.0,4.5,13.0,187.0,184.14,147.57
2016,3,13,15,0,0.0,162.0,4.4,13.0,162.0,158.8,127.0
2016,3,13,15,15,0.0,150.5,4.25,12.5,150.5,147.37,118.15
2016,3,13,15,30,0.0,139.0,4.1,12.0,139.0,135.97,109.23
2016,3,13,15,45,0.0,131.5,3.95,12.0,131.5,128.64,103.42
2016,3,13,16,0,0.0,124.0,3.8,12.0,124.0,121.33,97.6
2016,3,13,16,15,0.0,107.5,3.65,12.0,107.5,104.99,84.08
2016,3,13,16,30,0.0,91.0,3.5,12.0,91.0,88.69,70.43
2016,3,13,16,45,0.0,74.5,3.4,12.0,74.5,72.44,56.62
2016,3,13,17,0,0.0,58.0,3.3,12.0,58.0,56.23,42.63
2016,3,13,17,15,0.0,43.0,3.25,12.0,43.0,41.56,29.79
2016,3,13,17,30,0.0,28.0,3.2,12.0,28.0,27.03,17.0
2016,3,13,17,45,0.0,16.5,3.2,12.0,16.5,15.92,6.48
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.91,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
