Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,9.83,0.0
2016,3,14,6,45,81.0,29.0,2.35,8.5,39.0,38.6,19.34
2016,3,14,7,0,162.0,48.0,2.5,9.0,68.0,76.88,51.94
2016,3,14,7,15,220.0,67.0,2.55,9.0,108.0,119.16,87.92
2016,3,14,7,30,278.0,86.0,2.6,9.0,148.0,168.09,130.59
2016,3,14,7,45,318.0,103.5,2.7,9.5,191.5,218.68,175.16
2016,3,14,8,0,358.0,121.0,2.8,10.0,235.0,270.99,220.64
2016,3,14,8,15,410.0,126.5,2.85,10.0,278.0,320.04,263.19
2016,3,14,8,30,462.0,132.0,2.9,10.0,321.0,373.69,308.94
2016,3,14,8,45,485.5,145.5,2.95,10.5,365.0,424.43,350.64
2016,3,14,9,0,509.0,159.0,3.0,11.0,409.0,476.32,392.16
2016,3,14,9,15,501.5,177.0,2.95,11.0,442.0,514.08,421.7
2016,3,14,9,30,494.0,195.0,2.9,11.0,475.0,549.85,448.98
2016,3,14,9,45,498.5,207.5,2.9,11.5,506.0,586.38,475.84
2016,3,14,10,0,503.0,220.0,2.9,12.0,537.0,621.69,501.2
2016,3,14,10,15,543.5,218.0,2.85,12.0,575.5,668.51,536.45
2016,3,14,10,30,584.0,216.0,2.8,12.0,614.0,715.81,571.44
2016,3,14,10,45,574.5,229.5,2.8,12.5,632.5,737.79,585.3
2016,3,14,11,0,565.0,243.0,2.8,13.0,651.0,757.16,597.27
2016,3,14,11,15,612.0,232.5,2.75,13.0,683.5,800.42,628.81
2016,3,14,11,30,659.0,222.0,2.7,13.0,716.0,840.77,657.75
2016,3,14,11,45,590.0,251.0,2.7,13.5,697.0,813.6,634.72
2016,3,14,12,0,521.0,280.0,2.7,14.0,678.0,785.82,611.73
2016,3,14,12,15,494.5,290.5,2.65,14.0,668.0,774.15,602.45
2016,3,14,12,30,468.0,301.0,2.6,14.0,658.0,760.3,591.52
2016,3,14,12,45,261.5,319.0,2.6,14.0,518.5,581.83,456.6
2016,3,14,13,0,55.0,337.0,2.6,14.0,379.0,396.32,311.21
2016,3,14,13,15,131.0,345.0,2.65,14.0,441.0,479.81,378.52
2016,3,14,13,30,207.0,353.0,2.7,14.0,503.0,551.76,434.79
2016,3,14,13,45,202.0,344.0,2.75,14.0,487.0,533.29,420.96
2016,3,14,14,0,197.0,335.0,2.8,14.0,471.0,514.32,407.23
2016,3,14,14,15,113.5,294.0,2.85,14.0,372.0,398.34,317.25
2016,3,14,14,30,30.0,253.0,2.9,14.0,273.0,280.5,223.55
2016,3,14,14,45,286.0,217.5,2.95,14.0,383.5,440.05,356.93
2016,3,14,15,0,542.0,182.0,3.0,14.0,494.0,573.31,463.71
2016,3,14,15,15,410.0,196.5,2.95,13.5,422.5,480.08,389.49
2016,3,14,15,30,278.0,211.0,2.9,13.0,351.0,391.7,318.96
2016,3,14,15,45,479.5,157.5,2.9,13.0,371.0,438.67,358.54
2016,3,14,16,0,681.0,104.0,2.9,13.0,391.0,462.66,376.87
2016,3,14,16,15,639.5,97.5,2.7,12.5,340.5,401.1,325.14
2016,3,14,16,30,598.0,91.0,2.5,12.0,290.0,342.54,274.94
2016,3,14,16,45,538.0,82.5,2.35,11.5,238.5,278.89,219.78
2016,3,14,17,0,478.0,74.0,2.2,11.0,187.0,221.07,168.73
2016,3,14,17,15,388.5,62.0,2.25,10.0,139.0,158.25,114.86
2016,3,14,17,30,299.0,50.0,2.3,9.0,91.0,106.68,71.57
2016,3,14,17,45,177.5,32.5,2.35,8.5,54.0,56.16,31.15
2016,3,14,18,0,56.0,15.0,2.4,8.0,17.0,18.06,0.0
2016,3,14,18,15,28.0,7.5,2.45,7.5,8.5,7.37,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.0,1.25,4.5,7.0,0.0,0.0
2016,3,15,6,30,0.0,14.0,1.4,5.0,14.0,13.76,0.0
2016,3,15,6,45,175.5,28.0,1.55,5.5,51.0,49.49,25.4
2016,3,15,7,0,351.0,42.0,1.7,6.0,88.0,105.11,68.49
2016,3,15,7,15,440.5,52.5,1.7,6.5,136.5,157.78,113.54
2016,3,15,7,30,530.0,63.0,1.7,7.0,185.0,220.52,168.68
2016,3,15,7,45,596.5,68.5,1.7,8.0,237.0,279.89,221.52
2016,3,15,8,0,663.0,74.0,1.7,9.0,289.0,345.75,278.73
2016,3,15,8,15,701.0,79.0,1.75,9.5,340.0,404.36,329.43
2016,3,15,8,30,739.0,84.0,1.8,10.0,391.0,465.56,380.61
2016,3,15,8,45,770.5,86.5,1.9,11.0,439.5,521.94,425.89
2016,3,15,9,0,802.0,89.0,2.0,12.0,488.0,580.18,471.04
2016,3,15,9,15,821.5,92.5,2.05,12.5,531.5,632.55,510.87
2016,3,15,9,30,841.0,96.0,2.1,13.0,575.0,684.28,549.11
2016,3,15,9,45,858.0,97.0,2.2,13.5,614.0,730.53,581.15
2016,3,15,10,0,875.0,98.0,2.3,14.0,653.0,771.74,609.0
2016,3,15,10,15,885.0,100.0,2.35,14.0,684.5,810.04,635.32
2016,3,15,10,30,895.0,102.0,2.4,14.0,716.0,845.92,659.78
2016,3,15,10,45,904.0,102.5,2.5,14.5,741.0,876.69,679.72
2016,3,15,11,0,913.0,103.0,2.6,15.0,766.0,904.58,697.62
2016,3,15,11,15,918.0,104.0,2.65,15.0,783.0,926.41,712.23
2016,3,15,11,30,923.0,105.0,2.7,15.0,800.0,944.89,724.66
2016,3,15,11,45,926.5,105.0,2.75,15.5,809.5,957.46,731.81
2016,3,15,12,0,930.0,105.0,2.8,16.0,819.0,966.46,736.66
2016,3,15,12,15,930.5,105.0,2.8,16.0,819.5,969.07,738.27
2016,3,15,12,30,931.0,105.0,2.8,16.0,820.0,967.99,737.57
2016,3,15,12,45,935.0,101.5,2.8,16.0,814.0,962.6,734.11
2016,3,15,13,0,939.0,98.0,2.8,16.0,808.0,953.46,728.27
2016,3,15,13,15,935.5,97.0,2.75,16.0,792.5,936.68,716.92
2016,3,15,13,30,932.0,96.0,2.7,16.0,777.0,916.42,703.34
2016,3,15,13,45,925.5,95.5,2.7,16.0,753.5,890.8,686.54
2016,3,15,14,0,919.0,95.0,2.7,16.0,730.0,862.07,667.61
2016,3,15,14,15,910.5,93.0,2.65,16.0,699.0,827.19,643.93
2016,3,15,14,30,902.0,91.0,2.6,16.0,668.0,789.68,618.31
2016,3,15,14,45,889.0,89.0,2.55,16.0,631.0,746.48,588.42
2016,3,15,15,0,876.0,87.0,2.5,16.0,594.0,701.4,556.91
2016,3,15,15,15,858.5,84.5,2.35,15.5,550.5,653.85,522.28
2016,3,15,15,30,841.0,82.0,2.2,15.0,507.0,602.44,483.16
2016,3,15,15,45,818.5,78.0,2.05,15.0,459.5,545.97,438.29
2016,3,15,16,0,796.0,74.0,1.9,15.0,412.0,489.64,392.34
2016,3,15,16,15,762.0,70.0,1.7,14.5,361.0,428.51,341.85
2016,3,15,16,30,728.0,66.0,1.5,14.0,310.0,369.38,291.4
2016,3,15,16,45,678.0,60.0,1.35,13.5,257.5,304.91,235.62
2016,3,15,17,0,628.0,54.0,1.2,13.0,205.0,245.25,182.64
2016,3,15,17,15,547.0,46.5,1.2,12.0,154.5,181.3,127.27
2016,3,15,17,30,466.0,39.0,1.2,11.0,104.0,126.25,80.27
2016,3,15,17,45,320.0,27.5,1.25,10.5,63.0,68.7,35.4
2016,3,15,18,0,174.0,16.0,1.3,10.0,22.0,25.99,0.0
2016,3,15,18,15,87.0,8.0,1.3,9.5,11.0,8.35,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.45,5.0,9.0,8.85,0.0
2016,3,16,6,30,0.0,18.0,1.7,6.0,18.0,17.69,0.0
2016,3,16,6,45,211.5,29.0,1.95,7.0,57.5,55.17,29.12
2016,3,16,7,0,423.0,40.0,2.2,8.0,97.0,116.73,74.98
2016,3,16,7,15,509.5,48.5,2.3,8.5,147.0,171.17,121.96
2016,3,16,7,30,596.0,57.0,2.4,9.0,197.0,235.23,178.71
2016,3,16,7,45,650.5,63.0,2.5,9.5,249.5,294.86,232.81
2016,3,16,8,0,705.0,69.0,2.6,10.0,302.0,359.6,290.21
2016,3,16,8,15,697.0,76.5,2.7,10.5,337.5,402.39,328.87
2016,3,16,8,30,689.0,84.0,2.8,11.0,373.0,443.02,364.2
2016,3,16,8,45,759.5,85.0,2.9,12.0,438.0,517.02,423.99
2016,3,16,9,0,830.0,86.0,3.0,13.0,503.0,596.58,486.04
2016,3,16,9,15,848.5,89.0,2.95,13.0,547.0,649.01,526.67
2016,3,16,9,30,867.0,92.0,2.9,13.0,591.0,700.64,565.44
2016,3,16,9,45,881.0,94.0,2.9,13.5,629.5,743.57,594.53
2016,3,16,10,0,895.0,96.0,2.9,14.0,668.0,787.67,624.07
2016,3,16,10,15,904.5,97.5,2.85,14.5,699.5,825.65,648.45
2016,3,16,10,30,914.0,99.0,2.8,15.0,731.0,861.11,670.72
2016,3,16,10,45,921.0,100.0,2.8,15.5,755.5,891.18,689.33
2016,3,16,11,0,928.0,101.0,2.8,16.0,780.0,918.2,705.74
2016,3,16,11,15,932.0,102.0,2.8,16.0,796.0,939.36,719.42
2016,3,16,11,30,936.0,103.0,2.8,16.0,812.0,957.09,730.86
2016,3,16,11,45,938.5,103.0,2.8,16.5,820.5,968.83,736.94
2016,3,16,12,0,941.0,103.0,2.8,17.0,829.0,976.92,740.7
2016,3,16,12,15,940.5,102.5,2.8,17.0,829.0,978.02,741.28
2016,3,16,12,30,940.0,102.0,2.8,17.0,829.0,975.4,739.55
2016,3,16,12,45,943.0,99.0,2.85,17.5,822.0,969.52,734.86
2016,3,16,13,0,946.0,96.0,2.9,18.0,815.0,959.9,727.77
2016,3,16,13,15,941.5,95.0,2.9,18.0,798.5,942.05,716.2
2016,3,16,13,30,937.0,94.0,2.9,18.0,782.0,920.74,702.41
2016,3,16,13,45,931.0,92.5,2.9,18.5,758.0,894.26,683.81
2016,3,16,14,0,925.0,91.0,2.9,19.0,734.0,864.65,663.12
2016,3,16,14,15,915.5,89.5,2.85,18.5,703.0,829.26,640.53
2016,3,16,14,30,906.0,88.0,2.8,18.0,672.0,791.3,615.93
2016,3,16,14,45,893.5,86.0,2.75,18.0,634.0,748.23,586.29
2016,3,16,15,0,881.0,84.0,2.7,18.0,596.0,703.26,555.0
2016,3,16,15,15,864.0,81.5,2.5,18.0,553.0,653.16,517.83
2016,3,16,15,30,847.0,79.0,2.3,18.0,510.0,604.28,479.73
2016,3,16,15,45,823.0,75.5,2.15,18.0,462.0,547.16,434.81
2016,3,16,16,0,799.0,72.0,2.0,18.0,414.0,490.33,388.95
2016,3,16,16,15,765.5,68.0,1.75,17.0,363.0,429.2,339.48
2016,3,16,16,30,732.0,64.0,1.5,16.0,312.0,370.02,289.88
2016,3,16,16,45,683.0,58.5,1.25,15.5,260.0,306.12,234.74
2016,3,16,17,0,634.0,53.0,1.0,15.0,208.0,246.61,182.15
2016,3,16,17,15,555.5,45.5,1.05,14.5,157.5,183.01,127.28
2016,3,16,17,30,477.0,38.0,1.1,14.0,107.0,127.79,80.32
2016,3,16,17,45,339.0,27.0,1.15,13.5,65.5,70.83,36.27
2016,3,16,18,0,201.0,16.0,1.2,13.0,24.0,27.94,0.0
2016,3,16,18,15,100.5,8.0,1.2,12.5,12.0,8.52,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,92.5,7.5,1.2,8.5,11.0,7.62,0.0
2016,3,17,6,30,185.0,15.0,1.3,9.0,22.0,25.0,0.0
2016,3,17,6,45,330.5,26.5,1.45,10.0,63.0,67.77,34.56
2016,3,17,7,0,476.0,38.0,1.6,11.0,104.0,125.51,79.47
2016,3,17,7,15,558.0,45.5,1.75,11.5,155.5,181.24,127.53
2016,3,17,7,30,640.0,53.0,1.9,12.0,207.0,245.8,184.44
2016,3,17,7,45,690.5,58.5,2.05,12.5,260.0,306.12,238.68
2016,3,17,8,0,741.0,64.0,2.2,13.0,313.0,371.02,295.6
2016,3,17,8,15,775.0,68.5,2.2,13.5,365.0,431.51,347.32
2016,3,17,8,30,809.0,73.0,2.2,14.0,417.0,494.02,398.81
2016,3,17,8,45,832.5,76.5,2.25,14.5,465.5,551.24,444.62
2016,3,17,9,0,856.0,80.0,2.3,15.0,514.0,608.69,489.09
2016,3,17,9,15,873.0,82.5,2.25,15.5,558.0,658.24,525.85
2016,3,17,9,30,890.0,85.0,2.2,16.0,602.0,708.97,561.27
2016,3,17,9,45,902.5,87.5,2.15,16.5,640.5,755.13,591.45
2016,3,17,10,0,915.0,90.0,2.1,17.0,679.0,799.37,619.69
2016,3,17,10,15,924.0,91.5,2.05,17.5,711.0,837.57,643.19
2016,3,17,10,30,933.0,93.0,2.0,18.0,743.0,873.14,664.55
2016,3,17,10,45,939.5,94.5,2.0,18.5,767.5,903.75,682.8
2016,3,17,11,0,946.0,96.0,2.0,19.0,792.0,931.23,698.85
2016,3,17,11,15,950.0,96.5,1.95,19.0,808.5,952.11,711.24
2016,3,17,11,30,954.0,97.0,1.9,19.0,825.0,969.48,721.37
2016,3,17,11,45,956.0,97.5,1.9,19.5,833.5,981.42,727.27
2016,3,17,12,0,958.0,98.0,1.9,20.0,842.0,989.64,730.89
2016,3,17,12,15,958.0,98.0,1.85,20.0,842.5,991.71,731.42
2016,3,17,12,30,958.0,98.0,1.8,20.0,843.0,989.98,729.67
2016,3,17,12,45,957.0,97.0,1.8,20.0,835.0,982.47,725.02
2016,3,17,13,0,956.0,96.0,1.8,20.0,827.0,971.21,718.11
2016,3,17,13,15,952.0,95.5,1.75,20.0,810.5,954.14,706.91
2016,3,17,13,30,948.0,95.0,1.7,20.0,794.0,933.55,693.56
2016,3,17,13,45,942.0,93.5,1.7,20.5,770.0,906.75,675.53
2016,3,17,14,0,936.0,92.0,1.7,21.0,746.0,876.78,655.48
2016,3,17,14,15,926.5,90.5,1.65,20.5,714.5,841.0,633.41
2016,3,17,14,30,917.0,89.0,1.6,20.0,683.0,802.61,609.39
2016,3,17,14,45,904.5,86.5,1.55,20.0,645.0,758.53,580.08
2016,3,17,15,0,892.0,84.0,1.5,20.0,607.0,712.51,549.14
2016,3,17,15,15,875.0,81.5,1.4,20.0,563.0,661.87,513.24
2016,3,17,15,30,858.0,79.0,1.3,20.0,519.0,612.41,476.16
2016,3,17,15,45,835.0,75.5,1.25,20.0,471.0,555.26,432.89
2016,3,17,16,0,812.0,72.0,1.2,20.0,423.0,498.26,388.44
2016,3,17,16,15,779.0,68.0,1.1,19.5,371.0,436.61,339.46
2016,3,17,16,30,746.0,64.0,1.0,19.0,319.0,376.84,290.25
2016,3,17,16,45,698.5,58.5,0.95,18.5,266.5,312.59,236.32
2016,3,17,17,0,651.0,53.0,0.9,18.0,214.0,252.56,184.39
2016,3,17,17,15,573.5,46.0,0.9,17.5,163.0,188.57,129.74
2016,3,17,17,30,496.0,39.0,0.9,17.0,112.0,132.85,82.79
2016,3,17,17,45,360.5,28.0,0.95,16.5,69.5,74.85,38.4
2016,3,17,18,0,225.0,17.0,1.0,16.0,27.0,30.77,0.0
2016,3,17,18,15,112.5,8.5,0.95,15.5,13.5,9.19,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,6,15,91.0,8.5,2.0,8.0,12.5,8.88,0.0
2016,3,18,6,30,182.0,17.0,2.3,9.0,25.0,27.61,0.0
2016,3,18,6,45,322.0,29.0,2.6,10.0,66.5,70.46,37.63
2016,3,18,7,0,462.0,41.0,2.9,11.0,108.0,127.81,82.42
2016,3,18,7,15,543.5,49.0,2.85,11.0,159.0,183.48,130.87
2016,3,18,7,30,625.0,57.0,2.8,11.0,210.0,248.15,188.43
2016,3,18,7,45,675.5,63.0,2.75,11.5,263.0,308.38,242.74
2016,3,18,8,0,726.0,69.0,2.7,12.0,316.0,372.88,299.37
2016,3,18,8,15,760.5,73.5,2.7,12.5,368.0,432.95,351.02
2016,3,18,8,30,795.0,78.0,2.7,13.0,420.0,495.1,402.58
2016,3,18,8,45,818.0,82.0,2.7,13.5,468.5,551.97,448.3
2016,3,18,9,0,841.0,86.0,2.7,14.0,517.0,609.06,492.64
2016,3,18,9,15,859.0,89.0,2.7,14.0,561.0,661.7,533.2
2016,3,18,9,30,877.0,92.0,2.7,14.0,605.0,713.45,571.39
2016,3,18,9,45,819.5,114.0,2.75,14.5,618.0,729.31,580.54
2016,3,18,10,0,762.0,136.0,2.8,15.0,631.0,740.29,586.41
2016,3,18,10,15,840.5,119.0,2.8,15.0,688.5,807.6,633.97
2016,3,18,10,30,919.0,102.0,2.8,15.0,746.0,874.24,679.73
2016,3,18,10,45,925.5,103.5,2.8,15.5,770.5,904.47,698.07
2016,3,18,11,0,932.0,105.0,2.8,16.0,795.0,931.6,714.47
2016,3,18,11,15,936.5,106.0,2.8,16.0,812.0,953.17,728.37
2016,3,18,11,30,941.0,107.0,2.8,16.0,829.0,971.29,740.02
2016,3,18,11,45,939.5,109.5,2.85,16.5,836.5,981.99,745.8
2016,3,18,12,0,938.0,112.0,2.9,17.0,844.0,988.98,749.24
2016,3,18,12,15,938.0,112.0,2.9,17.0,844.5,990.93,750.41
2016,3,18,12,30,938.0,112.0,2.9,17.0,845.0,989.17,749.27
2016,3,18,12,45,929.5,115.0,2.9,17.0,835.5,979.14,742.71
2016,3,18,13,0,921.0,118.0,2.9,17.0,826.0,965.59,733.96
2016,3,18,13,15,916.5,117.0,2.9,17.0,809.5,947.92,722.52
2016,3,18,13,30,912.0,116.0,2.9,17.0,793.0,926.87,708.88
2016,3,18,13,45,904.5,115.0,2.95,17.0,768.5,900.01,691.66
2016,3,18,14,0,897.0,114.0,3.0,17.0,744.0,870.16,672.32
2016,3,18,14,15,887.0,111.5,3.05,17.0,712.5,837.99,651.26
2016,3,18,14,30,877.0,109.0,3.1,17.0,681.0,798.95,625.12
2016,3,18,14,45,868.5,104.5,3.15,17.0,643.5,756.59,596.34
2016,3,18,15,0,860.0,100.0,3.2,17.0,606.0,712.11,565.64
2016,3,18,15,15,842.0,97.0,3.2,16.5,562.5,661.12,528.84
2016,3,18,15,30,824.0,94.0,3.2,16.0,519.0,609.27,489.93
2016,3,18,15,45,787.5,84.0,3.2,15.5,459.5,539.02,435.77
2016,3,18,16,0,751.0,74.0,3.2,15.0,400.0,470.36,381.13
2016,3,18,16,15,691.5,79.0,3.0,14.5,351.5,409.46,330.32
2016,3,18,16,30,632.0,84.0,2.8,14.0,303.0,352.7,281.67
2016,3,18,16,45,584.5,76.0,2.6,13.5,252.5,291.76,228.7
2016,3,18,17,0,537.0,68.0,2.4,13.0,202.0,235.23,178.45
2016,3,18,17,15,462.0,58.0,2.3,12.0,154.0,174.82,125.94
2016,3,18,17,30,387.0,48.0,2.2,11.0,106.0,122.71,81.34
2016,3,18,17,45,193.5,37.0,2.15,10.5,66.0,63.19,37.32
2016,3,18,18,0,0.0,26.0,2.1,10.0,26.0,24.77,0.0
2016,3,18,18,15,0.0,13.0,2.1,9.5,13.0,12.78,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,8.5,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,1.7,9.0,19.0,18.29,0.0
2016,3,19,6,45,74.0,37.0,1.95,10.0,48.0,46.44,29.06
2016,3,19,7,0,148.0,55.0,2.2,11.0,77.0,83.95,59.1
2016,3,19,7,15,177.5,75.5,2.25,11.0,112.5,121.18,91.55
2016,3,19,7,30,207.0,96.0,2.3,11.0,148.0,161.79,127.25
2016,3,19,7,45,231.5,114.5,2.35,11.5,184.5,201.78,162.1
2016,3,19,8,0,256.0,133.0,2.4,12.0,221.0,244.26,198.45
2016,3,19,8,15,329.5,143.5,2.4,12.5,275.5,303.36,247.59
2016,3,19,8,30,403.0,154.0,2.4,13.0,330.0,374.07,305.2
2016,3,19,8,45,458.0,160.5,2.45,13.5,381.5,432.78,352.26
2016,3,19,9,0,513.0,167.0,2.5,14.0,433.0,495.63,401.58
2016,3,19,9,15,673.0,131.5,2.5,14.5,510.0,589.56,475.24
2016,3,19,9,30,833.0,96.0,2.5,15.0,587.0,690.1,551.35
2016,3,19,9,45,847.5,97.5,2.5,15.5,624.5,734.79,580.97
2016,3,19,10,0,862.0,99.0,2.5,16.0,662.0,774.26,606.79
2016,3,19,10,15,871.5,101.0,2.5,16.0,693.0,811.66,632.01
2016,3,19,10,30,881.0,103.0,2.5,16.0,724.0,846.62,655.32
2016,3,19,10,45,883.0,106.5,2.5,16.5,746.5,874.16,672.09
2016,3,19,11,0,885.0,110.0,2.5,17.0,769.0,898.55,686.64
2016,3,19,11,15,889.0,111.0,2.5,17.0,785.0,918.79,699.66
2016,3,19,11,30,893.0,112.0,2.5,17.0,801.0,935.75,710.53
2016,3,19,11,45,710.5,201.0,2.55,17.0,753.0,881.89,673.54
2016,3,19,12,0,528.0,290.0,2.6,17.0,705.0,809.26,619.41
2016,3,19,12,15,541.0,280.5,2.65,17.0,705.5,812.35,623.03
2016,3,19,12,30,554.0,271.0,2.7,17.0,706.0,813.11,624.44
2016,3,19,12,45,489.0,297.5,2.75,17.0,679.0,778.05,598.15
2016,3,19,13,0,424.0,324.0,2.8,17.0,652.0,741.58,570.93
2016,3,19,13,15,475.5,296.0,2.8,17.0,656.5,751.86,580.59
2016,3,19,13,30,527.0,268.0,2.8,17.0,661.0,758.44,587.26
2016,3,19,13,45,699.0,188.5,2.8,17.0,692.5,812.49,630.47
2016,3,19,14,0,871.0,109.0,2.8,17.0,724.0,845.02,653.88
2016,3,19,14,15,862.0,107.0,2.8,17.0,694.0,814.76,633.23
2016,3,19,14,30,853.0,105.0,2.8,17.0,664.0,777.77,608.2
2016,3,19,14,45,845.5,100.5,2.8,17.0,628.0,736.93,580.22
2016,3,19,15,0,838.0,96.0,2.8,17.0,592.0,693.96,550.41
2016,3,19,15,15,732.5,116.5,2.85,16.5,527.5,612.86,490.1
2016,3,19,15,30,627.0,137.0,2.9,16.0,463.0,536.78,431.75
2016,3,19,15,45,628.5,120.5,2.95,16.0,421.5,490.01,395.42
2016,3,19,16,0,630.0,104.0,3.0,16.0,380.0,441.59,356.39
2016,3,19,16,15,591.0,100.0,2.85,15.5,334.0,385.91,310.41
2016,3,19,16,30,552.0,96.0,2.7,15.0,288.0,333.06,265.57
2016,3,19,16,45,531.0,82.0,2.6,14.5,242.5,279.64,219.07
2016,3,19,17,0,510.0,68.0,2.5,14.0,197.0,227.84,172.67
2016,3,19,17,15,449.0,56.5,2.4,13.0,151.0,170.74,122.77
2016,3,19,17,30,388.0,45.0,2.3,12.0,105.0,120.37,79.24
2016,3,19,17,45,194.0,36.5,2.2,11.5,66.5,62.88,37.16
2016,3,19,18,0,0.0,28.0,2.1,11.0,28.0,26.67,2.08
2016,3,19,18,15,0.0,14.0,2.1,10.5,14.0,13.76,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,1.1,9.5,9.5,9.34,0.0
2016,3,20,6,30,0.0,19.0,1.2,10.0,19.0,18.32,1.8
2016,3,20,6,45,42.0,38.0,1.35,10.5,44.5,43.56,28.32
2016,3,20,7,0,84.0,57.0,1.5,11.0,70.0,73.23,52.9
2016,3,20,7,15,102.0,79.0,1.65,11.5,100.5,105.1,80.53
2016,3,20,7,30,120.0,101.0,1.8,12.0,131.0,139.1,109.95
2016,3,20,7,45,133.5,122.0,2.0,12.5,163.0,172.46,138.62
2016,3,20,8,0,147.0,143.0,2.2,13.0,195.0,207.23,167.99
2016,3,20,8,15,143.0,166.0,2.25,13.5,223.0,237.24,192.78
2016,3,20,8,30,139.0,189.0,2.3,14.0,251.0,266.67,216.4
2016,3,20,8,45,202.5,206.0,2.4,14.5,307.0,327.49,265.39
2016,3,20,9,0,266.0,223.0,2.5,15.0,363.0,399.04,321.87
2016,3,20,9,15,548.0,160.0,2.65,15.0,477.0,536.51,433.27
2016,3,20,9,30,830.0,97.0,2.8,15.0,591.0,691.84,554.31
2016,3,20,9,45,841.5,100.0,2.95,15.5,628.0,735.83,583.97
2016,3,20,10,0,853.0,103.0,3.1,16.0,665.0,777.99,612.78
2016,3,20,10,15,608.0,206.5,3.3,16.5,617.0,720.71,567.32
2016,3,20,10,30,363.0,310.0,3.5,17.0,569.0,634.41,496.79
2016,3,20,10,45,185.5,263.0,3.7,17.5,396.0,433.71,342.69
2016,3,20,11,0,8.0,216.0,3.9,18.0,223.0,219.45,170.79
2016,3,20,11,15,10.0,229.5,4.1,18.0,238.0,235.0,183.4
2016,3,20,11,30,12.0,243.0,4.3,18.0,253.0,250.61,195.63
2016,3,20,11,45,14.0,256.5,4.55,18.0,268.0,266.27,207.93
2016,3,20,12,0,16.0,270.0,4.8,18.0,283.0,281.95,220.26
2016,3,20,12,15,8.0,196.5,4.9,18.0,203.0,200.18,155.86
2016,3,20,12,30,0.0,123.0,5.0,18.0,123.0,119.62,91.46
2016,3,20,12,45,29.0,237.5,5.15,18.0,260.0,267.19,209.94
2016,3,20,13,0,58.0,352.0,5.3,18.0,397.0,414.47,324.64
2016,3,20,13,15,59.0,344.0,5.3,17.5,389.0,405.99,318.65
2016,3,20,13,30,60.0,336.0,5.3,17.0,381.0,397.28,312.89
2016,3,20,13,45,41.5,303.5,5.35,17.0,334.5,345.48,272.53
2016,3,20,14,0,23.0,271.0,5.4,17.0,288.0,287.65,227.09
2016,3,20,14,15,11.5,151.0,5.3,16.5,159.5,156.57,122.98
2016,3,20,14,30,0.0,31.0,5.2,16.0,31.0,29.97,19.27
2016,3,20,14,45,64.0,153.0,5.15,16.0,191.5,204.89,164.95
2016,3,20,15,0,128.0,275.0,5.1,16.0,352.0,375.42,302.06
2016,3,20,15,15,106.5,252.0,4.85,15.5,312.5,326.06,262.87
2016,3,20,15,30,85.0,229.0,4.6,15.0,273.0,284.16,229.72
2016,3,20,15,45,206.0,200.0,4.45,14.5,294.0,322.83,263.48
2016,3,20,16,0,327.0,171.0,4.3,14.0,315.0,348.8,285.33
2016,3,20,16,15,310.5,153.0,4.0,13.5,277.0,304.98,248.79
2016,3,20,16,30,294.0,135.0,3.7,13.0,239.0,262.37,212.75
2016,3,20,16,45,271.5,115.5,3.45,13.0,199.5,217.43,173.78
2016,3,20,17,0,249.0,96.0,3.2,13.0,160.0,174.71,136.16
2016,3,20,17,15,214.5,76.5,2.95,12.5,122.5,131.44,98.46
2016,3,20,17,30,180.0,57.0,2.7,12.0,85.0,92.1,64.44
2016,3,20,17,45,115.5,38.5,2.5,12.0,54.0,54.08,33.5
2016,3,20,18,0,51.0,20.0,2.3,12.0,23.0,22.79,2.54
2016,3,20,18,15,25.5,10.0,2.25,12.0,11.5,10.1,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,6,15,14.0,11.0,1.4,8.5,11.5,11.03,0.0
2016,3,21,6,30,28.0,22.0,1.5,9.0,23.0,23.42,6.3
2016,3,21,6,45,84.0,42.0,1.65,9.5,53.5,53.21,34.83
2016,3,21,7,0,140.0,62.0,1.8,10.0,84.0,90.5,65.52
2016,3,21,7,15,174.5,83.0,2.0,10.0,121.0,129.24,99.15
2016,3,21,7,30,209.0,104.0,2.2,10.0,158.0,171.95,136.51
2016,3,21,7,45,228.5,125.5,2.4,10.5,196.5,213.54,172.77
2016,3,21,8,0,248.0,147.0,2.6,11.0,235.0,257.07,209.99
2016,3,21,8,15,274.5,162.0,2.8,11.0,273.0,298.91,245.58
2016,3,21,8,30,301.0,177.0,3.0,11.0,311.0,343.04,282.55
2016,3,21,8,45,386.0,180.0,3.2,11.5,371.0,414.86,341.2
2016,3,21,9,0,471.0,183.0,3.4,12.0,431.0,489.71,401.28
2016,3,21,9,15,519.5,183.0,3.6,12.0,477.5,543.65,444.54
2016,3,21,9,30,568.0,183.0,3.8,12.0,524.0,600.14,489.33
2016,3,21,9,45,701.0,151.5,4.05,12.5,598.5,691.29,560.92
2016,3,21,10,0,834.0,120.0,4.3,13.0,673.0,784.23,630.02
2016,3,21,10,15,844.5,122.5,4.45,13.0,704.5,822.4,657.47
2016,3,21,10,30,855.0,125.0,4.6,13.0,736.0,858.26,683.52
2016,3,21,10,45,655.5,212.0,4.85,13.5,689.5,803.48,641.6
2016,3,21,11,0,456.0,299.0,5.1,14.0,643.0,731.06,581.63
2016,3,21,11,15,235.0,279.0,5.25,14.0,456.5,511.38,410.52
2016,3,21,11,30,14.0,259.0,5.4,14.0,270.0,268.66,213.02
2016,3,21,11,45,20.0,284.0,5.6,14.5,300.0,299.81,237.91
2016,3,21,12,0,26.0,309.0,5.8,15.0,330.0,339.76,269.04
2016,3,21,12,15,26.0,309.0,5.85,15.0,330.0,339.81,269.01
2016,3,21,12,30,26.0,309.0,5.9,15.0,330.0,339.75,269.02
2016,3,21,12,45,23.0,300.0,6.0,15.0,318.5,318.96,252.74
2016,3,21,13,0,20.0,291.0,6.1,15.0,307.0,306.8,243.25
2016,3,21,13,15,20.5,285.0,5.95,14.5,300.5,300.87,239.16
2016,3,21,13,30,21.0,279.0,5.8,14.0,294.0,294.88,235.02
2016,3,21,13,45,185.0,298.0,5.65,14.0,430.0,470.56,379.51
2016,3,21,14,0,349.0,317.0,5.5,14.0,566.0,630.32,506.33
2016,3,21,14,15,174.5,210.0,5.4,14.0,334.5,364.97,296.59
2016,3,21,14,30,0.0,103.0,5.3,14.0,103.0,99.83,77.32
2016,3,21,14,45,26.0,179.0,5.25,14.0,195.0,198.62,159.58
2016,3,21,15,0,52.0,255.0,5.2,14.0,287.0,295.2,238.37
2016,3,21,15,15,26.0,161.5,5.0,13.5,177.5,178.55,143.77
2016,3,21,15,30,0.0,68.0,4.8,13.0,68.0,65.75,49.97
2016,3,21,15,45,0.0,42.5,4.65,13.0,42.5,41.06,29.3
2016,3,21,16,0,0.0,17.0,4.5,13.0,17.0,16.41,8.39
2016,3,21,16,15,0.0,15.0,4.3,12.5,15.0,14.47,6.79
2016,3,21,16,30,0.0,13.0,4.1,12.0,13.0,12.54,5.18
2016,3,21,16,45,0.0,11.0,3.9,11.5,11.0,10.61,3.54
2016,3,21,17,0,0.0,9.0,3.7,11.0,9.0,8.68,1.87
2016,3,21,17,15,0.0,6.5,3.4,10.5,6.5,6.26,0.0
2016,3,21,17,30,0.0,4.0,3.1,10.0,4.0,3.85,0.0
2016,3,21,17,45,0.0,2.5,2.85,10.0,2.5,2.41,0.0
2016,3,21,18,0,0.0,1.0,2.6,10.0,1.0,0.96,0.0
2016,3,21,18,15,0.0,0.5,2.45,9.5,0.5,0.49,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,117.5,12.0,1.4,6.5,19.5,14.0,0.0
2016,3,22,6,30,235.0,24.0,1.6,7.0,39.0,42.14,14.32
2016,3,22,6,45,367.0,35.0,1.85,8.0,84.0,87.23,51.28
2016,3,22,7,0,499.0,46.0,2.1,9.0,129.0,146.87,98.87
2016,3,22,7,15,574.0,53.5,2.25,9.0,181.0,203.8,149.45
2016,3,22,7,30,649.0,61.0,2.4,9.0,233.0,268.89,208.03
2016,3,22,7,45,697.0,66.5,2.55,9.5,286.5,329.74,263.06
2016,3,22,8,0,745.0,72.0,2.7,10.0,340.0,394.57,320.16
2016,3,22,8,15,777.0,76.0,2.7,10.5,392.5,454.32,371.44
2016,3,22,8,30,809.0,80.0,2.7,11.0,445.0,515.82,422.37
2016,3,22,8,45,833.0,83.0,2.7,11.5,493.5,573.05,468.24
2016,3,22,9,0,857.0,86.0,2.7,12.0,542.0,630.53,512.77
2016,3,22,9,15,873.5,88.5,2.7,12.0,586.0,682.37,552.65
2016,3,22,9,30,890.0,91.0,2.7,12.0,630.0,730.26,587.16
2016,3,22,9,45,906.0,91.5,2.75,12.5,669.0,776.8,618.86
2016,3,22,10,0,922.0,92.0,2.8,13.0,708.0,821.63,648.87
2016,3,22,10,15,930.5,93.5,2.75,13.0,739.0,859.47,674.05
2016,3,22,10,30,939.0,95.0,2.7,13.0,770.0,894.61,697.13
2016,3,22,10,45,652.5,216.0,2.7,13.0,692.5,806.86,632.73
2016,3,22,11,0,366.0,337.0,2.7,13.0,615.0,685.44,536.71
2016,3,22,11,15,415.0,324.0,2.7,13.0,645.0,729.96,571.0
2016,3,22,11,30,464.0,311.0,2.7,13.0,675.0,767.53,598.9
2016,3,22,11,45,497.0,303.0,2.75,13.5,697.0,794.59,617.86
2016,3,22,12,0,530.0,295.0,2.8,14.0,719.0,819.97,635.6
2016,3,22,12,15,542.5,291.5,2.85,14.0,724.5,828.94,642.37
2016,3,22,12,30,555.0,288.0,2.9,14.0,730.0,835.59,647.69
2016,3,22,12,45,755.5,193.0,3.0,14.0,789.0,919.64,711.44
2016,3,22,13,0,956.0,98.0,3.1,14.0,848.0,984.29,756.66
2016,3,22,13,15,657.5,218.5,3.15,14.0,729.5,839.32,655.11
2016,3,22,13,30,359.0,339.0,3.2,14.0,611.0,680.52,532.99
2016,3,22,13,45,361.0,326.0,3.3,14.0,592.0,660.07,520.06
2016,3,22,14,0,363.0,313.0,3.4,14.0,573.0,638.17,504.99
2016,3,22,14,15,361.5,299.0,3.4,14.0,549.0,610.98,485.44
2016,3,22,14,30,360.0,285.0,3.4,14.0,525.0,582.66,464.88
2016,3,22,14,45,625.5,186.0,3.45,14.0,575.0,670.57,538.3
2016,3,22,15,0,891.0,87.0,3.5,14.0,625.0,722.77,581.26
2016,3,22,15,15,775.5,106.5,3.3,13.5,550.5,632.74,512.7
2016,3,22,15,30,660.0,126.0,3.1,13.0,476.0,548.33,446.44
2016,3,22,15,45,631.5,122.0,2.95,13.0,432.5,495.93,404.39
2016,3,22,16,0,603.0,118.0,2.8,13.0,389.0,444.68,362.16
2016,3,22,16,15,506.0,118.0,2.55,12.5,327.0,364.87,296.68
2016,3,22,16,30,409.0,118.0,2.3,12.0,265.0,296.57,239.74
2016,3,22,16,45,530.0,88.0,2.05,12.0,247.0,287.41,227.42
2016,3,22,17,0,651.0,58.0,1.8,12.0,229.0,262.31,198.84
2016,3,22,17,15,577.0,50.5,1.8,11.0,177.5,197.78,142.12
2016,3,22,17,30,503.0,43.0,1.8,10.0,126.0,141.34,93.0
2016,3,22,17,45,376.0,32.5,1.8,9.5,81.5,83.45,47.14
2016,3,22,18,0,249.0,22.0,1.8,9.0,37.0,39.31,10.23
2016,3,22,18,15,124.5,11.0,1.85,8.5,18.5,12.44,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,75.0,12.0,2.05,4.5,17.5,13.46,0.0
2016,3,23,6,30,150.0,24.0,2.3,5.0,35.0,36.1,14.76
2016,3,23,6,45,222.5,41.0,2.55,6.0,72.0,73.82,47.02
2016,3,23,7,0,295.0,58.0,2.8,7.0,109.0,119.5,85.1
2016,3,23,7,15,340.0,74.0,2.9,7.5,151.5,165.57,126.13
2016,3,23,7,30,385.0,90.0,3.0,8.0,194.0,216.63,171.82
2016,3,23,7,45,422.0,101.5,3.1,8.5,237.5,264.84,214.97
2016,3,23,8,0,459.0,113.0,3.2,9.0,281.0,316.58,260.29
2016,3,23,8,15,540.0,112.0,3.2,9.5,337.5,381.79,315.6
2016,3,23,8,30,621.0,111.0,3.2,10.0,394.0,452.45,374.26
2016,3,23,8,45,684.0,106.5,3.2,11.0,448.5,515.5,424.81
2016,3,23,9,0,747.0,102.0,3.2,12.0,503.0,581.72,476.4
2016,3,23,9,15,811.0,101.0,3.2,12.5,568.0,656.88,534.04
2016,3,23,9,30,875.0,100.0,3.2,13.0,633.0,735.08,591.08
2016,3,23,9,45,889.0,102.0,3.2,13.5,672.0,781.52,622.3
2016,3,23,10,0,903.0,104.0,3.2,14.0,711.0,822.49,649.29
2016,3,23,10,15,912.0,105.5,3.2,14.0,742.5,860.11,674.82
2016,3,23,10,30,921.0,107.0,3.2,14.0,774.0,895.11,698.34
2016,3,23,10,45,928.5,107.5,3.2,14.5,798.5,924.93,716.78
2016,3,23,11,0,936.0,108.0,3.2,15.0,823.0,951.68,733.01
2016,3,23,11,15,940.0,109.0,3.1,15.0,839.0,972.56,745.76
2016,3,23,11,30,944.0,110.0,3.0,15.0,855.0,989.95,756.15
2016,3,23,11,45,946.0,110.0,2.95,15.5,863.0,1000.84,761.18
2016,3,23,12,0,948.0,110.0,2.9,16.0,871.0,1008.03,763.85
2016,3,23,12,15,833.5,163.0,2.85,16.0,832.0,964.9,734.0
2016,3,23,12,30,719.0,216.0,2.8,16.0,793.0,916.47,700.86
2016,3,23,12,45,716.0,213.5,2.8,16.5,783.5,906.35,693.23
2016,3,23,13,0,713.0,211.0,2.8,17.0,774.0,893.33,683.38
2016,3,23,13,15,817.5,162.5,2.75,17.0,795.0,922.0,703.36
2016,3,23,13,30,922.0,114.0,2.7,17.0,816.0,942.96,717.68
2016,3,23,13,45,912.0,114.0,2.65,17.0,790.5,914.38,698.27
2016,3,23,14,0,902.0,114.0,2.6,17.0,765.0,882.93,677.34
2016,3,23,14,15,892.0,112.0,2.5,17.0,733.0,846.68,652.65
2016,3,23,14,30,882.0,110.0,2.4,17.0,701.0,811.66,628.78
2016,3,23,14,45,801.0,122.0,2.35,17.0,636.0,732.57,573.57
2016,3,23,15,0,720.0,134.0,2.3,17.0,571.0,658.43,519.82
2016,3,23,15,15,691.0,135.0,2.2,16.5,530.5,609.47,483.99
2016,3,23,15,30,662.0,136.0,2.1,16.0,490.0,560.92,447.43
2016,3,23,15,45,714.5,113.5,2.05,16.0,463.5,535.26,427.69
2016,3,23,16,0,767.0,91.0,2.0,16.0,437.0,502.1,400.85
2016,3,23,16,15,732.0,86.0,1.8,15.5,385.0,440.69,350.74
2016,3,23,16,30,697.0,81.0,1.6,15.0,333.0,380.86,300.6
2016,3,23,16,45,643.0,75.0,1.4,14.5,279.5,315.67,245.09
2016,3,23,17,0,589.0,69.0,1.2,14.0,226.0,255.53,192.64
2016,3,23,17,15,511.5,60.0,1.2,13.0,175.0,191.95,138.21
2016,3,23,17,30,434.0,51.0,1.2,12.0,124.0,136.91,91.43
2016,3,23,17,45,308.5,38.0,1.3,11.0,80.5,80.55,47.51
2016,3,23,18,0,183.0,25.0,1.4,10.0,37.0,37.56,12.32
2016,3,23,18,15,91.5,12.5,1.45,9.5,18.5,13.58,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
