Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,99.5,13.5,1.35,6.5,20.5,15.82,0.0
2016,3,24,6,30,199.0,27.0,1.6,7.0,41.0,44.02,19.92
2016,3,24,6,45,308.0,40.5,1.85,8.0,84.5,86.98,54.15
2016,3,24,7,0,417.0,54.0,2.1,9.0,128.0,142.03,98.8
2016,3,24,7,15,490.0,63.5,2.05,9.5,178.5,196.32,146.37
2016,3,24,7,30,563.0,73.0,2.0,10.0,229.0,258.62,201.26
2016,3,24,7,45,605.0,82.0,2.0,11.0,280.0,316.44,252.12
2016,3,24,8,0,647.0,91.0,2.0,12.0,331.0,378.03,304.53
2016,3,24,8,15,682.5,97.0,2.05,12.5,382.5,436.78,353.76
2016,3,24,8,30,718.0,103.0,2.1,13.0,434.0,497.84,403.26
2016,3,24,8,45,723.5,115.5,2.15,14.0,479.0,550.26,443.5
2016,3,24,9,0,729.0,128.0,2.2,15.0,524.0,601.47,481.33
2016,3,24,9,15,749.5,132.0,2.2,15.0,566.5,652.39,519.68
2016,3,24,9,30,770.0,136.0,2.2,15.0,609.0,702.9,556.81
2016,3,24,9,45,789.0,137.5,2.2,15.5,647.5,748.87,588.17
2016,3,24,10,0,808.0,139.0,2.2,16.0,686.0,791.49,615.87
2016,3,24,10,15,819.0,141.5,2.15,16.5,717.0,829.22,639.34
2016,3,24,10,30,830.0,144.0,2.1,17.0,748.0,864.74,660.95
2016,3,24,10,45,838.5,145.5,2.1,17.5,772.5,894.59,678.89
2016,3,24,11,0,847.0,147.0,2.1,18.0,797.0,921.69,694.9
2016,3,24,11,15,851.5,148.5,2.1,18.0,813.5,942.24,707.8
2016,3,24,11,30,856.0,150.0,2.1,18.0,830.0,959.59,718.69
2016,3,24,11,45,847.0,157.5,2.1,18.0,835.5,967.45,723.39
2016,3,24,12,0,838.0,165.0,2.1,18.0,841.0,971.73,725.94
2016,3,24,12,15,741.0,210.0,2.1,18.0,807.5,934.06,700.73
2016,3,24,12,30,644.0,255.0,2.1,18.0,774.0,888.3,669.21
2016,3,24,12,45,767.5,193.0,2.15,18.5,805.5,933.89,701.0
2016,3,24,13,0,891.0,131.0,2.2,19.0,837.0,963.87,720.07
2016,3,24,13,15,886.5,130.0,2.2,19.0,820.0,951.5,712.02
2016,3,24,13,30,882.0,129.0,2.2,19.0,803.0,930.29,698.6
2016,3,24,13,45,875.5,126.5,2.25,19.0,778.5,902.57,681.38
2016,3,24,14,0,869.0,124.0,2.3,19.0,754.0,871.91,662.13
2016,3,24,14,15,859.0,122.0,2.3,19.0,723.0,836.19,638.83
2016,3,24,14,30,849.0,120.0,2.3,19.0,692.0,798.1,613.75
2016,3,24,14,45,831.0,119.0,2.3,19.0,653.0,752.96,583.46
2016,3,24,15,0,813.0,118.0,2.3,19.0,614.0,706.5,551.8
2016,3,24,15,15,794.5,114.5,2.15,18.5,570.5,656.05,515.25
2016,3,24,15,30,776.0,111.0,2.0,18.0,527.0,606.08,478.13
2016,3,24,15,45,739.0,110.0,1.95,18.0,477.5,546.55,432.4
2016,3,24,16,0,702.0,109.0,1.9,18.0,428.0,488.7,386.83
2016,3,24,16,15,666.0,102.5,1.8,17.5,377.0,427.73,338.21
2016,3,24,16,30,630.0,96.0,1.7,17.0,326.0,369.21,290.05
2016,3,24,16,45,601.0,84.0,1.6,16.5,276.0,310.44,240.23
2016,3,24,17,0,572.0,72.0,1.5,16.0,226.0,254.08,190.99
2016,3,24,17,15,499.5,62.0,1.6,15.0,175.0,191.57,137.69
2016,3,24,17,30,427.0,52.0,1.7,14.0,124.0,137.07,91.44
2016,3,24,17,45,331.5,37.5,1.8,13.0,81.5,83.41,48.67
2016,3,24,18,0,236.0,23.0,1.9,12.0,39.0,40.2,13.59
2016,3,24,18,15,118.0,11.5,2.15,11.5,19.5,13.11,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,124.5,14.0,0.95,7.5,24.0,17.39,0.0
2016,3,25,6,30,249.0,28.0,1.0,8.0,48.0,50.92,24.22
2016,3,25,6,45,341.5,42.5,1.1,8.5,92.0,95.0,59.48
2016,3,25,7,0,434.0,57.0,1.2,9.0,136.0,150.04,104.99
2016,3,25,7,15,505.0,66.0,1.35,9.0,186.5,204.58,153.08
2016,3,25,7,30,576.0,75.0,1.5,9.0,237.0,266.86,208.37
2016,3,25,7,45,464.5,104.5,1.7,9.5,252.0,286.86,230.87
2016,3,25,8,0,353.0,134.0,1.9,10.0,267.0,295.41,241.32
2016,3,25,8,15,548.0,116.0,1.95,10.5,355.0,393.45,322.17
2016,3,25,8,30,743.0,98.0,2.0,11.0,443.0,508.38,414.69
2016,3,25,8,45,781.0,96.5,2.05,12.0,493.0,565.37,458.72
2016,3,25,9,0,819.0,95.0,2.1,13.0,543.0,624.68,503.39
2016,3,25,9,15,836.0,98.0,2.1,13.5,586.5,675.78,540.94
2016,3,25,9,30,853.0,101.0,2.1,14.0,630.0,725.92,575.47
2016,3,25,9,45,868.5,102.0,2.15,15.0,668.0,771.53,604.8
2016,3,25,10,0,884.0,103.0,2.2,16.0,706.0,811.87,629.89
2016,3,25,10,15,893.5,105.0,2.2,16.5,737.5,849.75,653.69
2016,3,25,10,30,903.0,107.0,2.2,17.0,769.0,885.1,675.48
2016,3,25,10,45,905.0,111.0,2.25,17.5,792.0,913.31,692.7
2016,3,25,11,0,907.0,115.0,2.3,18.0,815.0,938.28,707.73
2016,3,25,11,15,911.5,116.0,2.3,18.0,831.5,958.99,720.77
2016,3,25,11,30,916.0,117.0,2.3,18.0,848.0,976.33,731.67
2016,3,25,11,45,919.0,117.0,2.35,18.5,856.5,987.75,737.87
2016,3,25,12,0,922.0,117.0,2.4,19.0,865.0,995.59,741.88
2016,3,25,12,15,922.0,117.0,2.4,19.0,864.5,996.99,742.67
2016,3,25,12,30,922.0,117.0,2.4,19.0,864.0,994.74,741.25
2016,3,25,12,45,932.0,110.0,2.45,19.0,858.5,990.68,739.33
2016,3,25,13,0,942.0,103.0,2.5,19.0,853.0,982.76,734.99
2016,3,25,13,15,938.0,102.0,2.5,19.0,836.0,964.7,723.53
2016,3,25,13,30,934.0,101.0,2.5,19.0,819.0,943.19,709.91
2016,3,25,13,45,929.5,99.0,2.5,19.0,795.0,916.83,693.07
2016,3,25,14,0,925.0,97.0,2.5,19.0,771.0,887.28,674.09
2016,3,25,14,15,915.5,95.0,2.45,19.0,739.0,850.64,649.76
2016,3,25,14,30,906.0,93.0,2.4,19.0,707.0,811.44,623.58
2016,3,25,14,45,894.0,91.0,2.4,19.0,668.5,768.05,594.6
2016,3,25,15,0,882.0,89.0,2.4,19.0,630.0,722.74,563.93
2016,3,25,15,15,865.5,86.0,2.35,19.0,586.0,671.71,528.07
2016,3,25,15,30,849.0,83.0,2.3,19.0,542.0,621.75,490.46
2016,3,25,15,45,824.0,80.5,2.25,19.0,493.0,564.33,446.29
2016,3,25,16,0,799.0,78.0,2.2,19.0,444.0,507.31,401.19
2016,3,25,16,15,767.5,74.0,2.05,18.0,392.5,446.38,352.8
2016,3,25,16,30,736.0,70.0,1.9,17.0,341.0,387.22,304.06
2016,3,25,16,45,687.5,65.0,1.8,16.5,288.0,322.94,249.4
2016,3,25,17,0,639.0,60.0,1.7,16.0,235.0,263.09,197.08
2016,3,25,17,15,569.0,52.5,1.7,15.0,183.5,199.92,142.49
2016,3,25,17,30,499.0,45.0,1.7,14.0,132.0,144.37,94.72
2016,3,25,17,45,384.0,34.5,1.75,13.0,87.5,87.76,50.12
2016,3,25,18,0,269.0,24.0,1.8,12.0,43.0,44.06,16.16
2016,3,25,18,15,134.5,12.0,1.85,11.5,21.5,14.01,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,168.0,13.0,2.5,8.5,27.0,18.26,0.0
2016,3,26,6,30,336.0,26.0,2.7,9.0,54.0,57.74,26.83
2016,3,26,6,45,441.5,35.0,2.95,10.0,100.0,103.74,62.39
2016,3,26,7,0,547.0,44.0,3.2,11.0,146.0,162.14,110.66
2016,3,26,7,15,610.5,50.5,3.25,11.5,198.0,218.83,161.52
2016,3,26,7,30,674.0,57.0,3.3,12.0,250.0,282.17,218.4
2016,3,26,7,45,714.5,62.0,3.4,12.5,302.5,341.51,271.82
2016,3,26,8,0,755.0,67.0,3.5,13.0,355.0,404.24,326.64
2016,3,26,8,15,783.5,71.0,3.55,13.5,406.0,463.03,376.73
2016,3,26,8,30,812.0,75.0,3.6,14.0,457.0,523.2,426.26
2016,3,26,8,45,831.0,78.5,3.7,14.5,504.0,578.25,470.36
2016,3,26,9,0,850.0,82.0,3.8,15.0,551.0,630.93,511.41
2016,3,26,9,15,865.0,84.5,3.75,15.5,594.0,681.09,548.52
2016,3,26,9,30,880.0,87.0,3.7,16.0,637.0,730.05,582.15
2016,3,26,9,45,888.5,90.5,3.7,16.5,673.5,773.7,611.49
2016,3,26,10,0,897.0,94.0,3.7,17.0,710.0,815.14,638.83
2016,3,26,10,15,905.0,95.5,3.65,17.5,740.0,851.59,662.02
2016,3,26,10,30,913.0,97.0,3.6,18.0,770.0,885.4,683.08
2016,3,26,10,45,922.0,96.0,3.6,18.5,794.0,914.55,700.99
2016,3,26,11,0,931.0,95.0,3.6,19.0,818.0,940.7,716.76
2016,3,26,11,15,934.0,96.0,3.5,19.0,833.0,960.38,728.77
2016,3,26,11,30,937.0,97.0,3.4,19.0,848.0,976.56,738.46
2016,3,26,11,45,940.0,96.0,3.35,19.5,855.5,987.01,743.28
2016,3,26,12,0,943.0,95.0,3.3,20.0,863.0,993.81,745.78
2016,3,26,12,15,942.5,95.0,3.15,20.0,862.5,994.69,745.07
2016,3,26,12,30,942.0,95.0,3.0,20.0,862.0,991.85,742.02
2016,3,26,12,45,925.0,103.0,2.95,20.0,849.5,978.53,732.93
2016,3,26,13,0,908.0,111.0,2.9,20.0,837.0,961.82,721.78
2016,3,26,13,15,903.5,110.0,2.8,20.0,820.0,943.71,709.41
2016,3,26,13,30,899.0,109.0,2.7,20.0,803.0,922.29,694.91
2016,3,26,13,45,672.5,200.0,2.65,20.5,710.5,810.14,617.19
2016,3,26,14,0,446.0,291.0,2.6,21.0,618.0,693.48,529.0
2016,3,26,14,15,502.0,256.5,2.6,20.5,610.0,689.2,530.1
2016,3,26,14,30,558.0,222.0,2.6,20.0,602.0,679.62,526.4
2016,3,26,14,45,589.5,197.0,2.6,20.0,578.5,658.46,512.44
2016,3,26,15,0,621.0,172.0,2.6,20.0,555.0,631.07,493.72
2016,3,26,15,15,611.0,160.0,2.55,19.5,515.0,584.92,460.59
2016,3,26,15,30,601.0,148.0,2.5,19.0,475.0,537.93,426.08
2016,3,26,15,45,495.0,158.5,2.45,19.0,411.5,455.98,362.2
2016,3,26,16,0,389.0,169.0,2.4,19.0,348.0,385.35,306.19
2016,3,26,16,15,428.0,141.0,2.35,18.5,317.5,353.89,281.35
2016,3,26,16,30,467.0,113.0,2.3,18.0,287.0,317.57,250.99
2016,3,26,16,45,525.0,89.5,2.3,17.5,257.0,289.61,225.21
2016,3,26,17,0,583.0,66.0,2.3,17.0,227.0,252.7,190.05
2016,3,26,17,15,511.0,58.0,2.45,16.0,177.5,191.58,137.54
2016,3,26,17,30,439.0,50.0,2.6,15.0,128.0,138.37,92.14
2016,3,26,17,45,323.0,38.0,2.8,14.5,85.0,83.47,49.09
2016,3,26,18,0,207.0,26.0,3.0,14.0,42.0,41.39,16.86
2016,3,26,18,15,103.5,13.0,3.15,13.5,21.0,14.6,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,154.0,14.5,2.55,9.5,28.5,18.36,0.0
2016,3,27,6,30,308.0,29.0,2.7,10.0,57.0,59.28,29.49
2016,3,27,6,45,412.0,39.5,2.9,10.5,103.0,105.33,65.11
2016,3,27,7,0,516.0,50.0,3.1,11.0,149.0,163.63,113.46
2016,3,27,7,15,582.5,57.5,3.1,11.5,201.5,220.59,164.17
2016,3,27,7,30,649.0,65.0,3.1,12.0,254.0,284.66,221.21
2016,3,27,7,45,681.5,73.5,3.1,12.5,306.0,343.43,273.74
2016,3,27,8,0,714.0,82.0,3.1,13.0,358.0,404.79,326.85
2016,3,27,8,15,746.5,86.5,3.2,13.0,409.5,463.75,377.33
2016,3,27,8,30,779.0,91.0,3.3,13.0,461.0,524.9,428.18
2016,3,27,8,45,748.0,104.0,3.4,13.5,488.5,559.65,455.91
2016,3,27,9,0,717.0,117.0,3.5,14.0,516.0,589.15,478.56
2016,3,27,9,15,787.5,111.0,3.6,14.0,580.5,661.75,535.53
2016,3,27,9,30,858.0,105.0,3.7,14.0,645.0,739.05,593.16
2016,3,27,9,45,870.5,107.5,3.85,14.5,682.5,784.17,624.17
2016,3,27,10,0,883.0,110.0,4.0,15.0,720.0,823.68,650.97
2016,3,27,10,15,892.5,112.0,4.05,15.0,751.5,861.44,677.1
2016,3,27,10,30,902.0,114.0,4.1,15.0,783.0,896.67,701.31
2016,3,27,10,45,908.0,116.0,4.2,15.5,807.0,926.1,720.25
2016,3,27,11,0,914.0,118.0,4.3,16.0,831.0,952.45,737.0
2016,3,27,11,15,918.5,119.0,4.3,16.0,847.5,973.15,750.64
2016,3,27,11,30,923.0,120.0,4.3,16.0,864.0,990.45,762.03
2016,3,27,11,45,924.0,121.0,4.35,16.0,871.5,1000.98,769.33
2016,3,27,12,0,925.0,122.0,4.4,16.0,879.0,1007.89,774.31
2016,3,27,12,15,925.5,122.0,4.4,16.0,879.0,1009.62,775.4
2016,3,27,12,30,926.0,122.0,4.4,16.0,879.0,1007.68,774.14
2016,3,27,12,45,924.0,121.5,4.4,16.5,870.5,999.22,767.05
2016,3,27,13,0,922.0,121.0,4.4,17.0,862.0,987.17,757.66
2016,3,27,13,15,918.0,120.0,4.4,16.5,845.5,969.24,747.27
2016,3,27,13,30,914.0,119.0,4.4,16.0,829.0,947.93,734.58
2016,3,27,13,45,905.5,118.5,4.45,16.0,804.0,919.97,716.21
2016,3,27,14,0,897.0,118.0,4.5,16.0,779.0,889.11,695.73
2016,3,27,14,15,744.0,165.0,4.5,16.0,697.5,794.4,628.34
2016,3,27,14,30,591.0,212.0,4.5,16.0,616.0,695.7,553.93
2016,3,27,14,45,599.5,194.5,4.55,16.0,585.0,664.18,531.78
2016,3,27,15,0,608.0,177.0,4.6,16.0,554.0,627.77,505.17
2016,3,27,15,15,483.5,198.0,4.55,15.5,484.5,537.38,434.49
2016,3,27,15,30,359.0,219.0,4.5,15.0,415.0,453.74,368.01
2016,3,27,15,45,410.0,187.0,4.5,14.5,392.0,436.82,356.14
2016,3,27,16,0,461.0,155.0,4.5,14.0,369.0,409.36,334.7
2016,3,27,16,15,344.0,152.0,4.35,13.5,302.0,321.82,262.77
2016,3,27,16,30,227.0,149.0,4.2,13.0,235.0,250.23,203.48
2016,3,27,16,45,195.5,131.5,4.1,12.5,197.5,207.48,167.41
2016,3,27,17,0,164.0,114.0,4.0,12.0,160.0,166.05,132.0
2016,3,27,17,15,139.0,92.0,3.95,11.5,125.0,127.64,98.79
2016,3,27,17,30,114.0,70.0,3.9,11.0,90.0,92.14,68.09
2016,3,27,17,45,72.0,48.5,3.85,10.5,60.0,57.87,39.63
2016,3,27,18,0,30.0,27.0,3.8,10.0,30.0,28.67,14.38
2016,3,27,18,15,15.0,13.5,3.75,9.5,15.0,13.55,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,15,195.5,14.5,3.5,5.5,33.0,20.68,0.0
2016,3,28,6,30,391.0,29.0,3.7,6.0,66.0,68.58,34.59
2016,3,28,6,45,503.0,37.0,3.95,7.0,116.0,118.67,73.58
2016,3,28,7,0,615.0,45.0,4.2,8.0,166.0,182.01,127.06
2016,3,28,7,15,676.0,51.0,4.4,8.0,220.5,241.79,182.29
2016,3,28,7,30,737.0,57.0,4.6,8.0,275.0,307.93,243.49
2016,3,28,7,45,779.0,60.5,4.8,8.5,330.0,370.03,300.65
2016,3,28,8,0,821.0,64.0,5.0,9.0,385.0,435.53,359.28
2016,3,28,8,15,847.5,67.5,5.05,9.5,437.5,496.36,412.33
2016,3,28,8,30,874.0,71.0,5.1,10.0,490.0,556.77,463.38
2016,3,28,8,45,894.0,73.0,5.15,10.5,539.0,613.5,509.93
2016,3,28,9,0,914.0,75.0,5.2,11.0,588.0,669.93,554.86
2016,3,28,9,15,927.5,77.5,5.2,11.0,632.0,721.79,594.59
2016,3,28,9,30,941.0,80.0,5.2,11.0,676.0,772.16,631.57
2016,3,28,9,45,951.0,81.5,5.25,11.5,713.5,817.0,662.95
2016,3,28,10,0,961.0,83.0,5.3,12.0,751.0,859.54,692.27
2016,3,28,10,15,967.5,84.5,5.3,12.0,782.0,896.64,718.34
2016,3,28,10,30,974.0,86.0,5.3,12.0,813.0,930.78,742.14
2016,3,28,10,45,977.5,87.5,5.35,12.0,836.0,959.14,762.02
2016,3,28,11,0,981.0,89.0,5.4,12.0,859.0,984.07,779.48
2016,3,28,11,15,984.0,90.0,5.45,12.0,874.5,1004.44,793.74
2016,3,28,11,30,987.0,91.0,5.5,12.0,890.0,1021.13,805.48
2016,3,28,11,45,986.0,92.0,5.55,12.5,897.0,1030.29,810.42
2016,3,28,12,0,985.0,93.0,5.6,13.0,904.0,1035.58,812.76
2016,3,28,12,15,726.5,211.0,5.55,13.0,809.0,927.46,734.33
2016,3,28,12,30,468.0,329.0,5.5,13.0,714.0,802.65,636.26
2016,3,28,12,45,328.5,366.5,5.45,13.0,635.5,700.53,556.39
2016,3,28,13,0,189.0,404.0,5.4,13.0,557.0,598.98,475.3
2016,3,28,13,15,190.5,394.5,5.3,13.0,545.5,587.2,466.9
2016,3,28,13,30,192.0,385.0,5.2,13.0,534.0,574.61,457.57
2016,3,28,13,45,96.0,259.5,5.1,13.0,334.0,353.19,284.15
2016,3,28,14,0,0.0,134.0,5.0,13.0,134.0,130.37,102.22
2016,3,28,14,15,44.5,226.5,4.85,13.0,257.5,264.28,212.9
2016,3,28,14,30,89.0,319.0,4.7,13.0,381.0,394.59,317.31
2016,3,28,14,45,164.0,302.0,4.6,13.0,407.5,435.83,351.91
2016,3,28,15,0,239.0,285.0,4.5,13.0,434.0,464.56,376.48
2016,3,28,15,15,546.0,187.0,4.3,12.5,496.5,568.33,464.56
2016,3,28,15,30,853.0,89.0,4.1,12.0,559.0,634.12,519.71
2016,3,28,15,45,833.5,85.0,3.95,12.0,510.0,577.88,473.66
2016,3,28,16,0,814.0,81.0,3.8,12.0,461.0,521.52,427.01
2016,3,28,16,15,783.0,77.0,3.4,11.5,409.0,459.85,375.1
2016,3,28,16,30,752.0,73.0,3.0,11.0,357.0,399.89,323.14
2016,3,28,16,45,710.5,67.0,2.7,11.0,303.5,336.05,266.41
2016,3,28,17,0,669.0,61.0,2.4,11.0,250.0,275.78,211.61
2016,3,28,17,15,601.0,54.0,2.3,10.0,197.0,211.61,154.7
2016,3,28,17,30,533.0,47.0,2.2,9.0,144.0,154.8,104.5
2016,3,28,17,45,420.5,36.5,2.1,8.5,97.5,96.05,56.74
2016,3,28,18,0,308.0,26.0,2.0,8.0,51.0,50.54,22.0
2016,3,28,18,15,154.0,13.0,2.05,7.5,25.5,15.88,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,206.5,14.0,2.0,4.5,35.0,21.51,0.0
2016,3,29,6,30,413.0,28.0,2.4,5.0,70.0,71.23,36.31
2016,3,29,6,45,515.5,36.0,2.8,6.0,119.5,121.73,76.14
2016,3,29,7,0,618.0,44.0,3.2,7.0,169.0,183.89,129.28
2016,3,29,7,15,677.0,50.0,3.35,7.5,223.5,243.47,184.07
2016,3,29,7,30,736.0,56.0,3.5,8.0,278.0,309.16,244.19
2016,3,29,7,45,775.5,60.0,3.65,8.5,332.5,370.84,300.43
2016,3,29,8,0,815.0,64.0,3.8,9.0,387.0,435.65,357.74
2016,3,29,8,15,842.0,67.5,3.7,9.5,439.5,496.45,409.75
2016,3,29,8,30,869.0,71.0,3.6,10.0,492.0,556.89,459.61
2016,3,29,8,45,887.5,74.0,3.55,10.5,540.5,613.56,504.85
2016,3,29,9,0,906.0,77.0,3.5,11.0,589.0,669.79,548.21
2016,3,29,9,15,920.5,79.0,3.35,11.5,633.0,721.44,584.97
2016,3,29,9,30,935.0,81.0,3.2,12.0,677.0,771.68,618.8
2016,3,29,9,45,944.5,83.0,3.05,12.5,715.0,816.41,647.79
2016,3,29,10,0,954.0,85.0,2.9,13.0,753.0,858.81,674.48
2016,3,29,10,15,962.0,86.5,2.85,13.0,784.0,896.88,699.58
2016,3,29,10,30,970.0,88.0,2.8,13.0,815.0,932.1,722.48
2016,3,29,10,45,974.5,89.5,2.75,13.5,839.0,961.17,739.59
2016,3,29,11,0,979.0,91.0,2.7,14.0,863.0,986.87,754.3
2016,3,29,11,15,982.0,91.5,2.65,14.0,878.5,1006.59,766.31
2016,3,29,11,30,985.0,92.0,2.6,14.0,894.0,1022.64,775.94
2016,3,29,11,45,985.0,93.0,2.6,14.5,901.0,1032.64,780.7
2016,3,29,12,0,985.0,94.0,2.6,15.0,908.0,1038.78,783.04
2016,3,29,12,15,984.5,94.0,2.6,15.0,907.0,1039.48,783.4
2016,3,29,12,30,984.0,94.0,2.6,15.0,906.0,1036.3,781.37
2016,3,29,12,45,979.0,95.0,2.6,15.0,896.0,1026.1,774.84
2016,3,29,13,0,974.0,96.0,2.6,15.0,886.0,1012.16,765.98
2016,3,29,13,15,970.0,95.5,2.55,15.0,868.5,993.88,753.84
2016,3,29,13,30,966.0,95.0,2.5,15.0,851.0,972.04,739.42
2016,3,29,13,45,956.5,95.0,2.5,15.0,825.0,942.48,720.32
2016,3,29,14,0,947.0,95.0,2.5,15.0,799.0,909.9,699.15
2016,3,29,14,15,938.0,93.5,2.45,15.0,766.0,873.29,674.67
2016,3,29,14,30,929.0,92.0,2.4,15.0,733.0,834.04,648.24
2016,3,29,14,45,914.0,91.0,2.4,15.0,693.5,788.39,617.45
2016,3,29,15,0,899.0,90.0,2.4,15.0,654.0,741.0,585.06
2016,3,29,15,15,882.5,87.5,2.3,14.5,609.0,689.55,549.64
2016,3,29,15,30,866.0,85.0,2.2,14.0,564.0,639.09,511.95
2016,3,29,15,45,843.0,82.0,2.15,14.0,514.5,581.24,466.97
2016,3,29,16,0,820.0,79.0,2.1,14.0,465.0,523.59,420.88
2016,3,29,16,15,641.5,98.5,1.9,13.5,379.5,415.8,334.43
2016,3,29,16,30,463.0,118.0,1.7,13.0,294.0,322.44,258.58
2016,3,29,16,45,427.5,106.0,1.55,13.0,250.0,270.39,214.1
2016,3,29,17,0,392.0,94.0,1.4,13.0,206.0,221.73,171.53
2016,3,29,17,15,463.5,70.5,1.4,12.0,176.0,193.71,142.92
2016,3,29,17,30,535.0,47.0,1.4,11.0,146.0,155.8,104.44
2016,3,29,17,45,418.5,37.0,1.45,10.0,99.0,96.73,57.13
2016,3,29,18,0,302.0,27.0,1.5,9.0,52.0,51.43,23.25
2016,3,29,18,15,151.0,13.5,1.6,8.5,26.0,16.49,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,2.05,6.5,33.0,23.38,2.44
2016,3,30,6,30,277.0,37.0,2.3,7.0,66.0,66.64,38.08
2016,3,30,6,45,377.0,49.0,2.6,8.0,113.0,113.48,74.83
2016,3,30,7,0,477.0,61.0,2.9,9.0,160.0,171.5,123.45
2016,3,30,7,15,542.5,69.5,2.95,9.5,212.0,227.68,173.57
2016,3,30,7,30,608.0,78.0,3.0,10.0,264.0,290.89,229.76
2016,3,30,7,45,657.0,83.0,3.05,10.5,318.0,350.6,282.67
2016,3,30,8,0,706.0,88.0,3.1,11.0,372.0,414.67,337.86
2016,3,30,8,15,737.0,93.0,3.05,11.5,423.0,473.65,387.31
2016,3,30,8,30,768.0,98.0,3.0,12.0,474.0,533.73,435.99
2016,3,30,8,45,794.5,100.5,3.0,12.5,522.5,590.29,480.55
2016,3,30,9,0,821.0,103.0,3.0,13.0,571.0,647.36,524.12
2016,3,30,9,15,838.0,105.5,3.0,13.0,614.5,698.01,562.59
2016,3,30,9,30,855.0,108.0,3.0,13.0,658.0,747.67,597.78
2016,3,30,9,45,869.0,109.5,3.05,13.5,695.5,792.66,628.17
2016,3,30,10,0,883.0,111.0,3.1,14.0,733.0,832.14,654.21
2016,3,30,10,15,892.0,113.0,3.1,14.0,763.5,869.34,679.33
2016,3,30,10,30,901.0,115.0,3.1,14.0,794.0,903.98,702.49
2016,3,30,10,45,907.0,116.0,3.1,14.5,817.5,932.13,719.69
2016,3,30,11,0,913.0,117.0,3.1,15.0,841.0,957.21,734.71
2016,3,30,11,15,917.0,118.0,3.05,15.0,856.5,977.22,747.24
2016,3,30,11,30,921.0,119.0,3.0,15.0,872.0,993.84,757.51
2016,3,30,11,45,922.5,119.5,3.0,15.5,879.5,1004.07,762.55
2016,3,30,12,0,924.0,120.0,3.0,16.0,887.0,1010.69,765.32
2016,3,30,12,15,924.0,119.5,3.0,16.0,886.0,1011.19,765.55
2016,3,30,12,30,924.0,119.0,3.0,16.0,885.0,1008.04,763.52
2016,3,30,12,45,925.0,116.5,3.0,16.5,877.0,1000.07,756.98
2016,3,30,13,0,926.0,114.0,3.0,17.0,869.0,988.47,748.17
2016,3,30,13,15,922.0,113.5,3.0,17.0,851.5,970.8,736.82
2016,3,30,13,30,918.0,113.0,3.0,17.0,834.0,949.76,723.28
2016,3,30,13,45,737.0,184.5,3.0,17.0,752.5,854.32,658.09
2016,3,30,14,0,556.0,256.0,3.0,17.0,671.0,752.68,583.95
2016,3,30,14,15,722.0,180.5,3.0,17.0,696.0,795.75,620.08
2016,3,30,14,30,888.0,105.0,3.0,17.0,721.0,816.86,635.93
2016,3,30,14,45,876.5,102.0,3.05,17.0,682.5,773.1,605.95
2016,3,30,15,0,865.0,99.0,3.1,17.0,644.0,730.25,576.75
2016,3,30,15,15,847.5,96.0,3.15,16.5,599.5,678.59,541.11
2016,3,30,15,30,830.0,93.0,3.2,16.0,555.0,626.08,502.35
2016,3,30,15,45,807.5,89.5,3.3,16.0,506.0,569.59,458.53
2016,3,30,16,0,785.0,86.0,3.4,16.0,457.0,513.33,413.5
2016,3,30,16,15,753.0,81.5,3.45,15.5,405.5,452.02,363.68
2016,3,30,16,30,721.0,77.0,3.5,15.0,354.0,392.74,313.78
2016,3,30,16,45,675.5,71.5,3.6,14.5,300.5,329.41,259.23
2016,3,30,17,0,630.0,66.0,3.7,14.0,247.0,270.17,206.71
2016,3,30,17,15,562.5,58.0,3.8,13.0,195.5,207.14,151.36
2016,3,30,17,30,495.0,50.0,3.9,12.0,144.0,151.46,102.64
2016,3,30,17,45,381.5,39.5,4.0,11.0,98.0,94.51,56.9
2016,3,30,18,0,268.0,29.0,4.1,10.0,52.0,50.96,24.38
2016,3,30,18,15,134.0,14.5,4.1,9.5,26.0,17.28,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,19.5,2.3,9.0,36.0,25.43,5.43
2016,3,31,6,30,295.0,39.0,2.5,9.0,72.0,72.16,41.77
2016,3,31,6,45,389.0,51.0,2.7,9.5,119.0,118.83,78.63
2016,3,31,7,0,483.0,63.0,2.9,10.0,166.0,176.54,127.35
2016,3,31,7,15,547.0,71.5,2.9,10.0,218.5,232.87,177.79
2016,3,31,7,30,611.0,80.0,2.9,10.0,271.0,296.03,234.19
2016,3,31,7,45,659.5,85.0,2.95,10.5,324.5,355.87,287.06
2016,3,31,8,0,708.0,90.0,3.0,11.0,378.0,419.99,342.13
2016,3,31,8,15,739.0,95.0,3.0,11.5,429.0,479.14,391.63
2016,3,31,8,30,770.0,100.0,3.0,12.0,480.0,539.36,440.39
2016,3,31,8,45,800.0,100.5,3.0,12.5,529.5,596.09,485.03
2016,3,31,9,0,830.0,101.0,3.0,13.0,579.0,653.6,528.91
2016,3,31,9,15,846.0,104.0,3.0,13.5,621.5,704.44,566.18
2016,3,31,9,30,862.0,107.0,3.0,14.0,664.0,754.19,600.13
2016,3,31,9,45,878.5,106.5,3.0,14.5,702.5,795.85,627.64
2016,3,31,10,0,895.0,106.0,3.0,15.0,741.0,838.91,655.8
2016,3,31,10,15,903.5,108.0,3.0,15.0,771.0,876.01,680.62
2016,3,31,10,30,912.0,110.0,3.0,15.0,801.0,910.47,703.47
2016,3,31,10,45,919.5,110.0,3.05,15.5,824.5,939.09,721.22
2016,3,31,11,0,927.0,110.0,3.1,16.0,848.0,964.66,736.85
2016,3,31,11,15,930.5,110.5,3.2,16.0,863.5,983.83,749.93
2016,3,31,11,30,934.0,111.0,3.3,16.0,879.0,999.55,760.8
2016,3,31,11,45,936.0,111.0,3.4,16.5,886.0,1009.76,766.63
2016,3,31,12,0,938.0,111.0,3.5,17.0,893.0,1016.32,770.14
2016,3,31,12,15,937.5,111.0,3.6,17.0,892.0,1016.82,771.13
2016,3,31,12,30,937.0,111.0,3.7,17.0,891.0,1013.62,769.78
2016,3,31,12,45,942.5,106.0,3.8,17.5,883.5,1007.06,764.84
2016,3,31,13,0,948.0,101.0,3.9,18.0,876.0,996.71,757.45
2016,3,31,13,15,944.0,100.0,4.0,18.0,859.0,978.13,745.94
2016,3,31,13,30,940.0,99.0,4.1,18.0,842.0,956.09,732.12
2016,3,31,13,45,932.5,98.5,4.2,18.0,816.5,928.17,714.19
2016,3,31,14,0,925.0,98.0,4.3,18.0,791.0,897.23,694.07
2016,3,31,14,15,916.0,96.5,4.4,17.5,759.0,861.14,671.66
2016,3,31,14,30,907.0,95.0,4.5,17.0,727.0,822.48,647.16
2016,3,31,14,45,893.0,94.0,4.6,17.0,688.5,778.24,616.93
2016,3,31,15,0,879.0,93.0,4.7,17.0,650.0,732.26,584.98
2016,3,31,15,15,863.0,90.5,4.75,16.5,606.0,681.87,549.97
2016,3,31,15,30,847.0,88.0,4.8,16.0,562.0,632.48,512.69
2016,3,31,15,45,824.0,85.0,4.85,15.5,513.0,575.41,468.29
2016,3,31,16,0,801.0,82.0,4.9,15.0,464.0,518.59,422.65
2016,3,31,16,15,771.0,78.0,4.85,14.5,412.5,457.92,372.22
2016,3,31,16,30,741.0,74.0,4.8,14.0,361.0,398.89,321.56
2016,3,31,16,45,700.5,68.5,4.8,13.5,308.0,336.38,266.74
2016,3,31,17,0,660.0,63.0,4.8,13.0,255.0,277.28,213.47
2016,3,31,17,15,595.5,56.0,4.6,12.0,203.0,214.27,157.26
2016,3,31,17,30,531.0,49.0,4.4,11.0,151.0,158.23,107.49
2016,3,31,17,45,421.5,39.0,4.25,10.5,104.0,100.08,60.03
2016,3,31,18,0,312.0,29.0,4.1,10.0,57.0,54.84,26.14
2016,3,31,18,15,156.0,14.5,3.95,9.5,28.5,15.95,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,18.0,2.5,8.5,38.5,26.55,6.95
2016,4,1,6,30,358.0,36.0,2.7,9.0,77.0,77.38,43.6
2016,4,1,6,45,449.0,46.0,2.95,9.5,125.0,125.58,82.03
2016,4,1,7,0,540.0,56.0,3.2,10.0,173.0,184.4,132.33
2016,4,1,7,15,598.5,63.0,3.25,10.5,225.5,241.04,183.41
2016,4,1,7,30,657.0,70.0,3.3,11.0,278.0,303.8,239.57
2016,4,1,7,45,695.5,75.5,3.35,11.5,330.5,362.7,291.97
2016,4,1,8,0,734.0,81.0,3.4,12.0,383.0,424.58,345.37
2016,4,1,8,15,762.0,85.5,3.4,12.5,434.0,482.92,394.3
2016,4,1,8,30,790.0,90.0,3.4,13.0,485.0,542.57,442.66
2016,4,1,8,45,810.0,93.5,3.4,13.5,532.0,597.27,485.65
2016,4,1,9,0,830.0,97.0,3.4,14.0,579.0,651.83,527.22
2016,4,1,9,15,845.5,100.0,3.4,14.0,621.5,702.28,565.05
2016,4,1,9,30,861.0,103.0,3.4,14.0,664.0,751.6,599.99
2016,4,1,9,45,871.5,106.0,3.45,14.5,700.5,792.3,627.28
2016,4,1,10,0,882.0,109.0,3.5,15.0,737.0,833.94,654.97
2016,4,1,10,15,890.0,110.5,3.5,15.0,767.5,869.63,679.09
2016,4,1,10,30,898.0,112.0,3.5,15.0,798.0,902.7,701.25
2016,4,1,10,45,903.5,113.5,3.5,15.5,820.5,930.74,718.47
2016,4,1,11,0,909.0,115.0,3.5,16.0,843.0,955.69,733.5
2016,4,1,11,15,913.0,116.0,3.45,16.0,858.5,975.49,746.01
2016,4,1,11,30,917.0,117.0,3.4,16.0,874.0,991.92,756.27
2016,4,1,11,45,918.0,117.5,3.4,16.0,881.0,1001.49,762.34
2016,4,1,12,0,919.0,118.0,3.4,16.0,888.0,1007.47,766.16
2016,4,1,12,15,918.5,118.0,3.35,16.0,887.0,1007.87,765.95
2016,4,1,12,30,918.0,118.0,3.3,16.0,886.0,1004.66,763.47
2016,4,1,12,45,922.0,114.0,3.3,16.5,878.5,997.84,757.68
2016,4,1,13,0,926.0,110.0,3.3,17.0,871.0,987.36,749.58
2016,4,1,13,15,922.0,109.0,3.3,17.0,854.0,969.02,737.68
2016,4,1,13,30,918.0,108.0,3.3,17.0,837.0,947.32,723.6
2016,4,1,13,45,912.0,106.5,3.35,17.0,812.0,920.07,706.08
2016,4,1,14,0,906.0,105.0,3.4,17.0,787.0,889.8,686.43
2016,4,1,14,15,897.5,103.5,3.45,16.5,755.5,854.61,664.45
2016,4,1,14,30,889.0,102.0,3.5,16.0,724.0,816.89,640.41
2016,4,1,14,45,877.5,99.5,3.55,16.0,686.0,773.53,610.77
2016,4,1,15,0,866.0,97.0,3.6,16.0,648.0,728.29,579.42
2016,4,1,15,15,850.0,94.0,3.65,15.5,604.5,680.23,546.27
2016,4,1,15,30,834.0,91.0,3.7,15.0,561.0,628.48,507.67
2016,4,1,15,45,813.0,87.5,3.75,15.0,512.5,572.6,463.77
2016,4,1,16,0,792.0,84.0,3.8,15.0,464.0,516.8,418.65
2016,4,1,16,15,762.5,80.0,3.75,14.5,413.0,456.78,369.36
2016,4,1,16,30,733.0,76.0,3.7,14.0,362.0,398.37,319.76
2016,4,1,16,45,692.0,70.0,3.65,13.5,309.0,335.52,265.19
2016,4,1,17,0,651.0,64.0,3.6,13.0,256.0,276.18,212.19
2016,4,1,17,15,588.0,57.0,3.4,12.0,204.0,214.0,157.04
2016,4,1,17,30,525.0,50.0,3.2,11.0,152.0,158.62,108.04
2016,4,1,17,45,422.5,39.5,3.05,10.5,105.5,101.18,60.97
2016,4,1,18,0,320.0,29.0,2.9,10.0,59.0,55.83,26.9
2016,4,1,18,15,160.0,14.5,2.85,9.5,29.5,16.24,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,45,37.0,5.0,1.25,6.5,5.5,0.0,0.0
2016,4,2,6,0,74.0,10.0,1.3,7.0,11.0,9.86,0.0
2016,4,2,6,15,222.0,23.5,1.45,7.5,46.5,35.29,12.89
2016,4,2,6,30,370.0,37.0,1.6,8.0,82.0,81.03,46.44
2016,4,2,6,45,460.0,47.0,1.8,9.0,130.5,130.1,85.69
2016,4,2,7,0,550.0,57.0,2.0,10.0,179.0,189.64,136.42
2016,4,2,7,15,608.0,64.0,1.9,10.5,232.0,246.89,187.67
2016,4,2,7,30,666.0,71.0,1.8,11.0,285.0,310.19,243.55
2016,4,2,7,45,705.5,76.0,1.7,11.5,338.0,369.57,295.27
2016,4,2,8,0,745.0,81.0,1.6,12.0,391.0,432.02,347.66
2016,4,2,8,15,773.0,85.5,1.5,12.5,442.5,490.97,395.34
2016,4,2,8,30,801.0,90.0,1.4,13.0,494.0,551.21,442.03
2016,4,2,8,45,817.0,95.0,1.35,13.5,540.5,605.57,482.68
2016,4,2,9,0,833.0,100.0,1.3,14.0,587.0,659.41,521.42
2016,4,2,9,15,849.0,103.0,1.25,14.5,630.0,710.33,556.2
2016,4,2,9,30,865.0,106.0,1.2,15.0,673.0,760.14,587.9
2016,4,2,9,45,862.5,115.5,1.2,15.5,707.5,801.1,613.36
2016,4,2,10,0,860.0,125.0,1.2,16.0,742.0,839.12,636.51
2016,4,2,10,15,869.0,127.0,1.2,16.0,772.5,875.82,659.71
2016,4,2,10,30,878.0,129.0,1.2,16.0,803.0,910.01,681.06
2016,4,2,10,45,871.5,138.0,1.2,16.5,823.0,935.08,695.01
2016,4,2,11,0,865.0,147.0,1.2,17.0,843.0,956.6,706.71
2016,4,2,11,15,869.0,148.0,1.25,17.5,858.0,975.88,717.83
2016,4,2,11,30,873.0,149.0,1.3,18.0,873.0,991.88,726.92
2016,4,2,11,45,715.0,230.0,1.4,18.5,827.0,938.65,692.21
2016,4,2,12,0,557.0,311.0,1.5,19.0,781.0,873.57,646.02
2016,4,2,12,15,710.0,234.0,1.6,19.0,831.0,942.33,697.38
2016,4,2,12,30,863.0,157.0,1.7,19.0,881.0,1000.93,736.19
2016,4,2,12,45,877.0,145.5,1.8,19.5,875.5,995.85,732.41
2016,4,2,13,0,891.0,134.0,1.9,20.0,870.0,981.4,723.36
2016,4,2,13,15,886.0,133.0,1.95,20.0,852.0,962.59,712.34
2016,4,2,13,30,881.0,132.0,2.0,20.0,834.0,940.57,699.25
2016,4,2,13,45,763.0,179.0,2.15,20.0,774.0,874.38,657.44
2016,4,2,14,0,645.0,226.0,2.3,20.0,714.0,801.8,609.15
2016,4,2,14,15,615.5,224.0,2.35,20.0,674.0,755.3,577.74
2016,4,2,14,30,586.0,222.0,2.4,20.0,634.0,706.33,543.84
2016,4,2,14,45,601.5,201.5,2.5,20.0,604.5,677.0,524.71
2016,4,2,15,0,617.0,181.0,2.6,20.0,575.0,642.48,501.21
2016,4,2,15,15,696.5,148.0,2.6,19.5,564.5,635.25,498.59
2016,4,2,15,30,776.0,115.0,2.6,19.0,554.0,618.86,488.3
2016,4,2,15,45,744.5,113.0,2.65,18.5,504.5,560.81,444.75
2016,4,2,16,0,713.0,111.0,2.7,18.0,455.0,504.0,400.97
2016,4,2,16,15,679.5,105.0,2.6,17.5,404.0,443.68,352.75
2016,4,2,16,30,646.0,99.0,2.5,17.0,353.0,385.56,304.84
2016,4,2,16,45,600.5,91.0,2.45,16.5,301.0,323.44,252.59
2016,4,2,17,0,555.0,83.0,2.4,16.0,249.0,265.55,202.59
2016,4,2,17,15,488.5,73.0,2.3,15.0,198.0,204.72,150.43
2016,4,2,17,30,422.0,63.0,2.2,14.0,147.0,151.22,104.65
2016,4,2,17,45,314.0,49.5,2.15,13.5,101.5,95.17,60.01
2016,4,2,18,0,206.0,36.0,2.1,13.0,56.0,52.79,28.59
2016,4,2,18,15,103.0,18.0,2.2,12.5,28.0,18.12,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,6.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,7.0,13.0,12.78,0.0
2016,4,3,6,15,172.5,27.0,2.1,7.5,49.0,36.29,15.93
2016,4,3,6,30,345.0,41.0,2.2,8.0,85.0,83.27,49.53
2016,4,3,6,45,442.0,51.0,2.3,8.5,134.5,132.45,88.91
