Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,0,539.0,61.0,2.4,9.0,184.0,192.93,140.56
2016,4,3,7,15,290.0,94.0,2.35,9.5,162.0,183.48,144.07
2016,4,3,7,30,41.0,127.0,2.3,10.0,140.0,139.95,113.72
2016,4,3,7,45,48.0,148.0,2.3,10.5,166.5,166.33,135.83
2016,4,3,8,0,55.0,169.0,2.3,11.0,193.0,193.51,158.08
2016,4,3,8,15,187.5,187.0,2.3,11.5,280.5,286.48,234.64
2016,4,3,8,30,320.0,205.0,2.3,12.0,368.0,393.83,321.12
2016,4,3,8,45,580.0,153.5,2.3,12.5,482.0,523.91,425.45
2016,4,3,9,0,840.0,102.0,2.3,13.0,596.0,668.55,537.52
2016,4,3,9,15,855.5,105.0,2.3,13.5,639.5,719.4,572.88
2016,4,3,9,30,871.0,108.0,2.3,14.0,683.0,769.08,606.1
2016,4,3,9,45,882.0,110.0,2.35,14.5,720.0,809.34,632.39
2016,4,3,10,0,893.0,112.0,2.4,15.0,757.0,850.59,659.14
2016,4,3,10,15,901.5,114.0,2.4,15.5,787.5,887.46,682.1
2016,4,3,10,30,910.0,116.0,2.4,16.0,818.0,921.69,703.03
2016,4,3,10,45,914.5,118.0,2.45,16.5,841.0,949.51,719.92
2016,4,3,11,0,919.0,120.0,2.5,17.0,864.0,974.16,734.67
2016,4,3,11,15,802.0,183.0,2.55,17.0,840.5,951.69,719.16
2016,4,3,11,30,685.0,246.0,2.6,17.0,817.0,921.61,698.91
2016,4,3,11,45,607.0,285.0,2.65,17.5,794.0,891.98,675.46
2016,4,3,12,0,529.0,324.0,2.7,18.0,771.0,861.18,651.02
2016,4,3,12,15,549.0,316.0,2.75,18.0,780.0,872.48,660.02
2016,4,3,12,30,569.0,308.0,2.8,18.0,789.0,881.37,667.05
2016,4,3,12,45,741.5,218.0,2.9,18.5,837.0,949.04,716.63
2016,4,3,13,0,914.0,128.0,3.0,19.0,885.0,998.08,748.88
2016,4,3,13,15,762.5,196.0,3.05,18.5,819.5,925.28,701.43
2016,4,3,13,30,611.0,264.0,3.1,18.0,754.0,843.47,645.38
2016,4,3,13,45,746.5,196.5,3.2,18.0,776.0,879.25,674.68
2016,4,3,14,0,882.0,129.0,3.3,18.0,798.0,901.46,691.4
2016,4,3,14,15,872.0,127.0,3.35,18.0,765.5,864.72,666.89
2016,4,3,14,30,862.0,125.0,3.4,18.0,733.0,825.61,640.96
2016,4,3,14,45,845.5,123.5,3.5,18.0,693.5,779.95,610.29
2016,4,3,15,0,829.0,122.0,3.6,18.0,654.0,732.86,578.15
2016,4,3,15,15,811.0,118.5,3.6,17.5,610.0,681.55,541.77
2016,4,3,15,30,793.0,115.0,3.6,17.0,566.0,629.53,503.32
2016,4,3,15,45,770.5,110.0,3.6,16.5,517.5,573.7,460.8
2016,4,3,16,0,748.0,105.0,3.6,16.0,469.0,517.3,416.5
2016,4,3,16,15,715.5,99.5,3.45,15.5,417.0,456.18,366.81
2016,4,3,16,30,683.0,94.0,3.3,15.0,365.0,397.11,317.29
2016,4,3,16,45,639.5,87.0,3.2,14.5,312.0,334.72,263.91
2016,4,3,17,0,596.0,80.0,3.1,14.0,259.0,276.27,212.55
2016,4,3,17,15,530.0,71.0,2.95,13.0,207.0,214.17,158.48
2016,4,3,17,30,464.0,62.0,2.8,12.0,155.0,159.28,110.76
2016,4,3,17,45,364.5,49.0,2.7,11.0,108.5,103.1,65.14
2016,4,3,18,0,265.0,36.0,2.6,10.0,62.0,58.08,31.17
2016,4,3,18,15,132.5,18.0,2.6,9.5,31.0,19.11,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,9.0,15.0,14.74,0.0
2016,4,4,6,15,187.0,28.0,2.2,9.5,52.5,39.06,18.11
2016,4,4,6,30,374.0,41.0,2.3,10.0,90.0,88.07,52.01
2016,4,4,6,45,466.5,50.5,2.4,10.5,140.0,137.96,92.12
2016,4,4,7,0,559.0,60.0,2.5,11.0,190.0,198.59,143.95
2016,4,4,7,15,617.5,67.0,2.4,11.5,244.0,256.88,196.01
2016,4,4,7,30,676.0,74.0,2.3,12.0,298.0,321.23,252.65
2016,4,4,7,45,717.0,79.0,2.25,13.0,352.0,381.98,304.9
2016,4,4,8,0,758.0,84.0,2.2,14.0,406.0,445.93,357.83
2016,4,4,8,15,785.5,88.0,2.25,14.5,458.0,504.86,405.95
2016,4,4,8,30,813.0,92.0,2.3,15.0,510.0,564.98,453.39
2016,4,4,8,45,832.0,96.0,2.4,15.5,557.5,620.69,496.17
2016,4,4,9,0,851.0,100.0,2.5,16.0,605.0,676.11,537.51
2016,4,4,9,15,865.5,102.5,2.55,16.5,647.5,726.15,572.67
2016,4,4,9,30,880.0,105.0,2.6,17.0,690.0,774.91,605.26
2016,4,4,9,45,888.5,108.5,2.7,17.5,726.5,815.13,631.64
2016,4,4,10,0,897.0,112.0,2.8,18.0,763.0,856.08,658.33
2016,4,4,10,15,905.0,113.5,2.75,18.0,793.0,892.06,681.5
2016,4,4,10,30,913.0,115.0,2.7,18.0,823.0,925.37,702.67
2016,4,4,10,45,915.5,118.5,2.7,18.5,845.0,952.97,718.91
2016,4,4,11,0,918.0,122.0,2.7,19.0,867.0,977.31,732.92
2016,4,4,11,15,921.0,122.5,2.7,19.0,882.0,995.6,744.32
2016,4,4,11,30,924.0,123.0,2.7,19.0,897.0,1010.44,753.56
2016,4,4,11,45,923.0,125.0,2.7,19.5,903.5,1019.51,757.67
2016,4,4,12,0,922.0,127.0,2.7,20.0,910.0,1024.96,759.55
2016,4,4,12,15,921.5,126.5,2.65,20.0,908.5,1024.63,758.75
2016,4,4,12,30,921.0,126.0,2.6,20.0,907.0,1020.67,755.76
2016,4,4,12,45,926.5,121.0,2.6,20.0,899.0,1014.07,751.71
2016,4,4,13,0,932.0,116.0,2.6,20.0,891.0,1003.74,745.36
2016,4,4,13,15,927.5,115.0,2.6,20.0,873.0,984.67,733.36
2016,4,4,13,30,923.0,114.0,2.6,20.0,855.0,962.23,719.26
2016,4,4,13,45,915.0,113.5,2.6,20.5,829.5,933.98,699.98
2016,4,4,14,0,907.0,113.0,2.6,21.0,804.0,902.8,678.79
2016,4,4,14,15,897.0,111.0,2.7,21.0,771.0,865.64,655.54
2016,4,4,14,30,887.0,109.0,2.8,21.0,738.0,826.07,630.34
2016,4,4,14,45,872.5,107.0,2.95,21.0,698.5,783.99,603.3
2016,4,4,15,0,858.0,105.0,3.1,21.0,659.0,736.82,572.11
2016,4,4,15,15,840.5,102.0,3.15,20.5,614.5,685.2,537.29
2016,4,4,15,30,823.0,99.0,3.2,20.0,570.0,632.78,499.37
2016,4,4,15,45,797.5,96.5,3.25,19.5,520.5,575.66,456.62
2016,4,4,16,0,772.0,94.0,3.3,19.0,471.0,519.09,412.87
2016,4,4,16,15,741.0,89.5,3.05,18.5,419.5,458.92,364.28
2016,4,4,16,30,710.0,85.0,2.8,18.0,368.0,400.22,315.47
2016,4,4,16,45,662.5,79.5,2.55,17.5,314.5,336.41,261.46
2016,4,4,17,0,615.0,74.0,2.3,17.0,261.0,276.94,209.86
2016,4,4,17,15,549.0,66.0,2.05,16.0,209.0,214.73,156.33
2016,4,4,17,30,483.0,58.0,1.8,15.0,157.0,159.71,109.04
2016,4,4,17,45,380.5,46.5,1.55,14.0,110.5,103.36,63.92
2016,4,4,18,0,278.0,35.0,1.3,13.0,64.0,59.09,31.25
2016,4,4,18,15,139.0,17.5,1.3,12.5,32.0,19.07,0.0
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,66.5,7.0,2.15,7.5,9.5,6.88,0.0
2016,4,5,6,0,133.0,14.0,2.2,8.0,19.0,15.17,0.0
2016,4,5,6,15,283.5,27.0,2.35,8.5,59.0,45.78,20.72
2016,4,5,6,30,434.0,40.0,2.5,9.0,99.0,96.04,56.4
2016,4,5,6,45,516.5,49.0,2.65,9.5,149.5,147.41,98.65
2016,4,5,7,0,599.0,58.0,2.8,10.0,200.0,208.29,151.69
2016,4,5,7,15,654.0,64.5,2.85,10.5,254.5,267.45,205.2
2016,4,5,7,30,709.0,71.0,2.9,11.0,309.0,332.22,262.94
2016,4,5,7,45,752.5,74.0,3.0,12.0,364.0,393.86,316.64
2016,4,5,8,0,796.0,77.0,3.1,13.0,419.0,458.92,371.4
2016,4,5,8,15,822.0,80.5,3.15,13.5,471.0,518.49,420.69
2016,4,5,8,30,848.0,84.0,3.2,14.0,523.0,579.02,469.09
2016,4,5,8,45,867.5,86.5,3.25,14.5,571.5,635.07,512.54
2016,4,5,9,0,887.0,89.0,3.3,15.0,620.0,688.66,552.93
2016,4,5,9,15,900.5,91.5,3.4,15.5,662.5,739.11,588.26
2016,4,5,9,30,914.0,94.0,3.5,16.0,705.0,788.11,621.68
2016,4,5,9,45,924.0,96.0,3.65,17.0,742.0,832.08,650.08
2016,4,5,10,0,934.0,98.0,3.8,18.0,779.0,873.82,676.5
2016,4,5,10,15,941.0,99.5,3.9,18.0,809.5,910.0,701.08
2016,4,5,10,30,948.0,101.0,4.0,18.0,840.0,943.33,723.64
2016,4,5,10,45,953.0,102.0,4.1,18.5,862.5,971.29,741.08
2016,4,5,11,0,958.0,103.0,4.2,19.0,885.0,995.96,756.27
2016,4,5,11,15,961.0,103.5,4.2,19.0,900.0,1014.81,768.36
2016,4,5,11,30,964.0,104.0,4.2,19.0,915.0,1030.07,778.14
2016,4,5,11,45,966.0,103.5,4.2,19.5,922.0,1039.64,782.69
2016,4,5,12,0,968.0,103.0,4.2,20.0,929.0,1045.45,784.87
2016,4,5,12,15,967.5,103.0,4.1,20.0,927.0,1045.6,784.24
2016,4,5,12,30,967.0,103.0,4.0,20.0,925.0,1041.95,781.22
2016,4,5,12,45,964.5,102.5,3.9,20.5,915.0,1032.09,772.71
2016,4,5,13,0,962.0,102.0,3.8,21.0,905.0,1018.52,761.92
2016,4,5,13,15,957.5,101.0,3.65,21.0,887.0,998.93,748.37
2016,4,5,13,30,953.0,100.0,3.5,21.0,869.0,975.88,732.62
2016,4,5,13,45,946.5,99.0,3.4,21.5,843.0,947.72,712.47
2016,4,5,14,0,940.0,98.0,3.3,22.0,817.0,916.45,690.35
2016,4,5,14,15,931.0,96.5,3.15,22.0,784.0,879.64,665.48
2016,4,5,14,30,922.0,95.0,3.0,22.0,751.0,840.25,638.8
2016,4,5,14,45,909.5,93.0,2.95,22.0,711.5,795.3,608.71
2016,4,5,15,0,897.0,91.0,2.9,22.0,672.0,748.48,577.04
2016,4,5,15,15,881.0,88.5,2.75,21.5,627.5,697.13,542.32
2016,4,5,15,30,865.0,86.0,2.6,21.0,583.0,644.75,504.46
2016,4,5,15,45,843.0,83.0,2.5,21.0,533.5,589.11,461.98
2016,4,5,16,0,821.0,80.0,2.4,21.0,484.0,531.73,417.12
2016,4,5,16,15,792.0,76.5,2.15,20.5,431.5,470.87,368.62
2016,4,5,16,30,763.0,73.0,1.9,20.0,379.0,411.53,319.83
2016,4,5,16,45,721.0,68.0,1.65,19.5,325.0,347.56,266.18
2016,4,5,17,0,679.0,63.0,1.4,19.0,271.0,287.23,214.16
2016,4,5,17,15,618.0,56.5,1.35,18.0,218.0,224.02,160.19
2016,4,5,17,30,557.0,50.0,1.3,17.0,165.0,167.55,111.71
2016,4,5,17,45,456.0,41.0,1.3,16.0,117.0,109.48,65.25
2016,4,5,18,0,355.0,32.0,1.3,15.0,69.0,63.25,31.5
2016,4,5,18,15,177.5,16.0,1.3,14.5,34.5,19.01,0.0
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,63.0,7.5,1.2,11.0,10.0,7.37,0.0
2016,4,6,6,0,126.0,15.0,1.2,12.0,20.0,14.02,0.0
2016,4,6,6,15,267.0,28.0,1.35,13.0,59.5,46.53,21.74
2016,4,6,6,30,408.0,41.0,1.5,14.0,99.0,95.08,55.73
2016,4,6,6,45,495.0,50.0,1.65,15.0,149.5,146.05,96.49
2016,4,6,7,0,582.0,59.0,1.8,16.0,200.0,207.04,147.85
2016,4,6,7,15,637.0,65.5,1.9,16.5,254.0,265.37,199.1
2016,4,6,7,30,692.0,72.0,2.0,17.0,308.0,329.32,254.41
2016,4,6,7,45,730.5,77.0,2.15,17.5,362.0,390.08,306.36
2016,4,6,8,0,769.0,82.0,2.3,18.0,416.0,453.76,359.12
2016,4,6,8,15,796.0,86.0,2.35,18.5,467.5,513.03,406.67
2016,4,6,8,30,823.0,90.0,2.4,19.0,519.0,573.4,453.46
2016,4,6,8,45,843.5,93.0,2.5,19.5,567.5,629.43,495.76
2016,4,6,9,0,864.0,96.0,2.6,20.0,616.0,685.26,536.7
2016,4,6,9,15,878.5,98.5,2.65,20.0,659.0,733.22,570.36
2016,4,6,9,30,893.0,101.0,2.7,20.0,702.0,782.06,603.7
2016,4,6,9,45,904.5,103.0,2.75,20.5,739.5,826.4,632.29
2016,4,6,10,0,916.0,105.0,2.8,21.0,777.0,868.66,659.1
2016,4,6,10,15,923.5,106.5,2.75,21.5,807.0,904.66,680.59
2016,4,6,10,30,931.0,108.0,2.7,22.0,837.0,937.89,699.98
2016,4,6,10,45,935.5,110.0,2.7,22.5,860.0,965.99,716.2
2016,4,6,11,0,940.0,112.0,2.7,23.0,883.0,990.84,730.22
2016,4,6,11,15,943.0,112.5,2.65,23.0,897.5,1009.33,741.05
2016,4,6,11,30,946.0,113.0,2.6,23.0,912.0,1024.3,749.67
2016,4,6,11,45,946.0,114.0,2.55,23.5,918.5,1033.32,753.08
2016,4,6,12,0,946.0,115.0,2.5,24.0,925.0,1038.64,754.26
2016,4,6,12,15,945.0,115.0,2.5,24.0,923.0,1038.22,753.92
2016,4,6,12,30,944.0,115.0,2.5,24.0,921.0,1034.1,751.39
2016,4,6,12,45,940.5,115.0,2.5,24.0,910.5,1023.9,745.13
2016,4,6,13,0,937.0,115.0,2.5,24.0,900.0,1010.12,736.72
2016,4,6,13,15,932.5,114.0,2.45,24.0,882.0,990.84,724.38
2016,4,6,13,30,928.0,113.0,2.4,24.0,864.0,968.2,709.97
2016,4,6,13,45,920.0,112.5,2.4,24.5,838.0,939.73,690.94
2016,4,6,14,0,912.0,112.0,2.4,25.0,812.0,908.32,670.04
2016,4,6,14,15,775.5,160.0,2.35,25.0,738.5,824.49,614.74
2016,4,6,14,30,639.0,208.0,2.3,25.0,665.0,738.91,555.7
2016,4,6,14,45,634.0,197.0,2.25,25.0,630.0,699.58,529.22
2016,4,6,15,0,629.0,186.0,2.2,25.0,595.0,658.65,500.8
2016,4,6,15,15,630.0,168.0,2.1,24.5,554.5,613.26,469.6
2016,4,6,15,30,631.0,150.0,2.0,24.0,514.0,566.05,436.29
2016,4,6,15,45,477.0,173.0,1.9,24.0,435.0,465.39,359.97
2016,4,6,16,0,323.0,196.0,1.8,24.0,356.0,376.79,291.78
2016,4,6,16,15,340.0,171.0,1.65,23.5,323.0,342.03,265.47
2016,4,6,16,30,357.0,146.0,1.5,23.0,290.0,305.0,236.07
2016,4,6,16,45,328.5,130.5,1.35,22.5,249.0,257.98,198.11
2016,4,6,17,0,300.0,115.0,1.2,22.0,208.0,213.75,161.68
2016,4,6,17,15,271.0,95.5,1.2,21.0,167.5,168.36,124.22
2016,4,6,17,30,242.0,76.0,1.2,20.0,127.0,126.24,89.06
2016,4,6,17,45,194.0,57.0,1.2,19.5,90.5,85.17,55.85
2016,4,6,18,0,146.0,38.0,1.2,19.0,54.0,49.91,28.48
2016,4,6,18,15,73.0,19.0,1.2,19.0,27.0,19.49,1.94
2016,4,6,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,11.5,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,2.5,12.0,10.0,9.64,0.0
2016,4,7,6,15,0.0,28.5,2.75,12.5,28.5,27.45,16.27
2016,4,7,6,30,0.0,47.0,3.0,13.0,47.0,45.3,32.37
2016,4,7,6,45,9.0,68.0,3.3,14.0,70.5,67.45,51.14
2016,4,7,7,0,18.0,89.0,3.6,15.0,94.0,90.79,70.73
2016,4,7,7,15,27.0,110.0,3.8,15.0,118.5,116.35,92.27
2016,4,7,7,30,36.0,131.0,4.0,15.0,143.0,142.28,113.93
2016,4,7,7,45,148.0,154.0,4.2,15.5,217.5,217.22,175.08
2016,4,7,8,0,260.0,177.0,4.4,16.0,292.0,305.34,246.89
2016,4,7,8,15,259.5,200.5,4.4,16.0,326.5,343.51,277.88
2016,4,7,8,30,259.0,224.0,4.4,16.0,361.0,381.23,307.93
2016,4,7,8,45,340.0,228.5,4.4,16.5,424.5,449.92,362.41
2016,4,7,9,0,421.0,233.0,4.4,17.0,488.0,530.14,424.61
2016,4,7,9,15,515.0,217.0,4.35,17.0,550.5,600.33,479.38
2016,4,7,9,30,609.0,201.0,4.3,17.0,613.0,678.76,539.33
2016,4,7,9,45,498.5,259.5,4.3,17.5,608.5,673.13,530.24
2016,4,7,10,0,388.0,318.0,4.3,18.0,604.0,654.47,511.74
2016,4,7,10,15,418.5,316.0,4.25,18.0,636.0,697.28,543.23
2016,4,7,10,30,449.0,314.0,4.2,18.0,668.0,734.68,570.35
2016,4,7,10,45,481.0,314.0,4.2,18.0,702.5,775.26,599.67
2016,4,7,11,0,513.0,314.0,4.2,18.0,737.0,815.3,628.32
2016,4,7,11,15,526.0,318.0,4.2,18.0,758.5,840.66,645.9
2016,4,7,11,30,539.0,322.0,4.2,18.0,780.0,864.22,662.24
2016,4,7,11,45,544.5,319.5,4.2,18.0,785.0,871.8,667.44
2016,4,7,12,0,550.0,317.0,4.2,18.0,790.0,877.13,671.23
2016,4,7,12,15,533.0,326.5,4.15,18.0,784.0,870.9,665.96
2016,4,7,12,30,516.0,336.0,4.1,18.0,778.0,862.4,659.24
2016,4,7,12,45,513.0,331.0,4.1,18.0,766.5,850.18,650.94
2016,4,7,13,0,510.0,326.0,4.1,18.0,755.0,835.85,641.21
2016,4,7,13,15,536.5,308.5,4.1,18.0,752.0,833.94,641.26
2016,4,7,13,30,563.0,291.0,4.1,18.0,749.0,828.98,639.09
2016,4,7,13,45,524.0,291.5,4.1,18.0,707.5,781.24,604.7
2016,4,7,14,0,485.0,292.0,4.1,18.0,666.0,733.36,570.12
2016,4,7,14,15,475.0,284.5,4.1,17.5,638.5,701.76,548.82
2016,4,7,14,30,465.0,277.0,4.1,17.0,611.0,669.12,526.35
2016,4,7,14,45,496.5,247.5,4.1,17.0,587.0,644.8,510.06
2016,4,7,15,0,528.0,218.0,4.1,17.0,563.0,616.58,490.44
2016,4,7,15,15,457.0,223.0,4.05,16.5,507.5,549.7,439.53
2016,4,7,15,30,386.0,228.0,4.0,16.0,452.0,483.08,388.15
2016,4,7,15,45,315.0,219.0,4.0,16.0,392.0,412.71,332.52
2016,4,7,16,0,244.0,210.0,4.0,16.0,332.0,348.48,281.0
2016,4,7,16,15,202.5,190.0,3.85,15.5,284.0,291.08,235.09
2016,4,7,16,30,161.0,170.0,3.7,15.0,236.0,241.3,194.67
2016,4,7,16,45,141.5,150.0,3.55,14.5,202.0,204.25,164.11
2016,4,7,17,0,122.0,130.0,3.4,14.0,168.0,169.27,134.82
2016,4,7,17,15,104.0,106.5,3.2,13.5,135.0,133.41,104.43
2016,4,7,17,30,86.0,83.0,3.0,13.0,102.0,99.72,75.68
2016,4,7,17,45,60.0,61.0,2.9,13.0,72.5,68.54,49.42
2016,4,7,18,0,34.0,39.0,2.8,13.0,43.0,40.62,26.19
2016,4,7,18,15,17.0,19.5,2.75,12.5,21.5,19.23,4.02
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,10.5,7.0,6.88,0.0
2016,4,8,6,0,0.0,14.0,1.4,11.0,14.0,13.51,0.0
2016,4,8,6,15,22.5,34.0,1.65,11.5,37.5,34.45,21.44
2016,4,8,6,30,45.0,54.0,1.9,12.0,61.0,58.42,41.64
2016,4,8,6,45,61.5,76.5,2.15,12.5,90.0,86.53,65.5
2016,4,8,7,0,78.0,99.0,2.4,13.0,119.0,117.87,92.19
2016,4,8,7,15,96.5,120.5,2.45,13.0,150.5,150.13,119.67
2016,4,8,7,30,115.0,142.0,2.5,13.0,182.0,184.54,148.75
2016,4,8,7,45,57.5,140.5,2.55,13.5,160.5,163.09,131.53
2016,4,8,8,0,0.0,139.0,2.6,14.0,139.0,135.32,108.11
2016,4,8,8,15,3.0,155.5,2.6,14.0,157.0,153.2,122.56
2016,4,8,8,30,6.0,172.0,2.6,14.0,175.0,171.42,137.08
2016,4,8,8,45,37.0,219.5,2.65,14.5,242.0,242.28,194.2
2016,4,8,9,0,68.0,267.0,2.7,15.0,309.0,313.77,250.42
2016,4,8,9,15,41.5,251.0,2.75,15.0,277.5,281.26,223.56
2016,4,8,9,30,15.0,235.0,2.8,15.0,246.0,242.0,191.47
2016,4,8,9,45,76.5,297.0,2.9,15.5,354.0,359.99,284.99
2016,4,8,10,0,138.0,359.0,3.0,16.0,462.0,484.71,380.03
2016,4,8,10,15,134.5,374.0,3.05,16.0,477.5,502.19,391.9
2016,4,8,10,30,131.0,389.0,3.1,16.0,493.0,519.01,403.78
2016,4,8,10,45,152.5,402.0,3.15,16.0,526.0,555.78,431.29
2016,4,8,11,0,174.0,415.0,3.2,16.0,559.0,592.9,458.76
2016,4,8,11,15,311.0,382.5,3.3,16.0,645.5,698.95,540.38
2016,4,8,11,30,448.0,350.0,3.4,16.0,732.0,807.03,621.17
2016,4,8,11,45,398.5,378.0,3.5,16.5,719.5,785.62,602.68
2016,4,8,12,0,349.0,406.0,3.6,17.0,707.0,769.21,588.49
2016,4,8,12,15,356.0,399.0,3.65,17.0,706.0,768.75,588.84
2016,4,8,12,30,363.0,392.0,3.7,17.0,705.0,766.73,588.03
2016,4,8,12,45,417.5,365.0,3.75,17.0,720.5,794.34,609.86
2016,4,8,13,0,472.0,338.0,3.8,17.0,736.0,812.79,625.12
2016,4,8,13,15,481.0,326.5,3.85,17.0,725.5,801.4,617.9
2016,4,8,13,30,490.0,315.0,3.9,17.0,715.0,787.76,609.28
2016,4,8,13,45,491.0,303.0,3.95,17.5,693.5,764.2,592.25
2016,4,8,14,0,492.0,291.0,4.0,18.0,672.0,738.74,573.85
2016,4,8,14,15,247.0,226.5,4.05,17.5,418.0,444.53,352.82
2016,4,8,14,30,2.0,162.0,4.1,17.0,164.0,159.49,123.95
2016,4,8,14,45,1.5,164.0,4.15,17.0,165.5,161.0,125.81
2016,4,8,15,0,1.0,166.0,4.2,17.0,167.0,162.57,127.35
2016,4,8,15,15,0.5,147.0,4.2,16.5,147.5,143.4,112.4
2016,4,8,15,30,0.0,128.0,4.2,16.0,128.0,124.34,97.38
2016,4,8,15,45,19.0,163.0,4.2,15.5,172.5,170.22,135.86
2016,4,8,16,0,38.0,198.0,4.2,15.0,217.0,217.51,175.17
2016,4,8,16,15,19.0,121.0,4.1,14.5,130.5,128.49,102.43
2016,4,8,16,30,0.0,44.0,4.0,14.0,44.0,42.5,30.57
2016,4,8,16,45,0.0,37.5,3.9,14.0,37.5,36.21,25.33
2016,4,8,17,0,0.0,31.0,3.8,14.0,31.0,29.92,20.01
2016,4,8,17,15,0.0,24.5,3.6,13.5,24.5,23.64,14.66
2016,4,8,17,30,0.0,18.0,3.4,13.0,18.0,17.36,9.23
2016,4,8,17,45,0.0,12.5,3.25,13.0,12.5,12.05,4.56
2016,4,8,18,0,0.0,7.0,3.1,13.0,7.0,6.74,0.0
2016,4,8,18,15,0.0,3.5,3.0,12.5,3.5,3.37,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.5,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,2.3,12.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,16.0,2.4,12.0,16.0,15.43,6.95
2016,4,9,6,30,0.0,26.0,2.5,12.0,26.0,25.09,15.62
2016,4,9,6,45,0.0,38.5,2.65,12.0,38.5,37.18,26.25
2016,4,9,7,0,0.0,51.0,2.8,12.0,51.0,49.27,36.8
2016,4,9,7,15,0.0,64.5,2.85,12.0,64.5,62.35,48.04
2016,4,9,7,30,0.0,78.0,2.9,12.0,78.0,75.47,59.15
2016,4,9,7,45,0.0,57.5,2.95,12.5,57.5,55.56,41.95
2016,4,9,8,0,0.0,37.0,3.0,13.0,37.0,35.73,24.88
2016,4,9,8,15,0.0,88.0,3.0,13.0,88.0,85.15,66.51
2016,4,9,8,30,0.0,139.0,3.0,13.0,139.0,135.2,107.84
2016,4,9,8,45,0.0,77.0,3.0,13.0,77.0,74.48,57.07
2016,4,9,9,0,0.0,15.0,3.0,13.0,15.0,14.49,6.6
2016,4,9,9,15,0.0,60.5,3.0,13.0,60.5,58.52,43.54
2016,4,9,9,30,0.0,106.0,3.0,13.0,106.0,102.74,80.03
2016,4,9,9,45,0.5,131.5,3.0,13.5,132.0,128.18,100.48
2016,4,9,10,0,1.0,157.0,3.0,14.0,158.0,153.77,120.82
2016,4,9,10,15,0.5,105.5,3.0,14.0,106.0,102.75,79.17
2016,4,9,10,30,0.0,54.0,3.0,14.0,54.0,52.28,37.71
2016,4,9,10,45,5.5,148.0,3.05,14.0,153.0,149.14,116.94
2016,4,9,11,0,11.0,242.0,3.1,14.0,252.0,247.82,195.46
2016,4,9,11,15,14.0,265.0,3.05,14.0,277.0,273.94,215.61
2016,4,9,11,30,17.0,288.0,3.0,14.0,302.0,300.16,235.91
2016,4,9,11,45,14.0,262.5,2.95,14.5,274.5,271.74,213.1
2016,4,9,12,0,11.0,237.0,2.9,15.0,247.0,243.33,190.44
2016,4,9,12,15,11.5,236.5,2.85,15.0,246.5,243.32,190.51
2016,4,9,12,30,12.0,236.0,2.8,15.0,246.0,243.25,190.49
2016,4,9,12,45,31.0,307.0,2.8,15.0,333.5,340.21,266.41
2016,4,9,13,0,50.0,378.0,2.8,15.0,421.0,431.97,336.36
2016,4,9,13,15,31.0,311.0,2.8,15.0,337.5,343.31,268.35
2016,4,9,13,30,12.0,244.0,2.8,15.0,254.0,250.55,196.35
2016,4,9,13,45,7.5,204.5,2.85,15.0,210.5,206.78,162.21
2016,4,9,14,0,3.0,165.0,2.9,15.0,167.0,163.47,127.84
2016,4,9,14,15,1.5,119.0,2.9,15.0,120.0,116.78,90.4
2016,4,9,14,30,0.0,73.0,2.9,15.0,73.0,70.66,52.87
2016,4,9,14,45,3.5,136.0,2.9,15.0,138.5,134.88,105.68
2016,4,9,15,0,7.0,199.0,2.9,15.0,204.0,199.69,158.21
2016,4,9,15,15,3.5,130.0,2.85,15.0,132.5,128.68,100.92
2016,4,9,15,30,0.0,61.0,2.8,15.0,61.0,58.99,43.72
2016,4,9,15,45,3.5,114.5,2.75,15.0,116.0,113.15,88.92
2016,4,9,16,0,7.0,168.0,2.7,15.0,171.0,167.74,133.97
2016,4,9,16,15,3.5,114.5,2.5,14.5,116.0,112.85,89.23
2016,4,9,16,30,0.0,61.0,2.3,14.0,61.0,58.95,44.5
2016,4,9,16,45,0.0,52.5,2.1,14.0,52.5,50.72,37.69
2016,4,9,17,0,0.0,44.0,1.9,14.0,44.0,42.49,30.76
2016,4,9,17,15,0.0,35.5,1.7,13.5,35.5,34.27,23.79
2016,4,9,17,30,0.0,27.0,1.5,13.0,27.0,26.05,16.7
2016,4,9,17,45,0.0,19.0,1.35,12.5,19.0,18.32,9.94
2016,4,9,18,0,0.0,11.0,1.2,12.0,11.0,10.6,3.14
2016,4,9,18,15,0.0,5.5,1.2,12.0,5.5,5.3,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,6.0,1.9,11.0,6.0,5.78,0.0
2016,4,10,6,30,0.0,10.0,2.0,11.0,10.0,9.64,2.57
2016,4,10,6,45,0.0,14.5,2.1,11.5,14.5,13.98,6.41
2016,4,10,7,0,0.0,19.0,2.2,12.0,19.0,18.33,10.2
2016,4,10,7,15,0.0,23.5,2.2,12.0,23.5,22.67,13.97
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,27.02,17.69
2016,4,10,7,45,0.0,35.0,2.2,12.5,35.0,33.79,23.39
2016,4,10,8,0,0.0,42.0,2.2,13.0,42.0,40.57,29.01
2016,4,10,8,15,0.0,58.0,2.2,13.0,58.0,56.06,42.0
2016,4,10,8,30,0.0,74.0,2.2,13.0,74.0,71.57,54.86
2016,4,10,8,45,0.0,92.5,2.2,13.0,92.5,89.52,69.63
2016,4,10,9,0,0.0,111.0,2.2,13.0,111.0,107.62,84.37
2016,4,10,9,15,0.0,133.5,2.25,13.0,133.5,129.72,102.26
2016,4,10,9,30,0.0,156.0,2.3,13.0,156.0,151.91,120.06
2016,4,10,9,45,0.0,143.5,2.35,13.5,143.5,139.59,109.56
2016,4,10,10,0,0.0,131.0,2.4,14.0,131.0,127.31,99.23
2016,4,10,10,15,2.0,150.0,2.45,14.0,152.0,147.77,115.72
2016,4,10,10,30,4.0,169.0,2.5,14.0,173.0,168.4,132.19
2016,4,10,10,45,2.5,157.0,2.55,14.0,159.5,155.29,121.43
2016,4,10,11,0,1.0,145.0,2.6,14.0,146.0,142.13,110.7
2016,4,10,11,15,5.0,177.0,2.65,14.0,181.5,177.59,139.24
2016,4,10,11,30,9.0,209.0,2.7,14.0,217.0,213.29,167.64
2016,4,10,11,45,9.5,217.5,2.8,14.5,226.0,222.33,174.36
2016,4,10,12,0,10.0,226.0,2.9,15.0,235.0,231.35,181.11
2016,4,10,12,15,15.0,268.5,3.0,15.0,282.0,278.79,218.37
2016,4,10,12,30,20.0,311.0,3.1,15.0,329.0,326.43,255.32
2016,4,10,12,45,15.5,275.5,3.25,15.0,289.5,286.12,224.06
2016,4,10,13,0,11.0,240.0,3.4,15.0,250.0,246.02,192.9
2016,4,10,13,15,5.5,155.0,3.5,15.0,160.0,156.21,121.76
2016,4,10,13,30,0.0,70.0,3.6,15.0,70.0,67.81,50.17
2016,4,10,13,45,0.0,53.0,3.7,15.0,53.0,51.32,36.76
2016,4,10,14,0,0.0,36.0,3.8,15.0,36.0,34.84,23.23
2016,4,10,14,15,0.0,71.0,3.8,14.5,71.0,68.74,51.35
2016,4,10,14,30,0.0,106.0,3.8,14.0,106.0,102.77,79.53
2016,4,10,14,45,5.0,158.5,3.8,14.0,162.0,158.22,125.13
2016,4,10,15,0,10.0,211.0,3.8,14.0,218.0,213.81,170.41
2016,4,10,15,15,5.5,188.0,3.75,13.5,192.0,187.41,149.52
2016,4,10,15,30,1.0,165.0,3.7,13.0,166.0,161.47,128.94
2016,4,10,15,45,0.5,155.5,3.7,13.0,156.0,151.75,121.37
2016,4,10,16,0,0.0,146.0,3.7,13.0,146.0,142.1,113.78
2016,4,10,16,15,0.0,111.0,3.6,12.5,111.0,107.67,85.65
2016,4,10,16,30,0.0,76.0,3.5,12.0,76.0,73.49,57.22
2016,4,10,16,45,0.0,65.0,3.45,12.0,65.0,62.82,48.33
2016,4,10,17,0,0.0,54.0,3.4,12.0,54.0,52.17,39.31
2016,4,10,17,15,0.0,43.5,3.15,11.5,43.5,42.01,30.65
2016,4,10,17,30,0.0,33.0,2.9,11.0,33.0,31.85,21.84
2016,4,10,17,45,108.0,39.5,2.65,11.0,52.5,55.6,37.02
2016,4,10,18,0,216.0,46.0,2.4,11.0,72.0,64.87,39.38
2016,4,10,18,15,116.0,27.0,2.25,10.5,40.5,28.16,10.76
2016,4,10,18,30,16.0,8.0,2.1,10.0,9.0,7.86,0.0
2016,4,10,18,45,8.0,4.0,2.0,10.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,60.0,12.5,0.9,9.5,16.0,12.29,0.0
2016,4,11,6,0,120.0,25.0,0.9,10.0,32.0,25.37,7.85
2016,4,11,6,15,227.5,41.0,1.05,10.5,72.0,59.53,34.66
2016,4,11,6,30,335.0,57.0,1.2,11.0,112.0,105.93,69.29
2016,4,11,6,45,216.5,81.5,1.35,11.5,122.0,125.51,92.69
2016,4,11,7,0,98.0,106.0,1.5,12.0,132.0,130.61,102.67
2016,4,11,7,15,116.5,127.0,1.55,12.0,164.5,163.7,130.94
2016,4,11,7,30,135.0,148.0,1.6,12.0,197.0,198.89,160.64
2016,4,11,7,45,397.5,130.5,1.65,12.5,305.5,308.73,249.42
2016,4,11,8,0,660.0,113.0,1.7,13.0,414.0,443.73,357.37
2016,4,11,8,15,458.0,173.0,1.7,13.0,393.5,428.9,345.65
2016,4,11,8,30,256.0,233.0,1.7,13.0,373.0,390.87,314.31
2016,4,11,8,45,184.0,259.0,1.75,13.5,364.0,380.5,304.69
2016,4,11,9,0,112.0,285.0,1.8,14.0,355.0,362.37,288.26
2016,4,11,9,15,85.0,294.0,1.8,14.5,349.5,356.97,282.48
2016,4,11,9,30,58.0,303.0,1.8,15.0,344.0,349.14,274.65
2016,4,11,9,45,66.0,325.0,1.8,15.5,373.5,380.65,297.88
2016,4,11,10,0,74.0,347.0,1.8,16.0,403.0,412.61,320.92
2016,4,11,10,15,59.0,346.5,1.8,16.0,392.5,401.52,311.49
2016,4,11,10,30,44.0,346.0,1.8,16.0,382.0,389.38,301.52
2016,4,11,10,45,45.0,355.0,1.85,16.0,392.0,400.88,310.01
2016,4,11,11,0,46.0,364.0,1.9,16.0,402.0,412.26,318.3
2016,4,11,11,15,44.5,367.0,1.9,16.0,404.5,414.85,319.88
2016,4,11,11,30,43.0,370.0,1.9,16.0,407.0,417.2,321.37
2016,4,11,11,45,42.0,374.0,1.95,16.5,410.5,420.85,323.42
2016,4,11,12,0,41.0,378.0,2.0,17.0,414.0,424.29,325.33
2016,4,11,12,15,25.0,295.5,2.05,17.0,317.5,322.74,249.08
2016,4,11,12,30,9.0,213.0,2.1,17.0,221.0,217.36,168.13
2016,4,11,12,45,25.0,290.0,2.2,17.0,312.0,316.65,245.65
2016,4,11,13,0,41.0,367.0,2.3,17.0,403.0,411.59,317.44
2016,4,11,13,15,29.0,326.5,2.35,17.0,351.5,357.33,276.21
2016,4,11,13,30,17.0,286.0,2.4,17.0,300.0,297.25,230.62
2016,4,11,13,45,17.0,278.0,2.5,17.0,291.5,288.79,224.68
2016,4,11,14,0,17.0,270.0,2.6,17.0,283.0,280.29,218.52
2016,4,11,14,15,16.0,259.5,2.65,16.5,271.5,268.39,210.05
2016,4,11,14,30,15.0,249.0,2.7,16.0,260.0,256.52,201.56
2016,4,11,14,45,12.0,230.0,2.8,16.0,239.0,234.65,184.73
2016,4,11,15,0,9.0,211.0,2.9,16.0,218.0,213.04,168.0
2016,4,11,15,15,7.5,198.0,2.9,16.0,203.5,198.69,156.97
2016,4,11,15,30,6.0,185.0,2.9,16.0,189.0,184.49,145.98
2016,4,11,15,45,3.0,168.5,2.95,16.0,170.5,166.08,131.5
2016,4,11,16,0,0.0,152.0,3.0,16.0,152.0,147.99,117.18
2016,4,11,16,15,3.5,147.5,2.95,15.5,149.0,145.31,115.65
2016,4,11,16,30,7.0,143.0,2.9,15.0,146.0,142.25,113.7
2016,4,11,16,45,3.5,124.5,2.9,15.0,126.0,122.3,97.45
2016,4,11,17,0,0.0,106.0,2.9,15.0,106.0,102.78,81.39
2016,4,11,17,15,205.0,90.0,2.7,14.5,136.0,146.01,111.86
2016,4,11,17,30,410.0,74.0,2.5,14.0,166.0,162.46,115.67
2016,4,11,17,45,332.5,59.0,2.35,13.5,121.0,110.16,72.45
2016,4,11,18,0,255.0,44.0,2.2,13.0,76.0,66.97,39.24
2016,4,11,18,15,142.5,27.0,2.2,12.5,43.0,29.41,11.65
2016,4,11,18,30,30.0,10.0,2.2,12.0,10.0,9.83,0.0
2016,4,11,18,45,15.0,5.0,2.2,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.6,9.5,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,2.8,10.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,9.5,2.85,10.0,9.5,9.16,2.0
2016,4,12,6,30,0.0,15.0,2.9,10.0,15.0,14.46,6.76
2016,4,12,6,45,0.0,21.5,3.0,10.5,21.5,20.74,12.3
2016,4,12,7,0,0.0,28.0,3.1,11.0,28.0,27.02,17.78
2016,4,12,7,15,0.0,35.0,3.1,11.0,35.0,33.79,23.64
2016,4,12,7,30,0.0,42.0,3.1,11.0,42.0,40.56,29.42
2016,4,12,7,45,0.0,54.0,3.1,11.5,54.0,52.18,39.21
2016,4,12,8,0,0.0,66.0,3.1,12.0,66.0,63.8,48.85
2016,4,12,8,15,0.0,109.5,3.1,12.5,109.5,106.16,84.15
2016,4,12,8,30,0.0,153.0,3.1,13.0,153.0,148.94,119.04
2016,4,12,8,45,6.0,182.0,3.1,13.5,185.5,181.47,145.07
2016,4,12,9,0,12.0,211.0,3.1,14.0,218.0,214.68,171.29
2016,4,12,9,15,8.0,197.0,3.1,14.0,202.0,198.31,157.56
2016,4,12,9,30,4.0,183.0,3.1,14.0,186.0,181.65,143.72
2016,4,12,9,45,51.0,271.0,3.15,14.5,309.5,312.76,248.73
2016,4,12,10,0,98.0,359.0,3.2,15.0,433.0,445.15,350.52
2016,4,12,10,15,136.0,378.5,3.3,15.0,486.0,508.31,398.41
2016,4,12,10,30,174.0,398.0,3.4,15.0,539.0,566.85,442.63
2016,4,12,10,45,212.5,405.0,3.5,15.0,581.5,614.0,478.21
2016,4,12,11,0,251.0,412.0,3.6,15.0,624.0,669.53,519.53
2016,4,12,11,15,276.5,414.0,3.65,15.0,650.5,700.42,542.28
2016,4,12,11,30,302.0,416.0,3.7,15.0,677.0,730.83,564.73
2016,4,12,11,45,214.0,427.5,3.8,15.0,613.5,652.19,504.97
2016,4,12,12,0,126.0,439.0,3.9,15.0,550.0,579.56,448.97
2016,4,12,12,15,129.0,436.0,3.95,15.0,549.0,579.33,449.43
2016,4,12,12,30,132.0,433.0,4.0,15.0,548.0,578.48,449.13
2016,4,12,12,45,187.0,426.5,4.05,15.0,587.5,623.38,484.58
2016,4,12,13,0,242.0,420.0,4.1,15.0,627.0,666.42,518.16
2016,4,12,13,15,239.5,413.0,4.1,15.0,615.0,652.61,508.08
2016,4,12,13,30,237.0,406.0,4.1,15.0,603.0,637.92,497.69
2016,4,12,13,45,194.0,396.0,4.15,15.0,553.5,583.03,456.35
2016,4,12,14,0,151.0,386.0,4.2,15.0,504.0,529.52,415.82
2016,4,12,14,15,342.5,319.0,4.25,15.0,573.5,621.65,492.26
2016,4,12,14,30,534.0,252.0,4.3,15.0,643.0,700.51,556.45
2016,4,12,14,45,578.5,220.5,4.35,15.0,624.0,681.78,544.1
2016,4,12,15,0,623.0,189.0,4.4,15.0,605.0,660.42,529.89
2016,4,12,15,15,659.5,170.0,4.4,14.5,585.0,638.75,515.32
2016,4,12,15,30,696.0,151.0,4.4,14.0,565.0,612.13,496.3
2016,4,12,15,45,673.0,144.5,4.45,14.0,518.0,557.67,453.44
2016,4,12,16,0,650.0,138.0,4.5,14.0,471.0,503.87,410.13
2016,4,12,16,15,528.5,141.0,4.45,13.5,393.0,409.86,333.96
2016,4,12,16,30,407.0,144.0,4.4,13.0,315.0,329.57,267.82
2016,4,12,16,45,354.0,136.5,4.35,13.0,271.5,277.69,223.6
2016,4,12,17,0,301.0,129.0,4.3,13.0,228.0,229.42,182.08
2016,4,12,17,15,262.0,110.0,4.15,12.5,185.0,181.55,140.86
2016,4,12,17,30,223.0,91.0,4.0,12.0,142.0,138.07,103.38
2016,4,12,17,45,171.0,70.0,3.85,11.5,103.5,95.15,67.58
2016,4,12,18,0,119.0,49.0,3.7,11.0,65.0,58.51,38.2
2016,4,12,18,15,59.5,28.5,3.7,10.5,36.5,28.84,13.71
2016,4,12,18,30,0.0,8.0,3.7,10.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,67.5,14.0,2.2,8.5,19.0,13.76,0.0
2016,4,13,6,0,135.0,28.0,2.4,9.0,38.0,29.8,12.77
2016,4,13,6,15,247.0,43.5,2.55,9.5,80.0,65.27,38.87
2016,4,13,6,30,359.0,59.0,2.7,10.0,122.0,113.71,75.44
2016,4,13,6,45,445.5,69.0,2.9,10.5,173.5,165.48,118.5
2016,4,13,7,0,532.0,79.0,3.1,11.0,225.0,226.31,170.97
2016,4,13,7,15,584.5,86.5,3.1,11.5,278.0,283.03,221.42
2016,4,13,7,30,637.0,94.0,3.1,12.0,331.0,345.08,275.61
2016,4,13,7,45,674.5,100.0,3.15,12.5,384.0,403.97,326.29
2016,4,13,8,0,712.0,106.0,3.2,13.0,437.0,465.83,377.91
2016,4,13,8,15,739.0,111.0,3.25,13.0,488.0,523.55,425.58
2016,4,13,8,30,766.0,116.0,3.3,13.0,539.0,582.46,472.92
2016,4,13,8,45,788.0,119.0,3.35,13.5,586.0,636.15,514.21
2016,4,13,9,0,810.0,122.0,3.4,14.0,633.0,690.5,554.85
2016,4,13,9,15,825.0,125.0,3.4,14.5,675.0,739.45,589.39
2016,4,13,9,30,840.0,128.0,3.4,15.0,717.0,787.22,621.58
2016,4,13,9,45,865.0,123.0,3.4,15.5,756.0,833.22,651.98
2016,4,13,10,0,890.0,118.0,3.4,16.0,795.0,874.32,678.46
2016,4,13,10,15,897.5,120.0,3.45,16.0,824.0,909.62,702.21
2016,4,13,10,30,905.0,122.0,3.5,16.0,853.0,942.22,724.04
2016,4,13,10,45,908.5,124.0,3.55,16.0,874.5,968.3,741.34
2016,4,13,11,0,912.0,126.0,3.6,16.0,896.0,991.18,756.53
2016,4,13,11,15,914.5,127.0,3.65,16.0,910.0,1008.78,768.19
