Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,30,917.0,128.0,3.7,16.0,924.0,1022.97,777.67
2016,4,13,11,45,916.0,129.5,3.75,16.5,929.0,1030.79,781.48
2016,4,13,12,0,915.0,131.0,3.8,17.0,934.0,1035.04,783.04
2016,4,13,12,15,914.0,131.0,3.85,17.0,932.0,1034.15,782.76
2016,4,13,12,30,913.0,131.0,3.9,17.0,930.0,1029.71,780.23
2016,4,13,12,45,906.5,133.0,3.95,17.0,919.0,1018.5,773.25
2016,4,13,13,0,900.0,135.0,4.0,17.0,908.0,1003.91,764.1
2016,4,13,13,15,895.5,134.0,4.0,17.0,890.0,984.83,751.65
2016,4,13,13,30,891.0,133.0,4.0,17.0,872.0,962.55,737.08
2016,4,13,13,45,878.0,135.0,4.05,17.0,845.0,932.66,717.54
2016,4,13,14,0,865.0,137.0,4.1,17.0,818.0,904.75,699.36
2016,4,13,14,15,734.5,183.0,4.1,16.5,745.5,819.24,640.87
2016,4,13,14,30,604.0,229.0,4.1,16.0,673.0,735.58,579.86
2016,4,13,14,45,576.5,222.5,4.15,16.0,628.5,682.69,541.55
2016,4,13,15,0,549.0,216.0,4.2,16.0,584.0,632.09,504.02
2016,4,13,15,15,659.0,172.0,4.15,15.5,585.0,640.94,514.1
2016,4,13,15,30,769.0,128.0,4.1,15.0,586.0,636.06,512.76
2016,4,13,15,45,745.0,123.5,4.1,15.0,538.0,579.74,468.49
2016,4,13,16,0,721.0,119.0,4.1,15.0,490.0,524.02,423.84
2016,4,13,16,15,690.5,113.0,3.95,14.5,439.0,464.43,375.45
2016,4,13,16,30,660.0,107.0,3.8,14.0,388.0,406.75,327.22
2016,4,13,16,45,616.5,100.0,3.7,13.5,335.0,345.22,274.76
2016,4,13,17,0,573.0,93.0,3.6,13.0,282.0,287.67,224.43
2016,4,13,17,15,512.5,83.5,3.4,12.0,230.0,227.27,171.83
2016,4,13,17,30,452.0,74.0,3.2,11.0,178.0,172.43,123.98
2016,4,13,17,45,357.5,61.0,3.0,10.5,130.0,116.76,77.97
2016,4,13,18,0,263.0,48.0,2.8,10.0,82.0,72.12,43.79
2016,4,13,18,15,148.0,30.0,2.7,9.5,47.0,32.92,15.28
2016,4,13,18,30,33.0,12.0,2.6,9.0,12.0,11.8,0.0
2016,4,13,18,45,16.5,6.0,2.55,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,92.0,15.0,2.0,7.5,22.0,14.74,0.0
2016,4,14,6,0,184.0,30.0,2.2,8.0,44.0,34.28,15.7
2016,4,14,6,15,304.0,43.5,2.35,8.5,88.5,71.74,42.12
2016,4,14,6,30,424.0,57.0,2.5,9.0,133.0,124.02,81.75
2016,4,14,6,45,501.0,66.5,2.65,9.5,185.0,176.41,126.25
2016,4,14,7,0,578.0,76.0,2.8,10.0,237.0,237.57,179.82
2016,4,14,7,15,628.0,83.0,2.9,10.0,291.0,295.68,232.33
2016,4,14,7,30,678.0,90.0,3.0,10.0,345.0,358.76,288.41
2016,4,14,7,45,679.0,93.0,3.1,10.5,380.0,400.65,326.16
2016,4,14,8,0,680.0,96.0,3.2,11.0,415.0,441.49,361.73
2016,4,14,8,15,737.5,103.0,3.25,11.5,483.5,516.3,422.66
2016,4,14,8,30,795.0,110.0,3.3,12.0,552.0,594.93,484.67
2016,4,14,8,45,723.5,137.0,3.35,12.5,565.0,615.86,499.53
2016,4,14,9,0,652.0,164.0,3.4,13.0,578.0,627.81,506.95
2016,4,14,9,15,582.5,204.0,3.45,13.0,592.0,644.14,517.68
2016,4,14,9,30,513.0,244.0,3.5,13.0,606.0,655.75,524.25
2016,4,14,9,45,554.5,245.5,3.55,13.5,654.0,710.65,564.59
2016,4,14,10,0,596.0,247.0,3.6,14.0,702.0,766.56,604.69
2016,4,14,10,15,744.0,190.0,3.7,14.0,779.5,857.67,672.65
2016,4,14,10,30,892.0,133.0,3.8,14.0,857.0,943.55,732.6
2016,4,14,10,45,641.0,252.5,3.9,14.5,780.5,865.66,674.03
2016,4,14,11,0,390.0,372.0,4.0,15.0,704.0,758.35,588.33
2016,4,14,11,15,638.0,261.0,4.1,15.0,813.0,895.17,695.14
2016,4,14,11,30,886.0,150.0,4.2,15.0,922.0,1023.11,784.89
2016,4,14,11,45,872.0,160.0,4.35,15.0,924.5,1027.05,787.41
2016,4,14,12,0,858.0,170.0,4.5,15.0,927.0,1027.31,788.91
2016,4,14,12,15,501.5,307.0,4.6,15.0,749.5,823.66,641.08
2016,4,14,12,30,145.0,444.0,4.7,15.0,572.0,602.5,468.15
2016,4,14,12,45,348.5,383.5,4.85,15.5,685.5,742.0,579.09
2016,4,14,13,0,552.0,323.0,5.0,16.0,799.0,875.74,681.04
2016,4,14,13,15,556.5,312.0,5.05,15.5,783.5,859.36,670.78
2016,4,14,13,30,561.0,301.0,5.1,15.0,768.0,840.63,659.63
2016,4,14,13,45,708.0,223.5,5.15,15.0,795.5,880.92,694.15
2016,4,14,14,0,855.0,146.0,5.2,15.0,823.0,906.22,713.49
2016,4,14,14,15,845.5,144.0,5.2,15.0,790.5,870.22,688.22
2016,4,14,14,30,836.0,142.0,5.2,15.0,758.0,831.95,661.5
2016,4,14,14,45,822.0,139.0,5.25,15.0,719.5,787.14,629.98
2016,4,14,15,0,808.0,136.0,5.3,15.0,681.0,740.84,597.01
2016,4,14,15,15,791.0,132.0,5.25,14.5,636.5,690.25,559.77
2016,4,14,15,30,774.0,128.0,5.2,14.0,592.0,639.91,521.4
2016,4,14,15,45,764.0,119.0,5.2,14.0,545.5,587.08,479.52
2016,4,14,16,0,754.0,110.0,5.2,14.0,499.0,533.51,435.93
2016,4,14,16,15,723.5,104.5,5.1,13.5,447.0,472.79,385.87
2016,4,14,16,30,693.0,99.0,5.0,13.0,395.0,413.92,335.92
2016,4,14,16,45,660.0,90.5,4.9,13.0,343.0,353.21,282.64
2016,4,14,17,0,627.0,82.0,4.8,13.0,291.0,295.28,230.59
2016,4,14,17,15,567.5,74.5,4.55,12.0,238.0,234.09,176.51
2016,4,14,17,30,508.0,67.0,4.3,11.0,185.0,179.28,127.97
2016,4,14,17,45,420.0,55.5,4.05,10.5,136.5,122.64,80.38
2016,4,14,18,0,332.0,44.0,3.8,10.0,88.0,76.31,44.47
2016,4,14,18,15,197.0,29.0,3.7,9.5,52.0,34.41,15.6
2016,4,14,18,30,62.0,14.0,3.6,9.0,16.0,13.76,0.0
2016,4,14,18,45,31.0,7.0,3.55,9.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,15,5,45,137.5,14.0,2.2,5.0,25.0,13.76,0.0
2016,4,15,6,0,275.0,28.0,2.4,6.0,50.0,37.6,16.58
2016,4,15,6,15,391.0,39.0,2.85,6.5,96.5,77.87,43.99
2016,4,15,6,30,507.0,50.0,3.3,7.0,143.0,131.83,85.62
2016,4,15,6,45,573.5,58.5,3.75,7.5,195.5,185.95,133.03
2016,4,15,7,0,640.0,67.0,4.2,8.0,248.0,247.52,188.6
2016,4,15,7,15,687.0,73.0,4.4,8.5,303.0,307.17,243.34
2016,4,15,7,30,734.0,79.0,4.6,9.0,358.0,371.38,301.16
2016,4,15,7,45,762.0,85.0,4.8,10.0,411.5,431.43,353.87
2016,4,15,8,0,790.0,91.0,5.0,11.0,465.0,493.02,406.18
2016,4,15,8,15,814.0,95.0,4.9,11.5,516.5,551.82,454.77
2016,4,15,8,30,838.0,99.0,4.8,12.0,568.0,611.34,502.28
2016,4,15,8,45,853.0,103.5,4.75,12.5,615.0,665.93,544.54
2016,4,15,9,0,868.0,108.0,4.7,13.0,662.0,719.76,584.82
2016,4,15,9,15,882.0,111.0,4.65,13.5,705.0,770.25,619.77
2016,4,15,9,30,896.0,114.0,4.6,14.0,748.0,816.31,650.8
2016,4,15,9,45,909.0,114.5,4.55,14.5,785.0,859.94,679.55
2016,4,15,10,0,922.0,115.0,4.5,15.0,822.0,901.54,706.39
2016,4,15,10,15,929.0,116.5,4.55,15.0,851.5,936.7,730.48
2016,4,15,10,30,936.0,118.0,4.6,15.0,881.0,969.03,752.56
2016,4,15,10,45,942.5,118.0,4.65,15.5,903.5,996.34,769.63
2016,4,15,11,0,949.0,118.0,4.7,16.0,926.0,1020.47,784.48
2016,4,15,11,15,951.0,119.0,4.75,16.0,939.5,1038.02,796.36
2016,4,15,11,30,953.0,120.0,4.8,16.0,953.0,1052.01,805.94
2016,4,15,11,45,958.0,117.5,4.9,16.5,959.5,1061.65,811.55
2016,4,15,12,0,963.0,115.0,5.0,17.0,966.0,1067.62,814.78
2016,4,15,12,15,961.0,115.0,5.05,17.0,963.0,1065.64,813.83
2016,4,15,12,30,959.0,115.0,5.1,17.0,960.0,1059.93,810.49
2016,4,15,12,45,960.5,111.5,5.15,17.5,950.0,1050.25,802.98
2016,4,15,13,0,962.0,108.0,5.2,18.0,940.0,1036.84,793.05
2016,4,15,13,15,957.0,107.0,5.2,18.0,920.5,1016.26,779.4
2016,4,15,13,30,952.0,106.0,5.2,18.0,901.0,992.28,763.49
2016,4,15,13,45,947.0,104.0,5.25,18.0,875.0,963.98,744.93
2016,4,15,14,0,942.0,102.0,5.3,18.0,849.0,932.56,724.11
2016,4,15,14,15,933.0,100.0,5.25,18.0,815.5,894.8,698.04
2016,4,15,14,30,924.0,98.0,5.2,18.0,782.0,854.51,670.06
2016,4,15,14,45,912.5,96.0,5.2,18.0,742.5,809.96,639.08
2016,4,15,15,0,901.0,94.0,5.2,18.0,703.0,763.51,606.41
2016,4,15,15,15,886.5,91.5,5.0,18.0,658.5,712.81,569.38
2016,4,15,15,30,872.0,89.0,4.8,18.0,614.0,660.97,529.85
2016,4,15,15,45,853.0,85.5,4.65,18.0,564.5,605.89,486.29
2016,4,15,16,0,834.0,82.0,4.5,18.0,515.0,549.0,440.39
2016,4,15,16,15,808.0,78.5,4.2,17.5,463.0,488.8,391.13
2016,4,15,16,30,782.0,75.0,3.9,17.0,411.0,429.81,341.68
2016,4,15,16,45,750.5,69.5,3.6,16.5,358.0,368.14,288.73
2016,4,15,17,0,719.0,64.0,3.3,16.0,305.0,308.94,236.41
2016,4,15,17,15,666.5,58.5,3.05,15.0,251.5,246.65,181.58
2016,4,15,17,30,614.0,53.0,2.8,14.0,198.0,189.24,130.68
2016,4,15,17,45,536.0,44.5,2.55,13.5,148.0,130.98,81.4
2016,4,15,18,0,458.0,36.0,2.3,13.0,98.0,81.75,43.23
2016,4,15,18,15,314.0,24.5,2.25,12.5,58.5,35.86,13.87
2016,4,15,18,30,170.0,13.0,2.2,12.0,19.0,12.78,0.0
2016,4,15,18,45,85.0,6.5,2.2,11.5,9.5,6.39,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,16,5,45,140.0,14.5,2.65,7.0,26.5,11.15,0.0
2016,4,16,6,0,280.0,29.0,2.9,8.0,53.0,39.67,18.07
2016,4,16,6,15,388.0,40.5,2.9,8.5,99.0,80.22,45.74
2016,4,16,6,30,496.0,52.0,2.9,9.0,145.0,133.52,87.05
2016,4,16,6,45,562.5,60.0,2.95,10.0,197.0,186.67,132.97
2016,4,16,7,0,629.0,68.0,3.0,11.0,249.0,247.26,186.47
2016,4,16,7,15,675.0,74.5,3.0,11.5,303.5,306.54,239.71
2016,4,16,7,30,721.0,81.0,3.0,12.0,358.0,370.27,295.61
2016,4,16,7,45,755.5,85.0,3.0,13.0,412.0,430.51,346.77
2016,4,16,8,0,790.0,89.0,3.0,14.0,466.0,492.98,397.85
2016,4,16,8,15,813.5,93.0,2.95,14.5,517.5,551.48,444.67
2016,4,16,8,30,837.0,97.0,2.9,15.0,569.0,610.63,490.36
2016,4,16,8,45,855.0,100.0,2.9,15.5,616.0,665.5,531.51
2016,4,16,9,0,873.0,103.0,2.9,16.0,663.0,719.87,570.61
2016,4,16,9,15,886.0,105.5,2.85,16.5,705.5,766.7,601.48
2016,4,16,9,30,899.0,108.0,2.8,17.0,748.0,814.2,632.29
2016,4,16,9,45,911.0,109.0,2.75,17.5,784.5,857.57,659.6
2016,4,16,10,0,923.0,110.0,2.7,18.0,821.0,898.85,685.03
2016,4,16,10,15,930.0,111.5,2.7,18.5,850.0,933.96,706.28
2016,4,16,10,30,937.0,113.0,2.7,19.0,879.0,966.24,725.47
2016,4,16,10,45,943.5,112.5,2.7,19.5,901.5,992.98,740.83
2016,4,16,11,0,950.0,112.0,2.7,20.0,924.0,1016.53,754.06
2016,4,16,11,15,953.0,113.0,2.75,20.0,938.0,1034.99,765.91
2016,4,16,11,30,956.0,114.0,2.8,20.0,952.0,1049.91,775.59
2016,4,16,11,45,958.5,113.0,2.85,20.5,958.5,1058.63,779.87
2016,4,16,12,0,961.0,112.0,2.9,21.0,965.0,1063.67,781.93
2016,4,16,12,15,960.5,111.5,2.9,21.0,962.5,1062.58,781.17
2016,4,16,12,30,960.0,111.0,2.9,21.0,960.0,1057.76,778.18
2016,4,16,12,45,958.5,110.5,2.9,21.5,950.0,1048.26,770.82
2016,4,16,13,0,957.0,110.0,2.9,22.0,940.0,1035.12,761.27
2016,4,16,13,15,953.0,109.0,2.85,22.0,921.5,1015.52,748.64
2016,4,16,13,30,949.0,108.0,2.8,22.0,903.0,992.5,733.9
2016,4,16,13,45,943.0,106.5,2.75,22.0,877.0,963.87,715.51
2016,4,16,14,0,937.0,105.0,2.7,22.0,851.0,932.18,695.12
2016,4,16,14,15,928.5,103.5,2.65,22.0,818.0,895.49,671.33
2016,4,16,14,30,920.0,102.0,2.6,22.0,785.0,856.25,645.72
2016,4,16,14,45,911.0,99.0,2.55,22.0,746.5,812.72,616.99
2016,4,16,15,0,902.0,96.0,2.5,22.0,708.0,767.1,586.57
2016,4,16,15,15,887.0,93.5,2.35,22.0,663.0,716.0,551.34
2016,4,16,15,30,872.0,91.0,2.2,22.0,618.0,663.82,513.65
2016,4,16,15,45,855.5,87.0,2.1,22.0,569.5,609.7,473.09
2016,4,16,16,0,839.0,83.0,2.0,22.0,521.0,553.55,429.98
2016,4,16,16,15,813.0,79.0,1.85,21.5,468.5,492.57,382.57
2016,4,16,16,30,787.0,75.0,1.7,21.0,416.0,432.8,334.53
2016,4,16,16,45,748.0,71.0,1.6,20.5,361.5,369.44,282.43
2016,4,16,17,0,709.0,67.0,1.5,20.0,307.0,309.36,231.44
2016,4,16,17,15,656.5,61.0,1.45,19.0,253.5,246.58,178.03
2016,4,16,17,30,604.0,55.0,1.4,18.0,200.0,189.7,129.0
2016,4,16,17,45,498.5,48.5,1.35,17.0,148.0,129.44,80.51
2016,4,16,18,0,393.0,42.0,1.3,16.0,96.0,81.42,45.06
2016,4,16,18,15,196.5,31.0,1.3,15.5,58.0,36.71,17.4
2016,4,16,18,30,0.0,20.0,1.3,15.0,20.0,18.48,0.0
2016,4,16,18,45,0.0,10.0,1.3,15.0,10.0,9.83,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,16.5,0.65,11.5,26.0,12.88,0.0
2016,4,17,6,0,218.0,33.0,0.7,12.0,52.0,40.73,20.43
2016,4,17,6,15,318.0,47.0,0.7,12.5,96.5,79.42,47.29
2016,4,17,6,30,418.0,61.0,0.7,13.0,141.0,130.75,86.61
2016,4,17,6,45,482.0,71.5,0.7,13.5,191.5,181.45,129.19
2016,4,17,7,0,546.0,82.0,0.7,14.0,242.0,239.38,178.62
2016,4,17,7,15,593.5,90.0,0.55,14.0,295.0,296.13,227.23
2016,4,17,7,30,641.0,98.0,0.4,14.0,348.0,357.59,278.18
2016,4,17,7,45,675.0,104.5,0.3,14.5,400.5,415.83,324.59
2016,4,17,8,0,709.0,111.0,0.2,15.0,453.0,476.63,370.93
2016,4,17,8,15,734.5,116.0,0.4,15.5,503.0,533.39,415.23
2016,4,17,8,30,760.0,121.0,0.6,16.0,553.0,591.18,459.29
2016,4,17,8,45,779.5,125.5,0.8,17.0,599.5,645.24,498.67
2016,4,17,9,0,799.0,130.0,1.0,18.0,646.0,698.12,536.21
2016,4,17,9,15,813.5,133.0,1.15,18.5,687.5,746.1,569.15
2016,4,17,9,30,828.0,136.0,1.3,19.0,729.0,792.88,600.1
2016,4,17,9,45,844.5,136.0,1.5,20.0,766.0,836.72,628.09
2016,4,17,10,0,861.0,136.0,1.7,21.0,803.0,878.96,654.64
2016,4,17,10,15,869.5,138.0,1.75,21.0,832.0,914.4,677.27
2016,4,17,10,30,878.0,140.0,1.8,21.0,861.0,947.28,698.19
2016,4,17,10,45,888.5,138.0,1.9,21.5,884.0,969.99,711.73
2016,4,17,11,0,899.0,136.0,2.0,22.0,907.0,994.71,726.68
2016,4,17,11,15,902.5,137.0,2.0,22.0,921.0,1012.8,737.54
2016,4,17,11,30,906.0,138.0,2.0,22.0,935.0,1027.56,746.4
2016,4,17,11,45,912.5,135.0,2.0,22.5,942.5,1037.71,751.0
2016,4,17,12,0,919.0,132.0,2.0,23.0,950.0,1044.4,753.55
2016,4,17,12,15,918.5,131.5,1.95,23.0,947.5,1043.26,752.09
2016,4,17,12,30,918.0,131.0,1.9,23.0,945.0,1038.56,748.59
2016,4,17,12,45,921.0,127.0,1.9,23.5,936.0,1030.08,742.1
2016,4,17,13,0,924.0,123.0,1.9,24.0,927.0,1018.01,733.51
2016,4,17,13,15,920.0,122.0,1.75,24.0,909.0,998.88,720.04
2016,4,17,13,30,916.0,121.0,1.6,24.0,891.0,976.46,704.59
2016,4,17,13,45,914.0,117.0,1.5,24.5,866.0,949.54,685.72
2016,4,17,14,0,912.0,113.0,1.4,25.0,841.0,919.48,664.98
2016,4,17,14,15,903.0,111.0,1.2,25.0,808.5,882.56,639.77
2016,4,17,14,30,894.0,109.0,1.0,25.0,776.0,843.22,612.94
2016,4,17,14,45,886.0,105.0,0.85,25.0,737.5,800.35,584.45
2016,4,17,15,0,878.0,101.0,0.7,25.0,699.0,755.4,554.46
2016,4,17,15,15,863.0,98.5,0.5,25.0,655.0,705.29,520.11
2016,4,17,15,30,848.0,96.0,0.3,25.0,611.0,655.88,484.58
2016,4,17,15,45,831.0,91.5,0.2,25.0,562.5,600.38,445.16
2016,4,17,16,0,814.0,87.0,0.1,25.0,514.0,544.63,404.7
2016,4,17,16,15,787.5,83.0,0.2,24.5,462.5,484.65,362.29
2016,4,17,16,30,761.0,79.0,0.3,24.0,411.0,425.99,318.9
2016,4,17,16,45,726.0,74.0,0.45,24.0,357.5,364.58,271.18
2016,4,17,17,0,691.0,69.0,0.6,24.0,304.0,305.61,223.27
2016,4,17,17,15,639.0,62.5,0.7,23.0,251.0,243.87,172.67
2016,4,17,17,30,587.0,56.0,0.8,22.0,198.0,187.57,125.58
2016,4,17,17,45,506.5,47.5,0.95,21.0,148.5,130.33,79.6
2016,4,17,18,0,426.0,39.0,1.1,20.0,99.0,82.4,43.78
2016,4,17,18,15,295.5,26.5,1.15,19.0,60.0,37.68,15.46
2016,4,17,18,30,165.0,14.0,1.2,18.0,21.0,10.6,0.0
2016,4,17,18,45,82.5,7.0,1.25,17.5,10.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,148.0,15.5,1.05,11.5,29.5,11.74,0.0
2016,4,18,6,0,296.0,31.0,1.0,12.0,59.0,44.17,20.96
2016,4,18,6,15,398.0,42.0,1.1,12.5,105.5,85.13,48.66
2016,4,18,6,30,500.0,53.0,1.2,13.0,152.0,138.09,89.53
2016,4,18,6,45,569.0,60.5,1.35,14.0,204.5,191.87,135.08
2016,4,18,7,0,638.0,68.0,1.5,15.0,257.0,253.34,188.04
2016,4,18,7,15,682.0,74.5,1.3,15.5,311.5,312.58,239.43
2016,4,18,7,30,726.0,81.0,1.1,16.0,366.0,376.03,292.55
2016,4,18,7,45,758.0,85.5,0.95,16.5,420.0,436.0,341.14
2016,4,18,8,0,790.0,90.0,0.8,17.0,474.0,497.88,388.88
2016,4,18,8,15,813.0,94.0,0.65,18.0,524.5,556.07,430.7
2016,4,18,8,30,836.0,98.0,0.5,19.0,575.0,614.85,470.52
2016,4,18,8,45,853.5,101.0,0.4,20.5,622.0,669.28,504.74
2016,4,18,9,0,871.0,104.0,0.3,22.0,669.0,723.15,536.15
2016,4,18,9,15,883.5,106.5,0.45,22.5,711.0,769.43,566.05
2016,4,18,9,30,896.0,109.0,0.6,23.0,753.0,816.33,596.24
2016,4,18,9,45,908.0,110.0,0.8,23.5,789.0,859.48,624.56
2016,4,18,10,0,920.0,111.0,1.0,24.0,825.0,900.55,651.32
2016,4,18,10,15,926.5,112.5,1.05,24.0,854.0,934.99,672.53
2016,4,18,10,30,933.0,114.0,1.1,24.0,883.0,966.6,691.98
2016,4,18,10,45,937.5,115.0,1.15,24.5,904.5,992.83,706.7
2016,4,18,11,0,942.0,116.0,1.2,25.0,926.0,1015.82,719.46
2016,4,18,11,15,944.5,116.5,1.15,25.0,940.0,1033.02,728.3
2016,4,18,11,30,947.0,117.0,1.1,25.0,954.0,1046.7,735.08
2016,4,18,11,45,948.0,117.0,1.1,25.0,959.5,1054.82,739.57
2016,4,18,12,0,949.0,117.0,1.1,25.0,965.0,1059.29,742.04
2016,4,18,12,15,948.0,117.0,1.05,25.0,962.5,1058.12,740.27
2016,4,18,12,30,947.0,117.0,1.0,25.0,960.0,1053.28,736.47
2016,4,18,12,45,942.0,118.0,0.95,25.5,948.5,1041.97,727.5
2016,4,18,13,0,937.0,119.0,0.9,26.0,937.0,1027.15,716.65
2016,4,18,13,15,932.5,118.0,0.95,26.0,918.0,1007.31,706.34
2016,4,18,13,30,928.0,117.0,1.0,26.0,899.0,984.15,694.03
2016,4,18,13,45,919.5,116.5,1.1,26.0,872.5,954.73,678.63
2016,4,18,14,0,911.0,116.0,1.2,26.0,846.0,922.46,661.21
2016,4,18,14,15,902.0,114.0,1.3,26.0,813.0,885.56,640.47
2016,4,18,14,30,893.0,112.0,1.4,26.0,780.0,846.23,617.75
2016,4,18,14,45,875.5,112.5,1.5,26.0,739.5,800.68,590.41
2016,4,18,15,0,858.0,113.0,1.6,26.0,699.0,756.37,563.34
2016,4,18,15,15,842.0,110.0,1.65,25.5,655.0,705.48,531.73
2016,4,18,15,30,826.0,107.0,1.7,25.0,611.0,653.72,496.79
2016,4,18,15,45,794.0,107.5,1.75,25.0,560.0,595.31,454.73
2016,4,18,16,0,762.0,108.0,1.8,25.0,509.0,538.35,412.44
2016,4,18,16,15,738.0,93.0,1.8,24.0,450.0,470.74,362.51
2016,4,18,16,30,714.0,78.0,1.8,23.0,391.0,404.55,311.56
2016,4,18,16,45,631.5,88.0,1.8,22.5,339.0,341.88,260.97
2016,4,18,17,0,549.0,98.0,1.8,22.0,287.0,287.25,215.94
2016,4,18,17,15,499.5,87.0,1.75,20.5,236.5,229.62,168.27
2016,4,18,17,30,450.0,76.0,1.7,19.0,186.0,176.29,123.58
2016,4,18,17,45,373.0,62.5,1.7,18.0,139.0,122.69,80.2
2016,4,18,18,0,296.0,49.0,1.7,17.0,92.0,78.05,46.21
2016,4,18,18,15,148.0,34.5,1.75,16.5,56.0,38.05,19.96
2016,4,18,18,30,0.0,20.0,1.8,16.0,20.0,18.68,0.0
2016,4,18,18,45,0.0,10.0,1.85,15.5,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,5,45,123.5,18.0,1.05,10.5,30.0,13.98,0.0
2016,4,19,6,0,247.0,36.0,1.0,11.0,60.0,46.53,24.43
2016,4,19,6,15,345.5,49.0,1.1,11.5,105.5,86.39,52.18
2016,4,19,6,30,444.0,62.0,1.2,12.0,151.0,138.65,92.88
2016,4,19,6,45,520.0,69.5,1.35,13.0,203.5,190.99,136.85
2016,4,19,7,0,596.0,77.0,1.5,14.0,256.0,251.88,188.92
2016,4,19,7,15,641.0,84.0,1.4,14.0,309.5,309.72,239.59
2016,4,19,7,30,686.0,91.0,1.3,14.0,363.0,371.91,292.63
2016,4,19,7,45,724.0,94.5,1.25,14.5,417.0,431.36,341.63
2016,4,19,8,0,762.0,98.0,1.2,15.0,471.0,493.67,391.04
2016,4,19,8,15,786.0,102.0,1.1,16.0,521.0,550.98,433.67
2016,4,19,8,30,810.0,106.0,1.0,17.0,571.0,609.07,474.82
2016,4,19,8,45,835.0,106.0,0.9,18.0,619.5,664.1,511.93
2016,4,19,9,0,860.0,106.0,0.8,19.0,668.0,719.26,546.82
2016,4,19,9,15,873.0,108.5,0.75,19.5,709.5,765.38,574.48
2016,4,19,9,30,886.0,111.0,0.7,20.0,751.0,812.22,602.01
2016,4,19,9,45,897.5,112.5,0.7,21.0,787.0,855.06,625.91
2016,4,19,10,0,909.0,114.0,0.7,22.0,823.0,895.83,648.01
2016,4,19,10,15,916.0,115.5,0.75,22.5,852.0,930.32,667.98
2016,4,19,10,30,923.0,117.0,0.8,23.0,881.0,962.04,686.17
2016,4,19,10,45,921.5,122.0,0.85,23.5,901.5,986.57,699.84
2016,4,19,11,0,920.0,127.0,0.9,24.0,922.0,1007.67,711.5
2016,4,19,11,15,755.5,223.5,0.95,24.0,883.0,973.23,690.47
2016,4,19,11,30,591.0,320.0,1.0,24.0,844.0,920.11,654.98
2016,4,19,11,45,752.0,230.0,1.1,24.5,901.0,991.45,703.78
2016,4,19,12,0,913.0,140.0,1.2,25.0,958.0,1048.69,738.3
2016,4,19,12,15,912.0,140.0,1.2,25.0,955.5,1047.48,736.79
2016,4,19,12,30,911.0,140.0,1.2,25.0,953.0,1042.74,734.04
2016,4,19,12,45,694.5,247.0,1.3,25.5,862.5,946.24,674.86
2016,4,19,13,0,478.0,354.0,1.4,26.0,772.0,838.26,601.24
2016,4,19,13,15,424.5,367.0,1.45,26.0,733.5,792.69,572.17
2016,4,19,13,30,371.0,380.0,1.5,26.0,695.0,741.64,538.42
2016,4,19,13,45,427.5,343.5,1.6,26.0,695.5,751.32,548.52
2016,4,19,14,0,484.0,307.0,1.7,26.0,696.0,751.08,551.49
2016,4,19,14,15,314.5,335.0,1.75,25.5,584.0,615.09,456.52
2016,4,19,14,30,145.0,363.0,1.8,25.0,472.0,489.06,365.59
2016,4,19,14,45,141.0,346.0,1.9,25.0,447.5,462.42,348.11
2016,4,19,15,0,137.0,329.0,2.0,25.0,423.0,435.7,329.68
2016,4,19,15,15,98.5,295.5,2.15,24.5,361.0,363.73,277.55
2016,4,19,15,30,60.0,262.0,2.3,24.0,299.0,299.83,230.27
2016,4,19,15,45,49.0,235.5,2.45,23.5,264.5,263.23,203.38
2016,4,19,16,0,38.0,209.0,2.6,23.0,230.0,227.73,176.74
2016,4,19,16,15,34.0,188.0,2.8,21.5,205.0,202.44,158.36
2016,4,19,16,30,30.0,167.0,3.0,20.0,180.0,177.6,139.81
2016,4,19,16,45,23.5,146.5,3.2,19.0,156.0,151.47,119.48
2016,4,19,17,0,17.0,126.0,3.4,18.0,132.0,127.77,100.73
2016,4,19,17,15,10.5,105.5,3.5,17.0,109.0,104.87,82.26
2016,4,19,17,30,4.0,85.0,3.6,16.0,86.0,82.78,64.13
2016,4,19,17,45,2.0,64.0,3.75,15.5,64.5,61.84,46.37
2016,4,19,18,0,0.0,43.0,3.9,15.0,43.0,41.32,28.75
2016,4,19,18,15,0.0,26.0,3.75,14.5,26.0,25.08,14.19
2016,4,19,18,30,0.0,9.0,3.6,14.0,9.0,8.68,0.0
2016,4,19,18,45,0.0,4.5,3.5,14.0,4.5,4.42,0.0
2016,4,19,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,159.0,17.5,1.15,9.5,34.0,13.66,0.0
2016,4,20,6,0,318.0,35.0,1.1,10.0,68.0,51.15,26.02
2016,4,20,6,15,419.0,46.0,1.25,11.0,115.5,93.84,55.37
2016,4,20,6,30,520.0,57.0,1.4,12.0,163.0,148.4,98.04
2016,4,20,6,45,582.0,65.0,1.6,13.0,216.0,202.53,144.56
2016,4,20,7,0,644.0,73.0,1.8,14.0,269.0,263.51,197.63
2016,4,20,7,15,687.5,79.5,1.8,14.5,324.0,323.08,249.84
2016,4,20,7,30,731.0,86.0,1.8,15.0,379.0,386.77,304.11
2016,4,20,7,45,759.0,91.5,1.8,15.5,432.0,446.09,353.49
2016,4,20,8,0,787.0,97.0,1.8,16.0,485.0,507.18,402.48
2016,4,20,8,15,809.5,101.0,1.8,16.5,535.5,564.93,447.23
2016,4,20,8,30,832.0,105.0,1.8,17.0,586.0,623.23,490.82
2016,4,20,8,45,853.5,106.5,1.8,18.0,633.5,678.5,529.83
2016,4,20,9,0,875.0,108.0,1.8,19.0,681.0,733.56,566.63
2016,4,20,9,15,810.0,135.5,1.85,19.0,692.5,750.63,577.16
2016,4,20,9,30,745.0,163.0,1.9,19.0,704.0,761.86,584.03
2016,4,20,9,45,841.5,133.0,1.95,19.5,771.5,835.43,632.95
2016,4,20,10,0,938.0,103.0,2.0,20.0,839.0,910.52,681.14
2016,4,20,10,15,943.5,104.5,2.05,20.0,867.0,944.46,702.46
2016,4,20,10,30,949.0,106.0,2.1,20.0,895.0,975.46,722.21
2016,4,20,10,45,951.5,107.5,2.2,20.5,915.5,1000.57,737.28
2016,4,20,11,0,954.0,109.0,2.3,21.0,936.0,1022.32,750.22
2016,4,20,11,15,955.5,110.5,2.4,21.0,949.0,1039.65,761.82
2016,4,20,11,30,957.0,112.0,2.5,21.0,962.0,1053.41,771.25
2016,4,20,11,45,941.5,122.5,2.6,21.5,963.5,1056.23,772.28
2016,4,20,12,0,926.0,133.0,2.7,22.0,965.0,1055.19,771.02
2016,4,20,12,15,924.5,133.0,2.75,22.0,961.5,1053.43,770.41
2016,4,20,12,30,923.0,133.0,2.8,22.0,958.0,1048.11,767.62
2016,4,20,12,45,919.0,133.0,2.9,22.0,947.0,1036.82,761.57
2016,4,20,13,0,915.0,133.0,3.0,22.0,936.0,1022.1,753.36
2016,4,20,13,15,910.0,132.0,3.1,21.5,917.0,1002.07,743.11
2016,4,20,13,30,905.0,131.0,3.2,21.0,898.0,978.83,730.68
2016,4,20,13,45,775.5,189.0,3.3,21.0,833.0,908.91,685.08
2016,4,20,14,0,646.0,247.0,3.4,21.0,768.0,833.51,633.53
2016,4,20,14,15,757.5,186.0,3.5,20.5,773.5,845.32,646.56
2016,4,20,14,30,869.0,125.0,3.6,20.0,779.0,844.89,649.04
2016,4,20,14,45,854.5,123.5,3.7,20.0,739.5,800.06,619.02
2016,4,20,15,0,840.0,122.0,3.8,20.0,700.0,753.71,587.79
2016,4,20,15,15,824.0,118.5,3.85,19.5,655.5,703.03,553.47
2016,4,20,15,30,808.0,115.0,3.9,19.0,611.0,651.52,516.17
2016,4,20,15,45,593.0,159.0,3.95,19.0,507.5,527.93,419.82
2016,4,20,16,0,378.0,203.0,4.0,19.0,404.0,416.73,331.58
2016,4,20,16,15,517.5,148.0,3.85,18.5,394.0,414.56,330.78
2016,4,20,16,30,657.0,93.0,3.7,18.0,384.0,395.23,313.92
2016,4,20,16,45,596.5,96.0,3.6,17.5,335.0,337.21,264.99
2016,4,20,17,0,536.0,99.0,3.5,17.0,286.0,284.85,220.06
2016,4,20,17,15,492.0,87.5,3.15,16.0,237.0,228.99,171.89
2016,4,20,17,30,448.0,76.0,2.8,15.0,188.0,176.8,126.57
2016,4,20,17,45,384.0,62.0,2.45,14.0,142.0,124.91,83.12
2016,4,20,18,0,320.0,48.0,2.1,13.0,96.0,80.46,48.04
2016,4,20,18,15,160.0,35.5,1.95,12.5,59.5,39.96,21.77
2016,4,20,18,30,0.0,23.0,1.8,12.0,23.0,21.28,0.0
2016,4,20,18,45,0.0,11.5,1.65,11.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,113.0,20.0,0.6,11.5,32.0,16.3,2.8
2016,4,21,6,0,226.0,40.0,0.6,12.0,64.0,50.41,28.16
2016,4,21,6,15,318.0,53.5,0.7,12.5,108.5,89.31,55.65
2016,4,21,6,30,410.0,67.0,0.8,13.0,153.0,138.96,94.44
2016,4,21,6,45,390.0,88.0,0.95,13.5,188.5,179.92,132.16
2016,4,21,7,0,370.0,109.0,1.1,14.0,224.0,218.49,167.57
2016,4,21,7,15,423.5,115.5,1.2,14.0,269.5,266.23,208.48
2016,4,21,7,30,477.0,122.0,1.3,14.0,315.0,319.44,253.51
2016,4,21,7,45,512.0,132.0,1.45,14.5,364.5,372.8,297.64
2016,4,21,8,0,547.0,142.0,1.6,15.0,414.0,429.1,343.02
2016,4,21,8,15,619.0,136.0,1.7,15.0,473.0,494.88,395.53
2016,4,21,8,30,691.0,130.0,1.8,15.0,532.0,564.43,449.91
2016,4,21,8,45,421.0,219.0,1.95,15.5,470.0,507.55,402.56
2016,4,21,9,0,151.0,308.0,2.1,16.0,408.0,418.6,329.12
2016,4,21,9,15,163.0,328.5,2.2,16.0,442.5,455.57,357.5
2016,4,21,9,30,175.0,349.0,2.3,16.0,477.0,493.12,385.34
2016,4,21,9,45,162.0,367.0,2.4,16.5,490.0,507.98,394.7
2016,4,21,10,0,149.0,385.0,2.5,17.0,503.0,521.49,403.08
2016,4,21,10,15,315.5,355.0,2.55,17.0,615.0,648.82,500.76
2016,4,21,10,30,482.0,325.0,2.6,17.0,727.0,784.35,600.43
2016,4,21,10,45,473.5,338.5,2.7,17.5,741.5,802.05,610.27
2016,4,21,11,0,465.0,352.0,2.8,18.0,756.0,817.58,619.53
2016,4,21,11,15,458.0,361.0,2.85,18.0,764.0,827.8,626.15
2016,4,21,11,30,451.0,370.0,2.9,18.0,772.0,835.94,631.4
2016,4,21,11,45,462.0,363.0,2.95,18.0,777.5,843.34,637.06
2016,4,21,12,0,473.0,356.0,3.0,18.0,783.0,848.82,641.47
2016,4,21,12,15,263.0,382.0,3.1,18.0,620.0,661.61,504.69
2016,4,21,12,30,53.0,408.0,3.2,18.0,457.0,465.79,356.01
2016,4,21,12,45,37.5,366.5,3.35,18.5,401.0,406.97,312.46
2016,4,21,13,0,22.0,325.0,3.5,19.0,345.0,341.48,262.68
2016,4,21,13,15,22.0,318.5,3.6,18.5,338.5,334.54,258.39
2016,4,21,13,30,22.0,312.0,3.7,18.0,332.0,327.53,253.85
2016,4,21,13,45,22.0,304.0,3.85,18.0,323.0,318.93,247.67
2016,4,21,14,0,22.0,296.0,4.0,18.0,314.0,310.27,241.43
2016,4,21,14,15,15.0,252.0,4.1,18.0,264.0,259.62,202.39
2016,4,21,14,30,8.0,208.0,4.2,18.0,214.0,209.64,163.44
2016,4,21,14,45,6.5,199.0,4.3,18.0,204.0,199.23,155.58
2016,4,21,15,0,5.0,190.0,4.4,18.0,194.0,188.94,147.73
2016,4,21,15,15,97.5,236.0,4.45,17.5,296.5,306.62,244.27
2016,4,21,15,30,190.0,282.0,4.5,17.0,399.0,408.72,326.31
2016,4,21,15,45,103.0,235.5,4.55,17.0,298.5,295.8,236.37
2016,4,21,16,0,16.0,189.0,4.6,17.0,198.0,193.02,153.31
2016,4,21,16,15,8.0,103.0,4.5,16.5,107.5,103.79,81.03
2016,4,21,16,30,0.0,17.0,4.4,16.0,17.0,16.41,8.23
2016,4,21,16,45,0.0,14.5,4.3,16.0,14.5,13.99,6.23
2016,4,21,17,0,0.0,12.0,4.2,16.0,12.0,11.57,4.2
2016,4,21,17,15,0.0,10.0,3.85,15.5,10.0,9.64,2.58
2016,4,21,17,30,0.0,8.0,3.5,15.0,8.0,7.71,0.93
2016,4,21,17,45,0.0,6.0,3.2,14.5,6.0,5.78,0.0
2016,4,21,18,0,0.0,4.0,2.9,14.0,4.0,3.85,0.0
2016,4,21,18,15,0.0,2.5,2.65,13.5,2.5,2.41,0.0
2016,4,21,18,30,0.0,1.0,2.4,13.0,1.0,0.96,0.0
2016,4,21,18,45,0.0,0.5,2.2,12.5,0.5,0.49,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,46.0,19.5,3.6,11.5,24.5,17.15,4.7
2016,4,22,6,0,92.0,39.0,3.7,12.0,49.0,41.98,25.74
2016,4,22,6,15,127.0,59.5,3.65,12.0,81.5,72.24,49.87
2016,4,22,6,30,162.0,80.0,3.6,12.0,114.0,106.88,78.69
2016,4,22,6,45,178.5,102.0,3.6,12.0,149.5,142.73,110.0
2016,4,22,7,0,195.0,124.0,3.6,12.0,185.0,180.58,143.05
2016,4,22,7,15,215.0,143.5,3.75,12.0,222.0,219.08,176.38
2016,4,22,7,30,235.0,163.0,3.9,12.0,259.0,259.69,211.09
2016,4,22,7,45,180.0,190.0,4.1,12.5,269.5,272.58,222.25
2016,4,22,8,0,125.0,217.0,4.3,13.0,280.0,281.36,228.96
2016,4,22,8,15,261.5,221.5,4.5,13.0,369.5,373.69,305.12
2016,4,22,8,30,398.0,226.0,4.7,13.0,459.0,476.25,388.62
2016,4,22,8,45,269.5,268.0,4.95,13.5,431.0,453.22,367.43
2016,4,22,9,0,141.0,310.0,5.2,14.0,403.0,413.67,332.62
2016,4,22,9,15,165.5,330.0,5.45,14.0,446.5,459.08,368.67
2016,4,22,9,30,190.0,350.0,5.7,14.0,490.0,506.04,405.46
2016,4,22,9,45,118.5,346.0,5.95,14.5,435.0,450.61,359.41
2016,4,22,10,0,47.0,342.0,6.2,15.0,380.0,383.82,304.2
2016,4,22,10,15,30.0,300.5,6.3,15.0,325.5,327.79,259.65
2016,4,22,10,30,13.0,259.0,6.4,15.0,271.0,265.79,209.94
2016,4,22,10,45,30.5,323.0,6.55,15.0,350.0,353.27,279.38
2016,4,22,11,0,48.0,387.0,6.7,15.0,429.0,436.87,344.58
2016,4,22,11,15,33.0,347.5,6.65,14.5,377.0,382.37,302.02
2016,4,22,11,30,18.0,308.0,6.6,14.0,325.0,320.79,253.7
2016,4,22,11,45,22.5,331.0,6.55,13.5,352.0,348.52,276.13
2016,4,22,12,0,27.0,354.0,6.5,13.0,379.0,384.2,304.61
2016,4,22,12,15,80.0,404.5,6.5,13.0,477.0,488.94,388.07
2016,4,22,12,30,133.0,455.0,6.5,13.0,575.0,601.23,475.48
2016,4,22,12,45,71.5,339.0,6.5,13.0,403.5,411.53,327.81
2016,4,22,13,0,10.0,223.0,6.5,13.0,232.0,227.89,180.6
2016,4,22,13,15,79.0,325.0,6.3,12.5,392.5,401.88,322.21
2016,4,22,13,30,148.0,427.0,6.1,12.0,553.0,576.85,459.89
2016,4,22,13,45,300.5,374.0,5.95,12.0,621.0,662.39,530.43
2016,4,22,14,0,453.0,321.0,5.8,12.0,689.0,738.57,592.69
2016,4,22,14,15,644.0,230.0,5.65,12.0,730.0,794.88,640.75
2016,4,22,14,30,835.0,139.0,5.5,12.0,771.0,832.89,670.96
2016,4,22,14,45,834.0,131.0,5.4,12.5,736.0,793.03,640.35
2016,4,22,15,0,833.0,123.0,5.3,13.0,701.0,750.74,608.27
2016,4,22,15,15,427.5,176.0,5.3,13.0,471.5,484.77,397.33
2016,4,22,15,30,22.0,229.0,5.3,13.0,242.0,238.14,191.53
2016,4,22,15,45,417.0,161.0,5.3,13.0,385.5,421.76,347.93
2016,4,22,16,0,812.0,93.0,5.3,13.0,529.0,553.17,454.5
2016,4,22,16,15,547.0,135.0,5.2,12.5,416.0,419.04,343.73
2016,4,22,16,30,282.0,177.0,5.1,12.0,303.0,306.01,250.25
2016,4,22,16,45,264.0,158.5,5.0,12.0,265.0,263.94,214.5
2016,4,22,17,0,246.0,140.0,4.9,12.0,227.0,223.59,179.53
2016,4,22,17,15,229.0,118.5,4.55,11.5,189.0,182.46,143.72
2016,4,22,17,30,212.0,97.0,4.2,11.0,151.0,143.25,109.25
2016,4,22,17,45,177.5,77.0,3.9,10.5,115.0,104.5,76.12
2016,4,22,18,0,143.0,57.0,3.6,10.0,79.0,69.91,47.47
2016,4,22,18,15,86.0,38.5,3.35,9.5,50.0,39.75,24.29
2016,4,22,18,30,29.0,20.0,3.1,9.0,21.0,17.92,1.36
2016,4,22,18,45,14.5,10.0,2.85,8.5,10.5,9.83,0.0
2016,4,22,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,160.0,19.0,1.7,9.0,37.5,16.52,4.01
2016,4,23,6,0,320.0,38.0,1.9,10.0,75.0,56.89,30.36
2016,4,23,6,15,415.0,48.5,2.05,10.0,122.5,99.24,60.46
2016,4,23,6,30,510.0,59.0,2.2,10.0,170.0,152.71,103.57
2016,4,23,6,45,572.5,66.0,2.35,10.5,222.0,205.77,150.06
2016,4,23,7,0,635.0,73.0,2.5,11.0,274.0,265.69,203.22
2016,4,23,7,15,676.5,79.0,2.4,11.5,327.5,323.67,254.78
2016,4,23,7,30,718.0,85.0,2.3,12.0,381.0,385.53,308.22
2016,4,23,7,45,746.5,90.0,2.25,12.5,433.5,444.06,357.56
2016,4,23,8,0,775.0,95.0,2.2,13.0,486.0,504.06,406.33
2016,4,23,8,15,797.0,99.0,2.25,13.0,536.0,560.82,452.11
2016,4,23,8,30,819.0,103.0,2.3,13.0,586.0,618.09,497.01
2016,4,23,8,45,833.5,107.0,2.35,13.5,631.0,670.57,536.15
2016,4,23,9,0,848.0,111.0,2.4,14.0,676.0,722.27,572.96
2016,4,23,9,15,860.5,113.5,2.4,14.5,717.0,769.86,604.58
2016,4,23,9,30,873.0,116.0,2.4,15.0,758.0,813.03,632.51
2016,4,23,9,45,887.0,115.5,2.45,15.5,793.5,855.18,659.75
2016,4,23,10,0,901.0,115.0,2.5,16.0,829.0,895.45,685.36
2016,4,23,10,15,907.5,116.5,2.6,16.0,857.0,929.01,707.89
