Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,30,914.0,118.0,2.7,16.0,885.0,959.8,728.56
2016,4,23,10,45,918.0,119.0,2.8,16.5,906.0,984.82,743.95
2016,4,23,11,0,922.0,120.0,2.9,17.0,927.0,1006.66,757.25
2016,4,23,11,15,924.5,121.0,2.9,17.0,940.0,1023.76,767.98
2016,4,23,11,30,927.0,122.0,2.9,17.0,953.0,1037.45,776.55
2016,4,23,11,45,928.0,122.0,2.95,17.5,958.0,1045.14,780.28
2016,4,23,12,0,929.0,122.0,3.0,18.0,963.0,1049.29,781.82
2016,4,23,12,15,927.5,121.5,3.05,18.0,960.0,1046.88,780.66
2016,4,23,12,30,926.0,121.0,3.1,18.0,957.0,1040.9,777.32
2016,4,23,12,45,609.0,274.5,3.15,18.0,822.0,892.56,676.08
2016,4,23,13,0,292.0,428.0,3.2,18.0,687.0,730.05,553.49
2016,4,23,13,15,600.0,274.5,3.3,18.0,792.0,865.91,661.46
2016,4,23,13,30,908.0,121.0,3.4,18.0,897.0,973.21,737.68
2016,4,23,13,45,896.5,122.0,3.55,18.0,870.0,942.97,717.86
2016,4,23,14,0,885.0,123.0,3.7,18.0,843.0,910.13,697.21
2016,4,23,14,15,875.5,121.5,3.8,17.5,810.0,874.04,675.03
2016,4,23,14,30,866.0,120.0,3.9,17.0,777.0,835.66,650.9
2016,4,23,14,45,639.5,200.0,4.0,17.0,672.0,714.3,562.66
2016,4,23,15,0,413.0,280.0,4.1,17.0,567.0,599.04,472.74
2016,4,23,15,15,605.5,197.0,4.1,16.5,588.5,632.97,504.49
2016,4,23,15,30,798.0,114.0,4.1,16.0,610.0,645.74,518.5
2016,4,23,15,45,770.0,113.0,4.1,16.0,561.0,589.47,474.35
2016,4,23,16,0,742.0,112.0,4.1,16.0,512.0,534.31,430.35
2016,4,23,16,15,714.0,107.0,4.05,15.5,461.0,475.99,383.48
2016,4,23,16,30,686.0,102.0,4.0,15.0,410.0,419.28,336.48
2016,4,23,16,45,642.0,97.0,4.0,15.0,357.5,358.06,284.16
2016,4,23,17,0,598.0,92.0,4.0,15.0,305.0,300.82,234.08
2016,4,23,17,15,544.0,84.0,3.9,14.5,253.5,242.01,182.72
2016,4,23,17,30,490.0,76.0,3.8,14.0,202.0,188.95,136.14
2016,4,23,17,45,403.5,65.5,3.7,13.5,153.5,132.95,89.52
2016,4,23,18,0,317.0,55.0,3.6,13.0,105.0,87.88,54.46
2016,4,23,18,15,208.0,39.0,3.55,12.5,66.5,46.46,25.75
2016,4,23,18,30,99.0,23.0,3.5,12.0,28.0,19.3,3.5
2016,4,23,18,45,49.5,11.5,3.5,11.5,14.0,11.3,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,7.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,8.0,9.0,8.85,0.0
2016,4,24,5,45,108.0,28.0,2.55,9.0,41.0,25.5,11.0
2016,4,24,6,0,216.0,47.0,2.9,10.0,73.0,58.12,35.02
2016,4,24,6,15,306.0,61.5,2.9,10.0,118.5,97.91,64.21
2016,4,24,6,30,396.0,76.0,2.9,10.0,164.0,148.2,104.74
2016,4,24,6,45,466.5,85.5,2.9,10.5,215.5,199.22,148.53
2016,4,24,7,0,537.0,95.0,2.9,11.0,267.0,259.29,200.73
2016,4,24,7,15,548.0,102.0,2.85,11.0,304.0,301.97,240.08
2016,4,24,7,30,559.0,109.0,2.8,11.0,341.0,345.26,278.99
2016,4,24,7,45,520.5,137.0,2.8,11.5,375.5,385.03,313.26
2016,4,24,8,0,482.0,165.0,2.8,12.0,410.0,421.59,343.22
2016,4,24,8,15,626.5,145.0,2.8,12.5,495.5,511.85,415.7
2016,4,24,8,30,771.0,125.0,2.8,13.0,581.0,612.82,494.51
2016,4,24,8,45,802.0,123.0,2.8,14.0,630.0,667.48,534.31
2016,4,24,9,0,833.0,121.0,2.8,15.0,679.0,723.38,573.75
2016,4,24,9,15,847.0,124.0,2.7,15.5,720.5,771.99,605.62
2016,4,24,9,30,861.0,127.0,2.6,16.0,762.0,819.27,635.86
2016,4,24,9,45,875.5,127.0,2.55,16.5,798.5,862.25,662.82
2016,4,24,10,0,890.0,127.0,2.5,17.0,835.0,899.58,685.44
2016,4,24,10,15,897.5,128.5,2.5,17.0,864.0,933.65,707.36
2016,4,24,10,30,905.0,130.0,2.5,17.0,893.0,965.05,727.37
2016,4,24,10,45,911.5,131.0,2.5,17.5,915.0,992.15,743.05
2016,4,24,11,0,918.0,132.0,2.5,18.0,937.0,1016.19,756.67
2016,4,24,11,15,583.0,290.0,2.7,18.0,804.0,877.65,661.97
2016,4,24,11,30,248.0,448.0,2.9,18.0,671.0,712.64,537.96
2016,4,24,11,45,198.5,455.0,3.15,18.5,634.5,665.76,504.32
2016,4,24,12,0,149.0,462.0,3.4,19.0,598.0,624.89,473.48
2016,4,24,12,15,350.5,405.5,3.6,19.0,723.5,772.65,586.56
2016,4,24,12,30,552.0,349.0,3.8,19.0,849.0,917.49,693.15
2016,4,24,12,45,722.0,250.0,4.05,19.0,895.5,978.22,740.43
2016,4,24,13,0,892.0,151.0,4.3,19.0,942.0,1020.98,771.01
2016,4,24,13,15,887.0,150.0,4.45,18.5,923.5,1001.2,760.29
2016,4,24,13,30,882.0,149.0,4.6,18.0,905.0,983.55,751.77
2016,4,24,13,45,667.5,236.0,4.8,18.0,798.5,861.21,667.75
2016,4,24,14,0,453.0,323.0,5.0,18.0,692.0,740.79,576.67
2016,4,24,14,15,442.5,313.5,5.1,17.5,663.0,707.36,554.65
2016,4,24,14,30,432.0,304.0,5.2,17.0,634.0,673.08,531.16
2016,4,24,14,45,563.0,238.5,5.3,17.0,645.5,691.94,550.07
2016,4,24,15,0,694.0,173.0,5.4,17.0,657.0,701.39,561.14
2016,4,24,15,15,573.0,201.0,5.45,16.5,584.0,612.63,492.55
2016,4,24,15,30,452.0,229.0,5.5,16.0,511.0,534.71,431.27
2016,4,24,15,45,524.5,203.5,5.55,15.5,506.0,530.58,429.99
2016,4,24,16,0,597.0,178.0,5.6,15.0,501.0,518.42,421.21
2016,4,24,16,15,564.0,168.5,5.55,14.5,450.5,460.2,374.03
2016,4,24,16,30,531.0,159.0,5.5,14.0,400.0,404.41,327.83
2016,4,24,16,45,514.0,141.5,5.45,13.5,351.0,349.89,281.55
2016,4,24,17,0,497.0,124.0,5.4,13.0,302.0,296.65,235.09
2016,4,24,17,15,441.0,111.5,5.25,12.5,250.5,238.47,184.49
2016,4,24,17,30,385.0,99.0,5.1,12.0,199.0,186.35,139.1
2016,4,24,17,45,325.5,81.0,4.95,11.5,152.5,134.65,95.14
2016,4,24,18,0,266.0,63.0,4.8,11.0,106.0,89.88,58.84
2016,4,24,18,15,170.0,43.5,4.65,10.5,67.5,49.25,29.47
2016,4,24,18,30,74.0,24.0,4.5,10.0,29.0,20.1,5.4
2016,4,24,18,45,37.0,12.0,4.4,10.0,14.5,11.8,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,69.0,5.5,3.6,5.5,7.5,0.0,0.0
2016,4,25,5,30,138.0,11.0,3.8,6.0,15.0,10.81,0.0
2016,4,25,5,45,293.5,22.5,4.05,6.5,52.0,23.0,8.0
2016,4,25,6,0,449.0,34.0,4.3,7.0,89.0,64.24,31.91
2016,4,25,6,15,535.5,42.0,4.55,7.5,139.0,111.0,65.9
2016,4,25,6,30,622.0,50.0,4.8,8.0,189.0,168.63,113.99
2016,4,25,6,45,674.5,56.0,5.05,8.5,243.0,224.72,165.04
2016,4,25,7,0,727.0,62.0,5.3,9.0,297.0,286.44,221.82
2016,4,25,7,15,764.5,66.5,5.4,9.5,352.5,346.53,277.19
2016,4,25,7,30,802.0,71.0,5.5,10.0,408.0,409.9,334.16
2016,4,25,7,45,829.5,74.5,5.65,10.5,462.0,470.51,387.57
2016,4,25,8,0,857.0,78.0,5.8,11.0,516.0,532.66,440.71
2016,4,25,8,15,876.5,81.0,5.8,11.5,567.0,590.06,488.24
2016,4,25,8,30,896.0,84.0,5.8,12.0,618.0,648.11,534.84
2016,4,25,8,45,912.0,86.0,5.8,12.5,665.5,702.56,577.24
2016,4,25,9,0,928.0,88.0,5.8,13.0,713.0,756.17,615.68
2016,4,25,9,15,938.5,90.5,5.8,13.0,754.5,805.02,651.1
2016,4,25,9,30,949.0,93.0,5.8,13.0,796.0,852.01,684.8
2016,4,25,9,45,958.0,94.0,5.85,13.5,831.5,894.11,713.48
2016,4,25,10,0,967.0,95.0,5.9,14.0,867.0,933.77,740.11
2016,4,25,10,15,972.5,96.0,5.9,14.0,895.0,967.68,763.52
2016,4,25,10,30,978.0,97.0,5.9,14.0,923.0,998.56,784.7
2016,4,25,10,45,982.5,97.5,5.9,14.5,944.5,1024.79,800.99
2016,4,25,11,0,987.0,98.0,5.9,15.0,966.0,1047.65,814.86
2016,4,25,11,15,988.5,98.5,5.8,15.0,979.0,1064.11,825.09
2016,4,25,11,30,990.0,99.0,5.7,15.0,992.0,1076.9,832.8
2016,4,25,11,45,989.0,100.0,5.65,15.5,996.5,1084.01,835.43
2016,4,25,12,0,988.0,101.0,5.6,16.0,1001.0,1087.34,835.55
2016,4,25,12,15,986.5,101.0,5.45,16.0,997.5,1085.34,832.91
2016,4,25,12,30,985.0,101.0,5.3,16.0,994.0,1079.56,827.8
2016,4,25,12,45,973.5,106.0,5.2,16.5,980.5,1065.5,815.94
2016,4,25,13,0,962.0,111.0,5.1,17.0,967.0,1047.97,801.91
2016,4,25,13,15,958.0,110.5,4.95,17.0,948.5,1028.55,787.86
2016,4,25,13,30,954.0,110.0,4.8,17.0,930.0,1005.76,771.58
2016,4,25,13,45,948.5,108.0,4.65,17.0,903.5,976.78,751.1
2016,4,25,14,0,943.0,106.0,4.5,17.0,877.0,944.75,728.59
2016,4,25,14,15,935.0,104.5,4.4,17.0,844.0,908.22,703.35
2016,4,25,14,30,927.0,103.0,4.3,17.0,811.0,869.14,676.26
2016,4,25,14,45,917.0,100.5,4.2,17.0,771.5,825.1,645.77
2016,4,25,15,0,907.0,98.0,4.1,17.0,732.0,779.09,613.62
2016,4,25,15,15,893.0,95.5,4.0,17.0,687.5,728.53,577.84
2016,4,25,15,30,879.0,93.0,3.9,17.0,643.0,676.82,539.84
2016,4,25,15,45,862.5,89.0,3.8,17.0,594.0,622.32,497.61
2016,4,25,16,0,846.0,85.0,3.7,17.0,545.0,565.98,452.94
2016,4,25,16,15,821.5,81.5,3.5,16.5,493.0,506.01,404.76
2016,4,25,16,30,797.0,78.0,3.3,16.0,441.0,447.1,355.94
2016,4,25,16,45,762.5,73.5,3.15,15.5,386.5,384.5,302.85
2016,4,25,17,0,728.0,69.0,3.0,15.0,332.0,324.66,250.57
2016,4,25,17,15,679.5,63.5,2.8,14.0,278.0,262.82,196.27
2016,4,25,17,30,631.0,58.0,2.6,13.0,224.0,205.16,145.05
2016,4,25,17,45,552.5,51.0,2.45,12.5,173.0,146.67,95.1
2016,4,25,18,0,474.0,44.0,2.3,12.0,122.0,97.15,55.67
2016,4,25,18,15,352.0,33.0,2.35,11.5,79.5,50.32,24.43
2016,4,25,18,30,230.0,22.0,2.4,11.0,37.0,17.56,4.98
2016,4,25,18,45,115.0,11.0,2.45,10.5,18.5,10.81,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.3,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.3,6.0,12.0,11.8,0.0
2016,4,26,5,45,102.0,28.0,1.35,7.0,41.0,26.32,12.91
2016,4,26,6,0,204.0,44.0,1.4,8.0,70.0,55.64,33.66
2016,4,26,6,15,249.5,62.0,1.55,8.5,108.5,92.34,62.46
2016,4,26,6,30,295.0,80.0,1.7,9.0,147.0,134.48,97.82
2016,4,26,6,45,320.5,98.5,1.85,10.0,188.5,177.38,135.38
2016,4,26,7,0,346.0,117.0,2.0,11.0,230.0,223.13,175.25
2016,4,26,7,15,377.0,130.0,2.05,11.5,272.5,268.22,214.21
2016,4,26,7,30,408.0,143.0,2.1,12.0,315.0,316.37,255.0
2016,4,26,7,45,430.5,159.0,2.2,12.5,361.5,366.33,296.38
2016,4,26,8,0,453.0,175.0,2.3,13.0,408.0,418.05,338.11
2016,4,26,8,15,637.0,139.5,2.3,13.5,502.0,514.59,415.13
2016,4,26,8,30,821.0,104.0,2.3,14.0,596.0,624.78,500.54
2016,4,26,8,45,722.5,147.0,2.35,14.5,603.5,642.15,510.95
2016,4,26,9,0,624.0,190.0,2.4,15.0,611.0,648.19,512.76
2016,4,26,9,15,620.0,208.0,2.4,15.0,647.5,690.21,542.98
2016,4,26,9,30,616.0,226.0,2.4,15.0,684.0,730.13,570.8
2016,4,26,9,45,609.5,244.0,2.4,15.5,714.5,765.78,593.98
2016,4,26,10,0,603.0,262.0,2.4,16.0,745.0,799.01,615.02
2016,4,26,10,15,730.5,207.0,2.45,16.0,812.5,875.3,670.28
2016,4,26,10,30,858.0,152.0,2.5,16.0,880.0,951.5,721.32
2016,4,26,10,45,694.5,247.0,2.6,16.0,845.0,918.81,698.48
2016,4,26,11,0,531.0,342.0,2.7,16.0,810.0,871.92,661.48
2016,4,26,11,15,511.0,356.0,2.85,16.0,812.0,875.39,664.31
2016,4,26,11,30,491.0,370.0,3.0,16.0,814.0,876.25,664.9
2016,4,26,11,45,458.5,379.0,3.2,16.5,795.5,857.23,650.7
2016,4,26,12,0,426.0,388.0,3.4,17.0,777.0,835.89,634.9
2016,4,26,12,15,359.0,415.5,3.5,17.0,743.0,791.55,602.32
2016,4,26,12,30,292.0,443.0,3.6,17.0,709.0,752.32,572.97
2016,4,26,12,45,372.0,405.0,3.7,17.0,739.5,788.21,602.25
2016,4,26,13,0,452.0,367.0,3.8,17.0,770.0,827.36,633.02
2016,4,26,13,15,637.5,270.5,3.85,17.0,826.5,898.21,689.4
2016,4,26,13,30,823.0,174.0,3.9,17.0,883.0,955.44,730.97
2016,4,26,13,45,827.0,165.0,3.95,17.0,860.0,930.5,714.27
2016,4,26,14,0,831.0,156.0,4.0,17.0,837.0,902.43,695.97
2016,4,26,14,15,821.5,153.5,4.05,17.0,805.0,866.47,672.01
2016,4,26,14,30,812.0,151.0,4.1,17.0,773.0,828.39,646.4
2016,4,26,14,45,804.0,145.5,4.15,17.0,736.0,786.51,617.8
2016,4,26,15,0,796.0,140.0,4.2,17.0,699.0,742.84,587.58
2016,4,26,15,15,779.0,136.5,4.2,16.5,655.5,693.28,552.52
2016,4,26,15,30,762.0,133.0,4.2,16.0,612.0,643.85,516.03
2016,4,26,15,45,740.5,128.5,4.2,15.5,564.5,589.4,474.77
2016,4,26,16,0,719.0,124.0,4.2,15.0,517.0,535.35,432.61
2016,4,26,16,15,697.0,108.0,4.2,14.5,459.0,470.07,380.57
2016,4,26,16,30,675.0,92.0,4.2,14.0,401.0,405.89,327.74
2016,4,26,16,45,636.5,93.5,4.25,14.0,357.0,354.11,282.66
2016,4,26,17,0,598.0,95.0,4.3,14.0,313.0,305.57,239.32
2016,4,26,17,15,545.5,86.5,4.2,13.0,261.0,246.62,187.96
2016,4,26,17,30,493.0,78.0,4.1,12.0,209.0,193.25,141.06
2016,4,26,17,45,416.0,67.0,4.0,11.5,161.0,138.04,94.25
2016,4,26,18,0,339.0,56.0,3.9,11.0,113.0,92.63,58.03
2016,4,26,18,15,233.5,41.0,3.85,10.5,73.5,50.7,28.66
2016,4,26,18,30,128.0,26.0,3.8,10.0,34.0,20.91,8.03
2016,4,26,18,45,64.0,13.0,3.8,10.0,17.0,12.78,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,5,15,41.5,6.5,2.55,7.5,8.0,6.39,0.0
2016,4,27,5,30,83.0,13.0,2.8,8.0,16.0,12.78,0.0
2016,4,27,5,45,211.0,27.0,3.1,9.0,51.0,27.0,12.04
2016,4,27,6,0,339.0,41.0,3.4,10.0,86.0,64.63,35.7
2016,4,27,6,15,425.0,51.5,3.45,10.5,133.0,107.75,67.37
2016,4,27,6,30,511.0,62.0,3.5,11.0,180.0,160.89,110.94
2016,4,27,6,45,255.5,64.0,3.6,11.5,123.0,128.12,95.8
2016,4,27,7,0,0.0,66.0,3.7,12.0,66.0,63.8,49.2
2016,4,27,7,15,340.5,80.5,3.8,12.0,225.5,206.63,165.19
2016,4,27,7,30,681.0,95.0,3.9,12.0,385.0,386.11,311.95
2016,4,27,7,45,403.0,160.5,4.0,12.5,337.5,355.5,289.57
2016,4,27,8,0,125.0,226.0,4.1,13.0,290.0,291.0,236.22
2016,4,27,8,15,137.5,249.5,4.15,13.0,327.0,328.89,266.84
2016,4,27,8,30,150.0,273.0,4.2,13.0,364.0,367.85,297.67
2016,4,27,8,45,75.0,177.0,4.3,13.5,222.5,228.33,184.38
2016,4,27,9,0,0.0,81.0,4.4,14.0,81.0,78.4,59.61
2016,4,27,9,15,31.5,207.0,4.5,14.0,231.0,228.85,183.08
2016,4,27,9,30,63.0,333.0,4.6,14.0,381.0,383.05,304.98
2016,4,27,9,45,32.0,240.0,4.75,14.0,264.5,265.29,211.01
2016,4,27,10,0,1.0,147.0,4.9,14.0,148.0,143.8,112.42
2016,4,27,10,15,7.0,200.0,5.0,14.0,206.0,201.42,159.06
2016,4,27,10,30,13.0,253.0,5.1,14.0,264.0,259.7,205.45
2016,4,27,10,45,8.5,206.5,5.2,14.0,214.0,209.69,165.29
2016,4,27,11,0,4.0,160.0,5.3,14.0,164.0,159.71,124.99
2016,4,27,11,15,2.0,124.5,5.35,14.0,126.5,123.01,95.23
2016,4,27,11,30,0.0,89.0,5.4,14.0,89.0,86.37,65.33
2016,4,27,11,45,199.0,245.5,5.5,14.0,427.5,454.82,366.41
2016,4,27,12,0,398.0,402.0,5.6,14.0,766.0,816.43,640.87
2016,4,27,12,15,648.0,276.5,5.6,14.0,867.5,942.57,739.57
2016,4,27,12,30,898.0,151.0,5.6,14.0,969.0,1046.55,814.22
2016,4,27,12,45,889.0,155.0,5.6,14.5,957.5,1034.4,803.72
2016,4,27,13,0,880.0,159.0,5.6,15.0,946.0,1025.04,796.06
2016,4,27,13,15,875.5,157.5,5.5,15.0,927.0,1005.09,781.81
2016,4,27,13,30,871.0,156.0,5.4,15.0,908.0,982.03,765.51
2016,4,27,13,45,573.5,274.0,5.35,15.0,764.0,813.55,641.16
2016,4,27,14,0,276.0,392.0,5.3,15.0,620.0,650.18,511.49
2016,4,27,14,15,418.5,326.5,5.15,15.0,656.0,700.24,554.31
2016,4,27,14,30,561.0,261.0,5.0,15.0,692.0,735.49,584.51
2016,4,27,14,45,315.5,288.0,4.9,15.0,528.5,543.94,434.48
2016,4,27,15,0,70.0,315.0,4.8,15.0,365.0,366.2,290.99
2016,4,27,15,15,64.0,292.0,4.65,15.0,335.5,335.32,267.51
2016,4,27,15,30,58.0,269.0,4.5,15.0,306.0,304.9,243.82
2016,4,27,15,45,259.0,229.5,4.4,15.0,374.5,391.56,316.78
2016,4,27,16,0,460.0,190.0,4.3,15.0,443.0,454.51,367.93
2016,4,27,16,15,432.0,175.5,4.05,14.5,395.0,400.81,324.32
2016,4,27,16,30,404.0,161.0,3.8,14.0,347.0,349.3,282.16
2016,4,27,16,45,505.0,128.0,3.55,14.0,332.0,334.26,267.15
2016,4,27,17,0,606.0,95.0,3.3,14.0,317.0,308.96,241.36
2016,4,27,17,15,554.0,86.5,3.15,13.5,265.0,249.69,189.55
2016,4,27,17,30,502.0,78.0,3.0,13.0,213.0,195.93,142.28
2016,4,27,17,45,440.5,66.0,2.9,12.5,165.5,142.81,96.83
2016,4,27,18,0,379.0,54.0,2.8,12.0,118.0,96.77,59.54
2016,4,27,18,15,271.5,39.5,2.8,11.5,77.5,52.02,28.35
2016,4,27,18,30,164.0,25.0,2.8,11.0,37.0,20.48,8.48
2016,4,27,18,45,82.0,12.5,2.85,11.0,18.5,12.29,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,65.0,7.0,2.15,6.5,9.5,6.88,0.0
2016,4,28,5,30,130.0,14.0,2.4,7.0,19.0,10.67,0.0
2016,4,28,5,45,263.5,26.5,2.7,8.0,56.0,28.52,12.49
2016,4,28,6,0,397.0,39.0,3.0,9.0,93.0,68.26,36.55
2016,4,28,6,15,481.0,47.5,3.0,9.5,141.5,112.7,69.41
2016,4,28,6,30,565.0,56.0,3.0,10.0,190.0,166.87,114.36
2016,4,28,6,45,620.0,62.5,3.0,11.0,242.5,221.18,162.49
2016,4,28,7,0,675.0,69.0,3.0,12.0,295.0,281.4,215.91
2016,4,28,7,15,713.0,74.0,3.05,12.5,348.0,340.03,268.18
2016,4,28,7,30,751.0,79.0,3.1,13.0,401.0,401.37,321.43
2016,4,28,7,45,779.5,82.5,3.2,14.0,453.5,459.71,370.29
2016,4,28,8,0,808.0,86.0,3.3,15.0,506.0,519.77,418.79
2016,4,28,8,15,828.5,89.0,3.35,15.5,556.0,576.07,463.47
2016,4,28,8,30,849.0,92.0,3.4,16.0,606.0,632.65,506.97
2016,4,28,8,45,866.0,94.0,3.45,16.5,652.0,684.25,545.56
2016,4,28,9,0,883.0,96.0,3.5,17.0,698.0,736.43,581.63
2016,4,28,9,15,895.0,98.5,3.5,17.5,739.0,784.39,613.65
2016,4,28,9,30,907.0,101.0,3.5,18.0,780.0,830.75,644.01
2016,4,28,9,45,923.5,98.5,3.55,18.5,817.0,873.79,671.87
2016,4,28,10,0,940.0,96.0,3.6,19.0,854.0,915.0,698.14
2016,4,28,10,15,946.5,97.0,3.65,19.0,882.5,948.83,720.46
2016,4,28,10,30,953.0,98.0,3.7,19.0,911.0,979.79,740.8
2016,4,28,10,45,957.5,99.0,3.75,19.5,932.0,1005.82,756.36
2016,4,28,11,0,962.0,100.0,3.8,20.0,953.0,1028.57,769.72
2016,4,28,11,15,964.5,101.0,3.85,20.0,967.0,1045.99,781.04
2016,4,28,11,30,967.0,102.0,3.9,20.0,981.0,1059.88,790.14
2016,4,28,11,45,968.0,102.0,3.95,20.5,986.5,1067.62,793.77
2016,4,28,12,0,969.0,102.0,4.0,21.0,992.0,1071.69,795.12
2016,4,28,12,15,969.0,102.0,4.05,21.0,989.5,1071.07,795.06
2016,4,28,12,30,969.0,102.0,4.1,21.0,987.0,1066.76,792.7
2016,4,28,12,45,964.0,103.5,4.15,21.0,976.0,1055.44,785.83
2016,4,28,13,0,959.0,105.0,4.2,21.0,965.0,1040.59,776.74
2016,4,28,13,15,956.0,104.0,4.2,21.0,946.5,1021.61,764.65
2016,4,28,13,30,953.0,103.0,4.2,21.0,928.0,999.24,750.35
2016,4,28,13,45,947.0,102.0,4.2,21.0,902.5,970.86,732.02
2016,4,28,14,0,941.0,101.0,4.2,21.0,877.0,939.48,711.63
2016,4,28,14,15,933.5,99.5,4.15,21.0,844.5,903.46,687.72
2016,4,28,14,30,926.0,98.0,4.1,21.0,812.0,864.87,661.93
2016,4,28,14,45,913.5,97.5,4.1,21.0,772.5,821.04,632.49
2016,4,28,15,0,901.0,97.0,4.1,21.0,733.0,775.43,601.52
2016,4,28,15,15,887.5,94.5,4.1,20.5,689.0,725.54,568.16
2016,4,28,15,30,874.0,92.0,4.1,20.0,645.0,674.48,532.56
2016,4,28,15,45,849.0,91.5,4.15,20.0,595.0,618.65,489.99
2016,4,28,16,0,824.0,91.0,4.2,20.0,545.0,561.85,445.6
2016,4,28,16,15,799.5,87.0,4.25,19.0,493.5,502.53,399.61
2016,4,28,16,30,775.0,83.0,4.3,18.0,442.0,444.3,352.76
2016,4,28,16,45,733.0,80.5,4.35,17.5,387.5,381.88,300.33
2016,4,28,17,0,691.0,78.0,4.4,17.0,333.0,322.43,248.93
2016,4,28,17,15,643.0,71.5,4.45,16.0,280.0,261.63,195.99
2016,4,28,17,30,595.0,65.0,4.5,15.0,227.0,205.77,146.66
2016,4,28,17,45,516.5,57.5,4.55,14.0,176.0,148.64,98.27
2016,4,28,18,0,438.0,50.0,4.6,13.0,125.0,100.49,59.95
2016,4,28,18,15,324.5,38.0,4.55,12.5,83.0,54.87,28.75
2016,4,28,18,30,211.0,26.0,4.5,12.0,41.0,22.31,10.36
2016,4,28,18,45,105.5,13.0,4.5,11.5,20.5,12.78,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.05,8.0,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,2.3,8.0,16.0,15.33,0.0
2016,4,29,5,45,108.0,36.0,2.55,8.5,51.0,34.31,19.71
2016,4,29,6,0,216.0,56.0,2.8,9.0,86.0,69.27,44.43
2016,4,29,6,15,299.5,71.0,2.8,9.5,132.0,109.71,74.95
2016,4,29,6,30,383.0,86.0,2.8,10.0,178.0,159.82,115.8
2016,4,29,6,45,454.5,95.0,2.85,10.5,229.5,210.61,159.32
2016,4,29,7,0,526.0,104.0,2.9,11.0,281.0,269.26,210.08
2016,4,29,7,15,471.5,124.5,2.9,11.0,303.5,300.06,240.2
2016,4,29,7,30,417.0,145.0,2.9,11.0,326.0,324.4,263.32
2016,4,29,7,45,552.0,137.5,2.95,11.5,408.0,405.45,330.16
2016,4,29,8,0,687.0,130.0,3.0,12.0,490.0,501.47,407.66
2016,4,29,8,15,711.0,135.0,3.05,12.0,538.5,556.19,451.74
2016,4,29,8,30,735.0,140.0,3.1,12.0,587.0,611.77,495.61
2016,4,29,8,45,755.5,143.5,3.2,12.5,632.0,664.02,535.17
2016,4,29,9,0,776.0,147.0,3.3,13.0,677.0,716.18,573.74
2016,4,29,9,15,790.0,150.0,3.35,13.0,717.0,761.17,606.31
2016,4,29,9,30,804.0,153.0,3.4,13.0,757.0,806.13,637.85
2016,4,29,9,45,832.0,145.5,3.45,13.5,795.5,850.56,667.48
2016,4,29,10,0,860.0,138.0,3.5,14.0,834.0,894.06,696.07
2016,4,29,10,15,867.5,140.0,3.55,14.0,862.0,927.88,718.89
2016,4,29,10,30,875.0,142.0,3.6,14.0,890.0,954.36,736.6
2016,4,29,10,45,880.0,143.5,3.65,14.5,911.0,979.64,752.14
2016,4,29,11,0,885.0,145.0,3.7,15.0,932.0,1001.93,765.6
2016,4,29,11,15,888.0,146.0,3.85,15.5,945.0,1018.67,775.99
2016,4,29,11,30,891.0,147.0,4.0,16.0,958.0,1032.16,784.27
2016,4,29,11,45,891.5,148.0,4.2,16.5,963.5,1039.87,789.02
2016,4,29,12,0,892.0,149.0,4.4,17.0,969.0,1044.18,791.74
2016,4,29,12,15,892.0,148.5,4.5,17.0,967.0,1043.08,791.98
2016,4,29,12,30,892.0,148.0,4.6,17.0,965.0,1038.58,790.03
2016,4,29,12,45,888.0,149.0,4.75,17.0,954.0,1028.29,784.67
2016,4,29,13,0,884.0,150.0,4.9,17.0,943.0,1014.73,777.1
2016,4,29,13,15,880.0,148.5,4.9,17.0,925.0,995.46,764.34
2016,4,29,13,30,876.0,147.0,4.9,17.0,907.0,973.11,749.51
2016,4,29,13,45,868.0,146.0,4.95,17.0,881.5,949.41,734.16
2016,4,29,14,0,860.0,145.0,5.0,17.0,856.0,917.96,713.27
2016,4,29,14,15,851.0,143.0,5.0,17.0,823.5,882.13,688.84
2016,4,29,14,30,842.0,141.0,5.0,17.0,791.0,844.07,662.69
2016,4,29,14,45,829.5,138.0,5.0,17.0,752.5,800.22,632.11
2016,4,29,15,0,817.0,135.0,5.0,17.0,714.0,754.83,600.13
2016,4,29,15,15,801.0,131.5,4.95,17.0,670.0,705.18,563.85
2016,4,29,15,30,785.0,128.0,4.9,17.0,626.0,654.79,525.26
2016,4,29,15,45,765.5,123.0,4.85,17.0,578.5,600.65,482.99
2016,4,29,16,0,746.0,118.0,4.8,17.0,531.0,546.1,439.46
2016,4,29,16,15,718.5,113.0,4.7,16.5,480.5,487.89,392.61
2016,4,29,16,30,691.0,108.0,4.6,16.0,430.0,431.22,345.69
2016,4,29,16,45,660.5,100.5,4.55,15.5,378.5,372.69,296.1
2016,4,29,17,0,630.0,93.0,4.5,15.0,327.0,316.64,247.25
2016,4,29,17,15,578.5,85.0,4.4,14.5,274.5,256.65,194.7
2016,4,29,17,30,527.0,77.0,4.3,14.0,222.0,202.06,146.52
2016,4,29,17,45,456.5,66.5,4.2,13.5,173.0,147.25,99.83
2016,4,29,18,0,386.0,56.0,4.1,13.0,124.0,100.55,62.26
2016,4,29,18,15,275.5,42.5,4.05,12.5,82.5,55.8,31.13
2016,4,29,18,30,165.0,29.0,4.0,12.0,41.0,24.51,12.55
2016,4,29,18,45,82.5,14.5,4.0,11.5,20.5,14.25,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,62.0,8.5,3.1,8.5,11.0,8.36,0.0
2016,4,30,5,30,124.0,17.0,3.3,9.0,22.0,13.24,0.0
2016,4,30,5,45,254.0,30.5,3.5,10.0,60.5,33.4,16.21
2016,4,30,6,0,384.0,44.0,3.7,11.0,99.0,73.87,41.26
2016,4,30,6,15,467.5,53.5,4.0,11.5,148.0,118.8,74.79
2016,4,30,6,30,551.0,63.0,4.3,12.0,197.0,173.4,120.07
2016,4,30,6,45,608.5,69.5,4.6,12.5,250.0,227.75,168.32
2016,4,30,7,0,666.0,76.0,4.9,13.0,303.0,288.29,222.41
2016,4,30,7,15,704.0,81.5,5.1,13.5,356.5,346.43,274.58
2016,4,30,7,30,742.0,87.0,5.3,14.0,410.0,407.97,328.52
2016,4,30,7,45,771.5,90.5,5.5,14.5,463.0,466.78,379.07
2016,4,30,8,0,801.0,94.0,5.7,15.0,516.0,526.96,429.41
2016,4,30,8,15,821.0,98.0,5.75,15.5,565.5,583.62,475.32
2016,4,30,8,30,841.0,102.0,5.8,16.0,615.0,640.52,520.12
2016,4,30,8,45,858.5,103.5,5.85,16.5,661.0,693.08,560.49
2016,4,30,9,0,876.0,105.0,5.9,17.0,707.0,743.05,596.33
2016,4,30,9,15,887.5,107.5,5.9,17.0,747.0,790.25,630.16
2016,4,30,9,30,899.0,110.0,5.9,17.0,787.0,835.82,662.47
2016,4,30,9,45,914.5,107.5,5.95,17.5,823.0,877.69,690.7
2016,4,30,10,0,930.0,105.0,6.0,18.0,859.0,917.69,717.31
2016,4,30,10,15,935.5,106.5,5.95,18.5,887.0,950.75,738.16
2016,4,30,10,30,941.0,108.0,5.9,19.0,915.0,980.92,756.79
2016,4,30,10,45,945.0,108.5,5.9,19.5,935.5,1005.59,771.74
2016,4,30,11,0,949.0,109.0,5.9,20.0,956.0,1027.02,784.42
2016,4,30,11,15,951.5,109.5,5.8,20.0,968.5,1043.64,794.65
2016,4,30,11,30,954.0,110.0,5.7,20.0,981.0,1056.77,802.52
2016,4,30,11,45,954.5,110.5,5.65,20.5,986.0,1064.37,805.45
2016,4,30,12,0,955.0,111.0,5.6,21.0,991.0,1068.35,806.04
2016,4,30,12,15,954.0,110.5,5.45,21.0,987.5,1066.17,803.37
2016,4,30,12,30,953.0,110.0,5.3,21.0,984.0,1060.38,798.37
2016,4,30,12,45,950.5,109.5,5.2,21.5,973.0,1049.51,788.91
2016,4,30,13,0,948.0,109.0,5.1,22.0,962.0,1035.13,777.24
2016,4,30,13,15,944.0,108.5,5.0,22.0,943.5,1015.88,763.97
2016,4,30,13,30,940.0,108.0,4.9,22.0,925.0,993.32,748.56
2016,4,30,13,45,936.0,105.5,4.8,22.5,900.0,965.51,728.2
2016,4,30,14,0,932.0,103.0,4.7,23.0,875.0,934.64,705.88
2016,4,30,14,15,924.5,101.5,4.6,23.0,842.5,898.91,681.68
2016,4,30,14,30,917.0,100.0,4.5,23.0,810.0,860.66,655.68
2016,4,30,14,45,907.5,98.0,4.45,23.0,772.0,817.98,626.8
2016,4,30,15,0,898.0,96.0,4.4,23.0,734.0,773.34,596.37
2016,4,30,15,15,885.0,93.5,4.25,22.5,690.0,723.98,563.04
2016,4,30,15,30,872.0,91.0,4.1,22.0,646.0,673.42,527.69
2016,4,30,15,45,855.5,88.0,4.0,22.0,598.0,619.26,486.47
2016,4,30,16,0,839.0,85.0,3.9,22.0,550.0,565.5,444.5
2016,4,30,16,15,815.5,81.5,3.7,21.5,499.0,506.53,398.04
2016,4,30,16,30,792.0,78.0,3.5,21.0,448.0,448.52,350.93
2016,4,30,16,45,761.5,73.0,3.3,21.0,395.0,387.39,299.44
2016,4,30,17,0,731.0,68.0,3.1,21.0,342.0,328.6,248.59
2016,4,30,17,15,686.0,63.0,2.95,20.0,288.5,268.11,196.64
2016,4,30,17,30,641.0,58.0,2.8,19.0,235.0,211.31,147.15
2016,4,30,17,45,574.0,51.0,2.65,18.0,184.5,154.06,98.81
2016,4,30,18,0,507.0,44.0,2.5,17.0,134.0,104.39,59.22
2016,4,30,18,15,396.0,34.0,2.45,16.5,90.5,56.63,27.12
2016,4,30,18,30,285.0,24.0,2.4,16.0,47.0,21.66,8.22
2016,4,30,18,45,142.5,12.0,2.4,15.5,23.5,11.8,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,9.0,1.8,9.5,12.5,8.85,0.0
2016,5,1,5,30,142.0,18.0,1.9,10.0,25.0,14.02,0.0
2016,5,1,5,45,271.5,30.5,2.05,11.0,63.5,34.54,16.6
2016,5,1,6,0,401.0,43.0,2.2,12.0,102.0,75.27,41.5
2016,5,1,6,15,482.5,51.5,2.15,12.5,150.5,120.08,74.92
2016,5,1,6,30,564.0,60.0,2.1,13.0,199.0,174.29,119.66
2016,5,1,6,45,617.0,67.0,2.1,13.5,251.5,228.75,167.55
2016,5,1,7,0,670.0,74.0,2.1,14.0,304.0,288.86,220.37
2016,5,1,7,15,707.0,79.0,1.9,14.5,357.5,346.35,270.37
2016,5,1,7,30,744.0,84.0,1.7,15.0,411.0,407.57,321.68
2016,5,1,7,45,771.0,88.0,1.5,16.0,463.0,465.3,367.65
2016,5,1,8,0,798.0,92.0,1.3,17.0,515.0,524.59,412.46
2016,5,1,8,15,818.0,95.5,1.2,17.5,564.0,580.53,453.94
2016,5,1,8,30,838.0,99.0,1.1,18.0,613.0,636.72,493.81
2016,5,1,8,45,853.0,102.0,1.05,19.0,658.0,688.94,528.7
2016,5,1,9,0,868.0,105.0,1.0,20.0,703.0,738.38,558.74
2016,5,1,9,15,879.5,107.5,1.0,20.5,743.5,785.2,587.57
2016,5,1,9,30,891.0,110.0,1.0,21.0,784.0,830.41,614.8
2016,5,1,9,45,899.5,111.5,1.0,21.5,818.0,870.23,638.03
2016,5,1,10,0,908.0,113.0,1.0,22.0,852.0,907.78,659.5
2016,5,1,10,15,914.0,114.5,0.95,22.0,879.5,940.61,678.13
2016,5,1,10,30,920.0,116.0,0.9,22.0,907.0,970.65,694.83
2016,5,1,10,45,924.5,117.0,0.9,22.5,927.5,995.81,708.0
2016,5,1,11,0,929.0,118.0,0.9,23.0,948.0,1017.82,719.24
2016,5,1,11,15,931.0,118.5,0.8,23.0,960.5,1033.62,725.95
2016,5,1,11,30,933.0,119.0,0.7,23.0,973.0,1046.0,730.58
2016,5,1,11,45,933.5,119.5,0.65,23.5,978.0,1053.41,732.03
2016,5,1,12,0,934.0,120.0,0.6,24.0,983.0,1057.3,731.51
2016,5,1,12,15,933.0,120.0,0.6,24.0,980.0,1055.63,730.47
2016,5,1,12,30,932.0,120.0,0.6,24.0,977.0,1050.43,727.55
2016,5,1,12,45,930.0,119.0,0.6,24.5,966.0,1039.7,720.1
2016,5,1,13,0,928.0,118.0,0.6,25.0,955.0,1025.53,710.79
2016,5,1,13,15,924.0,117.0,0.75,25.0,936.5,1006.07,703.15
2016,5,1,13,30,920.0,116.0,0.9,25.0,918.0,983.38,693.29
2016,5,1,13,45,913.0,115.0,1.05,25.0,892.0,954.85,679.44
2016,5,1,14,0,906.0,114.0,1.2,25.0,866.0,923.5,663.38
2016,5,1,14,15,897.5,112.5,1.35,25.0,833.5,887.69,643.94
2016,5,1,14,30,889.0,111.0,1.5,25.0,801.0,849.5,622.4
2016,5,1,14,45,877.0,109.0,1.65,25.0,762.5,805.88,596.63
2016,5,1,15,0,865.0,107.0,1.8,25.0,724.0,760.56,569.01
2016,5,1,15,15,851.0,104.5,1.85,24.5,680.5,713.73,539.95
2016,5,1,15,30,837.0,102.0,1.9,24.0,637.0,663.66,506.76
2016,5,1,15,45,816.5,99.0,2.0,24.0,588.5,608.33,467.16
2016,5,1,16,0,796.0,96.0,2.1,24.0,540.0,553.13,426.33
2016,5,1,16,15,771.5,92.0,2.15,23.5,489.5,495.28,382.7
2016,5,1,16,30,747.0,88.0,2.2,23.0,439.0,438.57,338.3
2016,5,1,16,45,711.0,83.5,2.3,22.5,386.0,377.56,289.18
2016,5,1,17,0,675.0,79.0,2.4,22.0,333.0,319.93,241.12
2016,5,1,17,15,628.0,73.0,2.35,21.0,281.0,260.81,191.21
2016,5,1,17,30,581.0,67.0,2.3,20.0,229.0,206.49,144.61
2016,5,1,17,45,508.0,59.0,2.25,19.0,179.0,150.5,98.21
2016,5,1,18,0,435.0,51.0,2.2,18.0,129.0,102.82,60.77
2016,5,1,18,15,329.0,39.0,2.25,17.0,87.0,57.46,29.94
2016,5,1,18,30,223.0,27.0,2.3,16.0,45.0,24.33,10.63
2016,5,1,18,45,111.5,13.5,2.4,15.0,22.5,13.27,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,54.0,10.0,1.15,8.5,12.5,9.83,0.0
2016,5,2,5,30,108.0,20.0,1.3,9.0,25.0,15.61,0.0
2016,5,2,5,45,222.0,35.0,1.5,10.0,62.5,37.28,19.85
2016,5,2,6,0,336.0,50.0,1.7,11.0,100.0,76.26,45.05
2016,5,2,6,15,416.5,60.5,1.75,11.5,147.5,120.04,78.1
2016,5,2,6,30,497.0,71.0,1.8,12.0,195.0,172.34,121.17
2016,5,2,6,45,547.5,80.5,1.85,13.0,246.0,224.88,166.82
2016,5,2,7,0,598.0,90.0,1.9,14.0,297.0,282.86,216.98
2016,5,2,7,15,637.5,96.5,1.85,14.5,349.5,338.89,265.32
2016,5,2,7,30,677.0,103.0,1.8,15.0,402.0,398.57,315.28
2016,5,2,7,45,703.5,109.0,1.75,15.5,453.0,454.75,361.03
2016,5,2,8,0,730.0,115.0,1.7,16.0,504.0,512.58,406.42
2016,5,2,8,15,752.0,119.5,1.65,16.5,552.5,567.58,448.07
2016,5,2,8,30,774.0,124.0,1.6,17.0,601.0,622.77,488.4
2016,5,2,8,45,789.5,128.5,1.6,17.5,645.5,674.02,524.81
2016,5,2,9,0,805.0,133.0,1.6,18.0,690.0,724.66,559.56
2016,5,2,9,15,817.5,136.0,1.55,18.0,729.5,770.62,589.48
2016,5,2,9,30,830.0,139.0,1.5,18.0,769.0,815.22,617.98
2016,5,2,9,45,851.5,134.5,1.5,18.5,805.5,857.99,644.16
2016,5,2,10,0,873.0,130.0,1.5,19.0,842.0,895.63,666.53
2016,5,2,10,15,879.5,131.5,1.5,19.5,869.5,927.87,685.12
2016,5,2,10,30,886.0,133.0,1.5,20.0,897.0,957.46,701.86
2016,5,2,10,45,752.0,219.5,1.5,20.5,878.5,947.68,693.15
2016,5,2,11,0,618.0,306.0,1.5,21.0,860.0,920.55,671.27
2016,5,2,11,15,758.5,222.0,1.5,21.5,911.0,982.02,711.97
2016,5,2,11,30,899.0,138.0,1.5,22.0,962.0,1032.5,741.38
2016,5,2,11,45,898.0,139.0,1.55,22.5,966.5,1038.66,743.74
2016,5,2,12,0,897.0,140.0,1.6,23.0,971.0,1041.42,744.64
2016,5,2,12,15,896.0,140.0,1.7,23.0,968.0,1039.76,745.1
2016,5,2,12,30,895.0,140.0,1.8,23.0,965.0,1034.7,743.53
2016,5,2,12,45,889.0,141.5,1.9,23.0,953.0,1022.89,737.76
2016,5,2,13,0,883.0,143.0,2.0,23.0,941.0,1007.88,730.0
2016,5,2,13,15,878.5,142.0,2.15,23.0,923.0,988.65,720.09
2016,5,2,13,30,874.0,141.0,2.3,23.0,905.0,966.37,708.06
2016,5,2,13,45,862.5,142.0,2.45,23.0,878.0,936.81,691.07
2016,5,2,14,0,851.0,143.0,2.6,23.0,851.0,909.11,675.08
2016,5,2,14,15,842.0,141.0,2.75,23.0,819.0,873.6,653.54
2016,5,2,14,30,833.0,139.0,2.9,23.0,787.0,835.9,630.19
2016,5,2,14,45,721.5,176.0,3.05,23.0,717.5,757.01,577.56
2016,5,2,15,0,610.0,213.0,3.2,23.0,648.0,681.71,523.04
2016,5,2,15,15,610.0,195.5,3.3,22.5,609.0,637.48,493.37
2016,5,2,15,30,610.0,178.0,3.4,22.0,570.0,591.68,461.42
2016,5,2,15,45,506.0,193.5,3.5,21.5,502.5,511.54,401.15
2016,5,2,16,0,402.0,209.0,3.6,21.0,435.0,441.78,347.59
2016,5,2,16,15,520.5,166.0,3.6,20.0,430.0,438.55,346.73
2016,5,2,16,30,639.0,123.0,3.6,19.0,425.0,423.89,334.85
2016,5,2,16,45,565.5,115.5,3.6,18.5,359.5,350.47,275.11
2016,5,2,17,0,492.0,108.0,3.6,18.0,294.0,283.02,219.35
2016,5,2,17,15,417.5,106.0,3.5,17.0,247.5,229.71,174.85
2016,5,2,17,30,343.0,104.0,3.4,16.0,201.0,184.29,137.06
2016,5,2,17,45,280.5,88.0,3.35,15.5,156.5,135.83,96.96
2016,5,2,18,0,218.0,72.0,3.3,15.0,112.0,95.04,64.53
2016,5,2,18,15,148.5,52.0,3.25,14.5,75.5,57.46,36.57
2016,5,2,18,30,79.0,32.0,3.2,14.0,39.0,28.27,14.97
2016,5,2,18,45,39.5,16.0,3.15,13.5,19.5,15.73,0.0
2016,5,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.25,10.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,1.4,10.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,25.0,1.6,10.5,25.0,24.14,14.12
2016,5,3,6,0,0.0,40.0,1.8,11.0,40.0,38.51,27.04
2016,5,3,6,15,0.0,59.0,1.7,11.5,59.0,56.65,42.91
2016,5,3,6,30,0.0,78.0,1.6,12.0,78.0,74.95,58.69
2016,5,3,6,45,1.5,98.0,1.5,12.5,98.5,94.71,75.33
2016,5,3,7,0,3.0,118.0,1.4,13.0,119.0,114.74,91.85
2016,5,3,7,15,149.5,145.0,1.4,13.0,211.5,198.69,159.46
2016,5,3,7,30,296.0,172.0,1.4,13.0,304.0,299.19,240.38
2016,5,3,7,45,234.5,203.0,1.4,13.5,315.5,316.83,254.29
2016,5,3,8,0,173.0,234.0,1.4,14.0,327.0,325.35,260.21
2016,5,3,8,15,254.0,245.5,1.55,14.0,395.5,396.89,317.06
2016,5,3,8,30,335.0,257.0,1.7,14.0,464.0,473.29,376.62
2016,5,3,8,45,393.5,258.5,1.85,14.5,519.0,531.08,420.44
2016,5,3,9,0,452.0,260.0,2.0,15.0,574.0,597.28,469.81
2016,5,3,9,15,416.0,292.5,2.15,15.5,594.0,622.11,485.84
2016,5,3,9,30,380.0,325.0,2.3,16.0,614.0,638.72,495.95
