Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,415.0,324.0,2.45,16.5,653.0,686.1,530.09
2016,5,3,10,0,450.0,323.0,2.6,17.0,692.0,730.1,561.27
2016,5,3,10,15,417.5,350.5,2.55,17.0,701.5,742.77,567.86
2016,5,3,10,30,385.0,378.0,2.5,17.0,711.0,747.15,568.91
2016,5,3,10,45,388.5,385.5,2.5,17.5,728.0,767.31,581.47
2016,5,3,11,0,392.0,393.0,2.5,18.0,745.0,786.13,592.88
2016,5,3,11,15,304.5,428.5,2.35,18.0,704.5,743.7,559.08
2016,5,3,11,30,217.0,464.0,2.2,18.0,664.0,690.87,518.45
2016,5,3,11,45,332.5,428.0,2.1,18.5,735.5,777.15,580.67
2016,5,3,12,0,448.0,392.0,2.0,19.0,807.0,862.13,638.89
2016,5,3,12,15,267.5,421.5,1.95,19.0,669.0,706.57,526.88
2016,5,3,12,30,87.0,451.0,1.9,19.0,531.0,542.38,406.52
2016,5,3,12,45,138.5,454.5,1.85,19.0,581.0,602.91,452.23
2016,5,3,13,0,190.0,458.0,1.8,19.0,631.0,654.38,489.37
2016,5,3,13,15,252.5,436.0,1.85,19.0,660.5,694.34,519.42
2016,5,3,13,30,315.0,414.0,1.9,19.0,690.0,724.35,542.6
2016,5,3,13,45,351.0,387.5,1.95,19.0,687.0,721.77,542.72
2016,5,3,14,0,387.0,361.0,2.0,19.0,684.0,716.22,541.04
2016,5,3,14,15,319.0,365.5,2.1,19.0,625.0,650.05,493.94
2016,5,3,14,30,251.0,370.0,2.2,19.0,566.0,586.97,448.52
2016,5,3,14,45,329.0,330.5,2.35,19.0,574.5,598.0,460.46
2016,5,3,15,0,407.0,291.0,2.5,19.0,583.0,602.4,466.78
2016,5,3,15,15,275.0,293.5,2.6,18.5,486.0,493.47,385.26
2016,5,3,15,30,143.0,296.0,2.7,18.0,389.0,391.43,307.2
2016,5,3,15,45,209.0,266.5,2.8,18.0,390.5,395.02,312.26
2016,5,3,16,0,275.0,237.0,2.9,18.0,392.0,394.78,313.2
2016,5,3,16,15,208.0,219.5,2.95,17.5,330.5,325.17,258.8
2016,5,3,16,30,141.0,202.0,3.0,17.0,269.0,264.85,211.2
2016,5,3,16,45,239.0,168.5,3.1,16.5,266.0,265.35,211.38
2016,5,3,17,0,337.0,135.0,3.2,16.0,263.0,253.22,199.23
2016,5,3,17,15,285.0,124.5,3.15,15.5,221.5,207.24,160.63
2016,5,3,17,30,233.0,114.0,3.1,15.0,180.0,166.83,126.85
2016,5,3,17,45,193.0,93.5,3.05,15.0,141.0,125.0,91.76
2016,5,3,18,0,153.0,73.0,3.0,15.0,102.0,87.89,61.44
2016,5,3,18,15,102.0,52.0,2.9,14.5,69.0,55.12,36.33
2016,5,3,18,30,51.0,31.0,2.8,14.0,36.0,28.45,15.6
2016,5,3,18,45,25.5,15.5,2.7,13.5,18.0,14.0,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,11.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,3.1,11.0,15.0,14.48,1.71
2016,5,4,5,45,17.0,36.0,3.15,11.0,39.0,34.39,22.14
2016,5,4,6,0,34.0,57.0,3.2,11.0,63.0,56.91,41.17
2016,5,4,6,15,55.0,80.0,3.2,11.0,93.0,84.26,64.07
2016,5,4,6,30,76.0,103.0,3.2,11.0,123.0,114.35,89.52
2016,5,4,6,45,106.5,122.0,3.2,11.5,156.5,146.31,116.17
2016,5,4,7,0,137.0,141.0,3.2,12.0,190.0,181.6,145.67
2016,5,4,7,15,106.5,162.5,3.15,12.0,204.5,199.47,161.62
2016,5,4,7,30,76.0,184.0,3.1,12.0,219.0,212.4,172.63
2016,5,4,7,45,123.0,210.0,3.1,12.5,273.5,267.48,217.3
2016,5,4,8,0,170.0,236.0,3.1,13.0,328.0,325.85,263.97
2016,5,4,8,15,287.5,238.0,2.95,13.0,410.0,409.37,331.24
2016,5,4,8,30,405.0,240.0,2.8,13.0,492.0,504.52,406.21
2016,5,4,8,45,397.0,263.0,2.7,13.5,524.5,538.34,430.17
2016,5,4,9,0,389.0,286.0,2.6,14.0,557.0,573.97,455.04
2016,5,4,9,15,307.5,325.0,2.45,14.0,547.0,567.92,447.16
2016,5,4,9,30,226.0,364.0,2.3,14.0,537.0,549.97,430.42
2016,5,4,9,45,206.0,384.0,2.2,14.5,547.0,562.29,437.2
2016,5,4,10,0,186.0,404.0,2.1,15.0,557.0,572.7,442.2
2016,5,4,10,15,215.0,414.5,2.1,15.0,597.0,615.58,473.52
2016,5,4,10,30,244.0,425.0,2.1,15.0,637.0,665.41,509.1
2016,5,4,10,45,297.0,421.0,2.1,15.5,685.0,717.54,545.84
2016,5,4,11,0,350.0,417.0,2.1,16.0,733.0,770.54,582.51
2016,5,4,11,15,306.5,437.0,2.2,16.0,716.0,754.38,569.7
2016,5,4,11,30,263.0,457.0,2.3,16.0,699.0,735.89,555.77
2016,5,4,11,45,293.5,451.0,2.4,16.5,722.5,762.14,574.68
2016,5,4,12,0,324.0,445.0,2.5,17.0,746.0,787.37,592.42
2016,5,4,12,15,378.0,419.0,2.65,17.0,769.5,813.92,613.57
2016,5,4,12,30,432.0,393.0,2.8,17.0,793.0,844.52,637.33
2016,5,4,12,45,428.0,388.5,2.95,17.0,781.0,831.89,629.49
2016,5,4,13,0,424.0,384.0,3.1,17.0,769.0,817.53,620.74
2016,5,4,13,15,428.0,374.0,3.2,17.0,756.0,803.62,612.29
2016,5,4,13,30,432.0,364.0,3.3,17.0,743.0,787.88,602.5
2016,5,4,13,45,453.5,344.5,3.45,17.5,732.5,776.73,595.64
2016,5,4,14,0,475.0,325.0,3.6,18.0,722.0,762.88,586.75
2016,5,4,14,15,483.5,307.0,3.7,18.0,698.0,736.57,569.43
2016,5,4,14,30,492.0,289.0,3.8,18.0,674.0,708.16,550.42
2016,5,4,14,45,476.5,278.5,3.9,18.0,636.5,666.28,520.64
2016,5,4,15,0,461.0,268.0,4.0,18.0,599.0,624.14,490.25
2016,5,4,15,15,510.0,232.5,4.1,17.5,578.5,602.63,477.22
2016,5,4,15,30,559.0,197.0,4.2,17.0,558.0,575.66,459.27
2016,5,4,15,45,524.0,192.0,4.3,17.0,510.5,521.75,417.71
2016,5,4,16,0,489.0,187.0,4.4,17.0,463.0,469.97,377.03
2016,5,4,16,15,352.0,193.0,4.4,16.5,382.5,376.02,302.23
2016,5,4,16,30,215.0,199.0,4.4,16.0,302.0,296.49,238.22
2016,5,4,16,45,196.5,176.5,4.45,16.0,262.5,254.28,203.67
2016,5,4,17,0,178.0,154.0,4.5,16.0,223.0,213.96,170.1
2016,5,4,17,15,150.0,136.0,4.35,15.0,188.0,177.06,139.67
2016,5,4,17,30,122.0,118.0,4.2,14.0,153.0,143.25,111.63
2016,5,4,17,45,99.0,95.5,4.05,13.5,120.0,109.42,83.21
2016,5,4,18,0,76.0,73.0,3.9,13.0,87.0,78.44,57.43
2016,5,4,18,15,45.5,51.5,3.7,12.5,59.0,51.43,35.66
2016,5,4,18,30,15.0,30.0,3.5,12.0,31.0,28.21,16.17
2016,5,4,18,45,7.5,15.0,3.35,12.0,15.5,14.28,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,8.5,10.5,1.85,10.5,11.0,10.32,0.0
2016,5,5,5,30,17.0,21.0,2.1,11.0,22.0,19.74,5.82
2016,5,5,5,45,70.0,41.5,2.35,11.5,52.0,40.46,25.84
2016,5,5,6,0,123.0,62.0,2.6,12.0,82.0,69.07,47.56
2016,5,5,6,15,164.0,83.0,2.75,12.0,119.5,103.67,75.48
2016,5,5,6,30,205.0,104.0,2.9,12.0,157.0,143.19,108.55
2016,5,5,6,45,257.0,115.5,3.05,12.5,197.5,181.43,140.65
2016,5,5,7,0,309.0,127.0,3.2,13.0,238.0,225.32,177.89
2016,5,5,7,15,252.5,157.0,3.2,13.0,257.0,251.28,201.96
2016,5,5,7,30,196.0,187.0,3.2,13.0,276.0,269.35,218.08
2016,5,5,7,45,103.0,184.0,3.2,13.5,231.5,232.24,187.85
2016,5,5,8,0,10.0,181.0,3.2,14.0,187.0,181.08,144.88
2016,5,5,8,15,112.5,231.0,3.15,14.0,301.0,296.44,239.15
2016,5,5,8,30,215.0,281.0,3.1,14.0,415.0,417.99,335.57
2016,5,5,8,45,110.0,235.5,3.1,14.5,304.5,311.22,249.12
2016,5,5,9,0,5.0,190.0,3.1,15.0,194.0,188.51,148.45
2016,5,5,9,15,10.0,222.5,3.1,15.0,230.5,224.62,177.29
2016,5,5,9,30,15.0,255.0,3.1,15.0,267.0,261.23,205.89
2016,5,5,9,45,15.0,262.5,3.1,15.5,274.5,269.28,211.34
2016,5,5,10,0,15.0,270.0,3.1,16.0,282.0,277.28,216.83
2016,5,5,10,15,75.0,351.0,3.15,16.0,416.0,418.71,327.07
2016,5,5,10,30,135.0,432.0,3.2,16.0,550.0,565.74,437.11
2016,5,5,10,45,108.5,433.5,3.25,16.5,529.5,539.28,414.98
2016,5,5,11,0,82.0,435.0,3.3,17.0,509.0,517.59,397.22
2016,5,5,11,15,62.5,419.5,3.35,17.0,477.0,483.97,371.76
2016,5,5,11,30,43.0,404.0,3.4,17.0,445.0,449.58,345.6
2016,5,5,11,45,45.0,406.0,3.5,17.5,448.5,454.06,348.57
2016,5,5,12,0,47.0,408.0,3.6,18.0,452.0,458.32,351.24
2016,5,5,12,15,97.5,440.0,3.6,18.0,531.0,541.67,414.49
2016,5,5,12,30,148.0,472.0,3.6,18.0,610.0,631.62,480.83
2016,5,5,12,45,78.0,332.5,3.65,18.5,405.5,410.34,316.36
2016,5,5,13,0,8.0,193.0,3.7,19.0,201.0,196.13,150.53
2016,5,5,13,15,6.0,177.0,3.65,19.0,183.0,178.28,136.96
2016,5,5,13,30,4.0,161.0,3.6,19.0,165.0,160.51,123.04
2016,5,5,13,45,11.5,228.5,3.6,19.0,239.0,233.73,180.77
2016,5,5,14,0,19.0,296.0,3.6,19.0,313.0,306.99,237.49
2016,5,5,14,15,118.0,337.0,3.55,18.5,430.5,443.13,344.86
2016,5,5,14,30,217.0,378.0,3.5,18.0,548.0,561.89,436.21
2016,5,5,14,45,110.0,275.0,3.5,18.0,361.5,364.33,285.68
2016,5,5,15,0,3.0,172.0,3.5,18.0,175.0,169.49,131.46
2016,5,5,15,15,6.5,190.0,3.4,17.5,195.0,189.45,148.34
2016,5,5,15,30,10.0,208.0,3.3,17.0,215.0,209.09,164.66
2016,5,5,15,45,131.5,225.5,3.25,17.0,301.0,306.29,244.52
2016,5,5,16,0,253.0,243.0,3.2,17.0,387.0,388.4,309.84
2016,5,5,16,15,452.0,181.5,3.1,16.5,409.5,419.42,335.49
2016,5,5,16,30,651.0,120.0,3.0,16.0,432.0,428.22,341.35
2016,5,5,16,45,433.0,136.0,2.95,16.0,333.5,315.94,250.6
2016,5,5,17,0,215.0,152.0,2.9,16.0,235.0,226.53,179.1
2016,5,5,17,15,187.5,134.0,2.6,15.5,199.0,186.67,146.02
2016,5,5,17,30,160.0,116.0,2.3,15.0,163.0,150.88,116.03
2016,5,5,17,45,134.0,94.5,2.05,14.5,128.5,115.25,86.23
2016,5,5,18,0,108.0,73.0,1.8,14.0,94.0,82.79,59.43
2016,5,5,18,15,73.0,52.5,1.65,13.5,64.5,53.82,36.53
2016,5,5,18,30,38.0,32.0,1.5,13.0,35.0,29.39,16.97
2016,5,5,18,45,19.0,16.0,1.35,12.5,17.5,14.49,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,1.75,9.0,1.5,1.47,0.0
2016,5,6,5,30,0.0,3.0,1.9,9.0,3.0,2.89,0.0
2016,5,6,5,45,0.0,7.0,2.1,9.5,7.0,6.74,0.0
2016,5,6,6,0,0.0,11.0,2.3,10.0,11.0,10.6,3.43
2016,5,6,6,15,0.0,16.5,2.25,10.0,16.5,15.91,8.14
2016,5,6,6,30,0.0,22.0,2.2,10.0,22.0,21.22,12.83
2016,5,6,6,45,0.0,27.5,2.2,10.5,27.5,26.54,17.43
2016,5,6,7,0,0.0,33.0,2.2,11.0,33.0,31.86,21.95
2016,5,6,7,15,17.0,103.0,2.2,11.0,111.0,106.07,85.05
2016,5,6,7,30,34.0,173.0,2.2,11.0,189.0,183.4,149.28
2016,5,6,7,45,32.0,190.5,2.2,11.5,206.5,201.88,163.68
2016,5,6,8,0,30.0,208.0,2.2,12.0,224.0,220.16,177.78
2016,5,6,8,15,15.0,181.5,2.25,12.0,189.5,185.15,148.7
2016,5,6,8,30,0.0,155.0,2.3,12.0,155.0,150.44,119.75
2016,5,6,8,45,0.0,137.0,2.35,12.5,137.0,132.9,104.94
2016,5,6,9,0,0.0,119.0,2.4,13.0,119.0,115.37,90.18
2016,5,6,9,15,0.0,128.5,2.4,13.0,128.5,124.67,97.59
2016,5,6,9,30,0.0,138.0,2.4,13.0,138.0,134.0,104.95
2016,5,6,9,45,8.0,206.0,2.45,13.5,212.5,207.53,163.88
2016,5,6,10,0,16.0,274.0,2.5,14.0,287.0,282.1,222.02
2016,5,6,10,15,22.0,307.5,2.5,14.0,326.0,321.38,252.08
2016,5,6,10,30,28.0,341.0,2.5,14.0,365.0,367.19,286.9
2016,5,6,10,45,22.0,318.0,2.5,14.0,337.5,333.08,260.22
2016,5,6,11,0,16.0,295.0,2.5,14.0,310.0,304.83,238.23
2016,5,6,11,15,12.0,239.5,2.45,14.0,251.0,246.06,192.49
2016,5,6,11,30,8.0,184.0,2.4,14.0,192.0,187.44,146.35
2016,5,6,11,45,10.5,218.5,2.4,14.0,229.0,224.07,175.42
2016,5,6,12,0,13.0,253.0,2.4,14.0,266.0,260.79,204.06
2016,5,6,12,15,13.0,252.0,2.4,14.0,265.0,259.78,203.16
2016,5,6,12,30,13.0,251.0,2.4,14.0,264.0,258.71,202.37
2016,5,6,12,45,10.0,214.0,2.4,14.5,224.0,218.96,170.94
2016,5,6,13,0,7.0,177.0,2.4,15.0,184.0,179.39,139.55
2016,5,6,13,15,8.5,196.5,2.35,15.0,204.5,199.87,155.95
2016,5,6,13,30,10.0,216.0,2.3,15.0,225.0,220.29,172.11
2016,5,6,13,45,8.5,203.5,2.3,15.0,211.0,206.29,161.16
2016,5,6,14,0,7.0,191.0,2.3,15.0,197.0,192.35,150.32
2016,5,6,14,15,3.5,156.5,2.25,15.0,159.5,155.19,120.85
2016,5,6,14,30,0.0,122.0,2.2,15.0,122.0,118.38,91.37
2016,5,6,14,45,2.0,151.0,2.15,15.5,152.5,148.28,115.57
2016,5,6,15,0,4.0,180.0,2.1,16.0,183.0,178.08,139.39
2016,5,6,15,15,6.0,189.5,2.0,15.5,194.0,188.59,148.31
2016,5,6,15,30,8.0,199.0,1.9,15.0,205.0,198.9,157.17
2016,5,6,15,45,9.0,193.5,1.8,15.0,199.5,193.65,153.33
2016,5,6,16,0,10.0,188.0,1.7,15.0,194.0,188.27,149.43
2016,5,6,16,15,5.0,152.5,1.55,15.0,155.5,150.4,119.13
2016,5,6,16,30,0.0,117.0,1.4,15.0,117.0,113.22,89.06
2016,5,6,16,45,0.0,103.5,1.25,15.0,103.5,100.08,78.54
2016,5,6,17,0,0.0,90.0,1.1,15.0,90.0,86.97,67.88
2016,5,6,17,15,0.0,76.0,1.0,14.5,76.0,73.41,56.81
2016,5,6,17,30,0.0,62.0,0.9,14.0,62.0,59.91,45.56
2016,5,6,17,45,0.0,49.0,0.8,14.0,49.0,47.34,34.82
2016,5,6,18,0,0.0,36.0,0.7,14.0,36.0,34.76,23.92
2016,5,6,18,15,0.0,24.5,0.75,13.5,24.5,23.64,14.2
2016,5,6,18,30,0.0,13.0,0.8,13.0,13.0,12.53,4.31
2016,5,6,18,45,0.0,6.5,0.85,12.5,6.5,6.26,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.55,9.5,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.8,10.0,11.0,10.61,1.6
2016,5,7,5,45,0.0,24.0,2.1,10.5,24.0,23.17,13.63
2016,5,7,6,0,0.0,37.0,2.4,11.0,37.0,35.74,24.82
2016,5,7,6,15,0.0,53.5,2.45,11.0,53.5,51.56,38.73
2016,5,7,6,30,0.0,70.0,2.5,11.0,70.0,67.42,52.54
2016,5,7,6,45,0.0,88.0,2.55,11.5,88.0,84.8,67.29
2016,5,7,7,0,0.0,106.0,2.6,12.0,106.0,102.25,81.81
2016,5,7,7,15,9.0,134.5,2.65,12.5,139.0,133.36,107.4
2016,5,7,7,30,18.0,163.0,2.7,13.0,172.0,165.6,133.56
2016,5,7,7,45,97.5,201.0,2.75,13.5,254.0,244.42,197.66
2016,5,7,8,0,177.0,239.0,2.8,14.0,336.0,332.98,268.45
2016,5,7,8,15,117.0,252.5,2.8,14.0,319.0,320.52,257.32
2016,5,7,8,30,57.0,266.0,2.8,14.0,302.0,298.86,238.67
2016,5,7,8,45,76.5,295.0,2.85,14.5,347.0,344.34,273.89
2016,5,7,9,0,96.0,324.0,2.9,15.0,392.0,391.51,309.64
2016,5,7,9,15,48.0,222.5,2.85,15.0,256.5,256.87,203.45
2016,5,7,9,30,0.0,121.0,2.8,15.0,121.0,117.38,90.57
2016,5,7,9,45,10.5,209.5,2.8,15.5,218.5,213.07,167.28
2016,5,7,10,0,21.0,298.0,2.8,16.0,316.0,310.28,242.47
2016,5,7,10,15,10.5,208.0,2.8,16.0,217.0,212.36,165.48
2016,5,7,10,30,0.0,118.0,2.8,16.0,118.0,114.6,87.5
2016,5,7,10,45,28.0,265.5,2.8,16.5,291.0,291.27,227.39
2016,5,7,11,0,56.0,413.0,2.8,17.0,464.0,469.59,361.09
2016,5,7,11,15,33.0,311.5,2.75,17.0,341.5,344.18,265.8
2016,5,7,11,30,10.0,210.0,2.7,17.0,219.0,215.06,166.19
2016,5,7,11,45,5.0,153.0,2.65,17.5,157.5,154.03,118.15
2016,5,7,12,0,0.0,96.0,2.6,18.0,96.0,93.25,69.59
2016,5,7,12,15,0.0,109.0,2.55,18.0,109.0,105.95,79.78
2016,5,7,12,30,0.0,122.0,2.5,18.0,122.0,118.66,89.88
2016,5,7,12,45,3.0,146.0,2.5,18.0,149.0,145.11,110.99
2016,5,7,13,0,6.0,170.0,2.5,18.0,176.0,171.52,131.93
2016,5,7,13,15,4.5,160.5,2.5,18.0,165.0,160.61,123.32
2016,5,7,13,30,3.0,151.0,2.5,18.0,154.0,149.75,114.81
2016,5,7,13,45,1.5,116.5,2.55,18.0,118.0,114.49,86.91
2016,5,7,14,0,0.0,82.0,2.6,18.0,82.0,79.46,58.92
2016,5,7,14,15,0.0,112.5,2.6,17.5,113.0,109.14,83.06
2016,5,7,14,30,0.0,143.0,2.6,17.0,144.0,138.91,107.2
2016,5,7,14,45,2.0,162.5,2.65,17.0,164.5,159.53,123.92
2016,5,7,15,0,4.0,182.0,2.7,17.0,185.0,180.03,140.54
2016,5,7,15,15,2.0,170.5,2.65,16.5,172.5,167.1,130.68
2016,5,7,15,30,0.0,159.0,2.6,16.0,160.0,154.36,120.99
2016,5,7,15,45,0.0,148.5,2.6,16.0,149.0,144.05,113.02
2016,5,7,16,0,0.0,138.0,2.6,16.0,138.0,133.75,105.02
2016,5,7,16,15,0.0,126.5,2.55,15.5,126.5,122.5,96.36
2016,5,7,16,30,0.0,115.0,2.5,15.0,115.0,111.28,87.63
2016,5,7,16,45,0.0,87.5,2.5,15.0,87.5,84.61,65.74
2016,5,7,17,0,0.0,60.0,2.5,15.0,60.0,57.98,43.59
2016,5,7,17,15,0.0,50.5,2.4,14.5,50.5,48.78,36.01
2016,5,7,17,30,0.0,41.0,2.3,14.0,41.0,39.59,28.29
2016,5,7,17,45,0.0,32.5,2.2,14.0,32.5,31.37,21.21
2016,5,7,18,0,0.0,24.0,2.1,14.0,24.0,23.15,14.06
2016,5,7,18,15,0.0,16.5,2.0,13.5,16.5,15.91,7.71
2016,5,7,18,30,0.0,9.0,1.9,13.0,9.0,8.67,1.28
2016,5,7,18,45,0.0,4.5,1.8,12.5,4.5,4.33,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,65.0,13.0,1.1,10.5,18.0,12.78,0.0
2016,5,8,5,30,130.0,26.0,1.3,11.0,36.0,20.2,8.8
2016,5,8,5,45,229.0,41.0,1.55,11.5,74.0,45.94,26.06
2016,5,8,6,0,328.0,56.0,1.8,12.0,112.0,85.05,52.39
2016,5,8,6,15,400.0,67.5,1.85,12.0,158.5,127.98,85.81
2016,5,8,6,30,472.0,79.0,1.9,12.0,205.0,180.01,129.36
2016,5,8,6,45,514.5,89.5,1.95,12.5,254.0,230.19,173.41
2016,5,8,7,0,557.0,100.0,2.0,13.0,303.0,284.89,221.14
2016,5,8,7,15,284.0,128.5,1.95,13.5,233.0,236.66,188.68
2016,5,8,7,30,11.0,157.0,1.9,14.0,163.0,156.71,125.3
2016,5,8,7,45,77.0,199.0,1.85,14.5,241.5,232.4,186.62
2016,5,8,8,0,143.0,241.0,1.8,15.0,320.0,316.53,252.98
2016,5,8,8,15,85.0,240.5,1.8,15.0,289.0,286.91,228.4
2016,5,8,8,30,27.0,240.0,1.8,15.0,258.0,253.68,200.8
2016,5,8,8,45,50.5,278.0,1.8,15.5,313.0,309.41,244.08
2016,5,8,9,0,74.0,316.0,1.8,16.0,368.0,367.36,287.81
2016,5,8,9,15,47.0,297.0,1.85,16.0,331.0,330.85,258.59
2016,5,8,9,30,20.0,278.0,1.9,16.0,294.0,287.97,224.63
2016,5,8,9,45,15.0,253.5,2.0,16.0,266.0,260.29,203.03
2016,5,8,10,0,10.0,229.0,2.1,16.0,238.0,232.26,180.97
2016,5,8,10,15,11.0,237.0,2.2,16.0,247.0,241.43,188.07
2016,5,8,10,30,12.0,245.0,2.3,16.0,256.0,250.63,195.07
2016,5,8,10,45,12.0,244.5,2.4,16.5,255.5,250.47,194.44
2016,5,8,11,0,12.0,244.0,2.5,17.0,255.0,250.26,193.84
2016,5,8,11,15,63.0,354.5,2.6,17.0,413.5,417.36,322.65
2016,5,8,11,30,114.0,465.0,2.7,17.0,572.0,589.47,449.07
2016,5,8,11,45,171.5,468.5,2.8,17.5,630.0,651.38,493.72
2016,5,8,12,0,229.0,472.0,2.9,18.0,688.0,713.06,538.15
2016,5,8,12,15,211.0,473.0,2.95,18.0,671.5,695.9,525.28
2016,5,8,12,30,193.0,474.0,3.0,18.0,655.0,677.88,512.33
2016,5,8,12,45,204.0,461.0,3.1,18.0,650.0,673.32,510.33
2016,5,8,13,0,215.0,448.0,3.2,18.0,645.0,667.67,507.49
2016,5,8,13,15,117.0,372.5,3.25,18.0,479.5,492.28,378.4
2016,5,8,13,30,19.0,297.0,3.3,18.0,314.0,309.01,238.41
2016,5,8,13,45,18.0,289.5,3.35,18.0,305.0,300.1,232.38
2016,5,8,14,0,17.0,282.0,3.4,18.0,296.0,291.18,225.82
2016,5,8,14,15,16.5,272.0,3.45,18.0,285.0,280.22,217.72
2016,5,8,14,30,16.0,262.0,3.5,18.0,274.0,269.25,209.61
2016,5,8,14,45,410.5,198.0,3.55,18.0,496.0,532.93,423.81
2016,5,8,15,0,805.0,134.0,3.6,18.0,718.0,748.97,588.36
2016,5,8,15,15,790.0,130.5,3.6,17.5,676.0,700.8,553.75
2016,5,8,15,30,775.0,127.0,3.6,17.0,634.0,651.86,518.23
2016,5,8,15,45,754.0,123.5,3.65,17.0,587.0,598.89,477.86
2016,5,8,16,0,733.0,120.0,3.7,17.0,540.0,545.85,436.42
2016,5,8,16,15,707.5,115.0,3.7,16.5,490.5,489.54,391.99
2016,5,8,16,30,682.0,110.0,3.7,16.0,441.0,434.6,347.28
2016,5,8,16,45,654.5,102.5,3.75,16.0,391.0,377.97,299.41
2016,5,8,17,0,627.0,95.0,3.8,16.0,341.0,323.5,252.08
2016,5,8,17,15,581.0,87.5,3.7,15.5,290.0,265.74,201.91
2016,5,8,17,30,535.0,80.0,3.6,15.0,239.0,212.7,155.29
2016,5,8,17,45,484.5,68.5,3.55,14.5,191.5,159.85,109.55
2016,5,8,18,0,434.0,57.0,3.5,14.0,144.0,112.7,70.35
2016,5,8,18,15,339.5,45.5,3.3,13.5,101.0,67.9,38.17
2016,5,8,18,30,245.0,34.0,3.1,13.0,58.0,33.45,17.4
2016,5,8,18,45,122.5,17.0,2.95,12.5,29.0,13.15,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,60.5,14.5,2.1,9.0,19.0,14.25,0.0
2016,5,9,5,30,121.0,29.0,2.3,9.0,38.0,24.12,12.37
2016,5,9,5,45,223.0,45.0,2.55,9.5,77.5,49.66,29.44
2016,5,9,6,0,325.0,61.0,2.8,10.0,117.0,89.91,57.04
2016,5,9,6,15,208.0,84.5,2.8,10.0,125.0,113.4,82.6
2016,5,9,6,30,91.0,108.0,2.8,10.0,133.0,123.06,96.8
2016,5,9,6,45,111.0,128.0,2.85,10.5,164.5,153.96,123.01
2016,5,9,7,0,131.0,148.0,2.9,11.0,196.0,187.16,150.98
2016,5,9,7,15,189.5,167.0,2.9,11.0,248.5,236.55,191.99
2016,5,9,7,30,248.0,186.0,2.9,11.0,301.0,293.74,239.34
2016,5,9,7,45,155.5,208.0,2.9,11.5,283.0,282.0,229.62
2016,5,9,8,0,63.0,230.0,2.9,12.0,265.0,259.77,210.28
2016,5,9,8,15,109.5,260.0,2.9,12.5,326.5,320.84,259.15
2016,5,9,8,30,156.0,290.0,2.9,13.0,388.0,389.45,312.8
2016,5,9,8,45,478.5,215.0,2.9,13.5,547.5,551.57,443.55
2016,5,9,9,0,801.0,140.0,2.9,14.0,707.0,734.09,583.73
2016,5,9,9,15,814.0,142.5,2.9,14.5,746.0,779.46,612.94
2016,5,9,9,30,827.0,145.0,2.9,15.0,785.0,823.5,641.77
2016,5,9,9,45,859.5,133.0,2.95,15.5,823.5,867.52,670.48
2016,5,9,10,0,892.0,121.0,3.0,16.0,862.0,907.31,695.9
2016,5,9,10,15,686.0,235.0,3.05,16.0,815.5,870.0,668.96
2016,5,9,10,30,480.0,349.0,3.1,16.0,769.0,811.23,621.06
2016,5,9,10,45,695.0,239.0,3.15,16.5,862.5,915.78,699.62
2016,5,9,11,0,910.0,129.0,3.2,17.0,956.0,1014.66,764.54
2016,5,9,11,15,912.5,129.5,3.25,17.0,968.5,1030.39,774.14
2016,5,9,11,30,915.0,130.0,3.3,17.0,981.0,1042.83,782.39
2016,5,9,11,45,914.5,131.5,3.35,17.5,985.5,1049.94,785.74
2016,5,9,12,0,914.0,133.0,3.4,18.0,990.0,1053.63,786.95
2016,5,9,12,15,913.5,132.5,3.45,18.0,987.0,1051.85,786.18
2016,5,9,12,30,913.0,132.0,3.5,18.0,984.0,1046.65,783.28
2016,5,9,12,45,910.5,131.5,3.6,18.5,973.5,1036.08,775.84
2016,5,9,13,0,908.0,131.0,3.7,19.0,963.0,1022.2,766.29
2016,5,9,13,15,904.0,130.0,3.75,19.0,945.0,1003.11,754.41
2016,5,9,13,30,900.0,129.0,3.8,19.0,927.0,980.9,740.48
2016,5,9,13,45,892.5,129.0,3.9,19.0,901.5,953.51,723.31
2016,5,9,14,0,885.0,129.0,4.0,19.0,876.0,923.41,704.19
2016,5,9,14,15,877.0,127.0,4.0,18.5,844.5,888.32,682.24
2016,5,9,14,30,869.0,125.0,4.0,18.0,813.0,850.91,658.45
2016,5,9,14,45,858.5,122.5,4.05,18.0,775.0,811.59,632.03
2016,5,9,15,0,848.0,120.0,4.1,18.0,737.0,767.46,601.86
2016,5,9,15,15,834.0,117.0,4.05,17.5,694.5,718.83,568.76
2016,5,9,15,30,820.0,114.0,4.0,17.0,652.0,669.24,533.03
2016,5,9,15,45,802.5,110.5,3.95,17.0,605.0,616.26,492.3
2016,5,9,16,0,785.0,107.0,3.9,17.0,558.0,563.17,450.5
2016,5,9,16,15,761.5,102.5,3.8,16.5,508.0,506.09,405.21
2016,5,9,16,30,738.0,98.0,3.7,16.0,458.0,449.62,359.05
2016,5,9,16,45,705.0,93.0,3.65,16.0,406.0,390.3,308.78
2016,5,9,17,0,672.0,88.0,3.6,16.0,354.0,333.63,259.48
2016,5,9,17,15,627.5,81.5,3.45,15.5,302.0,274.86,208.21
2016,5,9,17,30,583.0,75.0,3.3,15.0,250.0,220.57,160.24
2016,5,9,17,45,515.0,67.0,3.2,14.5,199.5,164.98,112.63
2016,5,9,18,0,447.0,59.0,3.1,14.0,149.0,117.05,73.42
2016,5,9,18,15,349.0,47.5,3.0,13.0,105.5,71.12,40.5
2016,5,9,18,30,251.0,36.0,2.9,12.0,62.0,35.77,19.14
2016,5,9,18,45,125.5,18.0,2.8,11.5,31.0,13.92,0.0
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,5,15,82.5,14.0,2.35,8.5,20.5,13.76,0.0
2016,5,10,5,30,165.0,28.0,2.6,9.0,41.0,21.73,11.06
2016,5,10,5,45,275.5,41.5,2.85,10.0,81.5,49.64,27.72
2016,5,10,6,0,386.0,55.0,3.1,11.0,122.0,92.26,56.19
2016,5,10,6,15,259.0,81.5,3.05,11.5,133.0,119.38,85.04
2016,5,10,6,30,132.0,108.0,3.0,12.0,144.0,132.28,102.36
2016,5,10,6,45,153.0,127.5,3.0,12.5,178.0,165.32,130.44
2016,5,10,7,0,174.0,147.0,3.0,13.0,212.0,200.73,160.31
2016,5,10,7,15,240.0,163.0,2.85,13.5,266.5,253.69,203.67
2016,5,10,7,30,306.0,179.0,2.7,14.0,321.0,312.86,251.73
2016,5,10,7,45,530.5,144.0,2.6,15.0,423.5,409.37,328.84
2016,5,10,8,0,755.0,109.0,2.5,16.0,526.0,527.21,421.01
2016,5,10,8,15,775.5,113.0,2.35,16.5,574.0,581.72,461.98
2016,5,10,8,30,796.0,117.0,2.2,17.0,622.0,636.42,501.89
2016,5,10,8,45,813.5,119.0,2.1,18.0,666.5,687.09,536.7
2016,5,10,9,0,831.0,121.0,2.0,19.0,711.0,737.26,568.69
2016,5,10,9,15,843.0,124.0,2.0,19.5,750.5,783.45,598.24
2016,5,10,9,30,855.0,127.0,2.0,20.0,790.0,828.17,626.29
2016,5,10,9,45,858.0,132.5,2.0,20.5,822.5,866.2,649.37
2016,5,10,10,0,861.0,138.0,2.0,21.0,855.0,901.73,670.54
2016,5,10,10,15,868.0,140.0,2.0,21.5,882.0,930.39,686.94
2016,5,10,10,30,875.0,142.0,2.0,22.0,909.0,960.33,704.12
2016,5,10,10,45,885.0,140.0,2.05,22.5,930.5,986.36,719.2
2016,5,10,11,0,895.0,138.0,2.1,23.0,952.0,1009.62,732.49
2016,5,10,11,15,898.0,138.5,2.15,23.0,965.5,1025.61,742.61
2016,5,10,11,30,901.0,139.0,2.2,23.0,979.0,1038.37,750.84
2016,5,10,11,45,906.0,137.0,2.3,23.5,985.0,1047.31,755.89
2016,5,10,12,0,911.0,135.0,2.4,24.0,991.0,1052.9,758.93
2016,5,10,12,15,911.0,135.0,2.45,24.0,989.0,1052.13,758.96
2016,5,10,12,30,911.0,135.0,2.5,24.0,987.0,1047.95,757.0
2016,5,10,12,45,913.5,132.0,2.55,24.5,978.0,1039.8,751.17
2016,5,10,13,0,916.0,129.0,2.6,25.0,969.0,1028.21,743.28
2016,5,10,13,15,913.0,128.0,2.65,25.0,951.5,1009.97,732.67
2016,5,10,13,30,910.0,127.0,2.7,25.0,934.0,988.55,720.08
2016,5,10,13,45,909.5,122.5,2.75,25.0,911.0,962.79,704.64
2016,5,10,14,0,909.0,118.0,2.8,25.0,888.0,933.92,687.13
2016,5,10,14,15,902.0,116.5,2.85,25.0,856.5,899.54,665.85
2016,5,10,14,30,895.0,115.0,2.9,25.0,825.0,862.7,642.76
2016,5,10,14,45,890.0,110.5,2.95,25.0,788.5,822.13,616.88
2016,5,10,15,0,885.0,106.0,3.0,25.0,752.0,779.34,589.18
2016,5,10,15,15,872.5,103.5,3.05,24.5,709.0,731.22,558.43
2016,5,10,15,30,860.0,101.0,3.1,24.0,666.0,683.23,526.49
2016,5,10,15,45,846.5,96.5,3.2,24.0,619.5,629.97,487.67
2016,5,10,16,0,833.0,92.0,3.3,24.0,573.0,576.15,447.23
2016,5,10,16,15,810.5,88.5,3.35,23.5,522.0,518.32,403.12
2016,5,10,16,30,788.0,85.0,3.4,23.0,471.0,461.35,358.11
2016,5,10,16,45,760.0,80.0,3.5,22.5,418.5,401.71,309.59
2016,5,10,17,0,732.0,75.0,3.6,22.0,366.0,344.11,261.09
2016,5,10,17,15,690.0,70.0,3.65,21.0,313.0,283.61,209.68
2016,5,10,17,30,648.0,65.0,3.7,20.0,260.0,227.99,161.41
2016,5,10,17,45,586.0,58.0,3.8,19.0,209.0,170.88,112.93
2016,5,10,18,0,524.0,51.0,3.9,18.0,158.0,120.66,72.02
2016,5,10,18,15,427.5,41.5,4.0,17.0,112.5,72.28,37.74
2016,5,10,18,30,331.0,32.0,4.1,16.0,67.0,34.98,16.65
2016,5,10,18,45,165.5,16.0,4.2,15.5,33.5,11.82,0.0
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,121.0,13.5,2.6,9.5,23.0,13.27,0.0
2016,5,11,5,30,242.0,27.0,2.8,10.0,46.0,21.08,10.86
2016,5,11,5,45,347.0,38.0,3.0,10.5,87.5,51.03,26.53
2016,5,11,6,0,452.0,49.0,3.2,11.0,129.0,94.23,55.01
2016,5,11,6,15,522.0,57.0,3.15,11.5,178.5,140.76,91.84
2016,5,11,6,30,592.0,65.0,3.1,12.0,228.0,195.24,138.32
2016,5,11,6,45,638.0,71.5,3.1,12.5,280.5,249.26,186.61
2016,5,11,7,0,684.0,78.0,3.1,13.0,333.0,308.04,238.79
2016,5,11,7,15,718.0,83.0,3.05,13.5,385.5,365.12,288.92
2016,5,11,7,30,752.0,88.0,3.0,14.0,438.0,425.65,340.41
2016,5,11,7,45,776.5,92.5,2.95,14.5,489.5,482.81,387.71
2016,5,11,8,0,801.0,97.0,2.9,15.0,541.0,541.23,434.39
2016,5,11,8,15,820.0,100.5,2.9,15.5,589.5,596.32,477.13
2016,5,11,8,30,839.0,104.0,2.9,16.0,638.0,651.54,518.62
2016,5,11,8,45,852.0,107.5,2.9,16.5,682.0,702.47,555.66
2016,5,11,9,0,865.0,111.0,2.9,17.0,726.0,750.5,587.82
2016,5,11,9,15,876.0,113.5,2.9,17.5,766.0,796.31,617.84
2016,5,11,9,30,887.0,116.0,2.9,18.0,806.0,840.49,646.24
2016,5,11,9,45,803.5,165.5,2.95,18.5,811.0,854.31,653.5
2016,5,11,10,0,720.0,215.0,3.0,19.0,816.0,859.75,655.25
2016,5,11,10,15,810.5,173.5,3.0,19.0,870.0,917.35,693.96
2016,5,11,10,30,901.0,132.0,3.0,19.0,924.0,974.66,731.48
2016,5,11,10,45,901.0,136.0,3.0,19.5,943.0,997.78,744.33
2016,5,11,11,0,901.0,140.0,3.0,20.0,962.0,1017.7,755.32
2016,5,11,11,15,904.0,141.0,3.05,20.0,974.5,1034.26,766.05
2016,5,11,11,30,907.0,142.0,3.1,20.0,987.0,1047.58,774.76
2016,5,11,11,45,907.5,142.5,3.2,20.5,992.0,1054.58,778.41
2016,5,11,12,0,908.0,143.0,3.3,21.0,997.0,1058.2,779.99
2016,5,11,12,15,907.0,142.5,3.35,21.0,994.0,1055.93,778.92
2016,5,11,12,30,906.0,142.0,3.4,21.0,991.0,1050.27,775.79
2016,5,11,12,45,914.5,134.0,3.5,21.5,983.0,1043.04,770.66
2016,5,11,13,0,923.0,126.0,3.6,22.0,975.0,1032.22,763.25
2016,5,11,13,15,919.5,125.0,3.65,22.0,957.0,1013.42,751.75
2016,5,11,13,30,916.0,124.0,3.7,22.0,939.0,991.43,738.21
2016,5,11,13,45,913.5,121.0,3.8,22.0,914.5,965.25,722.17
2016,5,11,14,0,911.0,118.0,3.9,22.0,890.0,936.06,704.02
2016,5,11,14,15,903.5,116.0,3.95,22.0,858.0,900.71,681.25
2016,5,11,14,30,896.0,114.0,4.0,22.0,826.0,862.94,656.65
2016,5,11,14,45,885.5,112.0,4.05,22.0,788.0,820.57,628.58
2016,5,11,15,0,875.0,110.0,4.1,22.0,750.0,776.39,598.94
2016,5,11,15,15,861.5,107.5,4.05,21.5,707.0,727.99,566.64
2016,5,11,15,30,848.0,105.0,4.0,21.0,664.0,679.9,533.19
2016,5,11,15,45,830.0,102.0,4.0,20.5,616.5,625.95,493.47
2016,5,11,16,0,812.0,99.0,4.0,20.0,569.0,571.89,452.47
2016,5,11,16,15,789.0,95.0,3.95,19.5,518.5,514.33,407.41
2016,5,11,16,30,766.0,91.0,3.9,19.0,468.0,457.74,361.66
2016,5,11,16,45,735.5,86.5,3.85,19.0,415.5,398.72,312.04
2016,5,11,17,0,705.0,82.0,3.8,19.0,363.0,341.25,262.47
2016,5,11,17,15,662.5,76.0,3.6,18.0,310.5,281.81,211.36
2016,5,11,17,30,620.0,70.0,3.4,17.0,258.0,226.58,163.04
2016,5,11,17,45,561.0,62.0,3.2,16.5,207.5,170.61,114.8
2016,5,11,18,0,502.0,54.0,3.0,16.0,157.0,121.21,73.99
2016,5,11,18,15,407.5,44.0,2.75,15.0,112.5,73.65,39.87
2016,5,11,18,30,313.0,34.0,2.5,14.0,68.0,36.95,18.53
2016,5,11,18,45,156.5,17.0,2.3,13.5,34.0,12.62,0.88
2016,5,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,85.0,15.0,2.4,8.5,22.0,14.74,0.0
2016,5,12,5,30,170.0,30.0,2.7,9.0,44.0,23.26,12.98
2016,5,12,5,45,266.0,44.5,3.0,10.0,84.0,52.76,30.4
2016,5,12,6,0,362.0,59.0,3.3,11.0,124.0,93.77,58.48
2016,5,12,6,15,432.5,69.5,3.35,11.5,172.0,137.8,93.27
2016,5,12,6,30,503.0,80.0,3.4,12.0,220.0,190.65,137.9
2016,5,12,6,45,550.0,89.0,3.45,12.5,270.5,242.45,183.66
2016,5,12,7,0,597.0,98.0,3.5,13.0,321.0,299.23,233.55
2016,5,12,7,15,633.5,104.5,3.5,13.5,373.0,354.12,281.4
2016,5,12,7,30,670.0,111.0,3.5,14.0,425.0,412.27,330.74
2016,5,12,7,45,695.5,117.5,3.55,14.5,475.0,467.89,376.88
2016,5,12,8,0,721.0,124.0,3.6,15.0,525.0,525.03,422.84
2016,5,12,8,15,742.0,128.0,3.55,15.5,572.5,578.18,464.23
2016,5,12,8,30,763.0,132.0,3.5,16.0,620.0,631.81,504.73
2016,5,12,8,45,781.0,135.0,3.45,16.5,664.0,682.0,541.53
2016,5,12,9,0,799.0,138.0,3.4,17.0,708.0,732.17,576.92
2016,5,12,9,15,811.0,141.0,3.35,17.5,746.5,777.05,606.51
2016,5,12,9,30,823.0,144.0,3.3,18.0,785.0,820.56,634.63
2016,5,12,9,45,840.0,141.5,3.3,18.5,820.0,861.05,660.47
2016,5,12,10,0,857.0,139.0,3.3,19.0,855.0,899.97,684.89
2016,5,12,10,15,863.5,141.0,3.3,19.0,881.5,928.0,702.93
2016,5,12,10,30,870.0,143.0,3.3,19.0,908.0,957.3,721.88
2016,5,12,10,45,874.0,144.0,3.35,19.5,928.0,980.5,735.61
2016,5,12,11,0,878.0,145.0,3.4,20.0,948.0,1000.75,747.39
2016,5,12,11,15,880.5,146.0,3.4,20.0,960.0,1016.48,757.26
2016,5,12,11,30,883.0,147.0,3.4,20.0,972.0,1029.04,765.14
2016,5,12,11,45,883.0,148.0,3.4,20.5,976.5,1035.87,767.88
2016,5,12,12,0,883.0,149.0,3.4,21.0,981.0,1039.42,768.59
2016,5,12,12,15,882.0,149.0,3.45,21.0,978.5,1037.68,767.83
2016,5,12,12,30,881.0,149.0,3.5,21.0,976.0,1032.64,765.06
2016,5,12,12,45,860.5,160.0,3.55,21.5,960.5,1022.17,757.34
2016,5,12,13,0,840.0,171.0,3.6,22.0,945.0,1002.97,743.97
2016,5,12,13,15,835.5,170.0,3.65,22.0,927.0,984.22,732.45
2016,5,12,13,30,831.0,169.0,3.7,22.0,909.0,962.57,719.0
2016,5,12,13,45,824.0,167.0,3.8,22.0,884.0,934.84,701.73
2016,5,12,14,0,817.0,165.0,3.9,22.0,859.0,904.6,682.65
2016,5,12,14,15,808.0,162.5,3.95,21.5,828.0,869.78,661.29
2016,5,12,14,30,799.0,160.0,4.0,21.0,797.0,832.91,638.25
2016,5,12,14,45,789.5,155.5,4.05,21.0,760.5,791.78,610.68
2016,5,12,15,0,780.0,151.0,4.1,21.0,724.0,749.04,581.68
2016,5,12,15,15,764.5,147.5,4.1,20.5,681.5,702.47,549.49
2016,5,12,15,30,749.0,144.0,4.1,20.0,639.0,654.18,514.74
2016,5,12,15,45,735.0,137.0,4.15,19.5,593.5,602.88,477.04
2016,5,12,16,0,721.0,130.0,4.2,19.0,548.0,551.31,437.99
2016,5,12,16,15,695.0,124.5,4.2,18.5,498.5,494.9,393.8
2016,5,12,16,30,669.0,119.0,4.2,18.0,449.0,439.93,349.49
2016,5,12,16,45,642.0,110.5,4.2,17.5,399.0,383.27,302.57
2016,5,12,17,0,615.0,102.0,4.2,17.0,349.0,328.71,256.05
2016,5,12,17,15,569.0,94.0,4.15,16.5,298.0,271.07,206.33
2016,5,12,17,30,523.0,86.0,4.1,16.0,247.0,218.14,160.11
2016,5,12,17,45,465.5,75.5,4.1,15.5,198.5,165.44,114.97
2016,5,12,18,0,408.0,65.0,4.1,15.0,150.0,118.37,76.12
2016,5,12,18,15,317.0,52.0,4.0,14.0,107.0,73.5,43.4
2016,5,12,18,30,226.0,39.0,3.9,13.0,64.0,39.0,21.77
2016,5,12,18,45,113.0,19.5,3.85,12.5,32.0,15.02,3.0
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,2.9,8.5,11.0,10.61,0.0
2016,5,13,5,30,0.0,22.0,3.2,9.0,22.0,21.24,11.6
2016,5,13,5,45,2.5,41.5,3.5,9.5,42.0,39.63,27.72
2016,5,13,6,0,5.0,61.0,3.8,10.0,62.0,58.58,44.34
2016,5,13,6,15,14.5,81.5,3.9,10.5,85.5,80.14,62.73
2016,5,13,6,30,24.0,102.0,4.0,11.0,109.0,102.83,81.92
2016,5,13,6,45,32.0,122.5,4.1,11.5,133.5,126.62,101.9
2016,5,13,7,0,40.0,143.0,4.2,12.0,158.0,151.42,122.5
2016,5,13,7,15,242.0,149.0,4.15,12.5,260.5,241.56,195.27
2016,5,13,7,30,444.0,155.0,4.1,13.0,363.0,353.68,286.56
2016,5,13,7,45,605.0,133.5,4.1,13.5,451.0,439.2,356.43
2016,5,13,8,0,766.0,112.0,4.1,14.0,539.0,538.27,436.18
2016,5,13,8,15,785.5,116.0,4.05,14.0,587.5,592.64,479.58
2016,5,13,8,30,805.0,120.0,4.0,14.0,636.0,647.05,522.06
2016,5,13,8,45,820.5,123.0,4.0,14.5,680.0,697.65,559.73
2016,5,13,9,0,836.0,126.0,4.0,15.0,724.0,747.57,594.83
2016,5,13,9,15,847.0,128.5,4.0,15.5,763.0,792.55,625.08
2016,5,13,9,30,858.0,131.0,4.0,16.0,802.0,835.99,653.79
2016,5,13,9,45,874.5,128.5,4.05,16.5,837.0,873.9,678.42
2016,5,13,10,0,891.0,126.0,4.1,17.0,872.0,913.09,703.74
2016,5,13,10,15,896.5,127.5,4.2,17.0,898.5,944.47,725.0
2016,5,13,10,30,902.0,129.0,4.3,17.0,925.0,973.12,744.41
2016,5,13,10,45,906.0,130.0,4.45,17.5,944.5,996.96,759.71
