Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,0,910.0,131.0,4.6,18.0,964.0,1017.75,773.1
2016,5,13,11,15,912.0,131.5,4.75,18.0,976.0,1032.92,784.22
2016,5,13,11,30,914.0,132.0,4.9,18.0,988.0,1044.79,793.24
2016,5,13,11,45,918.0,130.0,5.05,18.0,993.0,1052.77,799.73
2016,5,13,12,0,922.0,128.0,5.2,18.0,998.0,1057.39,804.03
2016,5,13,12,15,921.5,127.5,5.35,18.0,995.0,1055.6,804.04
2016,5,13,12,30,921.0,127.0,5.5,18.0,992.0,1050.39,801.79
2016,5,13,12,45,918.5,126.5,5.65,18.0,981.5,1039.79,795.89
2016,5,13,13,0,916.0,126.0,5.8,18.0,971.0,1025.87,787.71
2016,5,13,13,15,913.0,125.0,5.85,17.5,953.5,1007.69,777.41
2016,5,13,13,30,910.0,124.0,5.9,17.0,936.0,986.35,764.87
2016,5,13,13,45,906.0,122.0,6.0,17.0,911.5,960.01,747.57
2016,5,13,14,0,902.0,120.0,6.1,17.0,887.0,930.78,728.13
2016,5,13,14,15,894.5,118.0,6.1,16.5,856.0,895.76,705.23
2016,5,13,14,30,887.0,116.0,6.1,16.0,825.0,858.36,680.39
2016,5,13,14,45,880.5,112.5,6.1,16.0,788.0,818.04,651.87
2016,5,13,15,0,874.0,109.0,6.1,16.0,751.0,775.64,621.59
2016,5,13,15,15,861.5,106.5,6.0,15.5,709.0,728.1,587.92
2016,5,13,15,30,849.0,104.0,5.9,15.0,667.0,680.72,553.21
2016,5,13,15,45,837.5,99.0,5.85,15.0,621.0,628.84,512.13
2016,5,13,16,0,826.0,94.0,5.8,15.0,575.0,576.23,469.53
2016,5,13,16,15,804.5,90.5,5.65,14.5,525.0,519.39,423.04
2016,5,13,16,30,783.0,87.0,5.5,14.0,475.0,463.31,375.88
2016,5,13,16,45,761.5,81.0,5.35,14.0,424.0,405.77,325.62
2016,5,13,17,0,740.0,75.0,5.2,14.0,373.0,349.57,275.27
2016,5,13,17,15,700.5,70.0,5.0,13.5,320.5,290.32,222.21
2016,5,13,17,30,661.0,65.0,4.8,13.0,268.0,233.86,171.04
2016,5,13,17,45,610.5,57.5,4.65,12.5,218.0,177.74,121.07
2016,5,13,18,0,560.0,50.0,4.5,12.0,168.0,127.18,77.83
2016,5,13,18,15,469.5,41.5,4.25,11.5,122.0,77.92,41.42
2016,5,13,18,30,379.0,33.0,4.0,11.0,76.0,39.02,18.73
2016,5,13,18,45,189.5,16.5,3.75,10.5,38.0,12.0,1.88
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.5,2.0,10.5,10.5,10.13,0.0
2016,5,14,5,30,0.0,21.0,2.3,11.0,21.0,20.27,10.91
2016,5,14,5,45,0.0,38.5,2.6,11.5,38.5,36.86,25.3
2016,5,14,6,0,0.0,56.0,2.9,12.0,56.0,53.51,39.94
2016,5,14,6,15,1.5,75.5,2.95,12.5,76.0,72.43,56.28
2016,5,14,6,30,3.0,95.0,3.0,13.0,96.0,91.69,72.61
2016,5,14,6,45,8.0,113.5,3.05,13.5,116.5,111.27,88.82
2016,5,14,7,0,13.0,132.0,3.1,14.0,137.0,131.47,105.31
2016,5,14,7,15,36.0,161.5,3.1,14.0,177.5,170.55,137.25
2016,5,14,7,30,59.0,191.0,3.1,14.0,218.0,212.0,170.91
2016,5,14,7,45,73.5,216.5,3.1,14.5,255.0,247.88,199.38
2016,5,14,8,0,88.0,242.0,3.1,15.0,292.0,285.28,228.66
2016,5,14,8,15,64.0,251.0,3.05,15.5,289.0,284.7,226.9
2016,5,14,8,30,40.0,260.0,3.0,16.0,286.0,281.64,223.07
2016,5,14,8,45,78.0,297.5,2.95,16.5,352.5,347.59,274.35
2016,5,14,9,0,116.0,335.0,2.9,17.0,419.0,420.68,329.72
2016,5,14,9,15,111.5,353.5,2.9,17.5,437.5,437.25,340.59
2016,5,14,9,30,107.0,372.0,2.9,18.0,456.0,456.97,353.89
2016,5,14,9,45,287.0,349.0,2.95,18.5,587.0,599.75,463.42
2016,5,14,10,0,467.0,326.0,3.0,19.0,718.0,749.07,572.92
2016,5,14,10,15,453.0,343.5,3.1,19.0,734.0,768.3,584.76
2016,5,14,10,30,439.0,361.0,3.2,19.0,750.0,785.23,595.89
2016,5,14,10,45,449.5,360.0,3.3,19.5,765.5,804.59,608.58
2016,5,14,11,0,460.0,359.0,3.4,20.0,781.0,822.6,620.26
2016,5,14,11,15,695.5,239.0,3.5,20.0,886.5,939.9,707.8
2016,5,14,11,30,931.0,119.0,3.6,20.0,992.0,1048.58,780.24
2016,5,14,11,45,930.0,120.5,3.7,20.0,996.5,1055.25,784.25
2016,5,14,12,0,929.0,122.0,3.8,20.0,1001.0,1058.45,786.98
2016,5,14,12,15,928.5,122.0,3.9,20.0,998.0,1057.17,786.86
2016,5,14,12,30,928.0,122.0,4.0,20.0,995.0,1052.44,784.57
2016,5,14,12,45,915.0,128.5,4.1,20.5,981.5,1038.56,774.79
2016,5,14,13,0,902.0,135.0,4.2,21.0,968.0,1021.55,763.05
2016,5,14,13,15,898.0,134.0,4.3,20.5,950.0,1002.66,753.0
2016,5,14,13,30,894.0,133.0,4.4,20.0,932.0,980.69,740.78
2016,5,14,13,45,887.0,132.0,4.55,20.0,906.5,953.01,723.96
2016,5,14,14,0,880.0,131.0,4.7,20.0,881.0,922.64,705.09
2016,5,14,14,15,872.0,129.5,4.8,20.0,849.5,888.37,682.91
2016,5,14,14,30,864.0,128.0,4.9,20.0,818.0,851.82,658.89
2016,5,14,14,45,850.0,127.0,5.0,20.0,780.0,811.62,631.95
2016,5,14,15,0,836.0,126.0,5.1,20.0,742.0,766.9,601.4
2016,5,14,15,15,822.0,123.0,5.1,19.5,699.5,718.95,568.72
2016,5,14,15,30,808.0,120.0,5.1,19.0,657.0,670.07,533.35
2016,5,14,15,45,786.0,118.0,5.15,18.5,609.5,616.51,493.15
2016,5,14,16,0,764.0,116.0,5.2,18.0,562.0,563.29,452.05
2016,5,14,16,15,739.5,111.5,5.1,17.5,512.5,506.59,406.75
2016,5,14,16,30,715.0,107.0,5.0,17.0,463.0,451.17,361.22
2016,5,14,16,45,680.5,102.0,4.9,16.5,411.0,392.49,311.9
2016,5,14,17,0,646.0,97.0,4.8,16.0,359.0,336.62,263.7
2016,5,14,17,15,602.0,90.0,4.55,15.5,307.5,278.89,213.21
2016,5,14,17,30,558.0,83.0,4.3,15.0,256.0,225.6,166.06
2016,5,14,17,45,500.5,73.5,4.1,14.5,207.0,171.82,119.52
2016,5,14,18,0,443.0,64.0,3.9,14.0,158.0,124.48,80.06
2016,5,14,18,15,350.5,52.0,3.6,13.5,114.0,77.49,45.38
2016,5,14,18,30,258.0,40.0,3.3,13.0,70.0,41.73,23.1
2016,5,14,18,45,129.0,25.0,3.0,12.5,40.0,19.46,7.22
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,2.65,11.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,103.0,16.0,1.55,9.5,25.5,12.46,0.0
2016,5,15,5,30,206.0,32.0,1.8,10.0,51.0,25.47,15.44
2016,5,15,5,45,310.0,44.0,2.05,11.0,92.0,56.16,31.42
2016,5,15,6,0,414.0,56.0,2.3,12.0,133.0,99.17,60.52
2016,5,15,6,15,482.5,64.5,2.15,12.5,181.5,144.02,96.09
2016,5,15,6,30,551.0,73.0,2.0,13.0,230.0,196.62,140.56
2016,5,15,6,45,601.5,79.5,1.9,13.5,282.0,249.7,187.04
2016,5,15,7,0,652.0,86.0,1.8,14.0,334.0,308.04,237.61
2016,5,15,7,15,686.0,91.0,1.75,14.5,385.5,363.36,285.14
2016,5,15,7,30,720.0,96.0,1.7,15.0,437.0,421.56,333.53
2016,5,15,7,45,747.0,100.0,1.65,16.0,488.0,478.29,378.49
2016,5,15,8,0,774.0,104.0,1.6,17.0,539.0,535.98,422.38
2016,5,15,8,15,793.5,107.5,1.65,17.5,586.5,589.92,463.15
2016,5,15,8,30,813.0,111.0,1.7,18.0,634.0,644.08,502.86
2016,5,15,8,45,828.5,113.5,1.8,18.5,678.5,694.4,539.04
2016,5,15,9,0,844.0,116.0,1.9,19.0,723.0,744.03,572.34
2016,5,15,9,15,855.5,118.0,1.95,19.5,761.5,786.76,599.76
2016,5,15,9,30,867.0,120.0,2.0,20.0,800.0,829.93,627.16
2016,5,15,9,45,890.5,113.5,2.1,20.5,837.0,872.85,654.49
2016,5,15,10,0,914.0,107.0,2.2,21.0,874.0,914.48,680.66
2016,5,15,10,15,920.0,108.0,2.3,21.0,901.0,946.36,701.49
2016,5,15,10,30,926.0,109.0,2.4,21.0,928.0,975.47,720.59
2016,5,15,10,45,929.5,110.5,2.55,21.5,948.5,999.81,735.66
2016,5,15,11,0,933.0,112.0,2.7,22.0,969.0,1021.01,748.72
2016,5,15,11,15,936.0,112.5,2.9,22.0,981.5,1037.44,760.66
2016,5,15,11,30,939.0,113.0,3.1,22.0,994.0,1050.54,770.51
2016,5,15,11,45,939.0,114.0,3.3,22.5,999.0,1057.74,775.11
2016,5,15,12,0,939.0,115.0,3.5,23.0,1004.0,1061.47,777.52
2016,5,15,12,15,938.5,114.5,3.65,23.0,1001.5,1059.67,777.51
2016,5,15,12,30,938.0,114.0,3.8,23.0,999.0,1054.4,775.34
2016,5,15,12,45,940.0,111.5,3.95,23.0,989.5,1046.09,771.24
2016,5,15,13,0,942.0,109.0,4.1,23.0,980.0,1034.28,764.89
2016,5,15,13,15,939.0,108.0,4.2,23.0,962.5,1015.75,753.78
2016,5,15,13,30,936.0,107.0,4.3,23.0,945.0,993.97,740.54
2016,5,15,13,45,930.5,106.0,4.4,23.0,920.0,966.75,723.61
2016,5,15,14,0,925.0,105.0,4.5,23.0,895.0,936.65,704.72
2016,5,15,14,15,918.0,103.5,4.55,22.5,863.5,901.99,683.79
2016,5,15,14,30,911.0,102.0,4.6,22.0,832.0,864.85,660.86
2016,5,15,14,45,901.5,100.0,4.7,22.0,794.5,822.92,633.26
2016,5,15,15,0,892.0,98.0,4.8,22.0,757.0,779.09,603.93
2016,5,15,15,15,879.5,96.0,4.9,21.5,714.0,731.43,572.49
2016,5,15,15,30,867.0,94.0,5.0,21.0,671.0,682.58,539.34
2016,5,15,15,45,850.5,91.0,5.1,20.5,624.0,629.25,499.91
2016,5,15,16,0,834.0,88.0,5.2,20.0,577.0,576.12,459.33
2016,5,15,16,15,812.5,85.0,5.2,19.5,527.0,519.5,414.46
2016,5,15,16,30,791.0,82.0,5.2,19.0,477.0,463.63,368.78
2016,5,15,16,45,759.0,79.0,5.25,18.5,424.5,404.32,319.06
2016,5,15,17,0,727.0,76.0,5.3,18.0,372.0,347.43,269.9
2016,5,15,17,15,687.0,71.0,5.15,17.0,320.0,287.83,217.93
2016,5,15,17,30,647.0,66.0,5.0,16.0,268.0,232.9,169.11
2016,5,15,17,45,584.0,60.0,4.9,15.5,217.0,176.43,119.92
2016,5,15,18,0,521.0,54.0,4.8,15.0,166.0,126.91,78.52
2016,5,15,18,15,431.5,45.0,4.55,14.5,121.0,79.25,43.38
2016,5,15,18,30,342.0,36.0,4.3,14.0,76.0,41.83,21.09
2016,5,15,18,45,201.5,23.0,4.1,13.5,44.0,17.76,6.61
2016,5,15,19,0,61.0,10.0,3.9,13.0,12.0,9.83,0.0
2016,5,15,19,15,30.5,5.0,3.8,12.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,15,115.0,15.5,1.7,9.5,26.0,12.01,0.0
2016,5,16,5,30,230.0,31.0,1.9,10.0,52.0,25.1,15.3
2016,5,16,5,45,323.0,43.0,2.1,11.0,93.0,56.91,31.52
2016,5,16,6,0,416.0,55.0,2.3,12.0,134.0,98.93,60.24
2016,5,16,6,15,483.0,63.5,2.2,12.5,182.0,143.69,95.87
2016,5,16,6,30,550.0,72.0,2.1,13.0,230.0,196.02,140.23
2016,5,16,6,45,596.0,78.5,2.05,14.0,281.0,247.75,185.47
2016,5,16,7,0,642.0,85.0,2.0,15.0,332.0,304.24,234.22
2016,5,16,7,15,676.0,90.5,2.15,15.5,383.0,359.48,281.93
2016,5,16,7,30,710.0,96.0,2.3,16.0,434.0,417.62,330.78
2016,5,16,7,45,738.0,99.5,2.45,17.0,484.5,473.81,376.15
2016,5,16,8,0,766.0,103.0,2.6,18.0,535.0,531.06,420.88
2016,5,16,8,15,785.5,106.5,2.65,18.5,582.5,584.56,461.89
2016,5,16,8,30,805.0,110.0,2.7,19.0,630.0,638.31,501.89
2016,5,16,8,45,822.0,112.0,2.8,19.5,674.5,688.75,538.63
2016,5,16,9,0,839.0,114.0,2.9,20.0,719.0,738.65,572.51
2016,5,16,9,15,850.5,116.5,2.95,20.5,757.5,781.7,600.62
2016,5,16,9,30,862.0,119.0,3.0,21.0,796.0,825.15,628.68
2016,5,16,9,45,880.0,115.5,3.05,21.5,831.5,866.27,654.77
2016,5,16,10,0,898.0,112.0,3.1,22.0,867.0,905.8,679.47
2016,5,16,10,15,904.0,113.5,3.15,22.5,894.0,937.72,698.82
2016,5,16,10,30,910.0,115.0,3.2,23.0,921.0,966.94,716.28
2016,5,16,10,45,915.5,115.5,3.25,23.5,941.5,991.8,730.8
2016,5,16,11,0,921.0,116.0,3.3,24.0,962.0,1013.64,743.34
2016,5,16,11,15,923.5,116.5,3.35,24.0,974.5,1029.41,753.41
2016,5,16,11,30,926.0,117.0,3.4,24.0,987.0,1041.87,761.46
2016,5,16,11,45,928.5,116.5,3.5,24.5,992.5,1049.95,765.69
2016,5,16,12,0,931.0,116.0,3.6,25.0,998.0,1054.61,767.83
2016,5,16,12,15,931.0,115.5,3.7,25.0,996.0,1053.34,767.73
2016,5,16,12,30,931.0,115.0,3.8,25.0,994.0,1048.61,765.54
2016,5,16,12,45,929.5,114.5,3.9,25.0,983.5,1038.97,760.24
2016,5,16,13,0,928.0,114.0,4.0,25.0,973.0,1025.95,752.81
2016,5,16,13,15,924.5,113.0,4.05,25.0,955.5,1007.18,741.34
2016,5,16,13,30,921.0,112.0,4.1,25.0,938.0,985.24,727.82
2016,5,16,13,45,917.5,110.0,4.15,25.0,913.5,959.22,711.57
2016,5,16,14,0,914.0,108.0,4.2,25.0,889.0,930.24,693.31
2016,5,16,14,15,906.5,106.5,4.2,25.0,858.0,895.51,670.81
2016,5,16,14,30,899.0,105.0,4.2,25.0,827.0,858.38,646.55
2016,5,16,14,45,887.5,104.0,4.25,25.0,789.0,816.34,618.92
2016,5,16,15,0,876.0,103.0,4.3,25.0,751.0,772.59,589.79
2016,5,16,15,15,863.5,100.5,4.25,24.5,709.0,725.11,558.41
2016,5,16,15,30,851.0,98.0,4.2,24.0,667.0,676.48,525.37
2016,5,16,15,45,833.0,96.0,4.2,24.0,620.0,624.86,486.74
2016,5,16,16,0,815.0,94.0,4.2,24.0,573.0,571.92,446.18
2016,5,16,16,15,793.5,90.5,4.15,23.5,523.5,515.74,402.83
2016,5,16,16,30,772.0,87.0,4.1,23.0,474.0,460.35,358.72
2016,5,16,16,45,744.0,82.5,4.05,22.5,422.5,402.24,311.15
2016,5,16,17,0,716.0,78.0,4.0,22.0,371.0,346.16,263.82
2016,5,16,17,15,676.0,72.5,3.95,21.0,319.5,286.64,213.28
2016,5,16,17,30,636.0,67.0,3.9,20.0,268.0,231.83,165.72
2016,5,16,17,45,577.0,60.5,3.9,19.5,217.5,176.27,118.14
2016,5,16,18,0,518.0,54.0,3.9,19.0,167.0,127.21,77.65
2016,5,16,18,15,429.5,45.0,3.9,18.0,122.5,79.72,43.14
2016,5,16,18,30,341.0,36.0,3.9,17.0,78.0,42.33,21.02
2016,5,16,18,45,202.0,23.5,3.95,16.0,45.5,18.1,7.2
2016,5,16,19,0,63.0,11.0,4.0,15.0,13.0,10.81,0.0
2016,5,16,19,15,31.5,5.5,4.0,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,145.0,15.0,2.7,12.0,29.0,11.25,0.0
2016,5,17,5,30,290.0,30.0,3.0,13.0,58.0,25.09,15.19
2016,5,17,5,45,395.5,39.5,3.3,14.0,101.5,58.38,29.82
2016,5,17,6,0,501.0,49.0,3.6,15.0,145.0,103.64,59.83
2016,5,17,6,15,565.5,56.0,3.55,15.5,195.0,151.37,97.91
2016,5,17,6,30,630.0,63.0,3.5,16.0,245.0,206.31,144.76
2016,5,17,6,45,678.0,67.5,3.5,16.5,298.5,261.09,193.21
2016,5,17,7,0,726.0,72.0,3.5,17.0,352.0,321.63,246.22
2016,5,17,7,15,757.0,76.5,3.6,18.0,405.0,379.02,295.64
2016,5,17,7,30,788.0,81.0,3.7,19.0,458.0,438.89,345.5
2016,5,17,7,45,813.0,84.0,3.85,20.0,509.5,496.41,392.04
2016,5,17,8,0,838.0,87.0,4.0,21.0,561.0,555.16,437.95
2016,5,17,8,15,855.5,90.0,4.0,21.5,609.5,609.71,479.75
2016,5,17,8,30,873.0,93.0,4.0,22.0,658.0,664.5,520.43
2016,5,17,8,45,887.0,95.0,4.05,22.5,703.0,715.46,556.45
2016,5,17,9,0,901.0,97.0,4.1,23.0,748.0,765.46,589.87
2016,5,17,9,15,911.0,99.5,4.1,23.5,787.0,811.64,619.86
2016,5,17,9,30,921.0,102.0,4.1,24.0,826.0,856.05,648.16
2016,5,17,9,45,928.0,103.5,4.1,24.5,859.5,894.89,672.25
2016,5,17,10,0,935.0,105.0,4.1,25.0,893.0,931.31,694.45
2016,5,17,10,15,940.5,106.5,4.0,25.0,920.0,963.78,714.6
2016,5,17,10,30,946.0,108.0,3.9,25.0,947.0,993.39,732.71
2016,5,17,10,45,949.5,109.0,3.85,25.5,967.0,1017.6,746.01
2016,5,17,11,0,953.0,110.0,3.8,26.0,987.0,1038.6,757.18
2016,5,17,11,15,955.0,110.5,3.7,26.0,999.0,1054.31,766.05
2016,5,17,11,30,957.0,111.0,3.6,26.0,1011.0,1066.6,772.77
2016,5,17,11,45,957.5,111.0,3.5,26.5,1015.5,1073.4,774.5
2016,5,17,12,0,958.0,111.0,3.4,27.0,1020.0,1076.66,774.08
2016,5,17,12,15,957.0,111.0,3.3,27.0,1016.5,1074.88,772.1
2016,5,17,12,30,956.0,111.0,3.2,27.0,1013.0,1069.57,768.01
2016,5,17,12,45,954.5,109.5,3.15,27.5,1002.5,1058.72,759.47
2016,5,17,13,0,953.0,108.0,3.1,28.0,992.0,1044.4,748.9
2016,5,17,13,15,949.5,107.0,3.05,28.0,973.5,1025.27,736.89
2016,5,17,13,30,946.0,106.0,3.0,28.0,955.0,1002.89,722.89
2016,5,17,13,45,939.5,105.5,3.0,28.0,929.5,975.12,705.87
2016,5,17,14,0,933.0,105.0,3.0,28.0,904.0,944.48,686.99
2016,5,17,14,15,925.5,103.5,3.0,28.0,872.0,909.24,665.01
2016,5,17,14,30,918.0,102.0,3.0,28.0,840.0,871.54,641.28
2016,5,17,14,45,908.5,100.0,3.0,28.0,802.0,829.46,614.41
2016,5,17,15,0,899.0,98.0,3.0,28.0,764.0,785.46,585.98
2016,5,17,15,15,886.5,95.5,2.95,28.0,721.0,737.1,553.95
2016,5,17,15,30,874.0,93.0,2.9,28.0,678.0,687.53,520.67
2016,5,17,15,45,859.0,90.0,2.85,28.0,631.5,634.92,482.54
2016,5,17,16,0,844.0,87.0,2.8,28.0,585.0,581.85,443.09
2016,5,17,16,15,823.5,83.5,2.75,27.5,534.5,525.31,400.79
2016,5,17,16,30,803.0,80.0,2.7,27.0,484.0,468.94,357.21
2016,5,17,16,45,775.0,76.0,2.65,27.0,432.0,409.76,309.47
2016,5,17,17,0,747.0,72.0,2.6,27.0,380.0,352.58,261.97
2016,5,17,17,15,709.0,67.5,2.4,26.0,327.5,293.96,213.22
2016,5,17,17,30,671.0,63.0,2.2,25.0,275.0,238.99,166.49
2016,5,17,17,45,612.5,57.0,2.05,24.0,224.0,181.02,118.21
2016,5,17,18,0,554.0,51.0,1.9,23.0,173.0,130.49,77.39
2016,5,17,18,15,469.0,43.0,1.95,22.0,127.5,82.16,42.73
2016,5,17,18,30,384.0,35.0,2.0,21.0,82.0,43.52,20.38
2016,5,17,18,45,244.0,23.0,2.05,20.0,48.0,17.51,6.97
2016,5,17,19,0,104.0,11.0,2.1,19.0,14.0,10.81,0.0
2016,5,17,19,15,52.0,5.5,2.05,18.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,131.5,16.0,1.5,13.5,28.5,12.36,0.0
2016,5,18,5,30,263.0,32.0,1.8,14.0,57.0,27.21,17.02
2016,5,18,5,45,360.5,42.5,2.15,15.0,99.5,59.52,31.71
2016,5,18,6,0,458.0,53.0,2.5,16.0,142.0,102.92,60.8
2016,5,18,6,15,522.5,61.0,2.55,16.5,191.0,149.22,97.49
2016,5,18,6,30,587.0,69.0,2.6,17.0,240.0,202.76,142.66
2016,5,18,6,45,630.0,75.5,2.65,17.5,291.5,255.69,189.05
2016,5,18,7,0,673.0,82.0,2.7,18.0,343.0,313.0,238.8
2016,5,18,7,15,705.5,87.0,2.65,18.5,394.5,368.77,286.51
2016,5,18,7,30,738.0,92.0,2.6,19.0,446.0,427.88,335.45
2016,5,18,7,45,761.5,96.5,2.6,20.0,496.0,483.57,379.67
2016,5,18,8,0,785.0,101.0,2.6,21.0,546.0,540.44,423.14
2016,5,18,8,15,803.5,104.5,2.6,21.5,593.5,594.18,463.59
2016,5,18,8,30,822.0,108.0,2.6,22.0,641.0,648.04,502.85
2016,5,18,8,45,836.0,110.5,2.6,23.0,684.5,697.59,536.79
2016,5,18,9,0,850.0,113.0,2.6,24.0,728.0,746.3,567.39
2016,5,18,9,15,860.5,115.0,2.6,24.5,766.0,788.48,593.94
2016,5,18,9,30,871.0,117.0,2.6,25.0,804.0,830.91,620.28
2016,5,18,9,45,883.0,116.5,2.65,25.5,837.5,870.24,644.51
2016,5,18,10,0,895.0,116.0,2.7,26.0,871.0,907.62,667.19
2016,5,18,10,15,900.5,117.0,2.8,26.0,897.0,938.44,687.11
2016,5,18,10,30,906.0,118.0,2.9,26.0,923.0,966.56,705.29
2016,5,18,10,45,907.0,121.0,3.0,26.5,941.5,989.57,718.77
2016,5,18,11,0,908.0,124.0,3.1,27.0,960.0,1009.42,730.25
2016,5,18,11,15,910.0,124.5,3.2,27.0,972.0,1024.49,740.17
2016,5,18,11,30,912.0,125.0,3.3,27.0,984.0,1036.31,748.12
2016,5,18,11,45,909.5,127.5,3.4,27.5,988.0,1042.35,750.99
2016,5,18,12,0,907.0,130.0,3.5,28.0,992.0,1045.01,751.83
2016,5,18,12,15,906.0,129.5,3.55,28.0,989.0,1042.78,750.78
2016,5,18,12,30,905.0,129.0,3.6,28.0,986.0,1037.21,747.73
2016,5,18,12,45,902.5,129.0,3.7,28.5,975.0,1027.34,740.9
2016,5,18,13,0,900.0,129.0,3.8,29.0,964.0,1014.23,732.08
2016,5,18,13,15,896.0,128.0,3.9,28.5,946.5,995.48,722.57
2016,5,18,13,30,892.0,127.0,4.0,28.0,929.0,973.69,711.04
2016,5,18,13,45,889.5,123.5,4.1,28.0,905.0,947.79,695.32
2016,5,18,14,0,887.0,120.0,4.2,28.0,881.0,919.0,677.6
2016,5,18,14,15,879.5,118.5,4.3,27.5,850.0,885.14,657.64
2016,5,18,14,30,872.0,117.0,4.4,27.0,819.0,848.95,635.83
2016,5,18,14,45,859.0,116.5,4.5,27.0,781.5,807.24,608.65
2016,5,18,15,0,846.0,116.0,4.6,27.0,744.0,766.09,581.72
2016,5,18,15,15,832.5,113.0,4.65,26.0,702.0,718.31,551.71
2016,5,18,15,30,819.0,110.0,4.7,25.0,660.0,669.54,519.4
2016,5,18,15,45,801.0,107.5,4.8,24.5,614.0,617.71,481.9
2016,5,18,16,0,783.0,105.0,4.9,24.0,568.0,565.81,443.13
2016,5,18,16,15,760.5,101.0,4.85,23.0,519.0,510.2,400.75
2016,5,18,16,30,738.0,97.0,4.8,22.0,470.0,455.54,357.64
2016,5,18,16,45,716.5,90.0,4.8,21.5,420.5,398.82,310.95
2016,5,18,17,0,695.0,83.0,4.8,21.0,371.0,344.05,264.39
2016,5,18,17,15,656.0,77.0,4.7,20.0,319.5,286.31,214.95
2016,5,18,17,30,617.0,71.0,4.6,19.0,268.0,232.35,167.87
2016,5,18,17,45,566.5,63.5,4.5,18.5,219.5,178.57,121.22
2016,5,18,18,0,516.0,56.0,4.4,18.0,171.0,130.33,80.77
2016,5,18,18,15,431.0,46.5,4.35,17.0,126.0,82.6,45.53
2016,5,18,18,30,346.0,37.0,4.3,16.0,81.0,44.57,22.4
2016,5,18,18,45,216.5,24.5,4.3,15.5,48.0,18.8,8.46
2016,5,18,19,0,87.0,12.0,4.3,15.0,15.0,11.8,0.0
2016,5,18,19,15,43.5,6.0,4.35,14.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,116.0,18.0,4.6,9.5,29.5,13.97,0.0
2016,5,19,5,30,232.0,36.0,4.7,10.0,59.0,30.35,20.07
2016,5,19,5,45,339.0,47.0,4.8,10.5,102.0,62.93,35.81
2016,5,19,6,0,446.0,58.0,4.9,11.0,145.0,106.79,65.88
2016,5,19,6,15,511.5,66.0,5.0,11.5,194.0,152.61,103.02
2016,5,19,6,30,577.0,74.0,5.1,12.0,243.0,205.81,148.97
2016,5,19,6,45,580.5,82.5,5.2,12.5,280.5,248.73,189.38
2016,5,19,7,0,584.0,91.0,5.3,13.0,318.0,291.7,229.33
2016,5,19,7,15,579.5,107.5,5.05,13.5,359.5,339.25,271.77
2016,5,19,7,30,575.0,124.0,4.8,14.0,401.0,385.73,311.76
2016,5,19,7,45,523.0,158.5,4.6,14.5,431.0,423.26,342.8
2016,5,19,8,0,471.0,193.0,4.4,15.0,461.0,456.18,368.46
2016,5,19,8,15,557.0,180.5,4.3,15.5,523.5,520.11,419.14
2016,5,19,8,30,643.0,168.0,4.2,16.0,586.0,592.65,475.2
2016,5,19,8,45,564.5,212.5,4.15,17.0,598.0,610.64,485.07
2016,5,19,9,0,486.0,257.0,4.1,18.0,610.0,622.35,489.69
2016,5,19,9,15,695.0,185.0,4.05,18.5,718.0,734.74,575.97
2016,5,19,9,30,904.0,113.0,4.0,19.0,826.0,853.88,659.2
2016,5,19,9,45,902.0,120.5,4.0,19.5,857.5,890.54,681.73
2016,5,19,10,0,900.0,128.0,4.0,20.0,889.0,924.29,702.57
2016,5,19,10,15,905.5,129.5,4.05,20.0,915.5,955.75,723.33
2016,5,19,10,30,911.0,131.0,4.1,20.0,942.0,984.47,742.2
2016,5,19,10,45,915.5,131.5,4.2,20.5,962.0,1008.36,756.65
2016,5,19,11,0,920.0,132.0,4.3,21.0,982.0,1029.2,769.08
2016,5,19,11,15,735.5,250.5,4.35,21.0,935.5,990.79,742.85
2016,5,19,11,30,551.0,369.0,4.4,21.0,889.0,935.06,699.74
2016,5,19,11,45,562.5,360.0,4.5,21.5,893.0,941.49,704.21
2016,5,19,12,0,574.0,351.0,4.6,22.0,897.0,945.69,706.84
2016,5,19,12,15,511.0,378.5,4.6,22.0,864.0,909.99,680.42
2016,5,19,12,30,448.0,406.0,4.6,22.0,831.0,872.28,652.75
2016,5,19,12,45,542.0,358.5,4.7,22.0,867.0,913.14,685.2
2016,5,19,13,0,636.0,311.0,4.8,22.0,903.0,949.84,714.19
2016,5,19,13,15,581.0,332.0,4.95,22.0,865.0,907.52,684.54
2016,5,19,13,30,526.0,353.0,5.1,22.0,827.0,864.88,654.73
2016,5,19,13,45,510.5,343.5,5.25,22.0,793.5,828.13,630.26
2016,5,19,14,0,495.0,334.0,5.4,22.0,760.0,790.31,604.62
2016,5,19,14,15,701.0,224.5,5.5,21.5,803.5,844.24,652.05
2016,5,19,14,30,907.0,115.0,5.6,21.0,847.0,876.48,677.79
2016,5,19,14,45,785.5,158.5,5.75,20.5,771.5,794.22,621.28
2016,5,19,15,0,664.0,202.0,5.9,20.0,696.0,716.35,564.86
2016,5,19,15,15,630.5,198.5,5.9,19.0,646.0,660.5,525.08
2016,5,19,15,30,597.0,195.0,5.9,18.0,596.0,605.82,485.08
2016,5,19,15,45,526.5,202.0,5.9,17.5,538.0,538.17,432.6
2016,5,19,16,0,456.0,209.0,5.9,17.0,480.0,477.42,384.61
2016,5,19,16,15,430.5,195.0,5.9,16.0,433.0,425.92,344.5
2016,5,19,16,30,405.0,181.0,5.9,15.0,386.0,376.29,304.83
2016,5,19,16,45,484.5,143.0,5.9,14.5,363.0,350.63,282.8
2016,5,19,17,0,564.0,105.0,5.9,14.0,340.0,317.24,252.31
2016,5,19,17,15,505.5,103.5,5.8,13.5,293.0,263.57,205.44
2016,5,19,17,30,447.0,102.0,5.7,13.0,246.0,216.95,164.51
2016,5,19,17,45,405.0,88.5,5.6,12.5,201.0,168.61,122.19
2016,5,19,18,0,363.0,75.0,5.5,12.0,156.0,124.94,84.94
2016,5,19,18,15,298.0,60.0,5.4,11.5,115.5,82.43,51.9
2016,5,19,18,30,233.0,45.0,5.3,11.0,75.0,47.36,27.91
2016,5,19,18,45,116.5,30.0,5.2,11.0,45.0,24.93,13.75
2016,5,19,19,0,0.0,15.0,5.1,11.0,15.0,14.74,0.0
2016,5,19,19,15,0.0,7.5,5.1,10.5,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,140.0,17.0,3.8,8.5,31.5,13.12,0.0
2016,5,20,5,30,280.0,34.0,4.0,9.0,63.0,29.92,16.88
2016,5,20,5,45,388.5,43.5,4.2,9.5,107.0,63.07,34.28
2016,5,20,6,0,497.0,53.0,4.4,10.0,151.0,108.56,65.39
2016,5,20,6,15,561.0,60.0,4.45,10.5,201.0,156.07,104.25
2016,5,20,6,30,625.0,67.0,4.5,11.0,251.0,210.72,151.9
2016,5,20,6,45,675.0,71.0,4.55,11.5,304.5,265.33,201.19
2016,5,20,7,0,725.0,75.0,4.6,12.0,358.0,325.93,255.44
2016,5,20,7,15,571.0,120.5,4.5,12.5,363.0,348.94,280.05
2016,5,20,7,30,417.0,166.0,4.4,13.0,368.0,354.09,286.96
2016,5,20,7,45,425.0,185.5,4.35,13.5,409.5,400.41,325.0
2016,5,20,8,0,433.0,205.0,4.3,14.0,451.0,446.98,362.03
2016,5,20,8,15,472.0,209.5,4.3,14.0,499.0,497.61,402.67
2016,5,20,8,30,511.0,214.0,4.3,14.0,547.0,550.95,444.74
2016,5,20,8,45,443.0,258.5,4.3,14.5,561.5,571.97,458.14
2016,5,20,9,0,375.0,303.0,4.3,15.0,576.0,582.72,463.27
2016,5,20,9,15,380.5,319.5,4.45,15.0,608.5,619.56,491.07
2016,5,20,9,30,386.0,336.0,4.6,15.0,641.0,655.82,518.04
2016,5,20,9,45,400.0,343.5,4.75,15.5,671.0,689.46,542.24
2016,5,20,10,0,414.0,351.0,4.9,16.0,701.0,727.21,569.14
2016,5,20,10,15,229.0,369.0,5.05,16.0,563.5,585.96,459.37
2016,5,20,10,30,44.0,387.0,5.2,16.0,426.0,427.52,333.32
2016,5,20,10,45,275.5,382.0,5.35,16.0,635.5,655.61,513.99
2016,5,20,11,0,507.0,377.0,5.5,16.0,845.0,885.61,687.18
2016,5,20,11,15,412.0,415.0,5.6,16.0,799.0,833.52,645.68
2016,5,20,11,30,317.0,453.0,5.7,16.0,753.0,782.94,606.1
2016,5,20,11,45,301.0,460.5,5.85,16.0,746.5,777.12,601.95
2016,5,20,12,0,285.0,468.0,6.0,16.0,740.0,769.83,596.53
2016,5,20,12,15,289.0,465.5,6.05,16.0,740.5,771.01,597.79
2016,5,20,12,30,293.0,463.0,6.1,16.0,741.0,770.87,598.12
2016,5,20,12,45,298.5,451.5,6.15,16.0,732.0,761.67,592.1
2016,5,20,13,0,304.0,440.0,6.2,16.0,723.0,751.11,585.16
2016,5,20,13,15,345.5,417.0,6.2,16.0,733.0,762.06,595.18
2016,5,20,13,30,387.0,394.0,6.2,16.0,743.0,770.3,603.13
2016,5,20,13,45,282.0,410.5,6.2,16.0,661.5,680.85,533.89
2016,5,20,14,0,177.0,427.0,6.2,16.0,580.0,590.17,463.07
2016,5,20,14,15,252.5,396.0,6.15,15.5,605.5,622.89,491.99
2016,5,20,14,30,328.0,365.0,6.1,15.0,631.0,645.18,512.53
2016,5,20,14,45,296.0,354.5,6.1,15.0,586.0,596.29,475.03
2016,5,20,15,0,264.0,344.0,6.1,15.0,541.0,548.86,438.54
2016,5,20,15,15,260.5,325.5,6.0,14.5,510.5,515.76,414.19
2016,5,20,15,30,257.0,307.0,5.9,14.0,480.0,482.34,389.2
2016,5,20,15,45,327.0,266.5,5.85,14.0,471.5,473.36,383.95
2016,5,20,16,0,397.0,226.0,5.8,14.0,463.0,459.93,374.3
2016,5,20,16,15,407.5,202.0,5.7,13.5,427.0,420.79,343.22
2016,5,20,16,30,418.0,178.0,5.6,13.0,391.0,380.02,309.93
2016,5,20,16,45,242.0,172.5,5.5,13.0,293.0,273.71,222.23
2016,5,20,17,0,66.0,167.0,5.4,13.0,195.0,185.94,150.45
2016,5,20,17,15,330.5,124.5,5.2,12.5,235.0,227.85,180.22
2016,5,20,17,30,595.0,82.0,5.0,12.0,275.0,238.78,178.87
2016,5,20,17,45,535.0,74.0,4.85,12.0,224.5,183.64,130.02
2016,5,20,18,0,475.0,66.0,4.7,12.0,174.0,135.14,88.65
2016,5,20,18,15,386.5,55.5,4.5,11.5,129.0,88.23,53.06
2016,5,20,18,30,298.0,45.0,4.3,11.0,84.0,50.54,28.73
2016,5,20,18,45,172.5,30.5,4.1,10.5,50.5,23.7,13.14
2016,5,20,19,0,47.0,16.0,3.9,10.0,17.0,15.73,0.0
2016,5,20,19,15,23.5,8.0,3.85,9.5,8.5,7.86,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,10.5,17.0,2.4,9.0,18.0,16.27,0.98
2016,5,21,5,30,21.0,34.0,2.5,9.0,36.0,31.69,20.15
2016,5,21,5,45,45.0,54.0,2.65,9.5,62.0,53.12,37.92
2016,5,21,6,0,69.0,74.0,2.8,10.0,88.0,77.09,57.49
2016,5,21,6,15,83.5,96.0,2.85,10.0,117.5,105.13,81.34
2016,5,21,6,30,98.0,118.0,2.9,10.0,147.0,135.05,106.99
2016,5,21,6,45,112.0,138.5,2.95,10.5,177.5,165.22,132.6
2016,5,21,7,0,126.0,159.0,3.0,11.0,208.0,196.98,159.3
2016,5,21,7,15,102.0,180.0,3.1,11.5,223.5,215.55,175.08
2016,5,21,7,30,78.0,201.0,3.2,12.0,239.0,230.24,186.96
2016,5,21,7,45,174.5,221.0,3.3,12.5,317.5,304.9,247.57
2016,5,21,8,0,271.0,241.0,3.4,13.0,396.0,390.03,315.73
2016,5,21,8,15,341.5,247.5,3.45,13.0,459.5,453.57,366.47
2016,5,21,8,30,412.0,254.0,3.5,13.0,523.0,526.0,423.47
2016,5,21,8,45,206.0,189.0,3.55,13.5,323.5,334.22,270.76
2016,5,21,9,0,0.0,124.0,3.6,14.0,124.0,120.21,93.48
2016,5,21,9,15,7.0,189.0,3.65,13.5,194.5,189.17,149.84
2016,5,21,9,30,14.0,254.0,3.7,13.0,265.0,259.06,205.73
2016,5,21,9,45,14.0,260.0,3.8,13.0,271.5,265.57,210.42
2016,5,21,10,0,14.0,266.0,3.9,13.0,278.0,272.05,215.26
2016,5,21,10,15,38.0,338.0,3.9,13.0,372.0,370.87,292.91
2016,5,21,10,30,62.0,410.0,3.9,13.0,466.0,467.56,366.86
2016,5,21,10,45,56.0,411.5,3.95,13.0,463.0,465.11,364.13
2016,5,21,11,0,50.0,413.0,4.0,13.0,460.0,462.18,361.48
2016,5,21,11,15,56.0,427.0,3.95,13.0,480.0,483.4,377.43
2016,5,21,11,30,62.0,441.0,3.9,13.0,500.0,504.53,393.16
2016,5,21,11,45,158.0,458.0,3.85,13.0,609.0,625.18,486.15
2016,5,21,12,0,254.0,475.0,3.8,13.0,718.0,745.77,575.92
2016,5,21,12,15,187.5,476.5,3.75,13.0,655.5,674.14,521.04
2016,5,21,12,30,121.0,478.0,3.7,13.0,593.0,608.33,470.77
2016,5,21,12,45,241.0,451.0,3.7,13.0,676.5,704.17,545.87
2016,5,21,13,0,361.0,424.0,3.7,13.0,760.0,790.34,611.62
2016,5,21,13,15,342.5,424.0,3.7,13.0,738.0,766.24,593.49
2016,5,21,13,30,324.0,424.0,3.7,13.0,716.0,741.43,575.55
2016,5,21,13,45,321.0,412.0,3.7,13.0,695.0,718.22,559.38
2016,5,21,14,0,318.0,400.0,3.7,13.0,674.0,694.01,542.4
2016,5,21,14,15,420.5,346.0,3.65,13.0,694.5,722.12,566.91
2016,5,21,14,30,523.0,292.0,3.6,13.0,715.0,738.85,582.53
2016,5,21,14,45,518.5,275.5,3.6,13.0,679.0,699.06,553.79
2016,5,21,15,0,514.0,259.0,3.6,13.0,643.0,658.12,524.16
2016,5,21,15,15,482.5,253.5,3.55,13.0,598.0,607.66,486.02
2016,5,21,15,30,451.0,248.0,3.5,13.0,553.0,558.56,448.42
2016,5,21,15,45,364.0,251.0,3.45,13.0,486.0,481.6,387.93
2016,5,21,16,0,277.0,254.0,3.4,13.0,419.0,415.07,334.85
2016,5,21,16,15,319.0,222.5,3.4,13.0,397.5,391.6,316.91
2016,5,21,16,30,361.0,191.0,3.4,13.0,376.0,363.6,294.23
2016,5,21,16,45,338.0,178.0,3.4,13.0,337.0,320.76,258.56
2016,5,21,17,0,315.0,165.0,3.4,13.0,298.0,279.94,224.02
2016,5,21,17,15,429.5,127.5,3.25,12.5,282.5,263.17,206.31
2016,5,21,17,30,544.0,90.0,3.1,12.0,267.0,233.63,175.41
2016,5,21,17,45,496.5,79.0,3.0,12.0,219.0,181.03,129.01
2016,5,21,18,0,449.0,68.0,2.9,12.0,171.0,133.69,88.45
2016,5,21,18,15,367.0,56.5,2.65,11.5,127.0,87.11,52.84
2016,5,21,18,30,285.0,45.0,2.4,11.0,83.0,50.48,28.88
2016,5,21,18,45,176.5,30.0,2.2,10.5,50.5,23.22,13.03
2016,5,21,19,0,68.0,15.0,2.0,10.0,18.0,11.7,0.0
2016,5,21,19,15,34.0,7.5,1.95,9.5,9.0,7.37,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,122.0,19.0,1.85,8.5,31.5,14.69,1.19
2016,5,22,5,30,244.0,38.0,2.1,9.0,63.0,33.04,19.47
2016,5,22,5,45,337.0,50.0,2.4,9.5,106.0,65.87,38.32
2016,5,22,6,0,430.0,62.0,2.7,10.0,149.0,109.87,69.41
2016,5,22,6,15,283.5,90.5,2.7,10.5,154.5,135.62,98.56
2016,5,22,6,30,137.0,119.0,2.7,11.0,160.0,145.21,113.73
2016,5,22,6,45,156.5,138.5,2.7,11.5,193.5,178.23,141.77
2016,5,22,7,0,176.0,158.0,2.7,12.0,227.0,213.4,171.34
2016,5,22,7,15,443.5,132.0,2.6,12.5,339.0,308.29,247.11
2016,5,22,7,30,711.0,106.0,2.5,13.0,451.0,430.45,345.22
2016,5,22,7,45,523.0,167.5,2.45,13.5,436.0,432.64,347.71
2016,5,22,8,0,335.0,229.0,2.4,14.0,421.0,413.86,331.84
2016,5,22,8,15,400.5,230.0,2.4,14.0,479.0,474.64,380.09
2016,5,22,8,30,466.0,231.0,2.4,14.0,537.0,538.56,429.63
2016,5,22,8,45,346.0,284.5,2.4,14.5,520.0,527.02,417.14
2016,5,22,9,0,226.0,338.0,2.4,15.0,503.0,504.13,395.86
2016,5,22,9,15,197.0,360.5,2.45,15.0,510.0,514.05,402.18
2016,5,22,9,30,168.0,383.0,2.5,15.0,517.0,521.29,406.15
2016,5,22,9,45,136.5,396.0,2.55,15.5,508.0,514.37,398.85
2016,5,22,10,0,105.0,409.0,2.6,16.0,499.0,499.99,386.11
2016,5,22,10,15,261.0,391.0,2.7,16.0,622.5,637.01,491.43
2016,5,22,10,30,417.0,373.0,2.8,16.0,746.0,775.93,593.97
2016,5,22,10,45,347.5,412.0,2.9,16.5,727.5,754.41,574.36
2016,5,22,11,0,278.0,451.0,3.0,17.0,709.0,733.79,556.43
2016,5,22,11,15,336.0,432.5,3.1,17.0,748.0,776.48,588.86
2016,5,22,11,30,394.0,414.0,3.2,17.0,787.0,819.11,620.6
2016,5,22,11,45,467.0,397.0,3.35,17.0,841.5,883.04,667.29
2016,5,22,12,0,540.0,380.0,3.5,17.0,896.0,940.67,709.2
2016,5,22,12,15,471.0,396.5,3.6,17.0,845.5,887.74,671.11
2016,5,22,12,30,402.0,413.0,3.7,17.0,795.0,828.05,628.74
2016,5,22,12,45,388.0,415.0,3.8,17.0,780.5,812.58,618.51
2016,5,22,13,0,374.0,417.0,3.9,17.0,766.0,795.8,607.02
2016,5,22,13,15,317.5,429.0,4.0,16.5,722.0,747.21,572.58
2016,5,22,13,30,261.0,441.0,4.1,16.0,678.0,699.24,538.2
2016,5,22,13,45,292.0,420.0,4.2,16.0,678.0,699.58,540.66
2016,5,22,14,0,323.0,399.0,4.3,16.0,678.0,697.45,541.16
2016,5,22,14,15,348.5,375.0,4.35,16.0,666.5,684.78,533.67
2016,5,22,14,30,374.0,351.0,4.4,16.0,655.0,669.52,524.22
2016,5,22,14,45,286.5,353.0,4.45,16.0,579.5,587.26,461.65
2016,5,22,15,0,199.0,355.0,4.5,16.0,504.0,506.64,399.57
2016,5,22,15,15,349.0,292.0,4.5,15.5,536.0,546.33,435.44
2016,5,22,15,30,499.0,229.0,4.5,15.0,568.0,572.59,459.72
2016,5,22,15,45,503.5,210.0,4.5,15.0,531.5,532.59,428.9
2016,5,22,16,0,508.0,191.0,4.5,15.0,495.0,491.18,396.56
2016,5,22,16,15,467.5,184.0,4.4,14.5,446.0,436.06,352.66
2016,5,22,16,30,427.0,177.0,4.3,14.0,397.0,384.16,310.57
2016,5,22,16,45,314.0,173.5,4.25,14.0,326.0,306.33,246.75
2016,5,22,17,0,201.0,170.0,4.2,14.0,255.0,240.96,193.22
2016,5,22,17,15,182.0,151.5,4.05,13.5,220.5,204.9,163.09
2016,5,22,17,30,163.0,133.0,3.9,13.0,186.0,170.86,134.29
2016,5,22,17,45,148.0,111.0,3.75,12.5,153.0,136.58,105.05
2016,5,22,18,0,133.0,89.0,3.6,12.0,120.0,104.17,77.46
2016,5,22,18,15,107.0,68.5,3.35,11.5,89.5,73.91,52.69
2016,5,22,18,30,81.0,48.0,3.1,11.0,59.0,46.97,31.49
2016,5,22,18,45,40.5,30.5,2.85,10.5,36.0,26.83,16.18
2016,5,22,19,0,0.0,13.0,2.6,10.0,13.0,12.55,0.0
2016,5,22,19,15,0.0,6.5,2.55,9.5,6.5,6.39,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,125.0,18.0,2.2,8.5,31.5,13.85,1.44
2016,5,23,5,30,250.0,36.0,2.5,9.0,63.0,31.68,18.2
2016,5,23,5,45,341.0,47.5,2.8,10.0,105.0,64.73,37.08
2016,5,23,6,0,432.0,59.0,3.1,11.0,147.0,107.51,67.08
2016,5,23,6,15,494.5,67.5,3.1,11.5,195.0,152.59,103.72
2016,5,23,6,30,557.0,76.0,3.1,12.0,243.0,204.66,148.5
2016,5,23,6,45,601.5,82.5,3.15,12.5,293.5,256.34,194.49
2016,5,23,7,0,646.0,89.0,3.2,13.0,344.0,312.57,244.08
2016,5,23,7,15,543.5,125.5,3.2,13.5,360.5,342.27,272.79
2016,5,23,7,30,441.0,162.0,3.2,14.0,377.0,361.5,290.63
