Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,45,597.0,137.0,3.2,14.5,460.5,441.76,355.85
2016,5,23,8,0,753.0,112.0,3.2,15.0,544.0,535.17,430.27
2016,5,23,8,15,771.5,116.0,3.2,15.5,591.0,587.73,470.82
2016,5,23,8,30,790.0,120.0,3.2,16.0,638.0,640.47,510.51
2016,5,23,8,45,799.5,126.0,3.25,16.5,680.0,688.89,545.95
2016,5,23,9,0,809.0,132.0,3.3,17.0,722.0,736.2,578.84
2016,5,23,9,15,820.5,134.5,3.3,17.0,760.0,780.19,609.1
2016,5,23,9,30,832.0,137.0,3.3,17.0,798.0,822.76,638.04
2016,5,23,9,45,849.5,134.0,3.35,17.5,833.0,863.15,664.2
2016,5,23,10,0,867.0,131.0,3.4,18.0,868.0,898.53,686.61
2016,5,23,10,15,873.0,132.5,3.5,18.0,894.0,929.47,707.45
2016,5,23,10,30,879.0,134.0,3.6,18.0,920.0,957.82,726.54
2016,5,23,10,45,883.5,135.0,3.7,18.5,939.5,981.51,741.06
2016,5,23,11,0,888.0,136.0,3.8,19.0,959.0,1002.28,753.63
2016,5,23,11,15,890.0,136.5,3.95,19.0,971.0,1017.07,764.01
2016,5,23,11,30,892.0,137.0,4.1,19.0,983.0,1028.69,772.38
2016,5,23,11,45,892.5,137.5,4.25,19.0,987.5,1035.6,777.7
2016,5,23,12,0,893.0,138.0,4.4,19.0,992.0,1039.25,780.92
2016,5,23,12,15,892.5,138.0,4.5,19.0,989.5,1038.12,781.14
2016,5,23,12,30,892.0,138.0,4.6,19.0,987.0,1033.73,779.27
2016,5,23,12,45,865.0,154.5,4.7,19.0,970.5,1016.36,768.65
2016,5,23,13,0,838.0,171.0,4.8,19.0,954.0,1002.31,760.38
2016,5,23,13,15,833.5,170.0,4.85,18.5,937.0,983.9,750.17
2016,5,23,13,30,829.0,169.0,4.9,18.0,920.0,962.65,737.96
2016,5,23,13,45,822.0,167.5,5.0,18.0,895.5,935.86,720.76
2016,5,23,14,0,815.0,166.0,5.1,18.0,871.0,906.59,701.72
2016,5,23,14,15,806.5,163.5,5.1,18.0,840.0,872.69,678.61
2016,5,23,14,30,798.0,161.0,5.1,18.0,809.0,836.75,653.93
2016,5,23,14,45,792.5,154.5,5.1,18.0,774.0,797.32,626.57
2016,5,23,15,0,787.0,148.0,5.1,18.0,739.0,756.01,597.61
2016,5,23,15,15,772.5,144.0,5.0,17.5,697.0,709.01,564.39
2016,5,23,15,30,758.0,140.0,4.9,17.0,655.0,661.66,529.25
2016,5,23,15,45,747.0,132.5,4.8,17.0,611.0,611.85,490.64
2016,5,23,16,0,736.0,125.0,4.7,17.0,567.0,561.48,450.78
2016,5,23,16,15,712.0,120.5,4.6,16.5,518.5,506.77,407.31
2016,5,23,16,30,688.0,116.0,4.5,16.0,470.0,453.23,363.6
2016,5,23,16,45,663.5,108.0,4.4,16.0,420.5,397.44,316.37
2016,5,23,17,0,639.0,100.0,4.3,16.0,371.0,343.43,269.52
2016,5,23,17,15,598.0,93.0,4.15,15.5,320.5,287.02,220.55
2016,5,23,17,30,557.0,86.0,4.0,15.0,270.0,234.65,174.42
2016,5,23,17,45,507.5,76.5,3.85,15.0,222.0,182.31,128.57
2016,5,23,18,0,458.0,67.0,3.7,15.0,174.0,135.42,88.67
2016,5,23,18,15,377.5,56.0,3.55,14.5,130.0,89.48,53.72
2016,5,23,18,30,297.0,45.0,3.4,14.0,86.0,52.02,29.16
2016,5,23,18,45,148.5,32.5,3.25,13.5,53.0,25.17,14.8
2016,5,23,19,0,0.0,20.0,3.1,13.0,20.0,18.66,0.0
2016,5,23,19,15,0.0,10.0,3.1,12.5,10.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,19.5,3.25,10.5,31.5,15.05,2.57
2016,5,24,5,30,223.0,39.0,3.4,11.0,63.0,34.09,20.15
2016,5,24,5,45,318.0,51.0,3.6,11.5,105.5,66.01,38.7
2016,5,24,6,0,413.0,63.0,3.8,12.0,148.0,109.31,69.2
2016,5,24,6,15,241.5,90.5,3.85,12.0,143.5,128.39,93.82
2016,5,24,6,30,70.0,118.0,3.9,12.0,139.0,128.68,101.87
2016,5,24,6,45,81.5,139.0,3.95,12.5,168.0,156.67,125.41
2016,5,24,7,0,93.0,160.0,4.0,13.0,197.0,186.01,149.8
2016,5,24,7,15,76.5,179.0,4.0,13.5,212.5,203.47,164.3
2016,5,24,7,30,60.0,198.0,4.0,14.0,228.0,219.13,176.76
2016,5,24,7,45,44.0,208.0,4.0,14.5,231.0,224.57,180.49
2016,5,24,8,0,28.0,218.0,4.0,15.0,234.0,228.26,182.53
2016,5,24,8,15,73.5,258.5,4.0,15.0,306.0,297.46,238.12
2016,5,24,8,30,119.0,299.0,4.0,15.0,378.0,373.86,298.4
2016,5,24,8,45,143.0,322.0,4.05,15.5,423.0,419.73,333.22
2016,5,24,9,0,167.0,345.0,4.1,16.0,468.0,467.41,369.01
2016,5,24,9,15,174.0,364.5,4.1,16.0,498.5,499.97,393.12
2016,5,24,9,30,181.0,384.0,4.1,16.0,529.0,532.65,417.13
2016,5,24,9,45,182.5,399.5,4.2,16.5,550.5,556.64,433.74
2016,5,24,10,0,184.0,415.0,4.3,17.0,572.0,580.18,449.98
2016,5,24,10,15,185.0,428.0,4.35,17.0,589.5,600.24,464.3
2016,5,24,10,30,186.0,441.0,4.4,17.0,607.0,619.72,478.17
2016,5,24,10,45,533.5,293.5,4.5,17.5,785.0,816.1,631.46
2016,5,24,11,0,881.0,146.0,4.6,18.0,963.0,1005.47,765.54
2016,5,24,11,15,884.0,147.0,4.6,18.0,976.0,1021.65,774.78
2016,5,24,11,30,887.0,148.0,4.6,18.0,989.0,1034.71,783.24
2016,5,24,11,45,888.0,148.0,4.7,18.0,994.0,1041.6,788.55
2016,5,24,12,0,889.0,148.0,4.8,18.0,999.0,1045.25,791.82
2016,5,24,12,15,889.0,148.0,4.8,18.0,996.5,1044.65,791.4
2016,5,24,12,30,889.0,148.0,4.8,18.0,994.0,1040.8,788.92
2016,5,24,12,45,882.5,150.5,4.85,18.0,983.0,1029.77,782.1
2016,5,24,13,0,876.0,153.0,4.9,18.0,972.0,1015.66,773.29
2016,5,24,13,15,872.0,151.5,4.95,18.0,954.5,997.0,761.4
2016,5,24,13,30,868.0,150.0,5.0,18.0,937.0,975.39,747.5
2016,5,24,13,45,861.0,149.0,5.05,18.0,912.5,953.15,733.16
2016,5,24,14,0,854.0,148.0,5.1,18.0,888.0,923.49,713.56
2016,5,24,14,15,846.0,146.0,5.1,17.5,857.0,889.5,691.84
2016,5,24,14,30,838.0,144.0,5.1,17.0,826.0,853.31,668.34
2016,5,24,14,45,829.0,140.0,5.1,17.0,789.5,812.29,639.82
2016,5,24,15,0,820.0,136.0,5.1,17.0,753.0,769.53,609.8
2016,5,24,15,15,806.0,133.0,5.05,16.5,711.0,722.65,577.31
2016,5,24,15,30,792.0,130.0,5.0,16.0,669.0,674.88,542.17
2016,5,24,15,45,775.5,125.5,4.95,16.0,623.5,623.39,502.14
2016,5,24,16,0,759.0,121.0,4.9,16.0,578.0,571.59,461.02
2016,5,24,16,15,735.5,116.5,4.85,15.5,529.0,516.08,416.81
2016,5,24,16,30,712.0,112.0,4.8,15.0,480.0,461.65,372.21
2016,5,24,16,45,683.0,106.0,4.75,15.0,429.5,404.67,323.76
2016,5,24,17,0,654.0,100.0,4.7,15.0,379.0,349.89,276.03
2016,5,24,17,15,613.0,93.5,4.6,14.5,327.5,293.14,226.48
2016,5,24,17,30,572.0,87.0,4.5,14.0,276.0,240.42,179.72
2016,5,24,17,45,518.0,78.0,4.4,13.5,227.5,186.72,132.81
2016,5,24,18,0,464.0,69.0,4.3,13.0,179.0,138.97,92.19
2016,5,24,18,15,382.5,58.5,4.1,12.5,134.5,92.26,56.25
2016,5,24,18,30,301.0,48.0,3.9,12.0,90.0,55.35,31.93
2016,5,24,18,45,187.5,33.0,3.75,11.5,55.5,25.53,15.43
2016,5,24,19,0,74.0,18.0,3.6,11.0,21.0,15.24,0.0
2016,5,24,19,15,37.0,9.0,3.5,11.0,10.5,8.85,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,19.0,3.2,10.5,33.0,14.62,2.81
2016,5,25,5,30,254.0,38.0,3.3,11.0,66.0,33.88,19.58
2016,5,25,5,45,343.5,49.0,3.45,11.5,108.0,66.24,37.93
2016,5,25,6,0,433.0,60.0,3.6,12.0,150.0,109.14,68.18
2016,5,25,6,15,258.0,89.5,3.6,12.5,147.0,130.6,94.83
2016,5,25,6,30,83.0,119.0,3.6,13.0,144.0,132.71,104.41
2016,5,25,6,45,94.0,140.0,3.65,13.5,173.0,161.48,128.59
2016,5,25,7,0,105.0,161.0,3.7,14.0,202.0,191.66,153.64
2016,5,25,7,15,145.5,183.5,3.7,14.0,249.5,236.36,190.32
2016,5,25,7,30,186.0,206.0,3.7,14.0,297.0,285.38,230.34
2016,5,25,7,45,219.0,226.0,3.75,14.5,344.0,332.28,267.89
2016,5,25,8,0,252.0,246.0,3.8,15.0,391.0,384.29,308.9
2016,5,25,8,15,277.0,264.0,3.85,15.0,436.0,430.73,345.46
2016,5,25,8,30,302.0,282.0,3.9,15.0,481.0,479.05,383.0
2016,5,25,8,45,556.0,206.5,3.95,15.5,602.0,598.91,478.98
2016,5,25,9,0,810.0,131.0,4.0,16.0,723.0,735.97,584.12
2016,5,25,9,15,821.0,133.5,4.05,16.0,761.0,779.55,614.17
2016,5,25,9,30,832.0,136.0,4.1,16.0,799.0,821.69,643.48
2016,5,25,9,45,858.0,127.5,4.15,16.5,835.5,860.58,668.98
2016,5,25,10,0,884.0,119.0,4.2,17.0,872.0,901.31,695.54
2016,5,25,10,15,890.0,120.5,4.25,17.0,898.5,932.69,716.62
2016,5,25,10,30,896.0,122.0,4.3,17.0,925.0,961.44,735.9
2016,5,25,10,45,899.5,123.5,4.35,17.5,944.0,985.03,750.18
2016,5,25,11,0,903.0,125.0,4.4,18.0,963.0,1005.62,762.54
2016,5,25,11,15,906.0,125.5,4.45,18.0,975.5,1021.62,773.32
2016,5,25,11,30,909.0,126.0,4.5,18.0,988.0,1034.42,782.06
2016,5,25,11,45,911.5,125.0,4.6,18.0,993.5,1041.96,787.83
2016,5,25,12,0,914.0,124.0,4.7,18.0,999.0,1046.2,791.51
2016,5,25,12,15,913.5,124.0,4.75,18.0,996.5,1045.11,791.22
2016,5,25,12,30,913.0,124.0,4.8,18.0,994.0,1040.69,788.81
2016,5,25,12,45,909.5,124.5,4.9,18.5,983.5,1030.48,781.46
2016,5,25,13,0,906.0,125.0,5.0,19.0,973.0,1017.04,772.0
2016,5,25,13,15,902.5,124.0,5.05,19.0,956.0,998.94,760.51
2016,5,25,13,30,899.0,123.0,5.1,19.0,939.0,977.77,746.93
2016,5,25,13,45,893.0,122.0,5.2,19.0,914.5,951.33,730.03
2016,5,25,14,0,887.0,121.0,5.3,19.0,890.0,922.17,711.13
2016,5,25,14,15,880.0,119.5,5.3,18.5,859.5,889.06,690.03
2016,5,25,14,30,873.0,118.0,5.3,18.0,829.0,853.61,667.06
2016,5,25,14,45,865.5,114.5,5.35,18.0,793.0,813.58,639.52
2016,5,25,15,0,858.0,111.0,5.4,18.0,757.0,771.61,610.31
2016,5,25,15,15,846.0,108.5,5.4,18.0,716.0,725.64,577.6
2016,5,25,15,30,834.0,106.0,5.4,18.0,675.0,679.74,544.19
2016,5,25,15,45,820.5,101.5,5.4,18.0,629.5,628.38,504.48
2016,5,25,16,0,807.0,97.0,5.4,18.0,584.0,576.52,463.44
2016,5,25,16,15,786.5,93.5,5.35,17.5,535.5,521.62,419.66
2016,5,25,16,30,766.0,90.0,5.3,17.0,487.0,467.39,375.13
2016,5,25,16,45,739.0,85.5,5.25,16.5,436.5,410.27,327.02
2016,5,25,17,0,712.0,81.0,5.2,16.0,386.0,355.04,279.15
2016,5,25,17,15,674.5,76.0,5.1,15.5,335.0,297.01,228.07
2016,5,25,17,30,637.0,71.0,5.0,15.0,284.0,243.42,180.02
2016,5,25,17,45,581.0,65.0,4.9,14.5,234.0,188.61,131.77
2016,5,25,18,0,525.0,59.0,4.8,14.0,184.0,139.88,90.1
2016,5,25,18,15,445.5,50.5,4.6,13.5,139.0,92.52,53.57
2016,5,25,18,30,366.0,42.0,4.4,13.0,94.0,54.17,28.74
2016,5,25,18,45,183.0,32.5,4.2,12.5,58.5,25.06,15.1
2016,5,25,19,0,0.0,23.0,4.0,12.0,23.0,21.19,0.0
2016,5,25,19,15,0.0,11.5,3.95,11.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.0,4.0,2.75,10.0,4.5,0.0,0.0
2016,5,26,5,0,18.0,8.0,2.8,10.0,9.0,7.86,0.0
2016,5,26,5,15,121.0,24.0,2.9,10.5,37.0,18.71,5.7
2016,5,26,5,30,224.0,40.0,3.0,11.0,65.0,35.33,21.01
2016,5,26,5,45,316.5,52.0,3.15,11.5,107.0,67.23,39.7
2016,5,26,6,0,409.0,64.0,3.3,12.0,149.0,109.45,69.49
2016,5,26,6,15,472.0,73.0,3.25,12.5,197.0,154.59,106.08
2016,5,26,6,30,535.0,82.0,3.2,13.0,245.0,206.03,149.99
2016,5,26,6,45,582.5,88.5,3.15,13.5,295.5,257.35,195.18
2016,5,26,7,0,630.0,95.0,3.1,14.0,346.0,313.56,244.22
2016,5,26,7,15,663.5,101.0,3.05,14.5,397.0,368.28,291.45
2016,5,26,7,30,697.0,107.0,3.0,15.0,448.0,425.84,339.71
2016,5,26,7,45,722.5,111.5,2.95,15.5,498.0,480.41,384.27
2016,5,26,8,0,748.0,116.0,2.9,16.0,548.0,536.43,428.52
2016,5,26,8,15,768.0,119.5,2.85,16.5,595.0,589.38,469.05
2016,5,26,8,30,788.0,123.0,2.8,17.0,642.0,642.37,508.34
2016,5,26,8,45,804.0,126.0,2.8,17.5,685.5,692.12,544.29
2016,5,26,9,0,820.0,129.0,2.8,18.0,729.0,741.3,577.83
2016,5,26,9,15,831.5,131.5,2.8,18.5,767.5,785.63,606.74
2016,5,26,9,30,843.0,134.0,2.8,19.0,806.0,828.54,634.21
2016,5,26,9,45,841.5,143.0,2.8,19.5,836.5,865.41,657.12
2016,5,26,10,0,840.0,152.0,2.8,20.0,867.0,899.59,677.96
2016,5,26,10,15,846.5,154.0,2.8,20.5,894.0,931.12,696.81
2016,5,26,10,30,853.0,156.0,2.8,21.0,921.0,960.18,713.86
2016,5,26,10,45,858.5,157.0,2.85,21.5,940.5,984.62,728.18
2016,5,26,11,0,864.0,158.0,2.9,22.0,960.0,1006.24,740.66
2016,5,26,11,15,867.0,158.5,2.9,22.0,973.0,1016.25,746.57
2016,5,26,11,30,870.0,159.0,2.9,22.0,986.0,1028.65,754.25
2016,5,26,11,45,872.5,158.5,2.95,22.5,991.5,1036.46,758.0
2016,5,26,12,0,875.0,158.0,3.0,23.0,997.0,1041.12,759.83
2016,5,26,12,15,874.5,158.0,3.05,23.0,994.5,1040.08,759.58
2016,5,26,12,30,874.0,158.0,3.1,23.0,992.0,1035.86,757.41
2016,5,26,12,45,884.5,149.0,3.2,23.5,985.0,1030.4,753.53
2016,5,26,13,0,895.0,140.0,3.3,24.0,978.0,1021.5,747.48
2016,5,26,13,15,891.5,138.5,3.45,24.0,961.0,1003.11,737.11
2016,5,26,13,30,888.0,137.0,3.6,24.0,944.0,981.69,724.74
2016,5,26,13,45,882.0,136.0,3.75,24.0,919.5,955.54,709.12
2016,5,26,14,0,876.0,135.0,3.9,24.0,895.0,926.69,691.57
2016,5,26,14,15,868.0,133.0,4.05,23.5,864.0,892.57,671.53
2016,5,26,14,30,860.0,131.0,4.2,23.0,833.0,856.2,649.61
2016,5,26,14,45,848.0,130.0,4.35,23.0,796.0,818.18,624.95
2016,5,26,15,0,836.0,129.0,4.5,23.0,759.0,775.6,596.87
2016,5,26,15,15,822.5,126.0,4.6,22.5,717.5,728.56,566.17
2016,5,26,15,30,809.0,123.0,4.7,22.0,676.0,680.55,533.03
2016,5,26,15,45,790.5,119.5,4.85,22.0,629.5,628.13,494.09
2016,5,26,16,0,772.0,116.0,5.0,22.0,583.0,575.7,454.04
2016,5,26,16,15,749.5,112.0,5.0,21.0,534.5,520.49,411.99
2016,5,26,16,30,727.0,108.0,5.0,20.0,486.0,466.42,369.37
2016,5,26,16,45,697.0,103.0,5.05,19.5,435.0,409.28,322.36
2016,5,26,17,0,667.0,98.0,5.1,19.0,384.0,354.41,275.86
2016,5,26,17,15,627.0,91.5,5.0,18.0,333.0,297.29,227.03
2016,5,26,17,30,587.0,85.0,4.9,17.0,282.0,244.06,180.63
2016,5,26,17,45,531.5,77.0,4.85,16.5,232.5,190.11,133.9
2016,5,26,18,0,476.0,69.0,4.8,16.0,183.0,142.23,93.5
2016,5,26,18,15,395.0,58.5,4.6,15.0,138.0,95.44,57.79
2016,5,26,18,30,314.0,48.0,4.4,14.0,93.0,57.04,32.38
2016,5,26,18,45,201.5,33.5,4.25,13.5,58.5,25.83,15.8
2016,5,26,19,0,89.0,19.0,4.1,13.0,24.0,14.84,0.0
2016,5,26,19,15,44.5,9.5,4.05,12.5,12.0,9.34,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,12.5,4.5,1.45,8.5,4.5,0.0,0.0
2016,5,27,5,0,25.0,9.0,1.5,9.0,9.0,8.85,0.0
2016,5,27,5,15,135.5,24.0,1.65,9.5,38.0,18.69,6.18
2016,5,27,5,30,246.0,39.0,1.8,10.0,67.0,34.98,20.52
2016,5,27,5,45,340.0,50.5,2.0,11.0,110.0,67.75,39.34
2016,5,27,6,0,434.0,62.0,2.2,12.0,153.0,111.62,70.2
2016,5,27,6,15,496.5,70.5,2.15,12.5,201.5,156.84,106.81
2016,5,27,6,30,559.0,79.0,2.1,13.0,250.0,209.03,151.32
2016,5,27,6,45,605.0,85.5,2.1,14.0,301.0,261.21,196.79
2016,5,27,7,0,651.0,92.0,2.1,15.0,352.0,318.1,245.65
2016,5,27,7,15,683.0,97.5,2.1,15.5,403.0,372.81,292.45
2016,5,27,7,30,715.0,103.0,2.1,16.0,454.0,430.17,340.03
2016,5,27,7,45,740.5,106.5,2.1,17.0,503.5,484.62,383.26
2016,5,27,8,0,766.0,110.0,2.1,18.0,553.0,540.82,426.23
2016,5,27,8,15,784.5,114.0,2.1,18.5,600.0,593.88,466.15
2016,5,27,8,30,803.0,118.0,2.1,19.0,647.0,647.11,504.93
2016,5,27,8,45,819.0,120.0,2.15,20.0,690.5,696.46,539.11
2016,5,27,9,0,835.0,122.0,2.2,21.0,734.0,745.2,570.45
2016,5,27,9,15,846.0,124.0,2.15,21.5,772.0,789.19,597.96
2016,5,27,9,30,857.0,126.0,2.1,22.0,810.0,829.03,622.14
2016,5,27,9,45,871.0,124.5,2.1,23.0,844.0,868.43,644.83
2016,5,27,10,0,885.0,123.0,2.1,24.0,878.0,906.06,665.92
2016,5,27,10,15,891.0,124.5,2.1,24.5,904.5,937.46,683.91
2016,5,27,10,30,897.0,126.0,2.1,25.0,931.0,966.23,700.1
2016,5,27,10,45,903.0,125.5,2.1,25.5,951.0,990.21,713.12
2016,5,27,11,0,909.0,125.0,2.1,26.0,971.0,1011.28,724.29
2016,5,27,11,15,912.0,126.0,2.15,26.0,983.5,1027.88,734.7
2016,5,27,11,30,915.0,127.0,2.2,26.0,996.0,1041.28,743.22
2016,5,27,11,45,918.5,125.5,2.25,26.5,1002.0,1049.4,747.08
2016,5,27,12,0,922.0,124.0,2.3,27.0,1008.0,1054.21,749.01
2016,5,27,12,15,921.5,124.0,2.4,27.0,1005.5,1053.17,749.47
2016,5,27,12,30,921.0,124.0,2.5,27.0,1003.0,1048.77,747.94
2016,5,27,12,45,917.5,124.5,2.6,27.5,993.0,1038.57,741.36
2016,5,27,13,0,914.0,125.0,2.7,28.0,983.0,1025.12,732.83
2016,5,27,13,15,910.5,124.5,2.8,28.0,966.0,1007.49,723.12
2016,5,27,13,30,907.0,124.0,2.9,28.0,949.0,986.77,711.43
2016,5,27,13,45,902.0,122.5,3.0,28.0,925.0,960.66,696.2
2016,5,27,14,0,897.0,121.0,3.1,28.0,901.0,931.76,679.06
2016,5,27,14,15,890.0,119.5,3.15,28.0,870.5,898.47,658.54
2016,5,27,14,30,883.0,118.0,3.2,28.0,840.0,862.8,636.28
2016,5,27,14,45,873.0,116.5,3.3,28.0,803.5,822.53,610.97
2016,5,27,15,0,863.0,115.0,3.4,28.0,767.0,780.48,584.09
2016,5,27,15,15,851.5,112.5,3.4,27.5,726.0,736.39,556.09
2016,5,27,15,30,840.0,110.0,3.4,27.0,685.0,689.12,524.94
2016,5,27,15,45,822.5,107.5,3.45,27.0,639.0,637.05,487.28
2016,5,27,16,0,805.0,105.0,3.5,27.0,593.0,584.81,448.5
2016,5,27,16,15,784.0,101.5,3.45,26.5,544.5,529.77,407.16
2016,5,27,16,30,763.0,98.0,3.4,26.0,496.0,475.45,365.06
2016,5,27,16,45,728.5,95.5,3.4,25.5,444.0,416.42,318.2
2016,5,27,17,0,694.0,93.0,3.4,25.0,392.0,360.66,272.53
2016,5,27,17,15,655.0,87.0,3.3,24.0,340.5,302.93,224.71
2016,5,27,17,30,616.0,81.0,3.2,23.0,289.0,248.94,178.97
2016,5,27,17,45,556.5,74.5,3.15,22.0,238.5,193.91,132.95
2016,5,27,18,0,497.0,68.0,3.1,21.0,188.0,145.38,93.24
2016,5,27,18,15,417.5,57.5,3.2,20.0,142.5,97.49,57.3
2016,5,27,18,30,338.0,47.0,3.3,19.0,97.0,58.63,32.14
2016,5,27,18,45,222.0,33.5,3.4,18.5,61.0,25.78,15.49
2016,5,27,19,0,106.0,20.0,3.5,18.0,25.0,15.63,0.0
2016,5,27,19,15,53.0,10.0,3.55,17.0,12.5,9.83,0.0
2016,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,11.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,9.83,0.0
2016,5,28,5,15,144.5,23.5,1.7,12.5,40.0,18.24,6.13
2016,5,28,5,30,289.0,37.0,2.0,13.0,70.0,34.6,19.36
2016,5,28,5,45,377.0,47.5,2.35,14.0,113.0,68.26,37.91
2016,5,28,6,0,465.0,58.0,2.7,15.0,156.0,111.86,68.26
2016,5,28,6,15,525.0,66.0,2.8,15.5,204.5,157.87,105.41
2016,5,28,6,30,585.0,74.0,2.9,16.0,253.0,210.56,150.3
2016,5,28,6,45,626.5,74.5,3.05,16.5,298.0,256.98,191.63
2016,5,28,7,0,668.0,75.0,3.2,17.0,343.0,307.49,236.26
2016,5,28,7,15,700.5,86.0,3.2,17.5,400.5,368.6,288.46
2016,5,28,7,30,733.0,97.0,3.2,18.0,458.0,432.48,341.35
2016,5,28,7,45,757.0,101.5,3.2,19.0,508.0,488.57,386.1
2016,5,28,8,0,781.0,106.0,3.2,20.0,558.0,545.19,429.69
2016,5,28,8,15,799.5,109.5,3.15,20.5,605.5,598.43,469.97
2016,5,28,8,30,818.0,113.0,3.1,21.0,653.0,651.8,509.08
2016,5,28,8,45,832.0,116.0,3.05,21.5,696.5,701.39,544.25
2016,5,28,9,0,846.0,119.0,3.0,22.0,740.0,750.18,576.27
2016,5,28,9,15,857.0,121.5,2.9,22.5,778.5,792.88,603.03
2016,5,28,9,30,868.0,124.0,2.8,23.0,817.0,835.87,629.48
2016,5,28,9,45,876.0,126.5,2.75,24.0,850.0,874.57,651.56
2016,5,28,10,0,884.0,129.0,2.7,25.0,883.0,911.1,671.76
2016,5,28,10,15,890.5,130.5,2.6,25.5,910.0,942.92,689.41
2016,5,28,10,30,897.0,132.0,2.5,26.0,937.0,972.15,705.11
2016,5,28,10,45,901.0,133.0,2.45,26.5,956.5,995.74,717.46
2016,5,28,11,0,905.0,134.0,2.4,27.0,976.0,1016.36,727.88
2016,5,28,11,15,907.5,135.0,2.4,27.0,989.0,1032.43,737.4
2016,5,28,11,30,910.0,136.0,2.4,27.0,1002.0,1045.3,745.01
2016,5,28,11,45,911.5,136.0,2.4,27.5,1007.0,1052.92,747.97
2016,5,28,12,0,913.0,136.0,2.4,28.0,1012.0,1057.24,749.0
2016,5,28,12,15,912.5,136.0,2.45,28.0,1010.0,1056.23,748.9
2016,5,28,12,30,912.0,136.0,2.5,28.0,1008.0,1051.91,746.88
2016,5,28,12,45,897.0,144.5,2.55,28.5,995.0,1038.43,737.76
2016,5,28,13,0,882.0,153.0,2.6,29.0,982.0,1021.96,726.92
2016,5,28,13,15,878.0,152.0,2.65,29.0,964.5,1003.88,716.58
2016,5,28,13,30,874.0,151.0,2.7,29.0,947.0,982.83,704.36
2016,5,28,13,45,868.5,149.0,2.8,29.0,922.5,956.54,689.19
2016,5,28,14,0,863.0,147.0,2.9,29.0,898.0,931.65,674.83
2016,5,28,14,15,855.0,145.0,3.0,28.5,867.0,897.6,655.62
2016,5,28,14,30,847.0,143.0,3.1,28.0,836.0,861.33,634.65
2016,5,28,14,45,728.5,186.5,3.25,28.0,763.5,781.58,582.69
2016,5,28,15,0,610.0,230.0,3.4,28.0,691.0,705.77,529.06
2016,5,28,15,15,704.5,180.5,3.45,27.5,685.0,699.54,528.8
2016,5,28,15,30,799.0,131.0,3.5,27.0,679.0,682.93,520.19
2016,5,28,15,45,708.0,144.5,3.6,27.0,606.0,601.89,460.68
2016,5,28,16,0,617.0,158.0,3.7,27.0,533.0,527.07,404.75
2016,5,28,16,15,549.5,163.0,3.75,26.5,476.5,462.35,356.15
2016,5,28,16,30,482.0,168.0,3.8,26.0,420.0,404.84,311.94
2016,5,28,16,45,471.0,151.0,3.85,25.5,376.5,356.91,274.36
2016,5,28,17,0,460.0,134.0,3.9,25.0,333.0,309.63,236.14
2016,5,28,17,15,414.5,127.0,3.75,24.0,289.0,261.24,196.88
2016,5,28,17,30,369.0,120.0,3.6,23.0,245.0,217.43,160.91
2016,5,28,17,45,336.0,103.0,3.45,22.0,202.5,171.79,123.15
2016,5,28,18,0,303.0,86.0,3.3,21.0,160.0,129.83,88.75
2016,5,28,18,15,251.5,69.5,3.15,20.0,121.5,90.05,58.14
2016,5,28,18,30,200.0,53.0,3.0,19.0,83.0,57.57,35.36
2016,5,28,18,45,124.0,36.0,2.95,18.0,52.5,29.71,18.87
2016,5,28,19,0,48.0,19.0,2.9,17.0,22.0,16.08,0.0
2016,5,28,19,15,24.0,9.5,2.95,16.5,11.0,9.34,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,18.0,5.0,3.05,10.5,5.0,0.0,0.0
2016,5,29,5,0,36.0,10.0,3.2,11.0,10.0,9.83,0.0
2016,5,29,5,15,155.0,24.5,3.15,11.5,40.0,19.05,7.0
2016,5,29,5,30,274.0,39.0,3.1,12.0,70.0,35.74,20.47
2016,5,29,5,45,365.0,50.0,3.1,12.5,113.5,69.96,39.98
2016,5,29,6,0,456.0,61.0,3.1,13.0,157.0,113.76,70.81
2016,5,29,6,15,517.5,69.0,3.0,13.5,206.0,159.54,107.97
2016,5,29,6,30,579.0,77.0,2.9,14.0,255.0,212.16,152.98
2016,5,29,6,45,623.0,83.5,2.85,14.5,306.0,264.81,199.41
2016,5,29,7,0,667.0,90.0,2.8,15.0,357.0,321.93,249.19
2016,5,29,7,15,698.5,95.0,2.75,15.5,408.5,376.74,296.38
2016,5,29,7,30,730.0,100.0,2.7,16.0,460.0,434.12,344.29
2016,5,29,7,45,754.5,104.5,2.65,17.0,510.0,490.3,389.06
2016,5,29,8,0,779.0,109.0,2.6,18.0,560.0,547.06,432.59
2016,5,29,8,15,797.5,112.5,2.6,18.5,607.5,600.18,472.87
2016,5,29,8,30,816.0,116.0,2.6,19.0,655.0,653.45,512.03
2016,5,29,8,45,831.0,118.5,2.6,20.0,698.5,703.13,546.41
2016,5,29,9,0,846.0,121.0,2.6,21.0,742.0,752.1,577.68
2016,5,29,9,15,856.5,123.5,2.65,21.5,780.5,796.6,606.43
2016,5,29,9,30,867.0,126.0,2.7,22.0,819.0,836.93,631.94
2016,5,29,9,45,875.0,128.5,2.75,22.5,852.0,875.59,656.03
2016,5,29,10,0,883.0,131.0,2.8,23.0,885.0,912.09,678.41
2016,5,29,10,15,889.0,132.5,2.9,23.5,911.5,943.43,697.57
2016,5,29,10,30,895.0,134.0,3.0,24.0,938.0,972.16,714.95
2016,5,29,10,45,897.5,136.0,3.1,24.5,957.0,995.29,728.61
2016,5,29,11,0,900.0,138.0,3.2,25.0,976.0,1015.41,740.34
2016,5,29,11,15,902.5,138.5,3.3,25.0,988.5,1030.92,750.61
2016,5,29,11,30,905.0,139.0,3.4,25.0,1001.0,1043.25,758.94
2016,5,29,11,45,903.5,141.0,3.5,25.5,1005.5,1049.86,762.19
2016,5,29,12,0,902.0,143.0,3.6,26.0,1010.0,1053.18,763.44
2016,5,29,12,15,901.5,143.0,3.7,26.0,1007.5,1052.21,763.55
2016,5,29,12,30,901.0,143.0,3.8,26.0,1005.0,1047.97,761.66
2016,5,29,12,45,891.5,147.5,3.9,26.0,993.5,1036.04,754.87
2016,5,29,13,0,882.0,152.0,4.0,26.0,982.0,1021.07,746.19
2016,5,29,13,15,878.5,151.0,4.05,26.0,964.5,1003.52,735.53
2016,5,29,13,30,875.0,150.0,4.1,26.0,947.0,982.98,722.96
2016,5,29,13,45,870.5,147.5,4.15,26.0,923.5,957.15,706.86
2016,5,29,14,0,866.0,145.0,4.2,26.0,900.0,928.59,688.92
2016,5,29,14,15,858.0,143.0,4.2,25.5,869.0,898.51,670.95
2016,5,29,14,30,850.0,141.0,4.2,25.0,838.0,862.2,648.55
2016,5,29,14,45,841.5,137.5,4.25,25.0,802.0,821.92,622.15
2016,5,29,15,0,833.0,134.0,4.3,25.0,766.0,779.85,594.22
2016,5,29,15,15,819.5,131.0,4.3,24.5,724.0,733.05,563.55
2016,5,29,15,30,806.0,128.0,4.3,24.0,682.0,685.29,530.51
2016,5,29,15,45,790.0,123.5,4.3,24.0,636.5,633.7,492.32
2016,5,29,16,0,774.0,119.0,4.3,24.0,591.0,581.88,453.04
2016,5,29,16,15,693.5,123.0,4.3,23.5,520.0,503.11,392.97
2016,5,29,16,30,613.0,127.0,4.3,23.0,449.0,431.18,336.84
2016,5,29,16,45,643.0,113.0,4.3,22.5,420.5,397.53,308.97
2016,5,29,17,0,673.0,99.0,4.3,22.0,392.0,359.98,276.41
2016,5,29,17,15,633.5,92.5,4.25,21.0,340.5,302.69,228.33
2016,5,29,17,30,594.0,86.0,4.2,20.0,289.0,249.21,182.51
2016,5,29,17,45,541.0,78.0,4.2,19.5,239.5,195.31,136.38
2016,5,29,18,0,488.0,70.0,4.2,19.0,190.0,147.18,96.08
2016,5,29,18,15,408.5,59.5,4.15,18.0,144.5,99.62,59.89
2016,5,29,18,30,329.0,49.0,4.1,17.0,99.0,60.3,33.78
2016,5,29,18,45,217.5,35.0,4.05,16.5,63.0,27.36,17.14
2016,5,29,19,0,106.0,21.0,4.0,16.0,27.0,16.39,0.71
2016,5,29,19,15,53.0,10.5,4.0,15.5,13.5,10.32,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,24.5,5.5,1.7,9.5,6.0,0.0,0.0
2016,5,30,5,0,49.0,11.0,1.8,10.0,12.0,10.81,0.0
2016,5,30,5,15,175.0,24.5,1.9,10.5,42.5,19.03,7.32
2016,5,30,5,30,301.0,38.0,2.0,11.0,73.0,36.01,20.4
2016,5,30,5,45,392.5,48.0,2.15,11.5,117.0,70.12,39.25
2016,5,30,6,0,484.0,58.0,2.3,12.0,161.0,114.57,70.51
2016,5,30,6,15,544.5,65.5,2.3,13.0,210.0,161.24,108.39
2016,5,30,6,30,605.0,73.0,2.3,14.0,259.0,214.61,153.93
2016,5,30,6,45,649.5,78.0,2.3,15.0,310.5,267.35,200.1
2016,5,30,7,0,694.0,83.0,2.3,16.0,362.0,324.56,249.43
2016,5,30,7,15,724.5,88.0,2.3,16.5,413.5,380.34,297.24
2016,5,30,7,30,755.0,93.0,2.3,17.0,465.0,439.29,346.14
2016,5,30,7,45,779.0,96.5,2.35,18.0,515.5,494.72,390.28
2016,5,30,8,0,803.0,100.0,2.4,19.0,566.0,551.36,433.75
2016,5,30,8,15,820.5,103.0,2.4,19.5,613.0,604.46,473.77
2016,5,30,8,30,838.0,106.0,2.4,20.0,660.0,657.57,512.53
2016,5,30,8,45,851.0,109.0,2.45,21.0,703.5,707.27,546.63
2016,5,30,9,0,864.0,112.0,2.5,22.0,747.0,754.39,576.44
2016,5,30,9,15,874.0,114.5,2.5,22.5,785.0,798.81,604.62
2016,5,30,9,30,884.0,117.0,2.5,23.0,823.0,841.58,631.24
2016,5,30,9,45,895.5,116.5,2.55,24.0,857.0,880.74,654.14
2016,5,30,10,0,907.0,116.0,2.6,25.0,891.0,917.9,675.38
2016,5,30,10,15,912.5,117.0,2.65,25.5,917.0,948.94,693.67
2016,5,30,10,30,918.0,118.0,2.7,26.0,943.0,977.28,710.14
2016,5,30,10,45,921.5,119.0,2.75,27.0,962.5,1000.86,722.05
2016,5,30,11,0,925.0,120.0,2.8,28.0,982.0,1021.38,731.98
2016,5,30,11,15,927.0,120.5,2.8,28.5,994.5,1036.77,739.65
2016,5,30,11,30,929.0,121.0,2.8,29.0,1007.0,1048.89,745.34
2016,5,30,11,45,930.0,121.5,2.85,29.5,1011.5,1056.7,748.89
2016,5,30,12,0,931.0,122.0,2.9,30.0,1016.0,1061.14,750.46
2016,5,30,12,15,930.5,121.5,2.95,30.0,1014.0,1059.69,749.99
2016,5,30,12,30,930.0,121.0,3.0,30.0,1012.0,1054.86,747.56
2016,5,30,12,45,923.5,124.0,3.1,30.5,1000.5,1044.26,740.55
2016,5,30,13,0,917.0,127.0,3.2,31.0,989.0,1030.45,731.62
2016,5,30,13,15,913.5,126.0,3.3,31.0,972.0,1012.4,721.53
2016,5,30,13,30,910.0,125.0,3.4,31.0,955.0,991.26,709.47
2016,5,30,13,45,905.5,123.0,3.55,31.0,931.0,965.2,694.52
2016,5,30,14,0,901.0,121.0,3.7,31.0,907.0,936.31,677.6
2016,5,30,14,15,894.0,119.0,3.85,30.5,876.0,902.56,658.61
2016,5,30,14,30,887.0,117.0,4.0,30.0,845.0,866.42,637.7
2016,5,30,14,45,878.0,114.5,4.15,29.5,808.5,825.96,613.47
2016,5,30,15,0,869.0,112.0,4.3,29.0,772.0,783.64,587.49
2016,5,30,15,15,856.5,109.5,4.45,28.5,730.5,737.12,558.03
2016,5,30,15,30,844.0,107.0,4.6,28.0,689.0,690.65,527.93
2016,5,30,15,45,828.5,103.5,4.75,27.5,643.0,638.81,491.49
2016,5,30,16,0,813.0,100.0,4.9,27.0,597.0,586.62,453.53
2016,5,30,16,15,792.5,96.5,4.95,26.0,548.0,531.59,412.68
2016,5,30,16,30,772.0,93.0,5.0,25.0,499.0,477.21,370.79
2016,5,30,16,45,744.5,89.0,5.05,24.5,448.5,420.16,324.67
2016,5,30,17,0,717.0,85.0,5.1,24.0,398.0,364.11,278.0
2016,5,30,17,15,680.0,80.0,5.0,23.0,346.5,306.84,229.7
2016,5,30,17,30,643.0,75.0,4.9,22.0,295.0,253.03,183.31
2016,5,30,17,45,589.5,68.5,4.8,21.5,245.0,197.77,135.88
2016,5,30,18,0,536.0,62.0,4.7,21.0,195.0,148.28,94.36
2016,5,30,18,15,460.0,53.5,4.5,20.0,149.0,100.27,57.77
2016,5,30,18,30,384.0,45.0,4.3,19.0,103.0,60.84,32.06
2016,5,30,18,45,266.0,33.0,4.15,18.0,66.5,26.48,16.37
2016,5,30,19,0,148.0,21.0,4.0,17.0,30.0,16.36,1.65
2016,5,30,19,15,74.0,10.5,3.95,16.5,15.0,10.32,0.0
2016,5,30,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,2.8,10.5,6.0,0.0,0.0
2016,5,31,5,0,54.0,11.0,2.9,11.0,12.0,10.81,0.0
2016,5,31,5,15,184.5,24.0,2.85,11.5,43.0,18.6,7.19
2016,5,31,5,30,315.0,37.0,2.8,12.0,74.0,35.35,19.52
2016,5,31,5,45,405.0,46.5,2.8,12.5,118.0,69.68,38.23
2016,5,31,6,0,495.0,56.0,2.8,13.0,162.0,114.16,69.44
2016,5,31,6,15,555.5,63.0,2.7,13.5,211.0,160.95,107.58
2016,5,31,6,30,616.0,70.0,2.6,14.0,260.0,214.42,153.54
2016,5,31,6,45,658.0,75.5,2.55,15.0,311.5,267.47,200.17
2016,5,31,7,0,700.0,81.0,2.5,16.0,363.0,324.71,249.68
2016,5,31,7,15,730.5,86.0,2.5,17.0,415.0,381.65,297.96
2016,5,31,7,30,761.0,91.0,2.5,18.0,467.0,439.99,345.79
2016,5,31,7,45,784.5,94.5,2.5,19.0,517.0,495.45,389.78
2016,5,31,8,0,808.0,98.0,2.5,20.0,567.0,552.04,432.99
2016,5,31,8,15,825.5,101.5,2.55,20.5,615.0,605.86,473.63
2016,5,31,8,30,843.0,105.0,2.6,21.0,663.0,659.67,513.05
2016,5,31,8,45,857.0,107.5,2.65,22.0,706.5,708.49,546.41
2016,5,31,9,0,871.0,110.0,2.7,23.0,750.0,757.39,577.44
2016,5,31,9,15,881.5,112.0,2.7,23.5,789.0,801.95,605.69
2016,5,31,9,30,892.0,114.0,2.7,24.0,828.0,844.89,632.4
2016,5,31,9,45,900.0,116.0,2.75,25.0,861.0,883.86,655.13
2016,5,31,10,0,908.0,118.0,2.8,26.0,894.0,920.62,676.05
2016,5,31,10,15,914.0,119.0,2.85,26.5,921.0,952.15,694.64
2016,5,31,10,30,920.0,120.0,2.9,27.0,948.0,980.99,711.39
2016,5,31,10,45,925.0,121.0,2.95,27.5,968.5,1006.05,725.64
2016,5,31,11,0,930.0,122.0,3.0,28.0,989.0,1028.1,737.96
2016,5,31,11,15,932.5,122.5,3.05,28.5,1002.0,1044.07,746.44
2016,5,31,11,30,935.0,123.0,3.1,29.0,1015.0,1056.77,752.95
2016,5,31,11,45,937.0,123.0,3.15,29.5,1020.5,1065.14,756.82
2016,5,31,12,0,939.0,123.0,3.2,30.0,1026.0,1070.13,758.69
2016,5,31,12,15,939.0,122.5,3.2,30.5,1024.0,1069.22,756.56
2016,5,31,12,30,939.0,122.0,3.2,31.0,1022.0,1064.89,752.46
2016,5,31,12,45,941.0,119.0,3.25,31.5,1013.0,1056.62,746.46
2016,5,31,13,0,943.0,116.0,3.3,32.0,1004.0,1044.92,738.43
2016,5,31,13,15,940.0,115.5,3.4,32.0,987.0,1027.52,728.79
2016,5,31,13,30,937.0,115.0,3.5,32.0,970.0,1006.92,717.15
2016,5,31,13,45,932.5,113.5,3.6,32.0,946.0,980.82,701.95
2016,5,31,14,0,928.0,112.0,3.7,32.0,922.0,951.81,684.8
2016,5,31,14,15,921.5,110.5,3.8,31.5,891.5,918.29,665.92
2016,5,31,14,30,915.0,109.0,3.9,31.0,861.0,882.27,645.12
2016,5,31,14,45,906.0,107.0,4.0,31.0,824.5,841.41,619.47
2016,5,31,15,0,897.0,105.0,4.1,31.0,788.0,798.62,592.2
2016,5,31,15,15,886.0,103.0,4.1,30.5,746.5,752.64,563.13
2016,5,31,15,30,875.0,101.0,4.1,30.0,705.0,705.32,532.65
2016,5,31,15,45,860.0,98.0,4.15,29.5,659.0,653.33,496.49
2016,5,31,16,0,845.0,95.0,4.2,29.0,613.0,601.28,458.92
2016,5,31,16,15,825.5,92.0,4.2,28.0,563.5,545.81,418.34
2016,5,31,16,30,806.0,89.0,4.2,27.0,514.0,490.83,376.6
2016,5,31,16,45,780.5,85.0,4.25,26.5,462.5,432.94,330.52
2016,5,31,17,0,755.0,81.0,4.3,26.0,411.0,376.71,284.28
2016,5,31,17,15,720.0,76.0,4.2,25.0,359.0,318.23,235.54
2016,5,31,17,30,685.0,71.0,4.1,24.0,307.0,261.79,187.41
2016,5,31,17,45,635.5,65.0,4.05,23.0,256.0,205.59,139.65
2016,5,31,18,0,586.0,59.0,4.0,22.0,205.0,154.68,97.1
2016,5,31,18,15,510.0,51.0,3.85,21.0,157.5,104.29,58.67
2016,5,31,18,30,434.0,43.0,3.7,20.0,110.0,62.46,31.48
2016,5,31,18,45,314.5,32.0,3.55,19.0,71.5,26.15,16.09
2016,5,31,19,0,195.0,21.0,3.4,18.0,33.0,16.41,2.48
2016,5,31,19,15,97.5,10.5,3.35,17.5,16.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,37.5,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,1,5,0,75.0,12.0,3.8,11.0,14.0,11.8,0.0
2016,6,1,5,15,215.5,24.5,3.85,11.5,46.5,19.2,7.8
2016,6,1,5,30,356.0,37.0,3.9,12.0,79.0,36.15,19.59
2016,6,1,5,45,446.0,46.0,3.95,13.0,124.5,72.26,38.79
2016,6,1,6,0,536.0,55.0,4.0,14.0,170.0,118.54,71.09
2016,6,1,6,15,595.0,62.0,4.05,14.5,220.5,167.31,111.01
2016,6,1,6,30,654.0,69.0,4.1,15.0,271.0,222.59,158.8
2016,6,1,6,45,693.5,74.5,4.2,16.0,323.5,276.97,207.03
2016,6,1,7,0,733.0,80.0,4.3,17.0,376.0,336.27,258.8
2016,6,1,7,15,763.0,84.5,4.25,17.5,429.0,393.22,308.15
2016,6,1,7,30,793.0,89.0,4.2,18.0,482.0,452.52,357.95
2016,6,1,7,45,814.5,93.0,4.2,18.5,533.0,509.07,404.26
2016,6,1,8,0,836.0,97.0,4.2,19.0,584.0,566.51,449.79
2016,6,1,8,15,853.5,100.0,4.15,19.5,632.0,621.14,491.69
2016,6,1,8,30,871.0,103.0,4.1,20.0,680.0,675.72,532.23
2016,6,1,8,45,884.0,105.5,4.1,21.0,724.0,725.1,566.29
2016,6,1,9,0,897.0,108.0,4.1,22.0,768.0,774.37,597.98
2016,6,1,9,15,907.0,110.5,4.1,22.5,807.5,820.05,627.65
2016,6,1,9,30,917.0,113.0,4.1,23.0,847.0,864.01,655.69
2016,6,1,9,45,926.5,113.5,4.1,23.5,881.0,903.58,680.33
2016,6,1,10,0,936.0,114.0,4.1,24.0,915.0,940.95,703.19
2016,6,1,10,15,941.5,115.5,4.1,24.5,942.0,973.31,722.44
2016,6,1,10,30,947.0,117.0,4.1,25.0,969.0,1002.87,739.71
2016,6,1,10,45,950.5,118.0,4.2,25.5,989.0,1027.09,753.96
2016,6,1,11,0,954.0,119.0,4.3,26.0,1009.0,1048.15,766.18
2016,6,1,11,15,956.5,119.5,4.35,26.0,1022.0,1064.49,776.56
2016,6,1,11,30,959.0,120.0,4.4,26.0,1035.0,1077.47,784.88
2016,6,1,11,45,959.5,121.0,4.5,26.5,1040.0,1085.54,788.89
2016,6,1,12,0,960.0,122.0,4.6,27.0,1045.0,1090.15,790.7
2016,6,1,12,15,959.5,122.0,4.65,27.0,1043.0,1089.26,790.6
2016,6,1,12,30,959.0,122.0,4.7,27.0,1041.0,1084.9,788.4
2016,6,1,12,45,945.5,129.0,4.8,27.0,1028.0,1071.25,780.74
2016,6,1,13,0,932.0,136.0,4.9,27.0,1015.0,1054.42,771.07
2016,6,1,13,15,928.5,135.5,4.9,27.0,997.5,1036.76,760.02
2016,6,1,13,30,925.0,135.0,4.9,27.0,980.0,1015.95,746.95
2016,6,1,13,45,918.5,134.0,4.95,27.0,955.0,988.82,730.1
2016,6,1,14,0,912.0,133.0,5.0,27.0,930.0,958.91,711.34
2016,6,1,14,15,905.0,131.5,4.95,27.0,899.0,925.45,689.4
2016,6,1,14,30,898.0,130.0,4.9,27.0,868.0,889.56,665.75
2016,6,1,14,45,887.5,128.0,4.9,27.0,831.0,848.11,638.45
2016,6,1,15,0,877.0,126.0,4.9,27.0,794.0,807.04,611.21
2016,6,1,15,15,864.5,123.0,4.85,26.5,751.5,759.39,579.96
2016,6,1,15,30,852.0,120.0,4.8,26.0,709.0,710.57,546.89
2016,6,1,15,45,836.0,116.0,4.75,25.5,662.5,657.59,508.72
2016,6,1,16,0,820.0,112.0,4.7,25.0,616.0,604.28,469.26
2016,6,1,16,15,799.0,108.0,4.6,24.5,566.0,548.15,426.39
2016,6,1,16,30,778.0,104.0,4.5,24.0,516.0,492.71,382.8
2016,6,1,16,45,751.0,99.0,4.45,23.5,464.5,433.78,335.39
2016,6,1,17,0,724.0,94.0,4.4,23.0,413.0,377.32,288.53
2016,6,1,17,15,686.0,88.5,4.25,22.0,360.5,318.78,239.42
2016,6,1,17,30,648.0,83.0,4.1,21.0,308.0,263.81,192.28
2016,6,1,17,45,595.5,76.0,3.95,20.0,256.5,207.91,144.63
2016,6,1,18,0,543.0,69.0,3.8,19.0,205.0,157.67,102.52
2016,6,1,18,15,464.0,59.5,3.65,18.0,157.5,107.8,64.21
2016,6,1,18,30,385.0,50.0,3.5,17.0,110.0,66.89,36.98
2016,6,1,18,45,267.5,37.0,3.35,16.0,71.5,30.53,20.08
2016,6,1,19,0,150.0,24.0,3.2,15.0,33.0,18.78,4.58
2016,6,1,19,15,75.0,12.0,3.3,14.5,16.5,11.8,0.0
2016,6,1,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
