Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,34.5,6.0,2.35,9.5,7.0,0.0,0.0
2016,6,2,5,0,69.0,12.0,2.5,10.0,14.0,11.8,0.0
2016,6,2,5,15,207.0,25.0,2.6,10.5,47.0,19.64,8.35
2016,6,2,5,30,345.0,38.0,2.7,11.0,80.0,36.99,20.49
2016,6,2,5,45,437.5,47.5,2.85,12.0,125.5,73.14,39.99
2016,6,2,6,0,530.0,57.0,3.0,13.0,171.0,119.73,72.6
2016,6,2,6,15,589.5,63.5,2.95,13.5,221.5,167.76,111.9
2016,6,2,6,30,649.0,70.0,2.9,14.0,272.0,222.36,159.04
2016,6,2,6,45,691.5,75.5,2.85,14.5,324.5,277.32,207.84
2016,6,2,7,0,734.0,81.0,2.8,15.0,377.0,336.51,259.7
2016,6,2,7,15,763.5,85.0,2.75,15.5,430.0,393.84,309.18
2016,6,2,7,30,793.0,89.0,2.7,16.0,483.0,452.41,358.2
2016,6,2,7,45,815.5,93.0,2.65,17.0,534.0,509.44,403.67
2016,6,2,8,0,838.0,97.0,2.6,18.0,585.0,567.46,448.11
2016,6,2,8,15,855.0,100.0,2.55,18.5,633.0,621.87,489.06
2016,6,2,8,30,872.0,103.0,2.5,19.0,681.0,676.17,528.55
2016,6,2,8,45,884.5,105.5,2.5,20.0,724.5,725.24,561.66
2016,6,2,9,0,897.0,108.0,2.5,21.0,768.0,774.15,592.35
2016,6,2,9,15,907.0,110.0,2.45,21.5,807.0,819.32,620.58
2016,6,2,9,30,917.0,112.0,2.4,22.0,846.0,862.77,647.11
2016,6,2,9,45,916.5,118.5,2.4,23.0,877.5,899.92,668.08
2016,6,2,10,0,916.0,125.0,2.4,24.0,909.0,934.26,686.88
2016,6,2,10,15,921.5,126.5,2.4,24.5,935.5,966.08,705.13
2016,6,2,10,30,927.0,128.0,2.4,25.0,962.0,995.17,721.46
2016,6,2,10,45,930.5,129.0,2.4,26.0,981.5,1018.98,732.88
2016,6,2,11,0,934.0,130.0,2.4,27.0,1001.0,1039.71,742.3
2016,6,2,11,15,936.0,130.5,2.35,27.5,1013.5,1055.29,749.38
2016,6,2,11,30,938.0,131.0,2.3,28.0,1026.0,1067.58,754.47
2016,6,2,11,45,938.5,131.0,2.3,28.5,1031.0,1074.53,756.92
2016,6,2,12,0,939.0,131.0,2.3,29.0,1036.0,1078.09,757.43
2016,6,2,12,15,938.0,131.0,2.3,29.0,1033.0,1076.76,756.57
2016,6,2,12,30,937.0,131.0,2.3,29.0,1030.0,1072.02,753.8
2016,6,2,12,45,941.0,126.0,2.3,29.5,1021.5,1063.85,747.54
2016,6,2,13,0,945.0,121.0,2.3,30.0,1013.0,1052.2,739.29
2016,6,2,13,15,941.5,120.0,2.35,30.5,995.5,1033.89,727.6
2016,6,2,13,30,938.0,119.0,2.4,31.0,978.0,1012.38,714.04
2016,6,2,13,45,933.0,118.0,2.45,31.5,953.5,986.41,697.72
2016,6,2,14,0,928.0,117.0,2.5,32.0,929.0,957.55,679.58
2016,6,2,14,15,921.0,115.5,2.55,32.0,897.5,923.7,659.57
2016,6,2,14,30,914.0,114.0,2.6,32.0,866.0,887.38,637.81
2016,6,2,14,45,904.5,112.0,2.65,32.0,829.0,846.26,612.68
2016,6,2,15,0,895.0,110.0,2.7,32.0,792.0,803.23,585.99
2016,6,2,15,15,883.0,107.5,2.75,31.5,750.0,756.19,557.33
2016,6,2,15,30,871.0,105.0,2.8,31.0,708.0,707.9,527.24
2016,6,2,15,45,855.0,102.0,2.9,31.0,661.5,656.32,491.42
2016,6,2,16,0,839.0,99.0,3.0,31.0,615.0,603.23,453.34
2016,6,2,16,15,818.5,95.5,3.05,30.5,565.5,547.05,412.53
2016,6,2,16,30,798.0,92.0,3.1,30.0,516.0,491.46,370.73
2016,6,2,16,45,771.0,88.0,3.15,29.5,464.0,433.35,325.61
2016,6,2,17,0,744.0,84.0,3.2,29.0,412.0,377.06,280.39
2016,6,2,17,15,707.5,79.0,3.2,27.5,360.0,317.59,232.49
2016,6,2,17,30,671.0,74.0,3.2,26.0,308.0,262.42,186.63
2016,6,2,17,45,620.0,68.0,3.25,25.0,257.0,206.57,139.88
2016,6,2,18,0,569.0,62.0,3.3,24.0,206.0,156.18,98.27
2016,6,2,18,15,494.0,53.5,3.3,22.5,158.5,106.21,60.48
2016,6,2,18,30,419.0,45.0,3.3,21.0,111.0,64.69,33.31
2016,6,2,18,45,303.5,34.0,3.35,20.0,73.0,28.92,18.44
2016,6,2,19,0,188.0,23.0,3.4,19.0,35.0,18.18,4.75
2016,6,2,19,15,94.0,11.5,3.45,18.0,17.5,11.3,0.0
2016,6,2,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,43.0,6.0,0.95,12.5,7.0,0.0,0.0
2016,6,3,5,0,86.0,12.0,0.9,13.0,14.0,11.8,0.0
2016,6,3,5,15,220.5,24.0,1.05,13.5,46.5,18.62,7.63
2016,6,3,5,30,355.0,36.0,1.2,14.0,79.0,35.25,18.66
2016,6,3,5,45,442.5,45.0,1.35,15.0,123.5,71.13,37.65
2016,6,3,6,0,530.0,54.0,1.5,16.0,168.0,116.87,69.29
2016,6,3,6,15,587.0,60.5,1.45,16.5,217.5,164.42,107.67
2016,6,3,6,30,644.0,67.0,1.4,17.0,267.0,218.23,153.36
2016,6,3,6,45,684.0,72.0,1.35,18.0,318.5,271.64,199.5
2016,6,3,7,0,724.0,77.0,1.3,19.0,370.0,330.01,248.83
2016,6,3,7,15,752.5,81.0,1.3,20.0,421.5,385.3,294.69
2016,6,3,7,30,781.0,85.0,1.3,21.0,473.0,442.79,340.57
2016,6,3,7,45,802.5,88.5,1.3,22.5,522.5,498.15,382.38
2016,6,3,8,0,824.0,92.0,1.3,24.0,572.0,554.42,422.97
2016,6,3,8,15,840.5,95.0,1.35,25.0,619.0,607.8,460.93
2016,6,3,8,30,857.0,98.0,1.4,26.0,666.0,660.28,496.93
2016,6,3,8,45,869.0,101.0,1.5,27.0,709.0,709.7,529.35
2016,6,3,9,0,881.0,104.0,1.6,28.0,752.0,758.08,559.08
2016,6,3,9,15,890.5,105.5,1.65,28.5,790.0,801.72,585.8
2016,6,3,9,30,900.0,107.0,1.7,29.0,828.0,843.65,611.06
2016,6,3,9,45,583.0,258.0,1.8,30.0,732.5,762.22,551.99
2016,6,3,10,0,266.0,409.0,1.9,31.0,637.0,649.26,466.37
2016,6,3,10,15,602.5,256.5,1.85,31.5,793.5,814.67,584.82
2016,6,3,10,30,939.0,104.0,1.8,32.0,950.0,981.82,688.34
2016,6,3,10,45,942.5,105.0,1.8,33.0,969.5,1005.91,697.86
2016,6,3,11,0,946.0,106.0,1.8,34.0,989.0,1026.88,706.92
2016,6,3,11,15,684.0,257.5,1.85,34.0,900.5,945.26,657.1
2016,6,3,11,30,422.0,409.0,1.9,34.0,812.0,844.87,587.31
2016,6,3,11,45,432.0,412.5,2.0,34.5,827.0,861.78,598.52
2016,6,3,12,0,442.0,416.0,2.1,35.0,842.0,876.98,607.58
2016,6,3,12,15,694.0,263.0,2.25,35.0,930.0,975.73,678.28
2016,6,3,12,30,946.0,110.0,2.4,35.0,1018.0,1059.85,730.39
2016,6,3,12,45,931.0,118.5,2.55,35.0,1004.5,1046.46,723.23
2016,6,3,13,0,916.0,127.0,2.7,35.0,991.0,1029.97,715.05
2016,6,3,13,15,912.5,126.0,2.8,35.0,974.0,1012.13,705.53
2016,6,3,13,30,909.0,125.0,2.9,35.0,957.0,991.21,694.07
2016,6,3,13,45,902.0,124.5,3.0,35.0,932.5,964.57,678.96
2016,6,3,14,0,895.0,124.0,3.1,35.0,908.0,935.24,662.04
2016,6,3,14,15,888.0,122.5,3.15,34.5,877.5,902.37,643.71
2016,6,3,14,30,881.0,121.0,3.2,34.0,847.0,867.12,623.61
2016,6,3,14,45,870.5,119.0,3.25,34.0,811.0,826.37,598.35
2016,6,3,15,0,860.0,117.0,3.3,34.0,775.0,783.87,571.65
2016,6,3,15,15,757.0,148.5,3.25,33.5,704.5,707.7,521.95
2016,6,3,15,30,654.0,180.0,3.2,33.0,634.0,636.1,471.68
2016,6,3,15,45,502.0,214.0,3.2,33.0,548.5,539.93,401.83
2016,6,3,16,0,350.0,248.0,3.2,33.0,463.0,455.21,339.13
2016,6,3,16,15,489.5,186.5,3.15,32.5,461.0,455.44,341.45
2016,6,3,16,30,629.0,125.0,3.1,32.0,459.0,440.18,330.47
2016,6,3,16,45,586.5,121.5,3.05,31.5,409.0,384.0,287.2
2016,6,3,17,0,544.0,118.0,3.0,31.0,359.0,331.48,245.88
2016,6,3,17,15,500.5,113.0,2.8,30.0,313.5,280.01,204.97
2016,6,3,17,30,457.0,108.0,2.6,29.0,268.0,233.94,167.67
2016,6,3,17,45,496.0,86.5,2.45,28.0,234.5,196.64,134.47
2016,6,3,18,0,535.0,65.0,2.3,27.0,201.0,153.85,96.52
2016,6,3,18,15,461.5,56.0,2.25,25.5,155.0,105.39,60.35
2016,6,3,18,30,388.0,47.0,2.2,24.0,109.0,65.21,34.16
2016,6,3,18,45,278.5,35.0,2.2,23.0,71.5,30.09,16.3
2016,6,3,19,0,169.0,23.0,2.2,22.0,34.0,17.87,5.0
2016,6,3,19,15,84.5,11.5,2.2,21.5,17.0,11.3,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,15.0,10.0,9.83,0.0
2016,6,4,5,15,57.5,26.0,1.8,15.5,33.0,23.02,10.76
2016,6,4,5,30,115.0,42.0,1.9,16.0,56.0,37.62,23.54
2016,6,4,5,45,150.5,61.0,2.0,16.5,88.0,65.11,43.08
2016,6,4,6,0,186.0,80.0,2.1,17.0,120.0,96.94,67.44
2016,6,4,6,15,210.0,99.5,2.1,17.5,156.0,131.28,95.51
2016,6,4,6,30,234.0,119.0,2.1,18.0,192.0,168.44,126.45
2016,6,4,6,45,257.5,135.5,2.1,18.5,229.0,205.35,157.3
2016,6,4,7,0,281.0,152.0,2.1,19.0,266.0,244.75,189.89
2016,6,4,7,15,208.0,182.0,2.1,19.5,272.5,259.78,203.48
2016,6,4,7,30,135.0,212.0,2.1,20.0,279.0,267.41,209.78
2016,6,4,7,45,111.0,232.0,2.1,20.5,291.0,282.72,221.2
2016,6,4,8,0,87.0,252.0,2.1,21.0,303.0,293.74,228.74
2016,6,4,8,15,59.0,254.0,2.1,21.5,290.0,283.7,219.8
2016,6,4,8,30,31.0,256.0,2.1,22.0,277.0,270.78,208.52
2016,6,4,8,45,50.5,292.5,2.15,22.5,328.5,322.28,247.18
2016,6,4,9,0,70.0,329.0,2.2,23.0,380.0,375.56,286.24
2016,6,4,9,15,98.0,357.0,2.3,23.5,433.0,428.57,324.82
2016,6,4,9,30,126.0,385.0,2.4,24.0,486.0,487.54,367.02
2016,6,4,9,45,144.0,403.5,2.5,24.5,523.5,526.59,394.14
2016,6,4,10,0,162.0,422.0,2.6,25.0,561.0,566.41,421.58
2016,6,4,10,15,210.0,430.5,2.65,25.0,616.5,623.83,462.74
2016,6,4,10,30,258.0,439.0,2.7,25.0,672.0,688.09,507.89
2016,6,4,10,45,210.0,455.5,2.8,25.0,647.5,660.38,486.89
2016,6,4,11,0,162.0,472.0,2.9,25.0,623.0,635.12,467.92
2016,6,4,11,15,99.5,438.0,2.95,25.0,531.5,536.04,396.94
2016,6,4,11,30,37.0,404.0,3.0,25.0,440.0,440.75,327.18
2016,6,4,11,45,30.0,381.0,3.1,25.0,410.5,410.83,305.88
2016,6,4,12,0,23.0,358.0,3.2,25.0,381.0,374.52,279.48
2016,6,4,12,15,184.0,402.0,3.25,25.0,579.5,593.07,442.6
2016,6,4,12,30,345.0,446.0,3.3,25.0,778.0,803.7,590.94
2016,6,4,12,45,394.0,423.5,3.35,25.5,798.5,826.3,605.65
2016,6,4,13,0,443.0,401.0,3.4,26.0,819.0,851.19,623.01
2016,6,4,13,15,429.5,393.5,3.35,26.5,793.0,823.25,602.73
2016,6,4,13,30,416.0,386.0,3.3,27.0,767.0,794.1,582.03
2016,6,4,13,45,227.0,377.0,3.25,27.5,584.5,595.61,440.37
2016,6,4,14,0,38.0,368.0,3.2,28.0,402.0,399.9,295.53
2016,6,4,14,15,92.5,385.0,3.15,28.0,463.0,463.01,343.78
2016,6,4,14,30,147.0,402.0,3.1,28.0,524.0,526.74,390.65
2016,6,4,14,45,181.5,381.5,3.05,28.5,525.5,528.0,391.96
2016,6,4,15,0,216.0,361.0,3.0,29.0,527.0,526.35,391.38
2016,6,4,15,15,390.5,287.5,2.95,29.0,567.0,574.43,430.3
2016,6,4,15,30,565.0,214.0,2.9,29.0,607.0,607.37,457.05
2016,6,4,15,45,558.0,201.0,2.9,29.0,567.5,563.56,425.48
2016,6,4,16,0,551.0,188.0,2.9,29.0,528.0,519.25,393.28
2016,6,4,16,15,636.5,148.0,2.9,28.5,510.5,500.38,380.44
2016,6,4,16,30,722.0,108.0,2.9,28.0,493.0,470.4,357.9
2016,6,4,16,45,698.5,101.5,2.95,27.5,444.0,415.08,314.68
2016,6,4,17,0,675.0,95.0,3.0,27.0,395.0,361.34,271.37
2016,6,4,17,15,638.5,89.5,3.0,26.0,345.0,305.93,226.15
2016,6,4,17,30,602.0,84.0,3.0,25.0,295.0,253.95,182.64
2016,6,4,17,45,556.0,75.5,3.0,24.0,246.5,200.54,137.96
2016,6,4,18,0,510.0,67.0,3.0,23.0,198.0,152.07,97.86
2016,6,4,18,15,438.0,58.0,3.0,22.0,153.0,105.1,62.03
2016,6,4,18,30,366.0,49.0,3.0,21.0,108.0,66.25,36.08
2016,6,4,18,45,265.5,36.0,3.0,20.0,71.0,31.01,17.13
2016,6,4,19,0,165.0,23.0,3.0,19.0,34.0,17.84,5.57
2016,6,4,19,15,82.5,11.5,3.1,18.5,17.0,11.3,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,40.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,81.0,12.0,2.7,12.0,14.0,11.8,0.0
2016,6,5,5,15,203.5,25.0,2.8,12.5,45.5,19.53,8.52
2016,6,5,5,30,326.0,38.0,2.9,13.0,77.0,36.66,20.25
2016,6,5,5,45,410.5,47.5,3.05,13.5,120.5,71.15,39.08
2016,6,5,6,0,495.0,57.0,3.2,14.0,164.0,115.16,70.05
2016,6,5,6,15,552.5,64.5,3.2,14.5,213.0,161.77,108.06
2016,6,5,6,30,610.0,72.0,3.2,15.0,262.0,214.71,153.58
2016,6,5,6,45,650.5,77.5,3.2,16.0,313.0,266.86,199.43
2016,6,5,7,0,691.0,83.0,3.2,17.0,364.0,323.04,248.1
2016,6,5,7,15,721.5,88.0,3.2,17.5,415.0,378.49,295.82
2016,6,5,7,30,752.0,93.0,3.2,18.0,466.0,437.15,344.75
2016,6,5,7,45,774.0,97.0,3.2,18.5,515.5,491.77,389.16
2016,6,5,8,0,796.0,101.0,3.2,19.0,565.0,547.4,432.95
2016,6,5,8,15,813.5,104.0,3.25,19.5,612.0,600.05,473.29
2016,6,5,8,30,831.0,107.0,3.3,20.0,659.0,652.73,512.49
2016,6,5,8,45,844.0,110.0,3.35,21.0,702.0,702.06,546.96
2016,6,5,9,0,857.0,113.0,3.4,22.0,745.0,748.88,577.06
2016,6,5,9,15,867.5,115.0,3.5,22.5,783.0,792.87,605.99
2016,6,5,9,30,878.0,117.0,3.6,23.0,821.0,835.29,633.49
2016,6,5,9,45,893.0,114.5,3.75,24.0,856.0,875.2,657.93
2016,6,5,10,0,908.0,112.0,3.9,25.0,891.0,913.37,680.87
2016,6,5,10,15,913.5,113.5,4.0,25.0,917.5,945.0,701.62
2016,6,5,10,30,919.0,115.0,4.1,25.0,944.0,973.95,720.59
2016,6,5,10,45,922.0,116.5,4.25,25.5,963.5,997.68,734.96
2016,6,5,11,0,925.0,118.0,4.4,26.0,983.0,1018.37,747.34
2016,6,5,11,15,927.5,118.5,4.5,26.0,995.5,1034.4,757.89
2016,6,5,11,30,930.0,119.0,4.6,26.0,1008.0,1047.19,766.51
2016,6,5,11,45,930.0,119.5,4.7,26.5,1013.0,1054.2,770.16
2016,6,5,12,0,930.0,120.0,4.8,27.0,1018.0,1057.85,771.73
2016,6,5,12,15,930.0,120.0,4.8,27.0,1016.5,1057.64,771.58
2016,6,5,12,30,930.0,120.0,4.8,27.0,1015.0,1054.07,769.36
2016,6,5,12,45,920.0,125.5,4.8,27.0,1003.0,1042.77,762.2
2016,6,5,13,0,910.0,131.0,4.8,27.0,991.0,1028.35,753.13
2016,6,5,13,15,907.0,130.5,4.8,27.0,975.0,1011.69,742.67
2016,6,5,13,30,904.0,130.0,4.8,27.0,959.0,991.95,730.23
2016,6,5,13,45,901.0,127.5,4.8,27.0,936.0,967.22,714.51
2016,6,5,14,0,898.0,125.0,4.8,27.0,913.0,939.61,696.86
2016,6,5,14,15,891.0,123.5,4.75,27.0,883.0,906.76,675.28
2016,6,5,14,30,884.0,122.0,4.7,27.0,853.0,871.52,652.04
2016,6,5,14,45,877.0,119.0,4.7,27.0,817.5,832.59,626.45
2016,6,5,15,0,870.0,116.0,4.7,27.0,782.0,791.64,599.26
2016,6,5,15,15,858.5,113.0,4.7,26.5,741.0,745.59,569.34
2016,6,5,15,30,847.0,110.0,4.7,26.0,700.0,699.51,538.85
2016,6,5,15,45,834.0,106.5,4.75,25.5,655.5,649.4,503.1
2016,6,5,16,0,821.0,103.0,4.8,25.0,611.0,598.66,465.79
2016,6,5,16,15,801.0,99.5,4.8,24.5,562.0,543.71,423.95
2016,6,5,16,30,781.0,96.0,4.8,24.0,513.0,489.31,381.25
2016,6,5,16,45,757.0,91.0,4.85,23.5,463.0,432.47,335.42
2016,6,5,17,0,733.0,86.0,4.9,23.0,413.0,377.14,289.36
2016,6,5,17,15,698.0,81.0,4.8,22.0,361.5,318.74,240.15
2016,6,5,17,30,663.0,76.0,4.7,21.0,310.0,264.49,193.26
2016,6,5,17,45,615.0,69.5,4.65,20.5,259.5,209.2,145.38
2016,6,5,18,0,567.0,63.0,4.6,20.0,209.0,159.01,102.63
2016,6,5,18,15,495.0,54.5,4.45,19.0,162.0,109.29,63.86
2016,6,5,18,30,423.0,46.0,4.3,18.0,115.0,67.66,35.63
2016,6,5,18,45,312.5,35.0,4.15,17.0,76.5,31.3,16.99
2016,6,5,19,0,202.0,24.0,4.0,16.0,38.0,18.86,6.78
2016,6,5,19,15,101.0,12.0,4.0,15.5,19.0,11.8,0.0
2016,6,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,40.5,6.0,3.45,11.5,7.0,0.0,0.0
2016,6,6,5,0,81.0,12.0,3.5,12.0,14.0,11.8,0.0
2016,6,6,5,15,198.5,24.5,3.55,12.5,44.5,19.01,8.22
2016,6,6,5,30,316.0,37.0,3.6,13.0,75.0,35.46,19.4
2016,6,6,5,45,398.0,46.0,3.65,13.5,117.0,68.75,37.54
2016,6,6,6,0,480.0,55.0,3.7,14.0,159.0,111.25,67.45
2016,6,6,6,15,535.5,62.0,3.7,14.5,206.5,156.14,104.14
2016,6,6,6,30,591.0,69.0,3.7,15.0,254.0,207.14,148.12
2016,6,6,6,45,628.0,75.0,3.75,16.0,302.5,257.64,192.77
2016,6,6,7,0,665.0,81.0,3.8,17.0,351.0,311.82,240.01
2016,6,6,7,15,694.5,86.0,3.8,17.5,400.5,365.42,286.42
2016,6,6,7,30,724.0,91.0,3.8,18.0,450.0,422.18,334.11
2016,6,6,7,45,745.5,95.0,3.85,18.5,498.0,475.07,377.58
2016,6,6,8,0,767.0,99.0,3.9,19.0,546.0,528.98,420.54
2016,6,6,8,15,784.5,102.0,3.95,19.5,592.0,580.21,460.25
2016,6,6,8,30,802.0,105.0,4.0,20.0,638.0,631.53,498.91
2016,6,6,8,45,815.5,108.0,4.1,20.5,680.0,679.91,534.45
2016,6,6,9,0,829.0,111.0,4.2,21.0,722.0,725.95,565.86
2016,6,6,9,15,840.0,113.0,4.25,21.5,760.0,769.23,594.7
2016,6,6,9,30,851.0,115.0,4.3,22.0,798.0,811.06,622.13
2016,6,6,9,45,859.5,117.0,4.4,22.5,830.5,849.09,646.78
2016,6,6,10,0,868.0,119.0,4.5,23.0,863.0,885.09,669.93
2016,6,6,10,15,874.5,120.0,4.55,23.0,889.5,916.03,690.55
2016,6,6,10,30,881.0,121.0,4.6,23.0,916.0,944.47,709.44
2016,6,6,10,45,886.0,122.0,4.7,23.5,936.0,968.82,724.52
2016,6,6,11,0,891.0,123.0,4.8,24.0,956.0,990.32,737.69
2016,6,6,11,15,894.0,123.5,4.85,24.0,969.0,1006.39,748.33
2016,6,6,11,30,897.0,124.0,4.9,24.0,982.0,1019.35,757.01
2016,6,6,11,45,899.0,124.0,4.95,24.5,988.0,1027.66,761.16
2016,6,6,12,0,901.0,124.0,5.0,25.0,994.0,1032.74,763.27
2016,6,6,12,15,901.0,124.0,5.0,25.0,992.5,1032.58,763.13
2016,6,6,12,30,901.0,124.0,5.0,25.0,991.0,1029.16,760.97
2016,6,6,12,45,893.5,127.5,5.05,25.0,980.0,1018.59,754.55
2016,6,6,13,0,886.0,131.0,5.1,25.0,969.0,1004.95,746.19
2016,6,6,13,15,882.5,130.0,5.1,24.5,952.5,987.71,736.58
2016,6,6,13,30,879.0,129.0,5.1,24.0,936.0,967.48,724.96
2016,6,6,13,45,875.0,127.0,5.15,24.0,913.0,942.92,709.27
2016,6,6,14,0,871.0,125.0,5.2,24.0,890.0,915.6,691.66
2016,6,6,14,15,863.5,123.5,5.25,23.5,860.5,883.12,671.72
2016,6,6,14,30,856.0,122.0,5.3,23.0,831.0,848.37,649.97
2016,6,6,14,45,846.5,120.0,5.35,23.0,795.5,809.42,623.7
2016,6,6,15,0,837.0,118.0,5.4,23.0,760.0,768.72,595.93
2016,6,6,15,15,825.0,115.0,5.4,22.5,719.5,725.25,566.77
2016,6,6,15,30,813.0,112.0,5.4,22.0,679.0,678.7,534.62
2016,6,6,15,45,796.5,109.5,5.4,22.0,634.5,628.87,496.74
2016,6,6,16,0,780.0,107.0,5.4,22.0,590.0,578.81,457.86
2016,6,6,16,15,760.0,103.0,5.35,21.5,543.0,525.34,416.18
2016,6,6,16,30,740.0,99.0,5.3,21.0,496.0,472.5,373.81
2016,6,6,16,45,712.0,95.5,5.3,20.5,446.5,416.66,327.97
2016,6,6,17,0,684.0,92.0,5.3,20.0,397.0,363.43,282.94
2016,6,6,17,15,648.5,86.5,5.2,19.0,347.5,307.89,235.55
2016,6,6,17,30,613.0,81.0,5.1,18.0,298.0,255.65,189.97
2016,6,6,17,45,564.0,74.0,5.1,17.5,249.5,202.34,143.46
2016,6,6,18,0,515.0,67.0,5.1,17.0,201.0,154.27,102.22
2016,6,6,18,15,445.5,58.0,4.95,16.5,156.0,107.18,64.91
2016,6,6,18,30,376.0,49.0,4.8,16.0,111.0,67.92,37.67
2016,6,6,18,45,276.0,37.0,4.7,15.5,74.0,32.83,18.44
2016,6,6,19,0,176.0,25.0,4.6,15.0,37.0,19.43,7.58
2016,6,6,19,15,88.0,12.5,4.55,14.5,18.5,12.29,0.0
2016,6,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,6.0,2.6,11.5,7.0,5.9,0.0
2016,6,7,5,0,70.0,12.0,2.8,12.0,14.0,11.8,0.0
2016,6,7,5,15,185.5,25.5,2.9,12.5,45.0,19.74,8.83
2016,6,7,5,30,301.0,39.0,3.0,13.0,76.0,37.09,20.97
2016,6,7,5,45,386.0,49.0,3.2,13.5,119.0,70.67,39.61
2016,6,7,6,0,471.0,59.0,3.4,14.0,162.0,113.81,69.98
2016,6,7,6,15,264.0,89.5,3.35,14.5,150.0,131.97,95.08
2016,6,7,6,30,57.0,120.0,3.3,15.0,138.0,127.38,100.04
2016,6,7,6,45,66.0,141.0,3.3,15.5,165.0,153.82,121.91
2016,6,7,7,0,75.0,162.0,3.3,16.0,192.0,181.34,144.37
2016,6,7,7,15,98.0,186.5,3.25,16.5,232.0,218.83,174.46
2016,6,7,7,30,121.0,211.0,3.2,17.0,272.0,259.84,207.01
2016,6,7,7,45,171.5,232.5,3.15,17.5,327.5,313.58,249.32
2016,6,7,8,0,222.0,254.0,3.1,18.0,383.0,372.26,294.9
2016,6,7,8,15,520.0,181.0,3.1,18.5,517.5,497.01,394.32
2016,6,7,8,30,818.0,108.0,3.1,19.0,652.0,644.65,508.31
2016,6,7,8,45,830.5,111.5,3.1,20.0,694.5,693.55,541.9
2016,6,7,9,0,843.0,115.0,3.1,21.0,737.0,741.56,572.76
2016,6,7,9,15,853.5,117.0,3.15,21.5,775.0,783.39,599.98
2016,6,7,9,30,864.0,119.0,3.2,22.0,813.0,825.31,626.95
2016,6,7,9,45,874.5,119.5,3.3,22.5,846.0,863.99,651.64
2016,6,7,10,0,885.0,120.0,3.4,23.0,879.0,900.7,674.78
2016,6,7,10,15,890.5,121.5,3.5,23.0,905.0,931.74,695.27
2016,6,7,10,30,896.0,123.0,3.6,23.0,931.0,960.16,714.01
2016,6,7,10,45,897.5,125.5,3.75,23.5,950.0,983.04,727.99
2016,6,7,11,0,899.0,128.0,3.9,24.0,969.0,1002.89,739.99
2016,6,7,11,15,901.5,128.5,4.0,24.0,981.5,1018.61,750.45
2016,6,7,11,30,904.0,129.0,4.1,24.0,994.0,1031.19,758.95
2016,6,7,11,45,905.0,129.5,4.25,24.0,999.5,1039.08,764.79
2016,6,7,12,0,906.0,130.0,4.4,24.0,1005.0,1043.73,768.61
2016,6,7,12,15,906.0,130.0,4.5,24.0,1003.0,1043.6,769.1
2016,6,7,12,30,906.0,130.0,4.6,24.0,1001.0,1040.22,767.81
2016,6,7,12,45,712.5,256.5,4.7,24.0,938.0,979.07,728.05
2016,6,7,13,0,519.0,383.0,4.8,24.0,875.0,907.74,674.74
2016,6,7,13,15,715.5,250.0,4.85,24.0,915.0,956.23,715.4
2016,6,7,13,30,912.0,117.0,4.9,24.0,955.0,986.91,736.85
2016,6,7,13,45,908.5,115.0,4.95,24.0,932.0,962.15,720.88
2016,6,7,14,0,905.0,113.0,5.0,24.0,909.0,934.5,703.24
2016,6,7,14,15,899.0,111.5,5.05,23.5,880.0,902.43,683.84
2016,6,7,14,30,893.0,110.0,5.1,23.0,851.0,867.91,662.51
2016,6,7,14,45,723.5,183.0,5.15,23.0,766.0,777.73,599.86
2016,6,7,15,0,554.0,256.0,5.2,23.0,681.0,690.43,533.58
2016,6,7,15,15,702.0,180.0,5.2,22.5,689.5,701.74,547.24
2016,6,7,15,30,850.0,104.0,5.2,22.0,698.0,695.62,546.82
2016,6,7,15,45,831.5,103.0,5.2,21.5,652.5,645.56,509.93
2016,6,7,16,0,813.0,102.0,5.2,21.0,607.0,594.25,471.06
2016,6,7,16,15,794.0,98.5,5.15,20.0,559.0,540.29,429.81
2016,6,7,16,30,775.0,95.0,5.1,19.0,511.0,486.81,387.52
2016,6,7,16,45,745.5,92.0,5.1,18.5,460.5,429.82,340.47
2016,6,7,17,0,716.0,89.0,5.1,18.0,410.0,373.95,293.04
2016,6,7,17,15,681.0,83.5,5.0,17.5,359.0,316.89,243.52
2016,6,7,17,30,646.0,78.0,4.9,17.0,308.0,263.04,195.85
2016,6,7,17,45,593.0,72.5,4.8,16.5,258.0,208.4,148.0
2016,6,7,18,0,540.0,67.0,4.7,16.0,208.0,159.41,105.85
2016,6,7,18,15,468.5,58.0,4.5,15.5,161.5,110.61,67.0
2016,6,7,18,30,397.0,49.0,4.3,15.0,115.0,69.86,38.59
2016,6,7,18,45,286.5,37.5,4.15,14.5,77.0,34.19,19.3
2016,6,7,19,0,176.0,26.0,4.0,14.0,39.0,20.22,8.52
2016,6,7,19,15,88.0,13.0,3.95,13.5,19.5,12.78,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,58.5,6.5,3.15,10.5,8.5,6.39,0.0
2016,6,8,5,0,117.0,13.0,3.3,11.0,17.0,12.78,0.0
2016,6,8,5,15,249.5,24.5,3.45,11.5,50.0,18.98,8.36
2016,6,8,5,30,382.0,36.0,3.6,12.0,83.0,35.59,18.78
2016,6,8,5,45,468.0,44.0,3.8,12.5,127.5,71.79,37.71
2016,6,8,6,0,554.0,52.0,4.0,13.0,172.0,117.65,69.88
2016,6,8,6,15,319.5,87.0,4.05,13.5,160.5,139.11,99.18
2016,6,8,6,30,85.0,122.0,4.1,14.0,149.0,135.85,106.61
2016,6,8,6,45,92.5,143.0,4.15,14.5,177.0,163.45,129.81
2016,6,8,7,0,100.0,164.0,4.2,15.0,205.0,192.22,153.63
2016,6,8,7,15,445.5,122.5,4.25,15.0,339.5,299.4,238.79
2016,6,8,7,30,791.0,81.0,4.3,15.0,474.0,442.11,354.33
2016,6,8,7,45,719.5,109.0,4.4,15.5,494.5,474.65,382.1
2016,6,8,8,0,648.0,137.0,4.5,16.0,515.0,499.7,402.64
2016,6,8,8,15,662.5,147.5,4.55,16.5,561.5,551.23,443.11
2016,6,8,8,30,677.0,158.0,4.6,17.0,608.0,602.87,482.49
2016,6,8,8,45,779.0,129.0,4.65,17.5,679.0,675.13,538.35
2016,6,8,9,0,881.0,100.0,4.7,18.0,750.0,752.49,594.28
2016,6,8,9,15,706.0,191.5,4.75,18.0,729.5,746.88,587.8
2016,6,8,9,30,531.0,283.0,4.8,18.0,709.0,721.66,564.32
2016,6,8,9,45,435.5,337.5,4.85,18.5,696.5,714.35,554.78
2016,6,8,10,0,340.0,392.0,4.9,19.0,684.0,696.12,537.04
2016,6,8,10,15,620.0,259.5,4.95,19.0,811.0,832.26,644.31
2016,6,8,10,30,900.0,127.0,5.0,19.0,938.0,967.63,740.44
2016,6,8,10,45,722.0,245.0,5.05,19.5,905.0,944.68,721.82
2016,6,8,11,0,544.0,363.0,5.1,20.0,872.0,904.01,686.43
2016,6,8,11,15,529.0,378.0,5.2,20.0,878.5,912.93,692.55
2016,6,8,11,30,514.0,393.0,5.3,20.0,885.0,919.43,696.72
2016,6,8,11,45,711.0,264.0,5.4,20.5,948.5,990.89,752.25
2016,6,8,12,0,908.0,135.0,5.5,21.0,1012.0,1050.68,792.01
2016,6,8,12,15,702.0,270.0,5.55,20.5,947.5,990.51,752.13
2016,6,8,12,30,496.0,405.0,5.6,20.0,883.0,917.45,695.86
2016,6,8,12,45,506.5,394.5,5.7,20.0,878.5,913.23,694.51
2016,6,8,13,0,517.0,384.0,5.8,20.0,874.0,906.8,691.26
2016,6,8,13,15,491.0,381.5,5.8,19.5,840.5,870.82,666.91
2016,6,8,13,30,465.0,379.0,5.8,19.0,807.0,833.8,641.72
2016,6,8,13,45,495.5,356.5,5.8,19.0,802.0,828.58,639.71
2016,6,8,14,0,526.0,334.0,5.8,19.0,797.0,820.21,635.28
2016,6,8,14,15,555.0,306.0,5.7,18.5,780.0,801.71,624.37
2016,6,8,14,30,584.0,278.0,5.6,18.0,763.0,779.74,610.82
2016,6,8,14,45,584.5,261.0,5.55,18.0,728.5,742.09,583.79
2016,6,8,15,0,585.0,244.0,5.5,18.0,694.0,702.76,555.27
2016,6,8,15,15,572.5,230.5,5.45,17.5,651.5,655.82,521.36
2016,6,8,15,30,560.0,217.0,5.4,17.0,609.0,608.48,486.51
2016,6,8,15,45,574.5,194.5,5.35,16.5,573.5,571.04,459.0
2016,6,8,16,0,589.0,172.0,5.3,16.0,538.0,529.7,427.66
2016,6,8,16,15,523.0,176.5,5.2,15.5,482.5,466.37,377.05
2016,6,8,16,30,457.0,181.0,5.1,15.0,427.0,409.95,331.24
2016,6,8,16,45,510.0,148.0,5.05,15.0,397.5,376.93,303.27
2016,6,8,17,0,563.0,115.0,5.0,15.0,368.0,339.05,269.72
2016,6,8,17,15,508.0,114.5,4.9,14.5,322.0,286.87,224.82
2016,6,8,17,30,453.0,114.0,4.8,14.0,276.0,241.15,185.09
2016,6,8,17,45,425.5,99.0,4.75,14.0,232.5,193.93,143.26
2016,6,8,18,0,398.0,84.0,4.7,14.0,189.0,149.68,104.49
2016,6,8,18,15,390.0,68.0,4.55,13.5,152.5,110.09,70.53
2016,6,8,18,30,382.0,52.0,4.4,13.0,116.0,72.22,41.32
2016,6,8,18,45,285.0,39.5,4.3,13.0,78.5,35.9,20.63
2016,6,8,19,0,188.0,27.0,4.2,13.0,41.0,21.03,9.45
2016,6,8,19,15,94.0,13.5,4.15,12.5,20.5,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,42.0,6.5,3.65,10.5,8.0,6.39,0.0
2016,6,9,5,0,84.0,13.0,3.8,11.0,16.0,12.78,0.0
2016,6,9,5,15,209.5,25.5,3.95,11.5,47.5,19.94,9.1
2016,6,9,5,30,335.0,38.0,4.1,12.0,79.0,36.57,20.25
2016,6,9,5,45,416.5,47.5,4.3,12.5,122.5,71.24,39.16
2016,6,9,6,0,498.0,57.0,4.5,13.0,166.0,115.06,70.18
2016,6,9,6,15,555.5,64.0,4.5,13.5,214.5,161.23,108.03
2016,6,9,6,30,613.0,71.0,4.5,14.0,263.0,213.73,153.5
2016,6,9,6,45,650.0,77.5,4.55,14.5,313.5,265.86,200.27
2016,6,9,7,0,687.0,84.0,4.6,15.0,364.0,321.65,249.82
2016,6,9,7,15,535.0,131.5,4.6,15.5,366.5,343.81,273.06
2016,6,9,7,30,383.0,179.0,4.6,16.0,369.0,350.22,280.62
2016,6,9,7,45,586.5,141.0,4.6,16.5,466.5,438.69,352.54
2016,6,9,8,0,790.0,103.0,4.6,17.0,564.0,544.78,437.52
2016,6,9,8,15,807.5,106.5,4.55,17.0,611.0,597.61,479.35
2016,6,9,8,30,825.0,110.0,4.5,17.0,658.0,650.49,520.35
2016,6,9,8,45,838.5,113.0,4.45,17.5,701.0,699.89,556.64
2016,6,9,9,0,852.0,116.0,4.4,18.0,744.0,748.47,589.66
2016,6,9,9,15,862.5,118.0,4.4,18.5,782.5,790.66,617.67
2016,6,9,9,30,873.0,120.0,4.4,19.0,821.0,832.94,645.37
2016,6,9,9,45,881.0,122.0,4.4,19.5,853.5,871.34,669.94
2016,6,9,10,0,889.0,124.0,4.4,20.0,886.0,907.6,692.75
2016,6,9,10,15,895.0,125.5,4.4,20.0,913.0,939.25,713.54
2016,6,9,10,30,901.0,127.0,4.4,20.0,940.0,968.29,732.49
2016,6,9,10,45,905.5,127.5,4.45,20.5,960.0,992.17,746.87
2016,6,9,11,0,910.0,128.0,4.5,21.0,980.0,1013.12,759.27
2016,6,9,11,15,912.5,129.0,4.55,21.0,993.0,1029.57,770.21
2016,6,9,11,30,915.0,130.0,4.6,21.0,1006.0,1042.84,779.13
2016,6,9,11,45,918.5,128.5,4.7,21.0,1012.0,1051.38,785.48
2016,6,9,12,0,922.0,127.0,4.8,21.0,1018.0,1056.65,789.77
2016,6,9,12,15,921.5,127.0,4.85,21.0,1016.0,1056.12,789.83
2016,6,9,12,30,921.0,127.0,4.9,21.0,1014.0,1052.26,787.81
2016,6,9,12,45,729.5,250.5,5.0,21.0,949.0,989.93,746.54
2016,6,9,13,0,538.0,374.0,5.1,21.0,884.0,917.42,692.09
2016,6,9,13,15,560.5,346.0,5.15,21.0,869.0,902.5,683.97
2016,6,9,13,30,583.0,318.0,5.2,21.0,854.0,884.73,673.49
2016,6,9,13,45,751.0,213.5,5.3,21.0,886.5,923.08,705.32
2016,6,9,14,0,919.0,109.0,5.4,21.0,919.0,943.78,721.01
2016,6,9,14,15,912.5,107.5,5.45,20.5,889.0,910.98,700.42
2016,6,9,14,30,906.0,106.0,5.5,20.0,859.0,875.72,678.15
2016,6,9,14,45,898.5,103.5,5.55,20.0,823.5,836.35,651.35
2016,6,9,15,0,891.0,101.0,5.6,20.0,788.0,794.94,622.84
2016,6,9,15,15,880.0,99.0,5.6,19.5,747.0,749.63,592.11
2016,6,9,15,30,869.0,97.0,5.6,19.0,706.0,702.99,559.94
2016,6,9,15,45,854.5,94.5,5.6,19.0,660.5,652.47,521.79
2016,6,9,16,0,840.0,92.0,5.6,19.0,615.0,601.4,481.66
2016,6,9,16,15,821.5,88.5,5.55,18.5,567.0,546.88,438.62
2016,6,9,16,30,803.0,85.0,5.5,18.0,519.0,492.38,394.33
2016,6,9,16,45,777.5,82.0,5.45,18.0,468.5,435.83,346.47
2016,6,9,17,0,752.0,79.0,5.4,18.0,418.0,380.91,298.76
2016,6,9,17,15,719.0,74.5,5.3,17.0,367.0,323.78,249.33
2016,6,9,17,30,686.0,70.0,5.2,16.0,316.0,268.44,200.37
2016,6,9,17,45,638.5,65.0,5.15,15.5,265.5,213.38,151.43
2016,6,9,18,0,591.0,60.0,5.1,15.0,215.0,163.32,107.6
2016,6,9,18,15,523.5,52.5,4.95,14.5,168.5,113.52,67.33
2016,6,9,18,30,456.0,45.0,4.8,14.0,122.0,71.28,37.57
2016,6,9,18,45,349.0,35.0,4.65,13.5,83.0,33.6,17.67
2016,6,9,19,0,242.0,25.0,4.5,13.0,44.0,19.49,8.59
2016,6,9,19,15,121.0,12.5,4.45,12.5,22.0,12.29,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,68.0,6.5,3.95,10.5,8.5,6.39,0.0
2016,6,10,5,0,136.0,13.0,4.1,11.0,17.0,12.78,0.0
2016,6,10,5,15,265.5,23.5,4.25,11.5,50.0,18.01,7.69
2016,6,10,5,30,395.0,34.0,4.4,12.0,83.0,33.7,17.15
2016,6,10,5,45,476.0,41.5,4.55,12.5,126.5,69.73,35.74
2016,6,10,6,0,557.0,49.0,4.7,13.0,170.0,114.83,67.41
2016,6,10,6,15,609.5,54.5,4.7,13.5,218.5,161.85,106.32
2016,6,10,6,30,662.0,60.0,4.7,14.0,267.0,215.8,153.58
2016,6,10,6,45,695.0,65.5,4.75,15.0,317.0,268.24,200.78
2016,6,10,7,0,728.0,71.0,4.8,16.0,367.0,323.87,250.16
2016,6,10,7,15,754.5,75.0,4.8,16.5,417.0,378.37,298.17
2016,6,10,7,30,781.0,79.0,4.8,17.0,467.0,434.85,346.5
2016,6,10,7,45,798.5,83.0,4.8,17.5,515.0,488.52,391.24
2016,6,10,8,0,816.0,87.0,4.8,18.0,563.0,542.73,435.01
2016,6,10,8,15,832.0,90.0,4.8,18.5,609.5,594.97,475.96
2016,6,10,8,30,848.0,93.0,4.8,19.0,656.0,647.13,515.64
2016,6,10,8,45,858.0,96.5,4.85,19.5,698.0,695.23,550.69
2016,6,10,9,0,868.0,100.0,4.9,20.0,740.0,742.16,582.96
2016,6,10,9,15,878.0,102.0,4.95,20.5,778.5,786.2,612.67
2016,6,10,9,30,888.0,104.0,5.0,21.0,817.0,828.63,640.86
2016,6,10,9,45,895.5,106.0,5.05,21.5,849.5,867.11,665.94
2016,6,10,10,0,903.0,108.0,5.1,22.0,882.0,903.41,689.25
2016,6,10,10,15,909.5,109.0,5.15,22.0,909.5,935.4,710.8
2016,6,10,10,30,916.0,110.0,5.2,22.0,937.0,964.79,730.53
2016,6,10,10,45,920.5,111.0,5.3,22.0,957.5,989.52,747.43
2016,6,10,11,0,925.0,112.0,5.4,22.0,978.0,1011.28,762.36
2016,6,10,11,15,928.0,113.0,5.45,22.0,991.5,1028.48,773.91
2016,6,10,11,30,931.0,114.0,5.5,22.0,1005.0,1042.47,783.37
2016,6,10,11,45,933.5,113.5,5.6,22.0,1011.5,1051.16,789.73
2016,6,10,12,0,936.0,113.0,5.7,22.0,1018.0,1056.54,793.96
2016,6,10,12,15,937.0,113.0,5.7,22.0,1017.5,1057.55,794.62
2016,6,10,12,30,938.0,113.0,5.7,22.0,1017.0,1055.18,793.12
2016,6,10,12,45,915.5,127.0,5.7,22.0,1002.5,1040.24,783.16
2016,6,10,13,0,893.0,141.0,5.7,22.0,988.0,1022.32,771.31
2016,6,10,13,15,721.5,245.0,5.7,22.0,921.5,957.35,726.93
2016,6,10,13,30,550.0,349.0,5.7,22.0,855.0,884.69,671.75
2016,6,10,13,45,718.5,240.5,5.7,22.0,884.0,920.42,703.02
2016,6,10,14,0,887.0,132.0,5.7,22.0,913.0,938.37,716.22
2016,6,10,14,15,755.5,195.5,5.65,21.5,845.0,868.13,668.41
2016,6,10,14,30,624.0,259.0,5.6,21.0,777.0,796.12,616.4
2016,6,10,14,45,742.5,190.0,5.55,21.0,781.0,801.36,623.87
2016,6,10,15,0,861.0,121.0,5.5,21.0,785.0,792.34,618.21
2016,6,10,15,15,849.5,118.5,5.45,20.5,744.0,749.02,588.74
2016,6,10,15,30,838.0,116.0,5.4,20.0,703.0,702.44,556.44
2016,6,10,15,45,824.5,112.0,5.35,20.0,658.5,652.05,517.95
2016,6,10,16,0,811.0,108.0,5.3,20.0,614.0,601.11,478.22
2016,6,10,16,15,791.5,104.5,5.2,19.5,566.0,547.02,435.83
2016,6,10,16,30,772.0,101.0,5.1,19.0,518.0,493.44,392.66
2016,6,10,16,45,747.0,96.0,5.0,18.5,468.0,436.66,345.79
2016,6,10,17,0,722.0,91.0,4.9,18.0,418.0,380.53,298.18
2016,6,10,17,15,686.5,86.0,4.75,17.5,366.5,323.42,248.73
2016,6,10,17,30,651.0,81.0,4.6,17.0,315.0,269.56,201.15
2016,6,10,17,45,602.5,74.5,4.5,16.5,265.0,214.63,152.99
2016,6,10,18,0,554.0,68.0,4.4,16.0,215.0,164.85,109.93
2016,6,10,18,15,482.0,59.5,4.2,15.0,168.0,115.49,70.6
2016,6,10,18,30,410.0,51.0,4.0,14.0,121.0,74.22,41.59
2016,6,10,18,45,300.5,39.5,3.85,13.5,82.0,37.48,21.25
2016,6,10,19,0,191.0,28.0,3.7,13.0,43.0,21.79,10.52
2016,6,10,19,15,95.5,14.0,3.75,12.5,21.5,13.76,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,35.0,6.5,0.9,9.5,7.5,6.39,0.0
2016,6,11,5,0,70.0,13.0,0.9,10.0,15.0,12.78,0.0
2016,6,11,5,15,191.5,26.5,1.05,11.0,47.0,20.56,9.66
2016,6,11,5,30,313.0,40.0,1.2,12.0,79.0,37.91,21.82
2016,6,11,5,45,405.5,49.5,1.35,13.0,123.0,72.04,40.23
2016,6,11,6,0,498.0,59.0,1.5,14.0,167.0,116.57,71.02
2016,6,11,6,15,556.0,66.0,1.6,14.5,216.0,162.76,108.36
2016,6,11,6,30,614.0,73.0,1.7,15.0,265.0,215.34,153.19
2016,6,11,6,45,658.5,78.0,1.8,16.0,317.0,268.22,199.16
2016,6,11,7,0,703.0,83.0,1.9,17.0,369.0,325.56,248.31
2016,6,11,7,15,732.5,87.5,2.0,18.0,420.0,381.56,295.55
2016,6,11,7,30,762.0,92.0,2.1,19.0,471.0,438.79,342.31
2016,6,11,7,45,785.5,95.5,2.25,20.0,521.0,494.07,386.23
2016,6,11,8,0,809.0,99.0,2.4,21.0,571.0,550.51,429.55
2016,6,11,8,15,825.5,102.0,2.45,21.5,617.5,603.11,469.14
2016,6,11,8,30,842.0,105.0,2.5,22.0,664.0,655.64,507.51
2016,6,11,8,45,855.0,107.5,2.6,23.0,707.0,703.77,540.66
2016,6,11,9,0,868.0,110.0,2.7,24.0,750.0,751.81,571.28
2016,6,11,9,15,878.0,112.0,2.65,24.5,788.0,795.88,598.83
2016,6,11,9,30,888.0,114.0,2.6,25.0,826.0,838.33,624.79
2016,6,11,9,45,890.0,119.0,2.6,25.5,857.5,875.22,646.95
2016,6,11,10,0,892.0,124.0,2.6,26.0,889.0,909.57,667.19
2016,6,11,10,15,897.5,125.0,2.45,26.0,915.0,940.39,684.96
2016,6,11,10,30,903.0,126.0,2.3,26.0,941.0,968.59,700.75
2016,6,11,10,45,906.0,127.5,2.2,26.5,960.5,992.15,712.46
2016,6,11,11,0,909.0,129.0,2.1,27.0,980.0,1012.73,722.14
2016,6,11,11,15,911.5,129.5,2.0,27.5,992.5,1028.73,728.86
2016,6,11,11,30,914.0,130.0,1.9,28.0,1005.0,1041.57,733.57
2016,6,11,11,45,913.0,131.5,1.85,28.5,1010.0,1048.69,735.46
2016,6,11,12,0,912.0,133.0,1.8,29.0,1015.0,1052.53,735.45
2016,6,11,12,15,734.0,253.5,1.9,29.0,963.0,1005.84,708.02
2016,6,11,12,30,556.0,374.0,2.0,29.0,911.0,946.27,667.48
2016,6,11,12,45,586.5,344.0,2.15,29.0,905.0,941.88,668.37
2016,6,11,13,0,617.0,314.0,2.3,29.0,899.0,934.54,666.77
2016,6,11,13,15,557.0,344.0,2.4,29.0,865.0,897.28,642.16
2016,6,11,13,30,497.0,374.0,2.5,29.0,831.0,859.46,617.12
2016,6,11,13,45,516.0,347.0,2.7,29.0,811.0,838.51,606.48
2016,6,11,14,0,535.0,320.0,2.9,29.0,791.0,814.88,593.63
2016,6,11,14,15,553.5,299.0,2.95,29.0,772.5,794.05,581.37
2016,6,11,14,30,572.0,278.0,3.0,29.0,754.0,770.41,567.01
2016,6,11,14,45,570.5,264.5,3.05,29.0,722.5,735.14,544.01
2016,6,11,15,0,569.0,251.0,3.1,29.0,691.0,698.37,519.66
2016,6,11,15,15,569.5,233.0,3.05,28.5,653.5,657.2,492.56
2016,6,11,15,30,570.0,215.0,3.0,28.0,616.0,614.61,463.85
2016,6,11,15,45,697.0,158.5,3.0,28.0,617.0,616.42,467.44
2016,6,11,16,0,824.0,102.0,3.0,28.0,618.0,603.58,459.31
2016,6,11,16,15,805.5,98.5,2.95,27.5,570.0,549.46,419.18
2016,6,11,16,30,787.0,95.0,2.9,27.0,522.0,495.74,378.28
2016,6,11,16,45,694.0,105.0,2.9,26.5,454.5,421.34,320.81
2016,6,11,17,0,601.0,115.0,2.9,26.0,387.0,356.03,269.31
2016,6,11,17,15,597.0,97.0,2.95,25.0,340.0,303.6,226.49
2016,6,11,17,30,593.0,79.0,3.0,24.0,293.0,251.22,182.17
2016,6,11,17,45,527.5,78.0,3.15,23.0,246.5,200.67,140.24
2016,6,11,18,0,462.0,77.0,3.3,22.0,200.0,157.15,104.74
2016,6,11,18,15,447.0,63.0,3.45,21.0,161.5,114.87,69.88
2016,6,11,18,30,432.0,49.0,3.6,20.0,123.0,74.38,39.81
2016,6,11,18,45,329.5,38.0,3.75,19.0,84.0,36.93,19.69
2016,6,11,19,0,227.0,27.0,3.9,18.0,45.0,21.3,10.07
2016,6,11,19,15,113.5,13.5,3.95,17.0,22.5,13.27,0.0
2016,6,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
