Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,34.5,6.5,4.2,11.5,7.5,6.39,0.0
2016,6,12,5,0,69.0,13.0,4.4,12.0,15.0,12.78,0.0
2016,6,12,5,15,190.0,26.5,4.5,12.5,47.0,20.56,9.52
2016,6,12,5,30,311.0,40.0,4.6,13.0,79.0,37.73,21.63
2016,6,12,5,45,400.0,49.5,4.75,13.5,122.5,71.46,39.9
2016,6,12,6,0,489.0,59.0,4.9,14.0,166.0,115.19,70.43
2016,6,12,6,15,547.0,66.5,4.9,14.5,214.5,161.32,108.02
2016,6,12,6,30,605.0,74.0,4.9,15.0,263.0,213.85,153.28
2016,6,12,6,45,650.5,78.5,4.9,15.5,314.5,266.02,199.65
2016,6,12,7,0,696.0,83.0,4.9,16.0,366.0,322.76,249.71
2016,6,12,7,15,725.5,88.0,4.75,16.5,417.0,377.9,297.8
2016,6,12,7,30,755.0,93.0,4.6,17.0,468.0,436.2,347.05
2016,6,12,7,45,779.5,96.0,4.5,17.5,517.5,491.12,392.3
2016,6,12,8,0,804.0,99.0,4.4,18.0,567.0,547.3,437.06
2016,6,12,8,15,820.5,102.0,4.3,18.5,614.0,599.66,477.41
2016,6,12,8,30,837.0,105.0,4.2,19.0,661.0,651.96,516.52
2016,6,12,8,45,850.5,107.0,4.1,20.0,703.5,699.72,549.96
2016,6,12,9,0,864.0,109.0,4.0,21.0,746.0,747.45,580.64
2016,6,12,9,15,874.0,111.0,4.0,21.5,784.5,791.37,609.44
2016,6,12,9,30,884.0,113.0,4.0,22.0,823.0,833.7,636.71
2016,6,12,9,45,896.0,112.0,4.0,22.5,856.5,872.87,661.41
2016,6,12,10,0,908.0,111.0,4.0,23.0,890.0,910.13,684.52
2016,6,12,10,15,913.5,112.5,4.05,23.5,916.5,941.92,703.94
2016,6,12,10,30,919.0,114.0,4.1,24.0,943.0,971.05,721.47
2016,6,12,10,45,923.0,114.5,4.2,24.5,963.0,994.93,735.71
2016,6,12,11,0,927.0,115.0,4.3,25.0,983.0,1015.81,747.99
2016,6,12,11,15,929.0,115.5,4.4,25.0,995.5,1031.63,758.44
2016,6,12,11,30,931.0,116.0,4.5,25.0,1008.0,1044.21,766.87
2016,6,12,11,45,930.5,117.0,4.6,25.5,1013.0,1051.51,770.55
2016,6,12,12,0,930.0,118.0,4.7,26.0,1018.0,1055.47,772.34
2016,6,12,12,15,929.5,118.0,4.8,26.0,1015.5,1055.07,772.96
2016,6,12,12,30,929.0,118.0,4.9,26.0,1013.0,1051.33,771.5
2016,6,12,12,45,920.0,122.5,5.0,26.0,1002.0,1040.36,765.35
2016,6,12,13,0,911.0,127.0,5.1,26.0,991.0,1026.26,757.19
2016,6,12,13,15,907.5,126.0,5.1,26.0,974.0,1008.95,746.16
2016,6,12,13,30,904.0,125.0,5.1,26.0,957.0,988.58,733.14
2016,6,12,13,45,898.0,124.0,5.2,26.0,933.5,962.93,717.29
2016,6,12,14,0,892.0,123.0,5.3,26.0,910.0,934.55,699.51
2016,6,12,14,15,885.0,121.5,5.3,25.5,880.5,902.2,679.64
2016,6,12,14,30,878.0,120.0,5.3,25.0,851.0,867.5,657.96
2016,6,12,14,45,868.5,118.0,5.35,25.0,815.0,828.07,631.72
2016,6,12,15,0,859.0,116.0,5.4,25.0,779.0,786.82,603.93
2016,6,12,15,15,847.5,113.5,5.35,24.5,738.5,742.0,574.01
2016,6,12,15,30,836.0,111.0,5.3,24.0,698.0,697.16,543.68
2016,6,12,15,45,821.5,107.5,5.25,24.0,653.5,646.8,505.88
2016,6,12,16,0,807.0,104.0,5.2,24.0,609.0,595.97,466.86
2016,6,12,16,15,787.0,100.5,5.15,23.5,561.0,541.85,425.26
2016,6,12,16,30,767.0,97.0,5.1,23.0,513.0,488.3,382.9
2016,6,12,16,45,741.5,92.5,5.05,22.5,463.0,432.08,337.25
2016,6,12,17,0,716.0,88.0,5.0,22.0,413.0,376.57,290.91
2016,6,12,17,15,681.0,83.0,4.85,21.0,362.5,319.96,243.07
2016,6,12,17,30,646.0,78.0,4.7,20.0,312.0,266.54,196.84
2016,6,12,17,45,595.5,72.0,4.6,19.5,262.0,211.84,149.43
2016,6,12,18,0,545.0,66.0,4.5,19.0,212.0,162.49,107.24
2016,6,12,18,15,476.5,57.5,4.35,18.0,166.0,113.95,68.75
2016,6,12,18,30,408.0,49.0,4.2,17.0,120.0,73.08,40.03
2016,6,12,18,45,306.0,38.0,4.05,16.5,81.5,36.83,19.98
2016,6,12,19,0,204.0,27.0,3.9,16.0,43.0,20.91,10.06
2016,6,12,19,15,102.0,13.5,3.9,15.5,21.5,13.27,0.0
2016,6,12,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,41.0,6.5,3.7,10.5,7.5,6.39,0.0
2016,6,13,5,0,82.0,13.0,3.8,11.0,15.0,12.78,0.0
2016,6,13,5,15,198.0,26.0,3.9,11.5,46.5,20.15,9.26
2016,6,13,5,30,314.0,39.0,4.0,12.0,78.0,36.64,20.88
2016,6,13,5,45,401.5,48.0,4.15,12.5,121.0,69.92,38.76
2016,6,13,6,0,489.0,57.0,4.3,13.0,164.0,113.02,68.86
2016,6,13,6,15,545.5,64.0,4.3,13.5,212.0,158.36,105.92
2016,6,13,6,30,602.0,71.0,4.3,14.0,260.0,209.92,150.51
2016,6,13,6,45,646.5,75.5,4.3,14.5,310.5,261.58,196.55
2016,6,13,7,0,691.0,80.0,4.3,15.0,361.0,317.7,246.16
2016,6,13,7,15,721.0,84.5,4.3,15.5,411.5,373.18,294.67
2016,6,13,7,30,751.0,89.0,4.3,16.0,462.0,429.99,343.03
2016,6,13,7,45,777.0,91.5,4.3,16.5,512.0,484.92,388.62
2016,6,13,8,0,803.0,94.0,4.3,17.0,562.0,541.27,433.94
2016,6,13,8,15,820.5,97.0,4.4,17.5,609.0,594.16,475.57
2016,6,13,8,30,838.0,100.0,4.5,18.0,656.0,647.09,516.13
2016,6,13,8,45,853.0,101.5,4.6,18.5,700.0,695.5,552.0
2016,6,13,9,0,868.0,103.0,4.7,19.0,744.0,743.93,585.61
2016,6,13,9,15,879.5,105.0,4.8,19.0,783.0,789.17,617.66
2016,6,13,9,30,891.0,107.0,4.9,19.0,822.0,832.92,648.42
2016,6,13,9,45,903.5,106.5,5.0,19.5,856.5,873.26,675.26
2016,6,13,10,0,916.0,106.0,5.1,20.0,891.0,911.71,700.54
2016,6,13,10,15,922.5,107.0,5.2,20.0,919.0,944.14,722.85
2016,6,13,10,30,929.0,108.0,5.3,20.0,947.0,973.95,743.36
2016,6,13,10,45,933.5,109.0,5.4,20.0,968.0,999.06,760.64
2016,6,13,11,0,938.0,110.0,5.5,20.0,989.0,1021.16,775.92
2016,6,13,11,15,941.0,111.0,5.65,20.0,1002.5,1038.66,788.49
2016,6,13,11,30,944.0,112.0,5.8,20.0,1016.0,1052.92,798.94
2016,6,13,11,45,943.5,113.5,5.95,20.0,1021.5,1060.87,805.17
2016,6,13,12,0,943.0,115.0,6.1,20.0,1027.0,1065.43,809.2
2016,6,13,12,15,942.5,115.0,6.15,19.5,1025.5,1065.08,810.87
2016,6,13,12,30,942.0,115.0,6.2,19.0,1024.0,1061.34,810.32
2016,6,13,12,45,937.5,116.5,6.3,19.0,1014.0,1051.78,804.57
2016,6,13,13,0,933.0,118.0,6.4,19.0,1004.0,1038.95,796.63
2016,6,13,13,15,930.0,117.5,6.35,19.0,987.5,1022.36,785.21
2016,6,13,13,30,927.0,117.0,6.3,19.0,971.0,1002.61,771.66
2016,6,13,13,45,919.5,117.5,6.3,19.0,947.0,976.64,754.07
2016,6,13,14,0,912.0,118.0,6.3,19.0,923.0,947.94,734.55
2016,6,13,14,15,905.5,116.5,6.3,19.0,893.5,915.53,712.34
2016,6,13,14,30,899.0,115.0,6.3,19.0,864.0,880.67,688.28
2016,6,13,14,45,702.0,194.0,6.3,19.0,763.5,773.68,610.86
2016,6,13,15,0,505.0,273.0,6.3,19.0,663.0,671.21,529.89
2016,6,13,15,15,503.0,257.0,6.2,18.5,628.5,632.71,502.4
2016,6,13,15,30,501.0,241.0,6.1,18.0,594.0,593.13,473.37
2016,6,13,15,45,662.5,171.5,6.1,17.5,606.5,607.89,488.78
2016,6,13,16,0,824.0,102.0,6.1,17.0,619.0,604.89,489.14
2016,6,13,16,15,804.5,98.5,6.05,16.5,570.5,550.27,445.46
2016,6,13,16,30,785.0,95.0,6.0,16.0,522.0,496.12,401.11
2016,6,13,16,45,768.0,88.5,6.0,16.0,473.0,440.89,354.02
2016,6,13,17,0,751.0,82.0,6.0,16.0,424.0,386.42,306.33
2016,6,13,17,15,718.0,77.5,5.9,15.5,373.0,329.3,256.02
2016,6,13,17,30,685.0,73.0,5.8,15.0,322.0,273.94,206.33
2016,6,13,17,45,637.5,67.5,5.75,14.5,271.5,218.31,156.67
2016,6,13,18,0,590.0,62.0,5.7,14.0,221.0,167.66,112.05
2016,6,13,18,15,523.0,54.5,5.55,13.5,174.0,117.73,71.2
2016,6,13,18,30,456.0,47.0,5.4,13.0,127.0,75.29,40.67
2016,6,13,18,45,343.5,37.5,5.3,13.0,87.0,37.51,20.1
2016,6,13,19,0,231.0,28.0,5.2,13.0,47.0,22.15,11.33
2016,6,13,19,15,115.5,14.0,5.15,12.5,23.5,13.76,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,38.0,7.0,3.7,9.5,8.0,6.88,0.0
2016,6,14,5,0,76.0,14.0,3.8,10.0,16.0,13.76,0.0
2016,6,14,5,15,200.0,26.5,3.85,10.5,47.5,20.57,9.59
2016,6,14,5,30,324.0,39.0,3.9,11.0,79.0,36.63,20.96
2016,6,14,5,45,427.0,46.5,3.95,11.5,124.0,70.07,38.16
2016,6,14,6,0,530.0,54.0,4.0,12.0,169.0,115.05,69.03
2016,6,14,6,15,585.0,60.0,3.95,12.5,217.5,161.38,107.13
2016,6,14,6,30,640.0,66.0,3.9,13.0,266.0,213.74,152.77
2016,6,14,6,45,686.5,69.0,3.85,13.5,318.0,267.71,201.01
2016,6,14,7,0,733.0,72.0,3.8,14.0,370.0,325.0,251.83
2016,6,14,7,15,593.0,117.0,3.75,14.5,378.5,352.54,279.63
2016,6,14,7,30,453.0,162.0,3.7,15.0,387.0,364.27,291.81
2016,6,14,7,45,556.0,147.5,3.7,16.0,452.0,428.02,343.19
2016,6,14,8,0,659.0,133.0,3.7,17.0,517.0,499.66,399.71
2016,6,14,8,15,762.0,111.0,3.7,17.5,590.0,572.62,457.01
2016,6,14,8,30,865.0,89.0,3.7,18.0,663.0,652.32,518.14
2016,6,14,8,45,725.5,157.5,3.7,18.5,660.5,664.67,523.55
2016,6,14,9,0,586.0,226.0,3.7,19.0,658.0,661.88,517.29
2016,6,14,9,15,746.5,161.5,3.75,19.5,741.5,745.82,580.91
2016,6,14,9,30,907.0,97.0,3.8,20.0,825.0,835.32,642.18
2016,6,14,9,45,694.5,213.5,3.85,20.5,784.5,809.08,620.83
2016,6,14,10,0,482.0,330.0,3.9,21.0,744.0,761.09,579.12
2016,6,14,10,15,546.0,317.5,4.05,21.0,799.5,821.08,623.38
2016,6,14,10,30,610.0,305.0,4.2,21.0,855.0,882.57,667.55
2016,6,14,10,45,766.5,210.0,4.35,21.5,917.0,950.0,715.3
2016,6,14,11,0,923.0,115.0,4.5,22.0,979.0,1011.51,755.48
2016,6,14,11,15,925.5,115.5,4.6,22.0,992.0,1027.84,766.45
2016,6,14,11,30,928.0,116.0,4.7,22.0,1005.0,1040.96,775.7
2016,6,14,11,45,929.0,116.0,4.85,22.0,1010.5,1048.82,781.99
2016,6,14,12,0,930.0,116.0,5.0,22.0,1016.0,1053.36,786.19
2016,6,14,12,15,707.5,262.5,5.1,21.5,946.5,988.28,744.31
2016,6,14,12,30,485.0,409.0,5.2,21.0,877.0,910.34,685.39
2016,6,14,12,45,515.0,389.5,5.3,21.0,882.5,916.75,692.22
2016,6,14,13,0,545.0,370.0,5.4,21.0,888.0,920.56,696.79
2016,6,14,13,15,515.5,373.0,5.5,20.5,856.5,886.48,674.4
2016,6,14,13,30,486.0,376.0,5.6,20.0,825.0,851.35,651.15
2016,6,14,13,45,497.5,358.5,5.75,19.5,808.0,833.24,641.42
2016,6,14,14,0,509.0,341.0,5.9,19.0,791.0,812.88,629.79
2016,6,14,14,15,537.0,314.5,5.85,18.5,775.0,795.75,620.06
2016,6,14,14,30,565.0,288.0,5.8,18.0,759.0,775.29,607.73
2016,6,14,14,45,535.5,280.5,5.8,17.5,712.0,723.54,570.7
2016,6,14,15,0,506.0,273.0,5.8,17.0,665.0,672.29,533.55
2016,6,14,15,15,539.5,243.5,5.7,16.5,642.0,646.59,516.39
2016,6,14,15,30,573.0,214.0,5.6,16.0,619.0,616.89,495.6
2016,6,14,15,45,706.0,153.0,5.6,16.0,619.0,618.36,499.22
2016,6,14,16,0,839.0,92.0,5.6,16.0,619.0,604.15,489.58
2016,6,14,16,15,619.0,145.0,5.6,15.5,517.0,493.17,399.8
2016,6,14,16,30,399.0,198.0,5.6,15.0,415.0,399.34,323.05
2016,6,14,16,45,578.5,138.0,5.6,15.0,419.5,402.74,324.7
2016,6,14,17,0,758.0,78.0,5.6,15.0,424.0,385.98,306.91
2016,6,14,17,15,716.0,71.0,5.5,14.5,366.5,322.87,251.67
2016,6,14,17,30,674.0,64.0,5.4,14.0,309.0,263.69,198.94
2016,6,14,17,45,614.5,64.0,5.35,14.0,261.5,210.01,150.87
2016,6,14,18,0,555.0,64.0,5.3,14.0,214.0,163.61,110.11
2016,6,14,18,15,491.5,56.0,5.1,13.5,169.0,115.53,70.71
2016,6,14,18,30,428.0,48.0,4.9,13.0,124.0,74.56,41.03
2016,6,14,18,45,331.5,37.5,4.7,12.5,85.0,37.61,20.23
2016,6,14,19,0,235.0,27.0,4.5,12.0,46.0,21.08,10.72
2016,6,14,19,15,117.5,13.5,4.5,11.5,23.0,13.27,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,4.0,8.5,6.5,6.39,0.0
2016,6,15,5,0,0.0,13.0,4.1,9.0,13.0,12.78,0.0
2016,6,15,5,15,87.0,28.0,4.2,9.5,38.5,23.33,11.63
2016,6,15,5,30,174.0,43.0,4.3,10.0,64.0,36.97,23.17
2016,6,15,5,45,229.5,58.5,4.45,10.5,100.0,66.38,42.46
2016,6,15,6,0,285.0,74.0,4.6,11.0,136.0,102.05,69.11
2016,6,15,6,15,315.5,90.5,4.7,11.5,175.5,140.39,101.17
2016,6,15,6,30,346.0,107.0,4.8,12.0,215.0,182.17,137.35
2016,6,15,6,45,368.5,123.5,4.9,13.0,256.5,224.99,174.71
2016,6,15,7,0,391.0,140.0,5.0,14.0,298.0,270.14,213.63
2016,6,15,7,15,409.5,154.0,5.1,14.5,339.0,313.51,250.93
2016,6,15,7,30,428.0,168.0,5.2,15.0,380.0,358.46,288.8
2016,6,15,7,45,509.0,161.5,5.3,15.5,439.5,416.33,336.55
2016,6,15,8,0,590.0,155.0,5.4,16.0,499.0,482.84,390.6
2016,6,15,8,15,539.0,189.5,5.5,16.0,523.5,514.4,415.6
2016,6,15,8,30,488.0,224.0,5.6,16.0,548.0,541.69,436.41
2016,6,15,8,45,384.5,277.5,5.7,16.5,543.5,542.97,434.45
2016,6,15,9,0,281.0,331.0,5.8,17.0,539.0,537.53,426.62
2016,6,15,9,15,593.5,214.5,5.85,17.0,682.0,680.42,543.52
2016,6,15,9,30,906.0,98.0,5.9,17.0,825.0,835.1,660.68
2016,6,15,9,45,908.5,102.0,6.0,17.5,856.5,872.12,685.13
2016,6,15,10,0,911.0,106.0,6.1,18.0,888.0,906.6,708.12
2016,6,15,10,15,916.5,107.5,6.15,18.0,914.5,938.57,730.32
2016,6,15,10,30,922.0,109.0,6.2,18.0,941.0,967.87,750.59
2016,6,15,10,45,690.5,250.0,6.3,18.5,881.0,918.2,713.29
2016,6,15,11,0,459.0,391.0,6.4,19.0,821.0,848.61,653.99
2016,6,15,11,15,465.5,399.0,6.45,19.0,840.5,870.56,669.98
2016,6,15,11,30,472.0,407.0,6.5,19.0,860.0,890.86,684.39
2016,6,15,11,45,491.5,391.5,6.55,19.0,865.0,898.91,691.01
2016,6,15,12,0,511.0,376.0,6.6,19.0,870.0,905.09,696.42
2016,6,15,12,15,724.5,244.5,6.6,19.0,943.5,987.12,761.25
2016,6,15,12,30,938.0,113.0,6.6,19.0,1017.0,1055.43,809.15
2016,6,15,12,45,926.5,119.5,6.6,19.0,1006.0,1044.09,801.08
2016,6,15,13,0,915.0,126.0,6.6,19.0,995.0,1029.62,791.3
2016,6,15,13,15,912.0,125.0,6.55,18.5,978.5,1012.89,781.26
2016,6,15,13,30,909.0,124.0,6.5,18.0,962.0,993.06,769.06
2016,6,15,13,45,907.0,121.0,6.5,18.0,940.0,969.15,752.77
2016,6,15,14,0,905.0,118.0,6.5,18.0,918.0,942.3,734.39
2016,6,15,14,15,898.0,116.5,6.45,18.0,888.0,909.73,711.63
2016,6,15,14,30,891.0,115.0,6.4,18.0,858.0,874.76,687.08
2016,6,15,14,45,887.0,110.5,6.35,18.0,824.0,836.99,660.39
2016,6,15,15,0,883.0,106.0,6.3,18.0,790.0,796.96,631.91
2016,6,15,15,15,872.0,103.5,6.2,17.5,749.5,751.68,600.29
2016,6,15,15,30,861.0,101.0,6.1,17.0,709.0,705.07,567.32
2016,6,15,15,45,853.0,95.5,6.1,17.0,665.5,656.32,530.22
2016,6,15,16,0,845.0,90.0,6.1,17.0,622.0,606.42,490.66
2016,6,15,16,15,827.0,87.0,5.95,16.5,574.0,552.57,447.48
2016,6,15,16,30,809.0,84.0,5.8,16.0,526.0,498.66,403.11
2016,6,15,16,45,790.0,79.5,5.7,15.5,476.5,443.35,356.46
2016,6,15,17,0,771.0,75.0,5.6,15.0,427.0,388.97,309.2
2016,6,15,17,15,740.0,71.0,5.4,14.5,376.0,332.0,258.7
2016,6,15,17,30,709.0,67.0,5.2,14.0,325.0,277.73,209.57
2016,6,15,17,45,667.5,61.5,5.05,14.0,275.5,222.36,159.32
2016,6,15,18,0,626.0,56.0,4.9,14.0,226.0,169.95,112.51
2016,6,15,18,15,562.0,49.5,4.5,13.5,178.5,119.3,70.76
2016,6,15,18,30,498.0,43.0,4.1,13.0,131.0,75.77,39.28
2016,6,15,18,45,400.5,34.0,3.75,12.5,90.5,36.31,17.83
2016,6,15,19,0,303.0,25.0,3.4,12.0,50.0,19.11,9.3
2016,6,15,19,15,151.5,12.5,3.15,11.5,25.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,7.86,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,15.73,0.0
2016,6,16,5,15,175.0,26.0,0.7,10.5,47.5,20.16,9.23
2016,6,16,5,30,350.0,36.0,0.7,11.0,79.0,33.71,18.56
2016,6,16,5,45,431.0,44.5,0.75,11.5,121.5,67.91,36.33
2016,6,16,6,0,512.0,53.0,0.8,12.0,164.0,111.17,66.39
2016,6,16,6,15,567.5,59.5,0.7,12.5,212.0,156.99,103.46
2016,6,16,6,30,623.0,66.0,0.6,13.0,260.0,208.9,147.63
2016,6,16,6,45,654.0,73.0,0.5,14.0,309.0,260.08,192.07
2016,6,16,7,0,685.0,80.0,0.4,15.0,358.0,314.29,237.89
2016,6,16,7,15,714.5,84.5,0.4,15.5,408.0,369.21,283.68
2016,6,16,7,30,744.0,89.0,0.4,16.0,458.0,425.4,328.95
2016,6,16,7,45,508.0,166.5,0.4,16.5,430.5,420.34,326.12
2016,6,16,8,0,272.0,244.0,0.4,17.0,403.0,390.47,302.34
2016,6,16,8,15,217.5,273.5,0.45,17.5,407.0,399.08,308.07
2016,6,16,8,30,163.0,303.0,0.5,18.0,411.0,403.98,310.04
2016,6,16,8,45,124.0,318.5,0.55,18.5,404.0,400.69,306.06
2016,6,16,9,0,85.0,334.0,0.6,19.0,397.0,390.68,297.01
2016,6,16,9,15,51.5,306.0,0.7,19.0,345.0,341.04,259.89
2016,6,16,9,30,18.0,278.0,0.8,19.0,293.0,285.39,217.71
2016,6,16,9,45,197.5,324.0,0.95,19.5,493.0,494.71,376.79
2016,6,16,10,0,377.0,370.0,1.1,20.0,693.0,704.85,525.02
2016,6,16,10,15,643.5,240.5,1.25,20.5,812.5,832.45,616.75
2016,6,16,10,30,910.0,111.0,1.4,21.0,932.0,958.49,698.19
2016,6,16,10,45,913.0,112.5,1.55,21.5,952.0,982.39,712.09
2016,6,16,11,0,916.0,114.0,1.7,22.0,972.0,1003.29,725.31
2016,6,16,11,15,918.5,114.5,1.9,22.0,984.5,1019.61,737.7
2016,6,16,11,30,921.0,115.0,2.1,22.0,997.0,1032.75,748.09
2016,6,16,11,45,924.0,114.0,2.3,22.5,1003.5,1041.63,754.32
2016,6,16,12,0,927.0,113.0,2.5,23.0,1010.0,1047.24,758.46
2016,6,16,12,15,926.5,112.5,2.7,23.0,1008.0,1046.52,760.03
2016,6,16,12,30,926.0,112.0,2.9,23.0,1006.0,1042.48,759.47
2016,6,16,12,45,926.0,110.5,3.1,23.5,997.5,1034.61,754.95
2016,6,16,13,0,926.0,109.0,3.3,24.0,989.0,1023.43,748.26
2016,6,16,13,15,923.0,108.5,3.45,24.0,973.0,1007.08,739.23
2016,6,16,13,30,920.0,108.0,3.6,24.0,957.0,987.61,728.13
2016,6,16,13,45,916.5,106.0,3.8,24.0,934.0,963.12,713.91
2016,6,16,14,0,913.0,104.0,4.0,24.0,911.0,935.72,697.59
2016,6,16,14,15,906.5,102.5,4.1,23.5,881.5,903.42,678.53
2016,6,16,14,30,900.0,101.0,4.2,23.0,852.0,868.67,657.54
2016,6,16,14,45,893.5,98.0,4.35,23.0,817.5,830.11,632.55
2016,6,16,15,0,887.0,95.0,4.5,23.0,783.0,789.45,605.93
2016,6,16,15,15,876.5,93.0,4.55,22.5,743.0,744.94,576.93
2016,6,16,15,30,866.0,91.0,4.6,22.0,703.0,699.06,546.42
2016,6,16,15,45,855.0,87.5,4.7,22.0,659.0,650.17,511.35
2016,6,16,16,0,844.0,84.0,4.8,22.0,615.0,600.41,473.52
2016,6,16,16,15,826.5,81.0,4.8,21.5,567.5,546.88,432.27
2016,6,16,16,30,809.0,78.0,4.8,21.0,520.0,493.28,389.69
2016,6,16,16,45,788.5,74.0,4.8,20.5,471.0,437.82,344.3
2016,6,16,17,0,768.0,70.0,4.8,20.0,422.0,383.43,298.34
2016,6,16,17,15,738.0,66.5,4.65,19.5,372.0,327.5,249.83
2016,6,16,17,30,708.0,63.0,4.5,19.0,322.0,274.14,202.51
2016,6,16,17,45,668.5,57.5,4.4,18.5,272.5,219.31,153.99
2016,6,16,18,0,629.0,52.0,4.3,18.0,223.0,168.57,109.51
2016,6,16,18,15,567.5,46.5,3.95,17.5,176.5,117.77,68.12
2016,6,16,18,30,506.0,41.0,3.6,17.0,130.0,75.03,37.63
2016,6,16,18,45,411.5,32.5,3.25,16.5,90.5,35.59,16.53
2016,6,16,19,0,317.0,24.0,2.9,16.0,51.0,18.12,8.41
2016,6,16,19,15,158.5,12.0,2.65,15.5,25.5,11.8,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,73.5,6.0,1.05,11.5,8.5,0.0,0.0
2016,6,17,5,0,147.0,12.0,1.1,12.0,17.0,11.8,0.0
2016,6,17,5,15,273.5,21.5,1.3,12.5,48.5,16.2,6.14
2016,6,17,5,30,400.0,31.0,1.5,13.0,80.0,29.51,14.53
2016,6,17,5,45,478.0,38.0,1.7,14.0,123.0,64.79,31.73
2016,6,17,6,0,556.0,45.0,1.9,15.0,166.0,108.75,61.78
2016,6,17,6,15,314.0,82.0,1.95,15.5,153.5,131.8,92.25
2016,6,17,6,30,72.0,119.0,2.0,16.0,141.0,129.52,100.72
2016,6,17,6,45,76.5,140.5,2.05,16.5,167.5,155.86,122.59
2016,6,17,7,0,81.0,162.0,2.1,17.0,194.0,182.8,144.54
2016,6,17,7,15,70.0,181.0,2.1,17.0,212.0,201.77,160.09
2016,6,17,7,30,59.0,200.0,2.1,17.0,230.0,219.56,174.27
2016,6,17,7,45,224.0,209.5,2.15,17.5,337.5,317.76,252.2
2016,6,17,8,0,389.0,219.0,2.2,18.0,445.0,430.39,339.9
2016,6,17,8,15,615.5,152.0,2.3,18.5,544.5,524.06,413.5
2016,6,17,8,30,842.0,85.0,2.4,19.0,644.0,631.9,496.7
2016,6,17,8,45,572.0,205.0,2.5,19.5,596.0,604.64,470.59
2016,6,17,9,0,302.0,325.0,2.6,20.0,548.0,546.57,421.24
2016,6,17,9,15,592.5,209.5,2.7,20.5,675.0,674.03,520.8
2016,6,17,9,30,883.0,94.0,2.8,21.0,802.0,811.58,618.4
2016,6,17,9,45,890.5,95.5,2.95,21.5,834.0,849.55,642.23
2016,6,17,10,0,898.0,97.0,3.1,22.0,866.0,885.36,665.19
2016,6,17,10,15,639.5,244.5,3.25,22.0,800.5,832.58,627.92
2016,6,17,10,30,381.0,392.0,3.4,22.0,735.0,752.57,564.52
2016,6,17,10,45,202.0,367.5,3.6,22.5,550.0,567.37,429.1
2016,6,17,11,0,23.0,343.0,3.8,23.0,365.0,358.22,270.14
2016,6,17,11,15,49.5,400.5,3.95,23.0,448.5,448.25,337.96
2016,6,17,11,30,76.0,458.0,4.1,23.0,532.0,533.79,400.39
2016,6,17,11,45,49.5,407.5,4.3,23.5,456.0,456.78,343.04
2016,6,17,12,0,23.0,357.0,4.5,24.0,380.0,373.37,280.83
2016,6,17,12,15,24.0,362.0,4.6,24.0,386.0,385.41,290.09
2016,6,17,12,30,25.0,367.0,4.7,24.0,392.0,391.31,294.59
2016,6,17,12,45,22.0,345.0,4.85,24.0,367.0,360.11,271.68
2016,6,17,13,0,19.0,323.0,5.0,24.0,342.0,335.01,253.21
2016,6,17,13,15,115.0,391.5,5.1,24.0,498.5,507.42,384.61
2016,6,17,13,30,211.0,460.0,5.2,24.0,655.0,665.41,500.92
2016,6,17,13,45,222.5,438.0,5.3,24.0,639.0,648.65,489.6
2016,6,17,14,0,234.0,416.0,5.4,24.0,623.0,635.33,481.34
2016,6,17,14,15,162.5,405.0,5.45,23.5,546.5,549.44,418.36
2016,6,17,14,30,91.0,394.0,5.5,23.0,470.0,467.62,357.27
2016,6,17,14,45,58.5,344.0,5.55,22.5,392.5,387.46,297.78
2016,6,17,15,0,26.0,294.0,5.6,22.0,315.0,309.74,238.84
2016,6,17,15,15,35.0,292.5,5.55,21.5,319.0,313.38,242.94
2016,6,17,15,30,44.0,291.0,5.5,21.0,323.0,316.14,246.21
2016,6,17,15,45,57.5,281.0,5.45,21.0,319.5,312.55,244.22
2016,6,17,16,0,71.0,271.0,5.4,21.0,316.0,307.59,241.06
2016,6,17,16,15,79.5,252.0,5.3,20.5,298.5,289.65,227.98
2016,6,17,16,30,88.0,233.0,5.2,20.0,281.0,270.8,213.91
2016,6,17,16,45,106.0,212.0,5.15,19.5,264.5,253.48,200.75
2016,6,17,17,0,124.0,191.0,5.1,19.0,248.0,234.91,186.04
2016,6,17,17,15,62.0,134.5,4.95,18.5,163.0,151.32,118.95
2016,6,17,17,30,0.0,78.0,4.8,18.0,78.0,75.32,57.56
2016,6,17,17,45,0.0,66.0,4.65,17.5,66.0,63.77,48.14
2016,6,17,18,0,0.0,54.0,4.5,17.0,54.0,52.18,38.48
2016,6,17,18,15,0.0,42.5,4.25,16.5,42.5,41.05,29.04
2016,6,17,18,30,0.0,31.0,4.0,16.0,31.0,29.92,19.47
2016,6,17,18,45,0.0,21.5,3.8,15.5,21.5,20.74,11.45
2016,6,17,19,0,0.0,12.0,3.6,15.0,12.0,11.57,3.41
2016,6,17,19,15,0.0,6.0,3.45,14.5,6.0,5.78,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,6.0,1.55,11.5,8.0,0.0,0.0
2016,6,18,5,0,132.0,12.0,1.7,12.0,16.0,11.8,0.0
2016,6,18,5,15,262.0,22.0,1.8,12.5,48.0,16.68,6.4
2016,6,18,5,30,392.0,32.0,1.9,13.0,80.0,30.01,15.2
2016,6,18,5,45,475.0,39.5,2.05,13.5,123.5,65.6,32.67
2016,6,18,6,0,558.0,47.0,2.2,14.0,167.0,110.45,63.38
2016,6,18,6,15,612.0,52.5,2.25,14.5,216.0,158.79,102.69
2016,6,18,6,30,666.0,58.0,2.3,15.0,265.0,211.56,148.25
2016,6,18,6,45,704.0,62.0,2.35,16.0,315.5,263.98,194.64
2016,6,18,7,0,742.0,66.0,2.4,17.0,366.0,320.13,243.62
2016,6,18,7,15,770.5,69.5,2.35,17.5,417.5,375.51,291.41
2016,6,18,7,30,799.0,73.0,2.3,18.0,469.0,433.08,339.49
2016,6,18,7,45,819.5,76.5,2.3,18.5,519.0,488.93,384.79
2016,6,18,8,0,840.0,80.0,2.3,19.0,569.0,545.01,428.72
2016,6,18,8,15,857.0,82.5,2.25,19.5,616.5,598.54,469.09
2016,6,18,8,30,874.0,85.0,2.2,20.0,664.0,652.0,508.02
2016,6,18,8,45,887.0,87.0,2.15,20.5,707.5,701.87,542.13
2016,6,18,9,0,900.0,89.0,2.1,21.0,751.0,750.79,573.57
2016,6,18,9,15,910.0,91.0,2.05,21.0,790.5,796.22,603.06
2016,6,18,9,30,920.0,93.0,2.0,21.0,830.0,839.98,630.96
2016,6,18,9,45,925.5,96.0,1.95,21.5,863.5,879.08,654.07
2016,6,18,10,0,931.0,99.0,1.9,22.0,897.0,915.8,675.24
2016,6,18,10,15,937.0,100.5,1.85,22.5,924.5,948.88,693.69
2016,6,18,10,30,943.0,102.0,1.8,23.0,952.0,979.28,710.17
2016,6,18,10,45,948.5,102.0,1.8,23.5,973.5,1004.82,724.04
2016,6,18,11,0,954.0,102.0,1.8,24.0,995.0,1027.35,735.98
2016,6,18,11,15,957.0,102.5,1.8,24.0,1008.5,1044.81,746.2
2016,6,18,11,30,960.0,103.0,1.8,24.0,1022.0,1058.97,754.48
2016,6,18,11,45,962.0,103.0,1.8,24.5,1029.0,1068.26,758.36
2016,6,18,12,0,964.0,103.0,1.8,25.0,1036.0,1074.13,760.27
2016,6,18,12,15,964.0,103.0,1.85,25.0,1035.0,1074.53,761.17
2016,6,18,12,30,964.0,103.0,1.9,25.0,1034.0,1071.47,760.08
2016,6,18,12,45,964.5,101.5,2.0,25.5,1026.0,1063.92,755.54
2016,6,18,13,0,965.0,100.0,2.1,26.0,1018.0,1052.92,748.92
2016,6,18,13,15,963.0,99.5,2.15,26.0,1002.0,1037.09,740.18
2016,6,18,13,30,961.0,99.0,2.2,26.0,986.0,1017.97,729.42
2016,6,18,13,45,957.0,98.0,2.25,26.5,963.5,993.26,713.72
2016,6,18,14,0,953.0,97.0,2.3,27.0,941.0,965.54,696.12
2016,6,18,14,15,948.0,95.5,2.3,27.0,912.0,933.55,676.61
2016,6,18,14,30,943.0,94.0,2.3,27.0,883.0,898.88,655.28
2016,6,18,14,45,935.5,93.0,2.3,27.0,847.5,860.18,631.15
2016,6,18,15,0,928.0,92.0,2.3,27.0,812.0,819.34,605.37
2016,6,18,15,15,918.5,90.0,2.3,26.5,771.5,774.04,577.43
2016,6,18,15,30,909.0,88.0,2.3,26.0,731.0,727.18,547.94
2016,6,18,15,45,894.5,86.5,2.35,26.0,685.5,676.2,513.54
2016,6,18,16,0,880.0,85.0,2.4,26.0,640.0,624.56,476.2
2016,6,18,16,15,863.0,82.5,2.4,25.5,591.5,570.11,436.35
2016,6,18,16,30,846.0,80.0,2.4,25.0,543.0,515.76,395.18
2016,6,18,16,45,821.5,77.0,2.4,25.0,492.0,457.31,348.82
2016,6,18,17,0,797.0,74.0,2.4,25.0,441.0,400.54,302.34
2016,6,18,17,15,766.5,70.0,2.2,24.0,389.0,342.34,254.31
2016,6,18,17,30,736.0,66.0,2.0,23.0,337.0,286.75,207.09
2016,6,18,17,45,692.5,61.5,1.85,22.5,285.5,230.31,158.68
2016,6,18,18,0,649.0,57.0,1.7,22.0,234.0,178.39,114.44
2016,6,18,18,15,585.5,50.5,1.65,20.5,185.5,124.99,72.22
2016,6,18,18,30,522.0,44.0,1.6,19.0,137.0,80.04,40.61
2016,6,18,18,45,423.0,35.0,1.55,18.0,95.5,38.96,18.58
2016,6,18,19,0,324.0,26.0,1.5,17.0,54.0,19.93,9.93
2016,6,18,19,15,162.0,13.0,1.5,16.5,27.0,9.76,0.0
2016,6,18,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,79.0,6.0,1.3,12.5,8.5,0.0,0.0
2016,6,19,5,0,158.0,12.0,1.3,13.0,17.0,11.8,0.0
2016,6,19,5,15,293.0,22.0,1.55,13.5,50.5,16.72,6.29
2016,6,19,5,30,428.0,32.0,1.8,14.0,84.0,30.17,15.12
2016,6,19,5,45,509.0,39.0,2.1,15.0,129.0,67.06,32.56
2016,6,19,6,0,590.0,46.0,2.4,16.0,174.0,114.45,64.84
2016,6,19,6,15,642.0,51.5,2.45,17.0,223.0,162.66,103.63
2016,6,19,6,30,694.0,57.0,2.5,18.0,272.0,216.58,149.65
2016,6,19,6,45,729.0,61.5,2.6,19.0,323.0,270.13,196.74
2016,6,19,7,0,764.0,66.0,2.7,20.0,374.0,327.08,246.09
2016,6,19,7,15,790.0,69.5,2.75,20.5,425.0,382.63,293.86
2016,6,19,7,30,816.0,73.0,2.8,21.0,476.0,440.1,341.76
2016,6,19,7,45,834.5,76.0,2.85,22.0,525.5,495.33,385.75
2016,6,19,8,0,853.0,79.0,2.9,23.0,575.0,550.56,428.11
2016,6,19,8,15,868.0,81.5,2.8,23.5,621.5,603.52,467.67
2016,6,19,8,30,883.0,84.0,2.7,24.0,668.0,656.22,505.61
2016,6,19,8,45,795.0,128.5,2.65,24.5,680.5,680.92,520.62
2016,6,19,9,0,707.0,173.0,2.6,25.0,693.0,696.0,528.12
2016,6,19,9,15,813.5,133.5,2.45,25.5,761.5,766.3,575.49
2016,6,19,9,30,920.0,94.0,2.3,26.0,830.0,840.52,621.98
2016,6,19,9,45,934.0,91.0,2.2,26.5,864.5,880.69,644.86
2016,6,19,10,0,948.0,88.0,2.1,27.0,899.0,918.99,666.31
2016,6,19,10,15,953.0,89.0,1.95,27.5,926.5,951.18,682.84
2016,6,19,10,30,958.0,90.0,1.8,28.0,954.0,980.58,697.19
2016,6,19,10,45,961.5,91.0,1.7,28.5,974.5,1005.62,709.11
2016,6,19,11,0,965.0,92.0,1.6,29.0,995.0,1027.53,718.92
2016,6,19,11,15,967.0,92.5,1.6,29.0,1008.5,1044.22,728.4
2016,6,19,11,30,969.0,93.0,1.6,29.0,1022.0,1057.56,735.95
2016,6,19,11,45,967.0,95.5,1.65,29.5,1027.5,1065.53,739.67
2016,6,19,12,0,965.0,98.0,1.7,30.0,1033.0,1070.01,741.43
2016,6,19,12,15,965.0,98.0,1.85,30.0,1031.5,1070.46,743.81
2016,6,19,12,30,965.0,98.0,2.0,30.0,1030.0,1067.45,744.11
2016,6,19,12,45,743.0,240.5,2.15,30.0,954.0,993.88,700.8
2016,6,19,13,0,521.0,383.0,2.3,30.0,878.0,910.43,644.6
2016,6,19,13,15,725.0,249.5,2.4,30.0,926.0,966.62,688.43
2016,6,19,13,30,929.0,116.0,2.5,30.0,974.0,1005.03,713.64
2016,6,19,13,45,929.0,112.0,2.7,30.0,952.5,981.72,701.0
2016,6,19,14,0,929.0,108.0,2.9,30.0,931.0,955.31,686.68
2016,6,19,14,15,923.0,106.5,3.0,30.0,901.5,923.14,667.64
2016,6,19,14,30,917.0,105.0,3.1,30.0,872.0,888.42,646.74
2016,6,19,14,45,912.5,101.5,3.25,30.0,837.5,850.53,623.76
2016,6,19,15,0,908.0,98.0,3.4,30.0,803.0,810.34,598.87
2016,6,19,15,15,898.0,96.0,3.5,29.5,763.0,765.47,571.28
2016,6,19,15,30,888.0,94.0,3.6,29.0,723.0,719.12,542.1
2016,6,19,15,45,876.5,90.5,3.7,29.0,678.5,669.01,507.77
2016,6,19,16,0,865.0,87.0,3.8,29.0,634.0,618.02,470.64
2016,6,19,16,15,848.5,84.5,3.8,28.5,586.0,564.57,431.2
2016,6,19,16,30,832.0,82.0,3.8,28.0,538.0,510.96,390.34
2016,6,19,16,45,808.0,79.0,3.85,27.5,487.5,453.7,345.46
2016,6,19,17,0,784.0,76.0,3.9,27.0,437.0,397.83,300.16
2016,6,19,17,15,753.5,72.0,3.75,26.0,385.5,340.3,252.65
2016,6,19,17,30,723.0,68.0,3.6,25.0,334.0,285.38,206.01
2016,6,19,17,45,678.0,63.5,3.45,24.5,283.0,229.25,157.9
2016,6,19,18,0,633.0,59.0,3.3,24.0,232.0,176.37,113.03
2016,6,19,18,15,569.5,52.5,3.15,23.0,184.0,125.17,72.49
2016,6,19,18,30,506.0,46.0,3.0,22.0,136.0,81.04,41.47
2016,6,19,18,45,410.0,36.5,2.9,21.0,95.0,40.36,19.49
2016,6,19,19,0,314.0,27.0,2.8,20.0,54.0,20.85,10.51
2016,6,19,19,15,157.0,13.5,2.8,19.5,27.0,10.19,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,80.0,6.5,2.4,10.5,8.5,0.0,0.0
2016,6,20,5,0,160.0,13.0,2.6,11.0,17.0,12.78,0.0
2016,6,20,5,15,302.0,23.0,2.6,11.5,52.0,17.71,6.96
2016,6,20,5,30,444.0,33.0,2.6,12.0,87.0,30.94,15.98
2016,6,20,5,45,531.5,39.5,2.65,12.5,133.0,68.6,33.51
2016,6,20,6,0,619.0,46.0,2.7,13.0,179.0,117.5,66.93
2016,6,20,6,15,671.5,51.0,2.6,14.0,230.0,166.87,107.07
2016,6,20,6,30,724.0,56.0,2.5,15.0,281.0,222.0,154.68
2016,6,20,6,45,762.5,59.5,2.45,16.0,333.5,277.19,203.6
2016,6,20,7,0,801.0,63.0,2.4,17.0,386.0,336.14,255.0
2016,6,20,7,15,827.0,66.5,2.4,18.0,438.5,393.64,304.22
2016,6,20,7,30,853.0,70.0,2.4,19.0,491.0,453.65,353.64
2016,6,20,7,45,873.5,72.5,2.45,20.0,542.0,510.67,399.13
2016,6,20,8,0,894.0,75.0,2.5,21.0,593.0,568.43,443.44
2016,6,20,8,15,908.5,77.0,2.55,21.5,641.5,622.56,484.38
2016,6,20,8,30,923.0,79.0,2.6,22.0,690.0,676.3,523.74
2016,6,20,8,45,935.0,80.5,2.65,23.0,734.0,727.17,557.49
2016,6,20,9,0,947.0,82.0,2.7,24.0,778.0,776.9,588.71
2016,6,20,9,15,955.5,83.5,2.7,24.5,817.5,822.56,617.36
2016,6,20,9,30,964.0,85.0,2.7,25.0,857.0,866.33,644.28
2016,6,20,9,45,961.0,92.5,2.75,26.0,888.5,904.47,666.11
2016,6,20,10,0,958.0,100.0,2.8,27.0,920.0,939.55,685.64
2016,6,20,10,15,962.5,101.0,2.75,27.5,947.0,971.61,703.53
2016,6,20,10,30,967.0,102.0,2.7,28.0,974.0,1000.83,719.38
2016,6,20,10,45,970.0,103.0,2.7,29.0,994.5,1025.63,731.29
2016,6,20,11,0,973.0,104.0,2.7,30.0,1015.0,1047.26,741.13
2016,6,20,11,15,975.0,104.5,2.8,30.0,1027.5,1064.11,751.96
2016,6,20,11,30,977.0,105.0,2.9,30.0,1040.0,1077.58,760.81
2016,6,20,11,45,977.0,105.0,3.0,30.5,1045.5,1085.11,764.53
2016,6,20,12,0,977.0,105.0,3.1,31.0,1051.0,1089.13,766.21
2016,6,20,12,15,976.0,105.0,3.25,31.0,1049.0,1088.63,767.19
2016,6,20,12,30,975.0,105.0,3.4,31.0,1047.0,1084.64,766.08
2016,6,20,12,45,975.5,103.0,3.55,31.0,1038.0,1076.61,762.5
2016,6,20,13,0,976.0,101.0,3.7,31.0,1029.0,1065.09,756.76
2016,6,20,13,15,973.0,100.0,3.85,30.5,1012.5,1047.72,748.84
2016,6,20,13,30,970.0,99.0,4.0,30.0,996.0,1027.06,738.76
2016,6,20,13,45,966.0,97.5,4.15,30.0,972.5,1001.74,724.09
2016,6,20,14,0,962.0,96.0,4.3,30.0,949.0,973.38,707.33
2016,6,20,14,15,956.0,95.0,4.4,29.5,919.0,940.86,688.79
2016,6,20,14,30,950.0,94.0,4.5,29.0,889.0,905.7,668.26
2016,6,20,14,45,940.5,93.5,4.65,29.0,853.0,865.71,643.19
2016,6,20,15,0,931.0,93.0,4.8,29.0,817.0,823.7,616.63
2016,6,20,15,15,921.5,91.0,4.8,28.5,776.0,778.34,587.72
2016,6,20,15,30,912.0,89.0,4.8,28.0,735.0,731.41,557.24
2016,6,20,15,45,896.0,88.0,4.85,27.5,689.5,679.86,522.42
2016,6,20,16,0,880.0,87.0,4.9,27.0,644.0,627.76,484.6
2016,6,20,16,15,863.5,84.5,4.85,26.0,595.5,573.61,444.67
2016,6,20,16,30,847.0,82.0,4.8,25.0,547.0,519.27,403.16
2016,6,20,16,45,590.0,126.0,4.8,24.5,435.5,399.17,309.43
2016,6,20,17,0,333.0,170.0,4.8,24.0,324.0,301.7,233.23
2016,6,20,17,15,251.0,157.5,4.65,23.0,266.0,241.29,185.84
2016,6,20,17,30,169.0,145.0,4.5,22.0,208.0,189.43,145.27
2016,6,20,17,45,157.5,125.0,4.4,21.0,176.5,157.27,118.96
2016,6,20,18,0,146.0,105.0,4.3,20.0,145.0,126.46,93.51
2016,6,20,18,15,129.0,85.0,4.15,19.0,115.5,96.33,68.97
2016,6,20,18,30,112.0,65.0,4.0,18.0,86.0,68.35,46.8
2016,6,20,18,45,87.5,47.0,3.9,17.5,60.0,44.09,28.75
2016,6,20,19,0,63.0,29.0,3.8,17.0,34.0,25.62,14.49
2016,6,20,19,15,31.5,14.5,3.8,16.5,17.0,13.21,0.0
2016,6,20,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,64.0,6.5,2.5,11.5,8.0,0.0,0.0
2016,6,21,5,0,128.0,13.0,2.7,12.0,16.0,12.78,0.0
2016,6,21,5,15,265.0,23.5,2.7,12.5,49.0,18.22,7.13
2016,6,21,5,30,402.0,34.0,2.7,13.0,82.0,31.01,16.55
2016,6,21,5,45,494.5,40.5,2.75,13.5,127.5,66.62,33.11
2016,6,21,6,0,587.0,47.0,2.8,14.0,173.0,112.55,63.94
2016,6,21,6,15,640.0,52.5,2.75,15.0,222.5,162.2,104.08
2016,6,21,6,30,693.0,58.0,2.7,16.0,272.0,216.17,150.41
2016,6,21,6,45,735.5,60.5,2.65,17.0,324.0,269.81,197.67
2016,6,21,7,0,778.0,63.0,2.6,18.0,376.0,327.64,247.92
2016,6,21,7,15,804.0,66.5,2.6,19.0,427.5,383.91,296.05
2016,6,21,7,30,830.0,70.0,2.6,20.0,479.0,442.71,344.51
2016,6,21,7,45,851.5,72.0,2.6,21.0,529.5,498.55,388.99
2016,6,21,8,0,873.0,74.0,2.6,22.0,580.0,555.26,432.41
2016,6,21,8,15,888.0,76.0,2.6,23.0,627.0,608.69,471.75
2016,6,21,8,30,903.0,78.0,2.6,24.0,674.0,661.81,509.39
2016,6,21,8,45,914.5,79.5,2.6,25.0,717.5,711.47,542.0
2016,6,21,9,0,926.0,81.0,2.6,26.0,761.0,760.0,572.02
2016,6,21,9,15,934.5,82.5,2.55,26.5,800.0,804.86,599.7
2016,6,21,9,30,943.0,84.0,2.5,27.0,839.0,847.89,625.64
2016,6,21,9,45,945.5,88.0,2.5,28.0,871.0,886.4,647.24
2016,6,21,10,0,948.0,92.0,2.5,29.0,903.0,922.27,666.74
2016,6,21,10,15,953.0,93.0,2.45,29.5,930.0,954.54,684.55
2016,6,21,10,30,958.0,94.0,2.4,30.0,957.0,984.03,700.38
2016,6,21,10,45,961.0,95.0,2.4,31.0,977.5,1008.69,712.08
2016,6,21,11,0,964.0,96.0,2.4,32.0,998.0,1030.2,721.75
2016,6,21,11,15,966.5,96.5,2.4,32.5,1011.5,1047.46,730.24
2016,6,21,11,30,969.0,97.0,2.4,33.0,1025.0,1061.39,736.75
2016,6,21,11,45,969.0,98.0,2.45,33.5,1030.5,1069.92,740.61
2016,6,21,12,0,969.0,99.0,2.5,34.0,1036.0,1074.98,742.49
2016,6,21,12,15,968.5,99.0,2.6,34.0,1034.5,1075.03,743.52
2016,6,21,12,30,968.0,99.0,2.7,34.0,1033.0,1071.61,742.54
2016,6,21,12,45,960.5,102.5,2.85,34.5,1022.5,1061.32,736.42
2016,6,21,13,0,953.0,106.0,3.0,35.0,1012.0,1047.73,728.31
2016,6,21,13,15,949.5,105.0,3.15,34.5,995.5,1030.25,720.77
2016,6,21,13,30,946.0,104.0,3.3,34.0,979.0,1009.56,711.13
2016,6,21,13,45,941.0,103.0,3.45,34.0,955.5,984.37,697.06
2016,6,21,14,0,936.0,102.0,3.6,34.0,932.0,956.25,681.0
2016,6,21,14,15,929.5,101.0,3.75,33.5,902.0,924.03,663.47
2016,6,21,14,30,923.0,100.0,3.9,33.0,872.0,889.28,643.98
2016,6,21,14,45,914.0,98.5,4.1,33.0,836.5,849.61,619.8
2016,6,21,15,0,905.0,97.0,4.3,33.0,801.0,807.95,593.89
2016,6,21,15,15,894.5,95.0,4.45,32.5,760.5,762.88,566.18
2016,6,21,15,30,884.0,93.0,4.6,32.0,720.0,716.37,536.9
2016,6,21,15,45,870.5,90.5,4.75,31.5,675.5,666.18,503.79
2016,6,21,16,0,857.0,88.0,4.9,31.0,631.0,615.27,467.81
2016,6,21,16,15,839.5,85.5,5.0,30.0,583.0,561.66,429.26
2016,6,21,16,30,822.0,83.0,5.1,29.0,535.0,508.0,389.15
2016,6,21,16,45,800.0,79.5,5.2,28.0,485.0,451.67,345.44
2016,6,21,17,0,778.0,76.0,5.3,27.0,435.0,396.53,300.99
2016,6,21,17,15,748.0,72.0,5.3,25.5,384.0,339.47,254.04
2016,6,21,17,30,718.0,68.0,5.3,24.0,333.0,284.97,207.73
2016,6,21,17,45,677.0,62.5,5.3,23.0,283.0,229.07,159.5
2016,6,21,18,0,636.0,57.0,5.3,22.0,233.0,176.04,114.01
2016,6,21,18,15,573.5,51.0,5.15,21.0,185.0,125.21,73.1
