Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,511.0,45.0,5.0,20.0,137.0,81.31,41.76
2016,6,21,18,45,415.0,36.0,4.85,19.0,96.0,40.68,19.53
2016,6,21,19,0,319.0,27.0,4.7,18.0,55.0,20.79,10.67
2016,6,21,19,15,159.5,13.5,4.65,17.0,27.5,10.15,0.0
2016,6,21,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,75.5,6.0,4.2,10.5,8.5,0.0,0.0
2016,6,22,5,0,151.0,12.0,4.3,11.0,17.0,11.8,0.0
2016,6,22,5,15,293.0,22.0,4.3,11.5,51.0,16.83,6.03
2016,6,22,5,30,435.0,32.0,4.3,12.0,85.0,29.11,15.04
2016,6,22,5,45,519.0,39.0,4.3,12.5,130.0,66.37,32.3
2016,6,22,6,0,603.0,46.0,4.3,13.0,175.0,114.48,65.19
2016,6,22,6,15,655.5,51.5,4.3,13.5,225.0,163.37,105.14
2016,6,22,6,30,708.0,57.0,4.3,14.0,275.0,218.03,152.92
2016,6,22,6,45,744.0,61.0,4.3,15.0,327.0,272.08,201.51
2016,6,22,7,0,780.0,65.0,4.3,16.0,379.0,329.64,252.58
2016,6,22,7,15,806.0,68.5,4.3,16.5,430.5,386.02,302.32
2016,6,22,7,30,832.0,72.0,4.3,17.0,482.0,444.31,352.21
2016,6,22,7,45,850.5,75.0,4.35,18.0,532.0,500.39,398.22
2016,6,22,8,0,869.0,78.0,4.4,19.0,582.0,556.43,442.57
2016,6,22,8,15,884.0,80.5,4.4,19.5,629.0,610.21,484.4
2016,6,22,8,30,899.0,83.0,4.4,20.0,676.0,663.69,524.72
2016,6,22,8,45,909.5,85.0,4.45,20.5,719.5,713.04,560.03
2016,6,22,9,0,920.0,87.0,4.5,21.0,763.0,761.18,592.63
2016,6,22,9,15,928.5,89.0,4.55,21.5,801.5,806.36,622.63
2016,6,22,9,30,937.0,91.0,4.6,22.0,840.0,849.72,650.96
2016,6,22,9,45,944.0,92.0,4.65,22.5,873.0,888.77,675.96
2016,6,22,10,0,951.0,93.0,4.7,23.0,906.0,925.49,699.12
2016,6,22,10,15,956.0,94.0,4.75,23.0,933.0,957.9,720.57
2016,6,22,10,30,961.0,95.0,4.8,23.0,960.0,987.5,740.11
2016,6,22,10,45,964.5,95.5,4.9,23.5,980.5,1012.23,755.26
2016,6,22,11,0,968.0,96.0,5.0,24.0,1001.0,1033.83,768.32
2016,6,22,11,15,970.0,96.5,5.05,24.0,1014.5,1050.71,779.43
2016,6,22,11,30,972.0,97.0,5.1,24.0,1028.0,1064.23,788.4
2016,6,22,11,45,973.0,97.5,5.2,24.5,1034.0,1073.33,793.38
2016,6,22,12,0,974.0,98.0,5.3,25.0,1040.0,1078.95,796.15
2016,6,22,12,15,973.5,97.5,5.35,24.5,1038.5,1078.55,797.86
2016,6,22,12,30,973.0,97.0,5.4,24.0,1037.0,1074.64,797.37
2016,6,22,12,45,966.0,101.0,5.5,24.0,1027.0,1065.38,792.19
2016,6,22,13,0,959.0,105.0,5.6,24.0,1017.0,1052.78,784.86
2016,6,22,13,15,956.5,104.0,5.6,24.0,1001.5,1036.23,774.18
2016,6,22,13,30,954.0,103.0,5.6,24.0,986.0,1016.42,761.36
2016,6,22,13,45,949.5,102.5,5.7,24.0,963.0,992.08,746.17
2016,6,22,14,0,945.0,102.0,5.8,24.0,940.0,964.76,728.88
2016,6,22,14,15,939.5,101.0,5.8,23.5,911.0,933.22,709.39
2016,6,22,14,30,934.0,100.0,5.8,23.0,882.0,899.04,687.91
2016,6,22,14,45,926.0,98.5,5.85,23.0,847.0,859.86,661.58
2016,6,22,15,0,918.0,97.0,5.9,23.0,812.0,818.57,633.53
2016,6,22,15,15,908.0,95.0,5.9,22.5,771.5,773.4,603.37
2016,6,22,15,30,898.0,93.0,5.9,22.0,731.0,726.7,571.65
2016,6,22,15,45,885.5,90.5,5.9,21.5,686.0,676.57,536.1
2016,6,22,16,0,873.0,88.0,5.9,21.0,641.0,625.61,497.53
2016,6,22,16,15,855.5,85.0,5.85,20.5,592.5,570.73,454.7
2016,6,22,16,30,838.0,82.0,5.8,20.0,544.0,515.79,410.57
2016,6,22,16,45,816.5,78.5,5.75,19.5,493.5,458.88,363.57
2016,6,22,17,0,795.0,75.0,5.7,19.0,443.0,403.08,316.05
2016,6,22,17,15,764.5,71.0,5.65,18.0,391.0,344.93,265.99
2016,6,22,17,30,734.0,67.0,5.6,17.0,339.0,289.37,216.84
2016,6,22,17,45,690.5,62.0,5.55,16.5,287.5,232.43,166.04
2016,6,22,18,0,647.0,57.0,5.5,16.0,236.0,180.01,119.64
2016,6,22,18,15,584.0,51.0,5.4,15.0,188.0,127.09,76.0
2016,6,22,18,30,521.0,45.0,5.3,14.0,140.0,82.52,43.39
2016,6,22,18,45,419.5,36.5,5.2,13.5,98.0,41.58,20.56
2016,6,22,19,0,318.0,28.0,5.1,13.0,56.0,21.73,11.76
2016,6,22,19,15,159.0,14.0,5.05,12.5,28.0,10.59,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,72.0,6.0,3.45,9.5,8.0,0.0,0.0
2016,6,23,5,0,144.0,12.0,3.6,10.0,16.0,11.8,0.0
2016,6,23,5,15,286.0,22.0,3.6,10.5,49.5,16.87,5.94
2016,6,23,5,30,428.0,32.0,3.6,11.0,83.0,28.62,15.04
2016,6,23,5,45,518.0,39.0,3.65,12.0,129.0,65.8,32.06
2016,6,23,6,0,608.0,46.0,3.7,13.0,175.0,114.51,64.99
2016,6,23,6,15,660.5,51.0,3.7,13.5,225.0,163.14,104.61
2016,6,23,6,30,713.0,56.0,3.7,14.0,275.0,217.55,152.09
2016,6,23,6,45,752.0,59.5,3.75,15.0,327.5,272.21,201.03
2016,6,23,7,0,791.0,63.0,3.8,16.0,380.0,330.7,252.77
2016,6,23,7,15,817.0,66.0,3.8,16.5,432.0,387.15,302.5
2016,6,23,7,30,843.0,69.0,3.8,17.0,484.0,446.14,352.83
2016,6,23,7,45,863.5,71.5,3.8,18.0,534.5,502.66,398.96
2016,6,23,8,0,884.0,74.0,3.8,19.0,585.0,559.94,443.95
2016,6,23,8,15,898.5,76.0,3.8,19.5,633.0,613.64,485.52
2016,6,23,8,30,913.0,78.0,3.8,20.0,681.0,666.98,525.5
2016,6,23,8,45,925.0,80.0,3.8,21.0,725.0,717.98,560.28
2016,6,23,9,0,937.0,82.0,3.8,22.0,769.0,767.89,592.36
2016,6,23,9,15,945.5,83.5,3.8,22.5,808.0,813.25,621.74
2016,6,23,9,30,954.0,85.0,3.8,23.0,847.0,856.77,649.39
2016,6,23,9,45,955.5,89.0,3.85,24.0,879.0,894.89,671.92
2016,6,23,10,0,957.0,93.0,3.9,25.0,911.0,930.3,692.29
2016,6,23,10,15,960.5,94.0,3.95,25.5,937.0,961.57,711.03
2016,6,23,10,30,964.0,95.0,4.0,26.0,963.0,989.95,727.75
2016,6,23,10,45,965.0,97.0,4.1,26.5,982.5,1013.96,741.85
2016,6,23,11,0,966.0,99.0,4.2,27.0,1002.0,1034.74,753.83
2016,6,23,11,15,966.5,99.5,4.3,27.0,1014.0,1050.17,763.9
2016,6,23,11,30,967.0,100.0,4.4,27.0,1026.0,1062.22,771.88
2016,6,23,11,45,966.5,100.0,4.55,27.5,1030.5,1069.31,775.54
2016,6,23,12,0,966.0,100.0,4.7,28.0,1035.0,1072.94,777.28
2016,6,23,12,15,964.5,100.0,4.85,28.0,1032.5,1072.09,778.07
2016,6,23,12,30,963.0,100.0,5.0,28.0,1030.0,1067.78,776.7
2016,6,23,12,45,960.5,99.5,5.2,28.0,1020.5,1058.51,772.56
2016,6,23,13,0,958.0,99.0,5.4,28.0,1011.0,1045.86,766.17
2016,6,23,13,15,955.0,98.5,5.55,27.5,995.0,1029.39,758.39
2016,6,23,13,30,952.0,98.0,5.7,27.0,979.0,1009.68,748.37
2016,6,23,13,45,947.0,97.5,5.85,27.0,955.5,984.95,733.34
2016,6,23,14,0,942.0,97.0,6.0,27.0,932.0,957.28,716.2
2016,6,23,14,15,936.5,96.0,6.05,26.5,903.5,925.85,697.2
2016,6,23,14,30,931.0,95.0,6.1,26.0,875.0,891.81,676.2
2016,6,23,14,45,926.5,92.0,6.2,26.0,841.0,854.09,651.26
2016,6,23,15,0,922.0,89.0,6.3,26.0,807.0,814.02,624.42
2016,6,23,15,15,912.0,87.0,6.3,25.5,766.5,768.73,594.34
2016,6,23,15,30,902.0,85.0,6.3,25.0,726.0,721.91,562.72
2016,6,23,15,45,893.0,81.5,6.3,24.5,682.0,672.92,528.62
2016,6,23,16,0,884.0,78.0,6.3,24.0,638.0,622.79,490.96
2016,6,23,16,15,867.0,75.5,6.2,23.5,589.5,568.22,448.55
2016,6,23,16,30,850.0,73.0,6.1,23.0,541.0,513.74,404.99
2016,6,23,16,45,829.5,69.5,6.05,22.5,491.0,456.97,358.46
2016,6,23,17,0,809.0,66.0,6.0,22.0,441.0,401.18,311.28
2016,6,23,17,15,780.0,62.5,5.85,21.0,389.5,342.58,261.14
2016,6,23,17,30,751.0,59.0,5.7,20.0,338.0,287.17,212.37
2016,6,23,17,45,709.0,55.0,5.6,19.5,287.0,230.67,162.22
2016,6,23,18,0,667.0,51.0,5.5,19.0,236.0,178.48,116.27
2016,6,23,18,15,607.0,45.5,5.3,18.0,188.0,126.85,73.92
2016,6,23,18,30,547.0,40.0,5.1,17.0,140.0,81.92,41.29
2016,6,23,18,45,446.0,33.0,4.9,16.5,98.0,39.4,17.84
2016,6,23,19,0,345.0,26.0,4.7,16.0,56.0,19.79,10.07
2016,6,23,19,15,172.5,13.0,4.65,15.5,28.0,9.68,0.0
2016,6,23,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,5.5,3.35,10.5,7.5,0.0,0.0
2016,6,24,5,0,138.0,11.0,3.5,11.0,15.0,10.81,0.0
2016,6,24,5,15,281.0,21.5,3.5,11.5,48.5,16.44,5.4
2016,6,24,5,30,424.0,32.0,3.5,12.0,82.0,28.15,18.65
2016,6,24,5,45,507.0,39.5,3.5,12.5,127.0,65.05,31.87
2016,6,24,6,0,590.0,47.0,3.5,13.0,172.0,111.23,63.02
2016,6,24,6,15,644.5,52.5,3.4,13.5,222.0,161.19,103.57
2016,6,24,6,30,699.0,58.0,3.3,14.0,272.0,215.63,150.8
2016,6,24,6,45,734.5,62.5,3.25,15.0,323.5,269.5,198.96
2016,6,24,7,0,770.0,67.0,3.2,16.0,375.0,326.83,249.51
2016,6,24,7,15,797.0,70.5,3.05,16.5,427.0,383.07,298.59
2016,6,24,7,30,824.0,74.0,2.9,17.0,479.0,441.35,347.73
2016,6,24,7,45,843.5,77.5,2.8,18.0,529.0,498.03,393.29
2016,6,24,8,0,863.0,81.0,2.7,19.0,579.0,554.81,437.06
2016,6,24,8,15,878.0,83.5,2.65,19.5,626.5,608.35,477.73
2016,6,24,8,30,893.0,86.0,2.6,20.0,674.0,661.61,516.79
2016,6,24,8,45,904.5,88.0,2.6,21.0,717.5,711.44,550.5
2016,6,24,9,0,916.0,90.0,2.6,22.0,761.0,760.17,581.18
2016,6,24,9,15,925.0,92.0,2.6,22.5,800.0,805.65,610.07
2016,6,24,9,30,934.0,94.0,2.6,23.0,839.0,849.36,637.29
2016,6,24,9,45,942.5,94.5,2.6,24.0,873.0,889.15,660.17
2016,6,24,10,0,951.0,95.0,2.6,25.0,907.0,926.7,681.17
2016,6,24,10,15,956.0,96.0,2.65,25.5,934.0,959.2,700.32
2016,6,24,10,30,961.0,97.0,2.7,26.0,961.0,988.9,717.57
2016,6,24,10,45,964.5,97.5,2.75,27.0,981.5,1013.73,730.17
2016,6,24,11,0,968.0,98.0,2.8,28.0,1002.0,1035.42,740.71
2016,6,24,11,15,970.0,98.5,2.85,28.5,1015.5,1052.41,749.76
2016,6,24,11,30,972.0,99.0,2.9,29.0,1029.0,1066.03,756.77
2016,6,24,11,45,973.0,99.0,3.0,29.5,1035.0,1074.71,761.25
2016,6,24,12,0,974.0,99.0,3.1,30.0,1041.0,1079.92,763.68
2016,6,24,12,15,974.0,99.0,3.2,30.0,1040.0,1080.63,764.94
2016,6,24,12,30,974.0,99.0,3.3,30.0,1039.0,1077.84,764.14
2016,6,24,12,45,964.5,104.0,3.45,30.5,1028.0,1067.19,757.37
2016,6,24,13,0,955.0,109.0,3.6,31.0,1017.0,1053.24,748.59
2016,6,24,13,15,952.0,108.5,3.7,31.0,1001.5,1036.86,739.45
2016,6,24,13,30,949.0,108.0,3.8,31.0,986.0,1017.25,728.25
2016,6,24,13,45,945.5,106.5,3.9,31.0,963.5,993.0,714.06
2016,6,24,14,0,942.0,105.0,4.0,31.0,941.0,965.75,697.86
2016,6,24,14,15,936.0,104.0,4.05,31.0,911.5,933.91,678.3
2016,6,24,14,30,930.0,103.0,4.1,31.0,882.0,899.48,656.91
2016,6,24,14,45,922.5,101.0,4.15,31.0,847.0,860.39,632.23
2016,6,24,15,0,915.0,99.0,4.2,31.0,812.0,819.16,605.88
2016,6,24,15,15,905.0,97.0,4.25,30.5,771.5,774.14,577.79
2016,6,24,15,30,895.0,95.0,4.3,30.0,731.0,727.6,548.15
2016,6,24,15,45,882.0,93.0,4.35,30.0,686.5,677.79,513.84
2016,6,24,16,0,869.0,91.0,4.4,30.0,642.0,627.19,476.78
2016,6,24,16,15,851.5,88.0,4.4,29.0,593.5,572.5,437.38
2016,6,24,16,30,834.0,85.0,4.4,28.0,545.0,517.79,396.5
2016,6,24,16,45,811.0,81.5,4.45,27.5,494.0,460.36,351.41
2016,6,24,17,0,788.0,78.0,4.5,27.0,443.0,404.19,305.84
2016,6,24,17,15,757.5,74.0,4.5,26.0,391.5,346.36,258.15
2016,6,24,17,30,727.0,70.0,4.5,25.0,340.0,291.12,211.23
2016,6,24,17,45,683.5,65.0,4.55,24.0,288.5,234.49,162.9
2016,6,24,18,0,640.0,60.0,4.6,23.0,237.0,180.95,117.36
2016,6,24,18,15,575.5,53.5,4.6,21.5,188.5,128.98,75.92
2016,6,24,18,30,511.0,47.0,4.6,20.0,140.0,84.19,43.96
2016,6,24,18,45,410.0,37.5,4.65,19.0,98.0,42.74,20.94
2016,6,24,19,0,309.0,28.0,4.7,18.0,56.0,21.69,11.47
2016,6,24,19,15,154.5,14.0,4.7,17.0,28.0,10.57,0.0
2016,6,24,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,62.0,5.5,1.2,12.0,7.0,0.0,0.0
2016,6,25,5,0,124.0,11.0,1.2,13.0,14.0,10.81,0.0
2016,6,25,5,15,265.5,22.0,1.45,13.5,47.0,16.97,5.45
2016,6,25,5,30,407.0,33.0,1.7,14.0,80.0,28.5,18.78
2016,6,25,5,45,494.0,40.5,2.0,15.0,125.0,64.63,31.78
2016,6,25,6,0,581.0,48.0,2.3,16.0,170.0,110.5,62.03
2016,6,25,6,15,636.0,53.5,2.3,17.0,220.0,160.05,101.39
2016,6,25,6,30,691.0,59.0,2.3,18.0,270.0,214.09,147.14
2016,6,25,6,45,730.5,63.0,2.3,19.0,322.0,268.14,194.34
2016,6,25,7,0,770.0,67.0,2.3,20.0,374.0,326.11,244.25
2016,6,25,7,15,797.5,70.5,2.35,21.0,426.5,382.54,292.06
2016,6,25,7,30,825.0,74.0,2.4,22.0,479.0,441.07,339.93
2016,6,25,7,45,847.0,76.5,2.5,23.0,530.0,498.05,385.09
2016,6,25,8,0,869.0,79.0,2.6,24.0,581.0,555.38,428.88
2016,6,25,8,15,884.5,81.5,2.65,24.5,628.5,609.52,469.52
2016,6,25,8,30,900.0,84.0,2.7,25.0,676.0,663.42,508.72
2016,6,25,8,45,913.0,86.0,2.8,26.0,720.5,714.61,543.16
2016,6,25,9,0,926.0,88.0,2.9,27.0,765.0,764.82,574.81
2016,6,25,9,15,935.0,89.5,2.95,27.5,804.5,810.22,603.46
2016,6,25,9,30,944.0,91.0,3.0,28.0,844.0,853.83,630.52
2016,6,25,9,45,945.5,96.0,3.05,29.0,876.5,892.72,652.78
2016,6,25,10,0,947.0,101.0,3.1,30.0,909.0,928.92,672.96
2016,6,25,10,15,952.5,102.0,3.15,30.5,937.0,961.8,692.11
2016,6,25,10,30,958.0,103.0,3.2,31.0,965.0,991.92,709.36
2016,6,25,10,45,962.5,103.5,3.25,31.5,986.0,1017.68,723.76
2016,6,25,11,0,967.0,104.0,3.3,32.0,1007.0,1040.35,736.2
2016,6,25,11,15,969.0,105.0,3.4,32.0,1021.0,1057.88,747.34
2016,6,25,11,30,971.0,106.0,3.5,32.0,1035.0,1072.04,756.5
2016,6,25,11,45,972.0,106.0,3.6,32.5,1041.0,1080.77,760.82
2016,6,25,12,0,973.0,106.0,3.7,33.0,1047.0,1086.02,763.1
2016,6,25,12,15,972.5,106.0,3.8,33.0,1046.0,1086.27,763.94
2016,6,25,12,30,972.0,106.0,3.9,33.0,1045.0,1083.03,762.72
2016,6,25,12,45,971.0,105.0,4.05,33.0,1036.0,1074.79,758.82
2016,6,25,13,0,970.0,104.0,4.2,33.0,1027.0,1063.09,752.8
2016,6,25,13,15,967.0,103.5,4.3,33.0,1011.0,1046.55,743.43
2016,6,25,13,30,964.0,103.0,4.4,33.0,995.0,1026.71,732.0
2016,6,25,13,45,959.5,102.5,4.55,33.0,972.0,1002.28,717.88
2016,6,25,14,0,955.0,102.0,4.7,33.0,949.0,974.84,701.72
2016,6,25,14,15,949.0,100.5,4.75,32.5,919.0,942.17,683.07
2016,6,25,14,30,943.0,99.0,4.8,32.0,889.0,906.87,662.55
2016,6,25,14,45,934.5,97.5,4.9,31.5,853.5,867.06,639.02
2016,6,25,15,0,926.0,96.0,5.0,31.0,818.0,825.15,613.63
2016,6,25,15,15,916.0,94.0,5.0,30.5,777.0,779.73,584.83
2016,6,25,15,30,906.0,92.0,5.0,30.0,736.0,732.76,554.5
2016,6,25,15,45,892.5,90.0,5.05,30.0,691.0,682.16,519.57
2016,6,25,16,0,879.0,88.0,5.1,30.0,646.0,630.8,481.68
2016,6,25,16,15,862.0,85.5,5.1,29.0,597.5,576.43,442.22
2016,6,25,16,30,845.0,83.0,5.1,28.0,549.0,521.95,401.2
2016,6,25,16,45,823.0,79.5,5.1,27.5,498.0,464.42,355.65
2016,6,25,17,0,801.0,76.0,5.1,27.0,447.0,408.04,309.53
2016,6,25,17,15,770.5,72.0,4.95,26.0,395.0,349.51,260.9
2016,6,25,17,30,740.0,68.0,4.8,25.0,343.0,293.56,213.1
2016,6,25,17,45,698.5,62.5,4.7,24.0,291.5,236.21,163.91
2016,6,25,18,0,657.0,57.0,4.6,23.0,240.0,183.14,118.51
2016,6,25,18,15,594.5,51.0,4.4,22.0,191.0,129.62,75.47
2016,6,25,18,30,532.0,45.0,4.2,21.0,142.0,84.38,43.08
2016,6,25,18,45,433.5,36.0,4.05,20.0,99.5,42.27,19.9
2016,6,25,19,0,335.0,27.0,3.9,19.0,57.0,20.72,10.67
2016,6,25,19,15,167.5,13.5,3.9,18.5,28.5,10.11,0.0
2016,6,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,62.0,5.5,2.7,11.5,7.0,0.0,0.0
2016,6,26,5,0,124.0,11.0,2.9,12.0,14.0,10.81,0.0
2016,6,26,5,15,262.0,21.5,2.9,12.5,46.0,16.55,4.94
2016,6,26,5,30,400.0,32.0,2.9,13.0,78.0,27.07,17.59
2016,6,26,5,45,485.0,39.5,2.9,13.5,122.5,62.62,30.74
2016,6,26,6,0,570.0,47.0,2.9,14.0,167.0,107.67,60.68
2016,6,26,6,15,624.0,52.5,2.8,15.0,216.0,156.37,99.66
2016,6,26,6,30,678.0,58.0,2.7,16.0,265.0,209.48,145.02
2016,6,26,6,45,715.5,62.5,2.65,17.0,316.0,262.72,192.01
2016,6,26,7,0,753.0,67.0,2.6,18.0,367.0,319.66,241.58
2016,6,26,7,15,780.0,71.0,2.5,19.0,418.5,375.48,289.2
2016,6,26,7,30,807.0,75.0,2.4,20.0,470.0,433.37,336.74
2016,6,26,7,45,827.5,78.0,2.35,21.0,519.5,488.84,380.76
2016,6,26,8,0,848.0,81.0,2.3,22.0,569.0,545.25,423.7
2016,6,26,8,15,863.5,83.5,2.3,23.0,616.0,598.4,462.74
2016,6,26,8,30,879.0,86.0,2.3,24.0,663.0,651.36,500.17
2016,6,26,8,45,890.5,88.0,2.3,25.0,706.5,700.63,532.98
2016,6,26,9,0,902.0,90.0,2.3,26.0,750.0,748.84,562.72
2016,6,26,9,15,911.0,92.0,2.3,26.5,788.5,793.84,590.74
2016,6,26,9,30,920.0,94.0,2.3,27.0,827.0,837.11,617.15
2016,6,26,9,45,929.5,94.0,2.35,28.0,861.0,876.83,639.94
2016,6,26,10,0,939.0,94.0,2.4,29.0,895.0,914.42,660.99
2016,6,26,10,15,944.0,95.0,2.4,29.5,922.0,946.67,679.21
2016,6,26,10,30,949.0,96.0,2.4,30.0,949.0,976.17,695.55
2016,6,26,10,45,952.0,97.0,2.45,31.0,969.0,1000.87,707.83
2016,6,26,11,0,955.0,98.0,2.5,32.0,989.0,1022.46,718.11
2016,6,26,11,15,956.5,98.5,2.55,32.5,1002.5,1038.86,726.63
2016,6,26,11,30,958.0,99.0,2.6,33.0,1016.0,1051.93,733.19
2016,6,26,11,45,957.5,100.0,2.65,33.5,1021.5,1060.13,736.85
2016,6,26,12,0,957.0,101.0,2.7,34.0,1027.0,1064.89,738.53
2016,6,26,12,15,956.5,101.0,2.8,34.0,1025.5,1065.18,739.62
2016,6,26,12,30,956.0,101.0,2.9,34.0,1024.0,1062.02,738.7
2016,6,26,12,45,942.5,108.5,3.05,34.5,1012.0,1050.14,731.43
2016,6,26,13,0,929.0,116.0,3.2,35.0,1000.0,1035.08,722.25
2016,6,26,13,15,925.5,115.5,3.35,35.0,984.0,1018.65,713.7
2016,6,26,13,30,922.0,115.0,3.5,35.0,968.0,999.09,703.13
2016,6,26,13,45,917.0,113.5,3.7,35.0,945.0,974.08,689.35
2016,6,26,14,0,912.0,112.0,3.9,35.0,922.0,946.21,673.57
2016,6,26,14,15,905.5,111.0,4.05,34.5,893.0,914.8,656.38
2016,6,26,14,30,899.0,110.0,4.2,34.0,864.0,880.91,637.28
2016,6,26,14,45,890.5,108.0,4.4,34.0,828.5,842.07,613.49
2016,6,26,15,0,882.0,106.0,4.6,34.0,793.0,801.24,588.0
2016,6,26,15,15,871.0,104.0,4.7,33.5,753.0,756.77,560.49
2016,6,26,15,30,860.0,102.0,4.8,33.0,713.0,710.94,531.69
2016,6,26,15,45,845.0,99.5,4.9,32.5,668.5,660.83,498.19
2016,6,26,16,0,830.0,97.0,5.0,32.0,624.0,610.67,462.66
2016,6,26,16,15,812.0,94.0,5.05,31.0,576.5,557.23,424.31
2016,6,26,16,30,794.0,91.0,5.1,30.0,529.0,504.08,384.72
2016,6,26,16,45,769.0,87.5,5.15,29.5,479.0,447.69,340.54
2016,6,26,17,0,744.0,84.0,5.2,29.0,429.0,392.83,296.16
2016,6,26,17,15,712.5,79.5,5.15,28.0,378.5,336.42,249.85
2016,6,26,17,30,681.0,75.0,5.1,27.0,328.0,281.57,203.66
2016,6,26,17,45,637.5,69.0,5.05,26.0,278.0,226.26,156.83
2016,6,26,18,0,594.0,63.0,5.0,25.0,228.0,175.47,113.96
2016,6,26,18,15,530.0,56.0,4.9,24.0,181.0,125.53,74.33
2016,6,26,18,30,466.0,49.0,4.8,23.0,134.0,82.74,43.88
2016,6,26,18,45,372.0,39.0,4.75,22.0,94.0,43.38,21.75
2016,6,26,19,0,278.0,29.0,4.7,21.0,54.0,22.64,12.05
2016,6,26,19,15,139.0,14.5,4.7,20.0,27.0,11.03,0.0
2016,6,26,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,53.5,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,27,5,0,107.0,10.0,2.2,13.0,13.0,9.83,0.0
2016,6,27,5,15,242.0,21.0,2.2,13.5,44.5,16.12,4.34
2016,6,27,5,30,377.0,32.0,2.2,14.0,76.0,26.48,16.98
2016,6,27,5,45,462.5,40.0,2.2,14.5,119.5,61.19,30.32
2016,6,27,6,0,548.0,48.0,2.2,15.0,163.0,105.45,59.54
2016,6,27,6,15,603.0,54.0,2.2,15.5,211.5,152.18,96.74
2016,6,27,6,30,658.0,60.0,2.2,16.0,260.0,206.22,142.81
2016,6,27,6,45,696.0,64.5,2.2,17.0,310.5,258.49,188.75
2016,6,27,7,0,734.0,69.0,2.2,18.0,361.0,314.53,237.39
2016,6,27,7,15,762.0,73.0,2.15,19.0,412.0,369.73,284.33
2016,6,27,7,30,790.0,77.0,2.1,20.0,463.0,427.13,331.36
2016,6,27,7,45,811.0,80.0,2.05,21.5,512.5,482.0,374.03
2016,6,27,8,0,832.0,83.0,2.0,23.0,562.0,537.85,415.49
2016,6,27,8,15,848.0,86.0,2.05,24.0,609.0,591.06,454.48
2016,6,27,8,30,864.0,89.0,2.1,25.0,656.0,644.16,491.99
2016,6,27,8,45,876.5,91.0,2.15,26.5,699.5,693.49,524.1
2016,6,27,9,0,889.0,93.0,2.2,28.0,743.0,741.87,552.98
2016,6,27,9,15,898.5,95.0,2.3,29.0,782.0,786.78,580.26
2016,6,27,9,30,908.0,97.0,2.4,30.0,821.0,830.03,605.97
2016,6,27,9,45,907.0,104.0,2.5,31.0,852.0,867.71,627.6
2016,6,27,10,0,906.0,111.0,2.6,32.0,883.0,902.63,647.18
2016,6,27,10,15,912.0,112.0,2.65,33.0,910.5,934.89,664.44
2016,6,27,10,30,918.0,113.0,2.7,34.0,938.0,964.55,679.84
2016,6,27,10,45,923.0,114.0,2.8,35.0,959.0,990.5,693.19
2016,6,27,11,0,928.0,115.0,2.9,36.0,980.0,1013.52,704.64
2016,6,27,11,15,930.5,115.5,2.95,36.0,994.0,1030.54,714.91
2016,6,27,11,30,933.0,116.0,3.0,36.0,1008.0,1044.33,723.32
2016,6,27,11,45,935.0,116.0,3.05,36.5,1015.0,1053.85,727.71
2016,6,27,12,0,937.0,116.0,3.1,37.0,1022.0,1060.03,730.17
2016,6,27,12,15,937.0,116.0,3.2,37.0,1021.0,1060.85,731.43
2016,6,27,12,30,937.0,116.0,3.3,37.0,1020.0,1058.3,730.76
2016,6,27,12,45,938.5,113.5,3.45,37.0,1012.5,1051.35,727.86
2016,6,27,13,0,940.0,111.0,3.6,37.0,1005.0,1041.01,722.93
2016,6,27,13,15,937.5,110.0,3.7,36.5,989.5,1024.93,715.61
2016,6,27,13,30,935.0,109.0,3.8,36.0,974.0,1005.65,706.28
2016,6,27,13,45,931.0,108.0,3.95,36.0,951.5,981.84,692.89
2016,6,27,14,0,927.0,107.0,4.1,36.0,929.0,955.09,677.52
2016,6,27,14,15,921.0,105.5,4.2,35.5,900.0,923.24,659.85
2016,6,27,14,30,915.0,104.0,4.3,35.0,871.0,888.83,640.28
2016,6,27,14,45,907.0,102.5,4.4,35.0,836.5,850.4,616.48
2016,6,27,15,0,899.0,101.0,4.5,35.0,802.0,809.9,591.04
2016,6,27,15,15,888.5,99.0,4.55,34.5,761.5,765.17,563.41
2016,6,27,15,30,878.0,97.0,4.6,34.0,721.0,718.99,534.31
2016,6,27,15,45,865.0,94.0,4.65,34.0,676.5,668.93,500.13
2016,6,27,16,0,852.0,91.0,4.7,34.0,632.0,618.12,463.48
2016,6,27,16,15,834.5,88.0,4.7,33.0,584.5,564.36,425.29
2016,6,27,16,30,817.0,85.0,4.7,32.0,537.0,510.37,385.51
2016,6,27,16,45,795.5,81.5,4.75,31.5,487.0,454.47,342.2
2016,6,27,17,0,774.0,78.0,4.8,31.0,437.0,399.69,298.29
2016,6,27,17,15,743.0,73.5,4.75,30.0,385.5,341.87,251.29
2016,6,27,17,30,712.0,69.0,4.7,29.0,334.0,286.71,205.13
2016,6,27,17,45,672.0,63.5,4.7,28.0,284.0,231.21,158.32
2016,6,27,18,0,632.0,58.0,4.7,27.0,234.0,178.47,113.96
2016,6,27,18,15,569.5,51.5,4.6,25.5,186.0,127.12,73.47
2016,6,27,18,30,507.0,45.0,4.5,24.0,138.0,82.71,42.07
2016,6,27,18,45,413.0,36.0,4.45,23.0,97.0,42.0,19.65
2016,6,27,19,0,319.0,27.0,4.4,22.0,56.0,20.7,10.48
2016,6,27,19,15,159.5,13.5,4.4,21.5,28.0,10.11,0.0
2016,6,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,41.0,5.0,3.15,12.0,6.0,0.0,0.0
2016,6,28,5,0,82.0,10.0,3.2,12.0,12.0,9.83,0.0
2016,6,28,5,15,210.5,22.0,3.2,12.5,42.0,17.15,4.64
2016,6,28,5,30,339.0,34.0,3.2,13.0,72.0,27.78,18.12
2016,6,28,5,45,424.5,43.0,3.2,13.5,115.0,61.25,31.88
2016,6,28,6,0,510.0,52.0,3.2,14.0,158.0,104.29,60.49
2016,6,28,6,15,567.0,58.5,3.15,15.0,206.0,149.7,96.45
2016,6,28,6,30,624.0,65.0,3.1,16.0,254.0,201.39,140.25
2016,6,28,6,45,666.5,70.0,3.05,17.0,304.5,253.7,186.07
2016,6,28,7,0,709.0,75.0,3.0,18.0,355.0,311.37,235.95
2016,6,28,7,15,738.0,79.0,2.95,19.0,406.0,365.64,282.37
2016,6,28,7,30,767.0,83.0,2.9,20.0,457.0,422.25,329.14
2016,6,28,7,45,791.0,86.0,2.85,21.0,507.0,477.45,373.23
2016,6,28,8,0,815.0,89.0,2.8,22.0,557.0,533.92,416.59
2016,6,28,8,15,832.0,92.0,2.8,23.0,604.0,587.24,456.12
2016,6,28,8,30,849.0,95.0,2.8,24.0,651.0,639.98,493.81
2016,6,28,8,45,863.0,96.5,2.8,25.0,694.5,689.21,527.54
2016,6,28,9,0,877.0,98.0,2.8,26.0,738.0,737.66,557.92
2016,6,28,9,15,887.0,100.0,2.8,26.5,777.0,782.52,586.29
2016,6,28,9,30,897.0,102.0,2.8,27.0,816.0,825.79,613.13
2016,6,28,9,45,907.5,102.0,2.8,28.0,850.0,865.65,636.01
2016,6,28,10,0,918.0,102.0,2.8,29.0,884.0,903.52,657.17
2016,6,28,10,15,923.5,103.5,2.9,29.5,911.5,936.23,676.73
2016,6,28,10,30,929.0,105.0,3.0,30.0,939.0,966.28,694.49
2016,6,28,10,45,933.5,105.5,3.1,30.5,960.0,991.55,709.13
2016,6,28,11,0,938.0,106.0,3.2,31.0,981.0,1013.82,721.87
2016,6,28,11,15,940.5,107.0,3.3,31.0,995.0,1031.55,733.23
2016,6,28,11,30,943.0,108.0,3.4,31.0,1009.0,1046.03,742.66
2016,6,28,11,45,944.0,108.0,3.5,31.5,1015.5,1054.67,747.0
2016,6,28,12,0,945.0,108.0,3.6,32.0,1022.0,1059.95,749.35
2016,6,28,12,15,945.0,108.0,3.7,32.0,1021.5,1060.82,750.56
2016,6,28,12,30,945.0,108.0,3.8,32.0,1021.0,1058.29,749.76
2016,6,28,12,45,937.0,113.0,3.95,32.0,1011.0,1049.48,745.42
2016,6,28,13,0,929.0,118.0,4.1,32.0,1001.0,1037.43,739.09
2016,6,28,13,15,926.5,117.0,4.2,32.0,986.0,1021.54,730.04
2016,6,28,13,30,924.0,116.0,4.3,32.0,971.0,1002.48,718.97
2016,6,28,13,45,919.5,115.0,4.4,32.0,948.5,978.46,704.69
2016,6,28,14,0,915.0,114.0,4.5,32.0,926.0,951.56,688.49
2016,6,28,14,15,909.0,112.5,4.55,31.5,897.5,920.06,670.3
2016,6,28,14,30,903.0,111.0,4.6,31.0,869.0,886.03,650.24
2016,6,28,14,45,895.5,109.0,4.65,31.0,834.5,847.91,625.92
2016,6,28,15,0,888.0,107.0,4.7,31.0,800.0,807.72,600.1
2016,6,28,15,15,877.5,105.0,4.7,30.5,760.0,763.42,572.06
2016,6,28,15,30,867.0,103.0,4.7,30.0,720.0,717.68,542.58
2016,6,28,15,45,855.0,99.5,4.75,29.5,676.0,668.25,509.16
2016,6,28,16,0,843.0,96.0,4.8,29.0,632.0,618.48,473.49
2016,6,28,16,15,627.5,147.0,4.75,28.0,529.0,505.84,388.9
2016,6,28,16,30,412.0,198.0,4.7,27.0,426.0,410.17,315.76
2016,6,28,16,45,588.5,139.5,4.7,26.5,431.5,414.66,319.03
2016,6,28,17,0,765.0,81.0,4.7,26.0,437.0,399.32,304.12
2016,6,28,17,15,733.5,77.0,4.65,25.0,385.5,342.25,256.72
2016,6,28,17,30,702.0,73.0,4.6,24.0,334.0,286.76,209.49
2016,6,28,17,45,660.5,67.0,4.6,23.0,284.0,230.76,161.5
2016,6,28,18,0,619.0,61.0,4.6,22.0,234.0,179.04,117.23
2016,6,28,18,15,555.5,54.5,4.6,20.5,186.0,128.2,76.47
2016,6,28,18,30,492.0,48.0,4.6,19.0,138.0,84.44,44.95
2016,6,28,18,45,395.5,38.5,4.6,18.0,96.5,43.96,22.02
2016,6,28,19,0,299.0,29.0,4.6,17.0,55.0,22.64,12.32
2016,6,28,19,15,149.5,14.5,4.55,16.5,27.5,11.03,0.0
2016,6,28,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,45.5,5.5,3.8,10.5,6.0,0.0,0.0
2016,6,29,5,0,91.0,11.0,3.9,11.0,12.0,10.81,0.0
2016,6,29,5,15,235.0,22.0,3.9,11.5,44.0,17.22,4.31
2016,6,29,5,30,379.0,33.0,3.9,12.0,76.0,26.55,17.1
2016,6,29,5,45,471.5,41.0,3.95,12.5,120.5,61.58,30.9
2016,6,29,6,0,564.0,49.0,4.0,13.0,165.0,106.95,60.68
2016,6,29,6,15,621.0,54.5,4.0,13.5,215.0,154.34,98.61
2016,6,29,6,30,678.0,60.0,4.0,14.0,265.0,209.27,145.97
2016,6,29,6,45,718.5,64.5,4.05,15.0,317.0,263.3,194.14
2016,6,29,7,0,759.0,69.0,4.1,16.0,369.0,321.38,245.43
2016,6,29,7,15,787.0,72.5,4.1,16.5,421.0,377.43,294.83
2016,6,29,7,30,815.0,76.0,4.1,17.0,473.0,435.65,344.66
2016,6,29,7,45,837.0,79.0,4.15,17.5,523.5,492.32,391.91
2016,6,29,8,0,859.0,82.0,4.2,18.0,574.0,550.07,438.49
2016,6,29,8,15,875.0,84.5,4.2,18.5,622.0,604.13,480.76
2016,6,29,8,30,891.0,87.0,4.2,19.0,670.0,658.04,521.6
2016,6,29,8,45,903.0,89.5,4.25,20.0,714.5,708.8,557.41
2016,6,29,9,0,915.0,92.0,4.3,21.0,759.0,758.52,589.98
2016,6,29,9,15,924.5,93.5,4.35,21.5,798.5,804.04,620.09
2016,6,29,9,30,934.0,95.0,4.4,22.0,838.0,847.84,648.53
2016,6,29,9,45,938.5,98.5,4.45,22.5,871.5,887.56,673.89
2016,6,29,10,0,943.0,102.0,4.5,23.0,905.0,924.81,697.32
2016,6,29,10,15,948.5,103.0,4.55,23.0,933.0,957.77,719.06
2016,6,29,10,30,954.0,104.0,4.6,23.0,961.0,987.99,738.92
2016,6,29,10,45,957.0,105.5,4.7,23.5,981.5,1013.47,754.52
2016,6,29,11,0,960.0,107.0,4.8,24.0,1002.0,1035.81,768.04
2016,6,29,11,15,962.5,107.5,4.85,24.0,1016.0,1053.41,779.57
2016,6,29,11,30,965.0,108.0,4.9,24.0,1030.0,1067.69,789.0
2016,6,29,11,45,965.0,109.0,5.0,24.5,1036.5,1076.58,793.84
2016,6,29,12,0,965.0,110.0,5.1,25.0,1043.0,1082.01,796.5
2016,6,29,12,15,965.0,110.0,5.15,25.0,1042.0,1082.95,797.49
2016,6,29,12,30,965.0,110.0,5.2,25.0,1041.0,1080.41,796.33
2016,6,29,12,45,960.5,111.5,5.3,25.0,1031.5,1071.45,791.43
2016,6,29,13,0,956.0,113.0,5.4,25.0,1022.0,1059.11,784.39
2016,6,29,13,15,953.5,112.5,5.45,24.5,1006.5,1043.4,776.31
2016,6,29,13,30,951.0,112.0,5.5,24.0,991.0,1024.42,766.04
2016,6,29,13,45,946.5,110.5,5.6,23.5,968.5,999.38,751.96
2016,6,29,14,0,942.0,109.0,5.7,23.0,946.0,971.35,735.69
2016,6,29,14,15,936.5,108.0,5.7,22.5,916.5,940.1,716.4
2016,6,29,14,30,931.0,107.0,5.7,22.0,887.0,906.2,695.1
2016,6,29,14,45,923.0,105.0,5.7,22.0,852.0,866.77,668.33
2016,6,29,15,0,915.0,103.0,5.7,22.0,817.0,825.22,639.86
2016,6,29,15,15,905.0,101.0,5.7,21.5,776.5,780.26,609.89
2016,6,29,15,30,895.0,99.0,5.7,21.0,736.0,733.77,578.34
2016,6,29,15,45,881.5,96.5,5.7,20.5,690.5,683.15,542.39
2016,6,29,16,0,868.0,94.0,5.7,20.0,645.0,631.77,503.55
2016,6,29,16,15,850.5,91.0,5.65,19.0,596.5,577.27,461.95
2016,6,29,16,30,833.0,88.0,5.6,18.0,548.0,522.47,418.68
2016,6,29,16,45,810.0,84.5,5.55,17.5,497.0,465.01,371.12
2016,6,29,17,0,787.0,81.0,5.5,17.0,446.0,408.8,323.15
2016,6,29,17,15,755.5,76.5,5.4,16.5,394.0,350.05,271.92
2016,6,29,17,30,724.0,72.0,5.3,16.0,342.0,294.0,221.88
2016,6,29,17,45,679.5,67.0,5.25,15.5,290.5,235.84,170.08
2016,6,29,18,0,635.0,62.0,5.2,15.0,239.0,183.4,123.59
2016,6,29,18,15,570.0,55.5,5.05,14.5,190.0,131.43,80.4
2016,6,29,18,30,505.0,49.0,4.9,14.0,141.0,86.7,47.24
2016,6,29,18,45,401.0,39.5,4.8,13.5,98.5,45.23,23.35
2016,6,29,19,0,297.0,30.0,4.7,13.0,56.0,23.64,13.38
2016,6,29,19,15,148.5,15.0,4.65,12.5,28.0,11.5,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,26.5,5.0,3.1,9.5,5.5,0.0,0.0
2016,6,30,5,0,53.0,10.0,3.2,10.0,11.0,9.83,0.0
2016,6,30,5,15,184.5,23.0,3.15,10.5,41.0,17.95,4.27
2016,6,30,5,30,316.0,36.0,3.1,11.0,71.0,28.89,19.15
2016,6,30,5,45,405.5,46.0,3.1,12.0,114.0,62.04,33.65
2016,6,30,6,0,495.0,56.0,3.1,13.0,157.0,105.24,62.22
2016,6,30,6,15,555.5,63.0,3.05,13.5,206.0,150.78,98.27
2016,6,30,6,30,616.0,70.0,3.0,14.0,255.0,203.04,142.74
2016,6,30,6,45,657.0,76.0,2.95,15.0,306.0,255.44,188.87
2016,6,30,7,0,698.0,82.0,2.9,16.0,357.0,312.0,238.13
2016,6,30,7,15,729.0,87.0,2.85,16.5,409.0,367.63,286.35
2016,6,30,7,30,760.0,92.0,2.8,17.0,461.0,426.67,335.92
2016,6,30,7,45,781.5,96.5,2.75,18.0,511.0,481.86,380.34
2016,6,30,8,0,803.0,101.0,2.7,19.0,561.0,538.09,423.83
2016,6,30,8,15,821.0,104.5,2.65,19.5,609.0,592.02,464.85
2016,6,30,8,30,839.0,108.0,2.6,20.0,657.0,646.11,504.59
2016,6,30,8,45,850.5,112.0,2.55,21.0,700.5,696.16,539.05
2016,6,30,9,0,862.0,116.0,2.5,22.0,744.0,745.26,570.4
2016,6,30,9,15,873.0,118.5,2.5,23.0,783.5,789.36,597.28
2016,6,30,9,30,884.0,121.0,2.5,24.0,823.0,833.53,623.66
2016,6,30,9,45,902.0,117.5,2.55,25.0,859.5,875.82,648.6
2016,6,30,10,0,920.0,114.0,2.6,26.0,896.0,916.61,672.12
2016,6,30,10,15,926.0,115.0,2.7,26.5,924.0,949.42,691.85
2016,6,30,10,30,932.0,116.0,2.8,27.0,952.0,979.58,709.81
2016,6,30,10,45,935.5,117.0,2.95,27.5,973.0,1004.58,724.81
2016,6,30,11,0,939.0,118.0,3.1,28.0,994.0,1026.54,737.88
2016,6,30,11,15,941.5,119.0,3.25,28.0,1008.0,1044.38,749.84
2016,6,30,11,30,944.0,120.0,3.4,28.0,1022.0,1058.95,759.83
2016,6,30,11,45,945.5,120.0,3.6,28.5,1028.5,1068.2,765.39
2016,6,30,12,0,947.0,120.0,3.8,29.0,1035.0,1074.07,768.88
2016,6,30,12,15,946.5,120.0,3.95,29.0,1034.0,1074.54,770.17
2016,6,30,12,30,946.0,120.0,4.1,29.0,1033.0,1071.59,769.4
2016,6,30,12,45,937.0,124.5,4.35,29.0,1022.0,1061.32,764.63
2016,6,30,13,0,928.0,129.0,4.6,29.0,1011.0,1047.83,757.78
2016,6,30,13,15,924.5,128.0,4.7,29.0,995.0,1031.06,748.09
2016,6,30,13,30,921.0,127.0,4.8,29.0,979.0,1011.15,736.55
2016,6,30,13,45,916.0,126.0,4.95,29.0,956.0,986.79,722.42
2016,6,30,14,0,911.0,125.0,5.1,29.0,933.0,959.56,706.25
2016,6,30,14,15,904.0,123.5,5.1,28.5,903.5,927.33,686.97
2016,6,30,14,30,897.0,122.0,5.1,28.0,874.0,892.63,665.85
2016,6,30,14,45,888.5,119.5,5.2,28.0,838.5,853.41,640.63
2016,6,30,15,0,880.0,117.0,5.3,28.0,803.0,812.2,613.74
2016,6,30,15,15,868.0,114.5,5.25,27.5,762.5,766.58,583.9
2016,6,30,15,30,856.0,112.0,5.2,27.0,722.0,721.01,553.7
2016,6,30,15,45,842.0,109.0,5.2,27.0,677.0,670.86,517.49
2016,6,30,16,0,828.0,106.0,5.2,27.0,632.0,620.1,479.42
2016,6,30,16,15,808.5,102.5,5.15,26.5,583.5,565.34,438.19
2016,6,30,16,30,789.0,99.0,5.1,26.0,535.0,510.99,396.07
2016,6,30,16,45,766.0,94.0,5.1,25.5,484.5,454.21,350.93
2016,6,30,17,0,743.0,89.0,5.1,25.0,434.0,398.75,305.45
2016,6,30,17,15,709.5,84.5,5.0,24.0,382.5,340.5,257.08
2016,6,30,17,30,676.0,80.0,4.9,23.0,331.0,286.1,210.62
2016,6,30,17,45,632.5,73.5,4.8,22.5,280.5,230.42,162.54
2016,6,30,18,0,589.0,67.0,4.7,22.0,230.0,179.27,118.63
2016,6,30,18,15,523.0,59.0,4.6,21.0,182.5,128.21,77.71
2016,6,30,18,30,457.0,51.0,4.5,20.0,135.0,84.54,46.16
2016,6,30,18,45,358.5,40.5,4.45,19.0,94.0,44.9,23.36
2016,6,30,19,0,260.0,30.0,4.4,18.0,53.0,23.65,13.02
2016,6,30,19,15,130.0,15.0,4.45,17.0,26.5,11.51,0.0
2016,6,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,20.0,4.5,3.9,10.5,5.0,0.0,0.0
2016,7,1,5,0,40.0,9.0,4.0,11.0,10.0,8.85,0.0
2016,7,1,5,15,164.0,22.5,4.05,11.5,39.0,17.56,3.43
2016,7,1,5,30,288.0,36.0,4.1,12.0,68.0,28.48,18.65
2016,7,1,5,45,380.5,46.0,4.2,12.5,110.5,60.16,32.93
2016,7,1,6,0,473.0,56.0,4.3,13.0,153.0,102.22,60.68
2016,7,1,6,15,534.0,63.5,4.3,13.5,201.0,147.05,96.13
2016,7,1,6,30,595.0,71.0,4.3,14.0,249.0,198.66,140.08
2016,7,1,6,45,639.0,76.5,4.3,15.0,300.0,250.23,185.58
2016,7,1,7,0,683.0,82.0,4.3,16.0,351.0,306.3,234.7
2016,7,1,7,15,714.5,87.0,4.2,16.5,402.0,361.32,282.76
2016,7,1,7,30,746.0,92.0,4.1,17.0,453.0,419.81,332.36
2016,7,1,7,45,770.0,95.5,4.1,18.0,503.0,474.52,377.1
2016,7,1,8,0,794.0,99.0,4.1,19.0,553.0,530.53,421.3
2016,7,1,8,15,812.0,102.5,4.1,19.5,600.5,584.05,462.94
2016,7,1,8,30,830.0,106.0,4.1,20.0,648.0,637.74,503.46
2016,7,1,8,45,845.0,108.5,4.1,20.5,692.0,688.27,540.52
2016,7,1,9,0,860.0,111.0,4.1,21.0,736.0,736.71,573.7
2016,7,1,9,15,870.5,113.0,4.1,21.5,775.5,781.43,603.2
2016,7,1,9,30,881.0,115.0,4.1,22.0,815.0,824.64,631.2
2016,7,1,9,45,890.5,116.5,4.2,23.0,849.0,864.78,655.86
2016,7,1,10,0,900.0,118.0,4.3,24.0,883.0,902.92,678.78
2016,7,1,10,15,906.0,119.5,4.35,24.5,911.0,935.71,698.89
2016,7,1,10,30,912.0,121.0,4.4,25.0,939.0,965.92,717.14
2016,7,1,10,45,917.5,122.0,4.5,25.5,960.5,992.41,733.08
2016,7,1,11,0,923.0,123.0,4.6,26.0,982.0,1016.0,747.18
2016,7,1,11,15,926.0,123.5,4.7,26.0,996.5,1033.62,759.06
2016,7,1,11,30,929.0,124.0,4.8,26.0,1011.0,1048.05,768.98
2016,7,1,11,45,931.0,124.0,4.9,26.5,1018.0,1057.72,774.3
2016,7,1,12,0,933.0,124.0,5.0,27.0,1025.0,1064.07,777.56
2016,7,1,12,15,933.0,124.0,5.05,27.0,1024.5,1065.06,778.57
2016,7,1,12,30,933.0,124.0,5.1,27.0,1024.0,1062.69,777.51
2016,7,1,12,45,927.0,126.5,5.2,27.0,1014.5,1053.51,772.49
2016,7,1,13,0,921.0,129.0,5.3,27.0,1005.0,1041.09,765.43
2016,7,1,13,15,918.0,128.5,5.35,27.0,989.5,1025.44,755.88
