Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,915.0,128.0,5.4,27.0,974.0,1006.65,744.28
2016,7,1,13,45,911.5,126.0,5.45,27.0,951.5,982.83,729.33
2016,7,1,14,0,908.0,124.0,5.5,27.0,929.0,956.09,712.39
2016,7,1,14,15,901.5,122.5,5.5,26.5,900.0,924.4,693.11
2016,7,1,14,30,895.0,121.0,5.5,26.0,871.0,890.23,671.95
2016,7,1,14,45,887.0,118.5,5.5,26.0,836.0,851.5,646.1
2016,7,1,15,0,879.0,116.0,5.5,26.0,801.0,810.74,618.64
2016,7,1,15,15,867.5,113.5,5.45,25.5,761.0,765.54,588.74
2016,7,1,15,30,856.0,111.0,5.4,25.0,721.0,720.33,558.45
2016,7,1,15,45,842.0,108.0,5.4,24.5,676.0,670.19,522.91
2016,7,1,16,0,828.0,105.0,5.4,24.0,631.0,619.43,485.3
2016,7,1,16,15,808.5,101.5,5.35,23.0,582.5,564.66,444.32
2016,7,1,16,30,789.0,98.0,5.3,22.0,534.0,510.3,402.28
2016,7,1,16,45,763.5,94.0,5.25,21.5,483.5,453.33,356.08
2016,7,1,17,0,738.0,90.0,5.2,21.0,433.0,397.93,309.8
2016,7,1,17,15,704.0,85.0,5.15,20.0,381.5,339.25,260.36
2016,7,1,17,30,670.0,80.0,5.1,19.0,330.0,284.48,212.9
2016,7,1,17,45,622.5,74.0,5.05,18.5,279.0,228.57,164.01
2016,7,1,18,0,575.0,68.0,5.0,18.0,228.0,177.62,119.77
2016,7,1,18,15,508.5,60.0,4.85,17.0,180.5,127.24,78.79
2016,7,1,18,30,442.0,52.0,4.7,16.0,133.0,84.3,47.31
2016,7,1,18,45,340.5,41.0,4.55,15.5,92.5,44.87,24.07
2016,7,1,19,0,239.0,30.0,4.4,15.0,52.0,23.66,13.21
2016,7,1,19,15,119.5,15.0,4.3,14.5,26.0,11.67,0.0
2016,7,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,147.5,17.5,3.85,11.5,33.5,13.13,0.64
2016,7,2,5,30,295.0,35.0,4.0,12.0,67.0,27.38,17.65
2016,7,2,5,45,387.5,44.5,4.15,12.5,109.0,58.62,31.57
2016,7,2,6,0,480.0,54.0,4.3,13.0,151.0,100.49,58.95
2016,7,2,6,15,540.0,61.5,4.3,13.5,199.0,145.49,94.52
2016,7,2,6,30,600.0,69.0,4.3,14.0,247.0,197.15,138.56
2016,7,2,6,45,642.0,74.5,4.35,15.0,297.5,248.42,183.93
2016,7,2,7,0,684.0,80.0,4.4,16.0,348.0,303.95,232.77
2016,7,2,7,15,715.0,85.0,4.4,16.5,399.0,358.82,280.93
2016,7,2,7,30,746.0,90.0,4.4,17.0,450.0,417.1,330.65
2016,7,2,7,45,767.5,94.5,4.4,18.0,499.5,471.59,375.37
2016,7,2,8,0,789.0,99.0,4.4,19.0,549.0,527.15,419.34
2016,7,2,8,15,807.0,102.0,4.35,19.5,596.0,579.94,460.45
2016,7,2,8,30,825.0,105.0,4.3,20.0,643.0,632.92,500.39
2016,7,2,8,45,836.5,109.0,4.3,21.0,686.0,682.4,535.72
2016,7,2,9,0,848.0,113.0,4.3,22.0,729.0,730.98,568.08
2016,7,2,9,15,859.0,115.5,4.3,22.5,768.0,774.65,596.85
2016,7,2,9,30,870.0,118.0,4.3,23.0,807.0,818.38,625.25
2016,7,2,9,45,874.5,122.0,4.35,23.5,840.0,856.53,649.57
2016,7,2,10,0,879.0,126.0,4.4,24.0,873.0,892.39,672.08
2016,7,2,10,15,885.5,128.0,4.45,24.5,900.5,925.58,692.58
2016,7,2,10,30,892.0,130.0,4.5,25.0,928.0,956.27,711.24
2016,7,2,10,45,895.0,132.0,4.6,25.5,949.0,981.01,726.24
2016,7,2,11,0,898.0,134.0,4.7,26.0,970.0,1002.82,739.38
2016,7,2,11,15,901.0,134.5,4.75,26.0,984.0,1020.1,750.66
2016,7,2,11,30,904.0,135.0,4.8,26.0,998.0,1034.27,759.99
2016,7,2,11,45,904.5,136.5,4.9,26.5,1004.5,1043.78,765.23
2016,7,2,12,0,905.0,138.0,5.0,27.0,1011.0,1050.04,768.44
2016,7,2,12,15,905.0,138.0,5.1,27.0,1010.5,1051.04,769.86
2016,7,2,12,30,905.0,138.0,5.2,27.0,1010.0,1048.78,769.26
2016,7,2,12,45,909.0,134.0,5.3,27.0,1004.0,1043.25,766.59
2016,7,2,13,0,913.0,130.0,5.4,27.0,998.0,1034.37,761.79
2016,7,2,13,15,910.0,129.0,5.45,26.5,982.5,1018.35,753.45
2016,7,2,13,30,907.0,128.0,5.5,26.0,967.0,999.22,743.04
2016,7,2,13,45,901.0,128.0,5.55,26.0,944.5,975.27,727.86
2016,7,2,14,0,895.0,128.0,5.6,26.0,922.0,948.53,710.76
2016,7,2,14,15,888.5,126.5,5.6,25.5,893.5,917.2,691.55
2016,7,2,14,30,882.0,125.0,5.6,25.0,865.0,883.42,670.49
2016,7,2,14,45,872.5,123.5,5.65,25.0,829.5,844.9,644.82
2016,7,2,15,0,863.0,122.0,5.7,25.0,794.0,804.48,617.59
2016,7,2,15,15,851.5,119.0,5.65,24.5,754.0,761.19,588.8
2016,7,2,15,30,840.0,116.0,5.6,24.0,714.0,714.44,557.11
2016,7,2,15,45,824.0,113.5,5.6,23.5,669.5,664.15,520.91
2016,7,2,16,0,808.0,111.0,5.6,23.0,625.0,613.44,483.06
2016,7,2,16,15,590.0,159.5,5.55,22.5,519.5,497.96,392.71
2016,7,2,16,30,372.0,208.0,5.5,22.0,414.0,398.15,313.58
2016,7,2,16,45,544.5,152.0,5.5,21.5,421.5,405.9,319.64
2016,7,2,17,0,717.0,96.0,5.5,21.0,429.0,394.44,307.67
2016,7,2,17,15,683.0,90.5,5.4,20.0,377.5,337.22,259.26
2016,7,2,17,30,649.0,85.0,5.3,19.0,326.0,283.04,212.34
2016,7,2,17,45,601.5,78.5,5.2,18.0,276.0,227.74,164.37
2016,7,2,18,0,554.0,72.0,5.1,17.0,226.0,177.43,120.92
2016,7,2,18,15,489.0,63.0,4.95,16.5,178.5,127.42,79.95
2016,7,2,18,30,424.0,54.0,4.8,16.0,131.0,84.73,48.37
2016,7,2,18,45,328.0,42.0,4.65,15.5,91.0,45.49,24.83
2016,7,2,19,0,232.0,30.0,4.5,15.0,51.0,23.21,12.81
2016,7,2,19,15,116.0,15.0,4.4,14.5,25.5,11.67,0.0
2016,7,2,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,153.5,17.0,3.25,11.5,33.0,12.74,0.0
2016,7,3,5,30,307.0,34.0,3.4,12.0,66.0,26.5,16.85
2016,7,3,5,45,399.0,43.5,3.55,12.5,109.0,57.77,30.67
2016,7,3,6,0,491.0,53.0,3.7,13.0,152.0,100.12,58.19
2016,7,3,6,15,550.5,60.0,3.7,13.5,200.0,145.11,93.65
2016,7,3,6,30,610.0,67.0,3.7,14.0,248.0,196.71,137.6
2016,7,3,6,45,653.5,72.5,3.75,15.0,299.0,248.91,183.66
2016,7,3,7,0,697.0,78.0,3.8,16.0,350.0,305.54,233.3
2016,7,3,7,15,727.0,83.0,3.8,16.5,401.0,361.67,282.39
2016,7,3,7,30,757.0,88.0,3.8,17.0,452.0,419.17,331.37
2016,7,3,7,45,780.0,91.5,3.85,18.0,502.0,473.97,376.27
2016,7,3,8,0,803.0,95.0,3.9,19.0,552.0,529.98,420.55
2016,7,3,8,15,820.5,98.5,3.9,19.5,599.5,583.67,462.31
2016,7,3,8,30,838.0,102.0,3.9,20.0,647.0,637.49,502.89
2016,7,3,8,45,850.5,105.0,3.95,20.5,690.5,687.25,539.46
2016,7,3,9,0,863.0,108.0,4.0,21.0,734.0,734.75,572.01
2016,7,3,9,15,873.5,110.0,4.05,21.5,773.0,779.66,601.83
2016,7,3,9,30,884.0,112.0,4.1,22.0,812.0,823.07,630.17
2016,7,3,9,45,904.5,106.5,4.15,23.0,849.0,865.5,656.2
2016,7,3,10,0,925.0,101.0,4.2,24.0,886.0,906.58,680.86
2016,7,3,10,15,930.5,102.5,4.25,24.5,913.5,939.74,701.15
2016,7,3,10,30,936.0,104.0,4.3,25.0,941.0,970.22,719.52
2016,7,3,10,45,940.0,104.5,4.4,25.5,962.0,995.42,734.56
2016,7,3,11,0,944.0,105.0,4.5,26.0,983.0,1017.59,747.6
2016,7,3,11,15,946.5,105.5,4.6,26.0,997.0,1035.15,759.2
2016,7,3,11,30,949.0,106.0,4.7,26.0,1011.0,1049.44,769.01
2016,7,3,11,45,950.0,106.5,4.8,26.0,1018.0,1058.88,775.77
2016,7,3,12,0,951.0,107.0,4.9,26.0,1025.0,1064.92,780.43
2016,7,3,12,15,951.0,107.0,4.95,26.0,1024.0,1066.01,781.52
2016,7,3,12,30,951.0,107.0,5.0,26.0,1023.0,1063.67,780.49
2016,7,3,12,45,938.0,114.5,5.1,26.5,1011.5,1052.58,772.64
2016,7,3,13,0,925.0,122.0,5.2,27.0,1000.0,1038.29,762.8
2016,7,3,13,15,922.0,121.0,5.25,26.5,985.0,1022.14,754.48
2016,7,3,13,30,919.0,120.0,5.3,26.0,970.0,1002.83,744.04
2016,7,3,13,45,913.0,119.5,5.35,26.0,947.0,978.15,728.47
2016,7,3,14,0,907.0,119.0,5.4,26.0,924.0,950.65,710.95
2016,7,3,14,15,900.5,117.5,5.4,25.5,895.0,919.02,691.63
2016,7,3,14,30,894.0,116.0,5.4,25.0,866.0,884.9,670.42
2016,7,3,14,45,884.5,114.5,5.45,25.0,831.0,846.0,644.6
2016,7,3,15,0,875.0,113.0,5.5,25.0,796.0,805.17,617.19
2016,7,3,15,15,864.0,111.0,5.45,24.5,755.5,761.01,587.86
2016,7,3,15,30,853.0,109.0,5.4,24.0,715.0,715.47,557.14
2016,7,3,15,45,837.5,106.0,5.4,23.5,670.5,665.78,521.82
2016,7,3,16,0,822.0,103.0,5.4,23.0,626.0,614.28,483.46
2016,7,3,16,15,803.0,100.0,5.3,22.0,578.0,560.57,442.94
2016,7,3,16,30,784.0,97.0,5.2,21.0,530.0,507.22,401.37
2016,7,3,16,45,759.0,93.0,5.15,20.5,480.0,450.7,355.37
2016,7,3,17,0,734.0,89.0,5.1,20.0,430.0,395.71,309.26
2016,7,3,17,15,701.0,84.0,5.0,19.0,379.0,337.57,260.02
2016,7,3,17,30,668.0,79.0,4.9,18.0,328.0,283.23,212.7
2016,7,3,17,45,623.0,72.5,4.8,17.5,277.5,227.52,163.73
2016,7,3,18,0,578.0,66.0,4.7,17.0,227.0,176.53,119.17
2016,7,3,18,15,513.5,58.5,4.55,16.5,180.0,126.68,78.25
2016,7,3,18,30,449.0,51.0,4.4,16.0,133.0,84.06,46.82
2016,7,3,18,45,353.5,40.0,4.3,15.5,92.5,44.4,23.39
2016,7,3,19,0,258.0,29.0,4.2,15.0,52.0,22.73,12.39
2016,7,3,19,15,129.0,14.5,4.2,14.5,26.0,11.09,0.0
2016,7,3,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,16.0,3.55,11.5,33.0,11.89,0.0
2016,7,4,5,30,328.0,32.0,3.7,12.0,66.0,24.65,15.22
2016,7,4,5,45,421.5,40.5,3.85,12.5,109.0,55.55,28.3
2016,7,4,6,0,515.0,49.0,4.0,13.0,152.0,98.26,55.65
2016,7,4,6,15,573.5,55.5,4.0,13.5,200.0,143.88,91.6
2016,7,4,6,30,632.0,62.0,4.0,14.0,248.0,195.98,136.14
2016,7,4,6,45,675.5,66.5,4.0,15.0,299.5,248.37,182.58
2016,7,4,7,0,719.0,71.0,4.0,16.0,351.0,306.19,233.42
2016,7,4,7,15,748.5,75.0,3.95,16.5,402.0,361.19,281.85
2016,7,4,7,30,778.0,79.0,3.9,17.0,453.0,418.59,330.95
2016,7,4,7,45,802.0,82.0,3.85,17.5,503.5,474.44,377.43
2016,7,4,8,0,826.0,85.0,3.8,18.0,554.0,531.55,423.39
2016,7,4,8,15,842.5,87.5,3.8,18.5,601.5,584.5,464.82
2016,7,4,8,30,859.0,90.0,3.8,19.0,649.0,637.38,504.94
2016,7,4,8,45,873.5,92.0,3.85,20.0,693.0,688.11,541.24
2016,7,4,9,0,888.0,94.0,3.9,21.0,737.0,738.08,574.1
2016,7,4,9,15,898.0,96.0,3.95,21.5,776.5,783.64,604.29
2016,7,4,9,30,908.0,98.0,4.0,22.0,816.0,827.59,632.93
2016,7,4,9,45,908.0,104.0,4.1,22.5,848.0,865.45,657.21
2016,7,4,10,0,908.0,110.0,4.2,23.0,880.0,900.62,679.45
2016,7,4,10,15,914.5,111.5,4.3,23.5,908.0,934.24,700.46
2016,7,4,10,30,921.0,113.0,4.4,24.0,936.0,965.27,719.6
2016,7,4,10,45,925.5,114.0,4.5,24.5,957.5,991.17,735.21
2016,7,4,11,0,930.0,115.0,4.6,25.0,979.0,1014.1,749.02
2016,7,4,11,15,933.0,115.5,4.7,25.0,993.5,1031.98,761.13
2016,7,4,11,30,936.0,116.0,4.8,25.0,1008.0,1046.63,771.23
2016,7,4,11,45,936.5,117.0,4.9,25.5,1015.0,1056.02,776.39
2016,7,4,12,0,937.0,118.0,5.0,26.0,1022.0,1062.03,779.45
2016,7,4,12,15,937.0,118.0,5.05,26.0,1021.0,1063.15,780.54
2016,7,4,12,30,937.0,118.0,5.1,26.0,1020.0,1060.88,779.54
2016,7,4,12,45,938.0,116.0,5.2,26.0,1013.0,1054.21,776.15
2016,7,4,13,0,939.0,114.0,5.3,26.0,1006.0,1044.14,770.61
2016,7,4,13,15,936.0,113.0,5.35,25.5,990.5,1027.82,762.1
2016,7,4,13,30,933.0,112.0,5.4,25.0,975.0,1008.29,751.46
2016,7,4,13,45,929.5,110.5,5.45,25.0,952.5,984.68,736.53
2016,7,4,14,0,926.0,109.0,5.5,25.0,930.0,958.07,719.54
2016,7,4,14,15,919.5,107.5,5.5,24.5,901.0,925.95,699.79
2016,7,4,14,30,913.0,106.0,5.5,24.0,872.0,891.28,678.11
2016,7,4,14,45,905.0,104.5,5.5,24.0,837.0,853.0,652.37
2016,7,4,15,0,897.0,103.0,5.5,24.0,802.0,812.64,624.97
2016,7,4,15,15,886.0,100.5,5.45,23.5,761.5,767.14,594.61
2016,7,4,15,30,875.0,98.0,5.4,23.0,721.0,720.21,562.81
2016,7,4,15,45,860.5,96.0,5.4,23.0,676.0,670.28,526.67
2016,7,4,16,0,846.0,94.0,5.4,23.0,631.0,619.7,487.92
2016,7,4,16,15,827.5,90.5,5.35,22.0,583.0,565.17,446.86
2016,7,4,16,30,809.0,87.0,5.3,21.0,535.0,510.4,404.25
2016,7,4,16,45,785.0,83.5,5.3,20.5,484.0,453.6,357.95
2016,7,4,17,0,761.0,80.0,5.3,20.0,433.0,398.18,311.34
2016,7,4,17,15,729.0,76.0,5.2,19.0,382.0,341.01,262.58
2016,7,4,17,30,697.0,72.0,5.1,18.0,331.0,286.6,214.91
2016,7,4,17,45,651.5,66.5,5.0,17.5,280.0,229.06,164.18
2016,7,4,18,0,606.0,61.0,4.9,17.0,229.0,177.36,118.81
2016,7,4,18,15,542.0,54.0,4.75,16.0,181.5,126.51,77.03
2016,7,4,18,30,478.0,47.0,4.6,15.0,134.0,82.8,44.81
2016,7,4,18,45,378.5,37.5,4.45,14.5,93.0,42.82,21.66
2016,7,4,19,0,279.0,28.0,4.3,14.0,52.0,21.78,11.65
2016,7,4,19,15,139.5,14.0,4.2,13.5,26.0,10.64,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,163.5,15.5,3.8,11.5,32.5,11.5,0.0
2016,7,5,5,30,327.0,31.0,3.9,12.0,65.0,23.79,14.41
2016,7,5,5,45,419.0,40.0,4.05,12.5,107.5,54.39,27.59
2016,7,5,6,0,511.0,49.0,4.2,13.0,150.0,97.17,54.95
2016,7,5,6,15,356.5,80.0,4.2,13.5,160.0,130.7,89.85
2016,7,5,6,30,202.0,111.0,4.2,14.0,170.0,147.93,112.09
2016,7,5,6,45,218.5,129.5,4.2,15.0,205.0,182.5,141.48
2016,7,5,7,0,235.0,148.0,4.2,16.0,240.0,218.88,172.07
2016,7,5,7,15,502.5,114.0,4.15,16.5,344.5,302.99,238.39
2016,7,5,7,30,770.0,80.0,4.1,17.0,449.0,415.34,328.79
2016,7,5,7,45,793.5,83.0,4.05,17.5,499.0,470.56,374.67
2016,7,5,8,0,817.0,86.0,4.0,18.0,549.0,527.01,420.23
2016,7,5,8,15,612.0,167.0,4.0,18.5,530.5,528.32,419.6
2016,7,5,8,30,407.0,248.0,4.0,19.0,512.0,506.99,399.97
2016,7,5,8,45,644.0,171.5,4.0,19.5,622.5,613.34,484.03
2016,7,5,9,0,881.0,95.0,4.0,20.0,733.0,733.48,573.81
2016,7,5,9,15,661.0,199.5,4.05,20.5,692.5,710.03,551.87
2016,7,5,9,30,441.0,304.0,4.1,21.0,652.0,663.17,510.98
2016,7,5,9,45,681.0,202.5,4.2,21.5,766.5,779.89,600.71
2016,7,5,10,0,921.0,101.0,4.3,22.0,881.0,902.34,684.38
2016,7,5,10,15,927.0,102.0,4.4,22.0,909.0,935.43,705.88
2016,7,5,10,30,933.0,103.0,4.5,22.0,937.0,965.86,726.3
2016,7,5,10,45,938.0,103.5,4.65,22.5,959.0,992.04,742.94
2016,7,5,11,0,943.0,104.0,4.8,23.0,981.0,1015.24,757.58
2016,7,5,11,15,946.0,104.5,4.95,23.0,995.5,1033.37,770.4
2016,7,5,11,30,949.0,105.0,5.1,23.0,1010.0,1048.23,781.15
2016,7,5,11,45,950.0,106.0,5.25,23.0,1017.0,1058.28,788.77
2016,7,5,12,0,951.0,107.0,5.4,23.0,1024.0,1064.91,794.24
2016,7,5,12,15,951.5,107.0,5.45,23.0,1023.5,1066.59,795.68
2016,7,5,12,30,952.0,107.0,5.5,23.0,1023.0,1064.82,794.96
2016,7,5,12,45,944.0,111.5,5.6,23.0,1013.5,1055.72,789.78
2016,7,5,13,0,936.0,116.0,5.7,23.0,1004.0,1043.34,782.47
2016,7,5,13,15,933.5,115.0,5.7,22.5,989.0,1027.58,773.76
2016,7,5,13,30,931.0,114.0,5.7,22.0,974.0,1008.59,762.87
2016,7,5,13,45,927.5,112.5,5.75,22.0,952.5,985.04,747.67
2016,7,5,14,0,924.0,111.0,5.8,22.0,931.0,958.49,730.39
2016,7,5,14,15,918.5,109.5,5.8,21.5,902.5,927.32,710.93
2016,7,5,14,30,913.0,108.0,5.8,21.0,874.0,893.54,689.47
2016,7,5,14,45,906.0,106.0,5.8,21.0,839.5,855.58,663.52
2016,7,5,15,0,899.0,104.0,5.8,21.0,805.0,815.46,635.84
2016,7,5,15,15,889.0,102.0,5.75,20.5,765.0,771.13,605.84
2016,7,5,15,30,879.0,100.0,5.7,20.0,725.0,725.29,574.35
2016,7,5,15,45,866.5,97.0,5.7,20.0,680.5,675.48,537.75
2016,7,5,16,0,854.0,94.0,5.7,20.0,636.0,624.85,498.42
2016,7,5,16,15,836.5,91.0,5.65,19.5,588.0,571.0,456.4
2016,7,5,16,30,819.0,88.0,5.6,19.0,540.0,516.79,412.88
2016,7,5,16,45,797.0,84.0,5.6,18.5,490.0,459.89,366.03
2016,7,5,17,0,775.0,80.0,5.6,18.0,440.0,404.15,318.68
2016,7,5,17,15,744.0,76.0,5.5,17.0,388.5,346.56,269.06
2016,7,5,17,30,713.0,72.0,5.4,16.0,337.0,291.62,220.43
2016,7,5,17,45,669.0,66.5,5.35,15.5,285.5,233.56,168.69
2016,7,5,18,0,625.0,61.0,5.3,15.0,234.0,181.16,122.19
2016,7,5,18,15,560.5,54.0,5.15,14.5,186.0,129.15,78.91
2016,7,5,18,30,496.0,47.0,5.0,14.0,138.0,84.36,45.58
2016,7,5,18,45,389.0,38.0,4.9,13.5,96.0,43.61,22.2
2016,7,5,19,0,282.0,29.0,4.8,13.0,54.0,22.82,12.47
2016,7,5,19,15,141.0,14.5,4.75,12.5,27.0,11.14,0.0
2016,7,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.5,3.95,11.5,31.0,12.47,0.0
2016,7,6,5,30,280.0,33.0,3.9,12.0,62.0,25.85,16.06
2016,7,6,5,45,377.5,42.5,3.9,12.5,103.5,54.18,28.81
2016,7,6,6,0,475.0,52.0,3.9,13.0,145.0,95.61,55.2
2016,7,6,6,15,536.5,59.0,3.8,13.5,192.5,139.86,89.71
2016,7,6,6,30,598.0,66.0,3.7,14.0,240.0,190.97,132.99
2016,7,6,6,45,640.0,71.5,3.65,14.5,290.5,242.03,178.41
2016,7,6,7,0,682.0,77.0,3.6,15.0,341.0,297.38,227.48
2016,7,6,7,15,713.0,81.5,3.55,15.5,391.5,352.58,275.94
2016,7,6,7,30,744.0,86.0,3.5,16.0,442.0,409.3,324.43
2016,7,6,7,45,768.0,89.5,3.5,16.5,491.5,463.96,370.03
2016,7,6,8,0,792.0,93.0,3.5,17.0,541.0,519.95,415.25
2016,7,6,8,15,810.0,96.5,3.5,17.5,588.5,573.49,457.18
2016,7,6,8,30,828.0,100.0,3.5,18.0,636.0,627.22,497.96
2016,7,6,8,45,844.5,101.5,3.55,18.5,680.0,676.81,534.76
2016,7,6,9,0,861.0,103.0,3.6,19.0,724.0,726.6,569.16
2016,7,6,9,15,871.5,105.0,3.65,19.5,763.5,771.56,599.16
2016,7,6,9,30,882.0,107.0,3.7,20.0,803.0,815.02,627.7
2016,7,6,9,45,893.5,106.5,3.8,20.5,837.5,855.06,653.72
2016,7,6,10,0,905.0,106.0,3.9,21.0,872.0,893.22,678.21
2016,7,6,10,15,911.5,107.5,4.0,21.0,900.0,926.85,700.72
2016,7,6,10,30,918.0,109.0,4.1,21.0,928.0,957.9,721.46
2016,7,6,10,45,923.0,109.5,4.25,21.5,949.5,983.8,737.55
2016,7,6,11,0,928.0,110.0,4.4,22.0,971.0,1006.75,751.67
2016,7,6,11,15,931.0,110.5,4.55,22.0,985.5,1024.69,764.19
2016,7,6,11,30,934.0,111.0,4.7,22.0,1000.0,1039.42,774.93
2016,7,6,11,45,935.0,111.0,4.85,22.5,1007.0,1048.36,780.34
2016,7,6,12,0,936.0,111.0,5.0,23.0,1014.0,1053.94,783.61
2016,7,6,12,15,936.0,111.0,5.15,23.0,1013.0,1055.13,785.62
2016,7,6,12,30,936.0,111.0,5.3,23.0,1012.0,1052.94,785.44
2016,7,6,12,45,929.0,114.0,5.45,23.0,1002.0,1043.43,780.4
2016,7,6,13,0,922.0,117.0,5.6,23.0,992.0,1030.69,773.22
2016,7,6,13,15,918.5,116.5,5.7,22.5,976.5,1014.66,764.99
2016,7,6,13,30,915.0,116.0,5.8,22.0,961.0,995.51,754.58
2016,7,6,13,45,909.5,115.0,5.9,22.0,938.0,970.92,738.87
2016,7,6,14,0,904.0,114.0,6.0,22.0,915.0,943.5,721.12
2016,7,6,14,15,897.0,112.5,6.0,21.5,885.5,911.55,700.94
2016,7,6,14,30,890.0,111.0,6.0,21.0,856.0,877.13,678.84
2016,7,6,14,45,881.5,108.5,6.0,21.0,821.5,838.19,651.98
2016,7,6,15,0,873.0,106.0,6.0,21.0,787.0,797.26,623.5
2016,7,6,15,15,862.0,104.0,5.95,20.5,747.0,753.18,593.45
2016,7,6,15,30,851.0,102.0,5.9,20.0,707.0,707.72,561.99
2016,7,6,15,45,839.0,98.0,5.85,20.0,663.0,658.44,525.27
2016,7,6,16,0,827.0,94.0,5.8,20.0,619.0,608.89,486.5
2016,7,6,16,15,574.5,156.0,5.7,19.0,507.5,486.44,389.46
2016,7,6,16,30,322.0,218.0,5.6,18.0,396.0,382.38,305.83
2016,7,6,16,45,535.5,148.5,5.5,17.5,411.0,398.87,319.2
2016,7,6,17,0,749.0,79.0,5.4,17.0,426.0,392.41,310.74
2016,7,6,17,15,718.0,75.0,5.3,16.5,375.5,336.19,261.52
2016,7,6,17,30,687.0,71.0,5.2,16.0,325.0,282.64,213.65
2016,7,6,17,45,646.0,65.0,5.1,15.5,275.5,226.29,163.37
2016,7,6,18,0,605.0,59.0,5.0,15.0,226.0,175.26,118.03
2016,7,6,18,15,541.5,52.5,4.85,14.5,179.0,124.98,76.23
2016,7,6,18,30,478.0,46.0,4.7,14.0,132.0,81.79,44.15
2016,7,6,18,45,380.5,36.5,4.6,13.5,92.0,41.85,20.96
2016,7,6,19,0,283.0,27.0,4.5,13.0,52.0,20.89,10.87
2016,7,6,19,15,141.5,13.5,4.45,12.5,26.0,10.23,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,166.0,14.5,3.85,11.5,31.5,10.72,0.0
2016,7,7,5,30,332.0,29.0,3.9,12.0,63.0,22.08,12.82
2016,7,7,5,45,424.5,37.5,4.0,13.0,104.5,51.15,25.06
2016,7,7,6,0,517.0,46.0,4.1,14.0,146.0,93.6,51.58
2016,7,7,6,15,575.5,52.0,4.05,14.5,194.0,138.7,86.68
2016,7,7,6,30,634.0,58.0,4.0,15.0,242.0,190.27,130.52
2016,7,7,6,45,671.0,63.5,3.95,15.5,291.5,243.02,177.63
2016,7,7,7,0,708.0,69.0,3.9,16.0,341.0,298.25,226.88
2016,7,7,7,15,737.5,73.0,3.95,16.5,391.5,352.67,274.96
2016,7,7,7,30,767.0,77.0,4.0,17.0,442.0,409.5,323.83
2016,7,7,7,45,788.0,80.5,4.05,17.5,491.5,463.88,369.46
2016,7,7,8,0,809.0,84.0,4.1,18.0,541.0,519.26,414.47
2016,7,7,8,15,826.0,87.0,4.2,18.0,588.0,572.27,457.27
2016,7,7,8,30,843.0,90.0,4.3,18.0,635.0,625.3,499.13
2016,7,7,8,45,858.0,91.5,4.45,18.5,679.0,675.26,537.02
2016,7,7,9,0,873.0,93.0,4.6,19.0,723.0,724.55,571.61
2016,7,7,9,15,883.5,95.0,4.7,19.5,762.0,770.02,602.73
2016,7,7,9,30,894.0,97.0,4.8,20.0,801.0,813.97,632.41
2016,7,7,9,45,902.0,98.5,4.95,20.5,835.0,853.58,658.98
2016,7,7,10,0,910.0,100.0,5.1,21.0,869.0,891.06,683.87
2016,7,7,10,15,916.0,101.0,5.2,21.0,896.5,923.93,706.46
2016,7,7,10,30,922.0,102.0,5.3,21.0,924.0,954.18,727.23
2016,7,7,10,45,927.0,102.5,5.4,21.0,945.5,980.21,745.1
2016,7,7,11,0,932.0,103.0,5.5,21.0,967.0,1003.29,761.0
2016,7,7,11,15,934.5,103.5,5.55,21.0,981.5,1020.85,772.82
2016,7,7,11,30,937.0,104.0,5.6,21.0,996.0,1035.17,782.53
2016,7,7,11,45,938.5,104.0,5.65,21.0,1003.0,1044.68,789.06
2016,7,7,12,0,940.0,104.0,5.7,21.0,1010.0,1050.82,793.42
2016,7,7,12,15,940.0,104.0,5.7,21.0,1009.5,1052.06,794.19
2016,7,7,12,30,940.0,104.0,5.7,21.0,1009.0,1049.88,792.76
2016,7,7,12,45,931.0,109.5,5.7,21.0,999.0,1040.95,786.84
2016,7,7,13,0,922.0,115.0,5.7,21.0,989.0,1028.78,778.83
2016,7,7,13,15,919.0,114.0,5.6,21.0,974.0,1012.76,767.57
2016,7,7,13,30,916.0,113.0,5.5,21.0,959.0,993.58,754.25
2016,7,7,13,45,912.0,112.0,5.45,21.0,937.0,970.39,738.58
2016,7,7,14,0,908.0,111.0,5.4,21.0,915.0,944.29,720.93
2016,7,7,14,15,901.5,109.5,5.35,20.5,886.5,912.68,700.82
2016,7,7,14,30,895.0,108.0,5.3,20.0,858.0,878.56,678.81
2016,7,7,14,45,887.5,105.5,5.3,20.0,823.5,840.28,652.64
2016,7,7,15,0,880.0,103.0,5.3,20.0,789.0,799.91,624.78
2016,7,7,15,15,869.5,101.0,5.3,19.5,749.0,755.93,595.2
2016,7,7,15,30,859.0,99.0,5.3,19.0,709.0,710.52,564.13
2016,7,7,15,45,846.0,96.0,5.3,19.0,665.5,661.23,527.81
2016,7,7,16,0,833.0,93.0,5.3,19.0,622.0,611.19,488.88
2016,7,7,16,15,815.0,90.0,5.3,18.5,574.5,558.03,447.43
2016,7,7,16,30,797.0,87.0,5.3,18.0,527.0,504.58,404.51
2016,7,7,16,45,774.0,83.0,5.35,17.5,477.0,448.29,358.11
2016,7,7,17,0,751.0,79.0,5.4,17.0,427.0,393.29,311.32
2016,7,7,17,15,719.5,75.0,5.35,16.5,376.5,336.76,262.0
2016,7,7,17,30,688.0,71.0,5.3,16.0,326.0,282.94,213.92
2016,7,7,17,45,644.0,65.5,5.3,15.5,276.0,226.23,163.44
2016,7,7,18,0,600.0,60.0,5.3,15.0,226.0,175.17,118.19
2016,7,7,18,15,535.5,53.0,5.2,14.0,179.0,124.53,76.27
2016,7,7,18,30,471.0,46.0,5.1,13.0,132.0,81.1,44.04
2016,7,7,18,45,370.0,37.0,5.0,12.5,91.5,41.91,21.37
2016,7,7,19,0,269.0,28.0,4.9,12.0,51.0,21.92,11.66
2016,7,7,19,15,134.5,14.0,4.8,11.5,25.5,13.76,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,14.0,3.9,11.5,30.5,10.33,0.0
2016,7,8,5,30,336.0,28.0,4.0,12.0,61.0,21.23,12.02
2016,7,8,5,45,428.0,35.5,4.1,13.0,102.5,48.85,23.26
2016,7,8,6,0,520.0,43.0,4.2,14.0,144.0,90.39,48.83
2016,7,8,6,15,577.0,49.0,4.1,14.5,190.5,135.35,83.77
2016,7,8,6,30,634.0,55.0,4.0,15.0,237.0,187.8,128.38
2016,7,8,6,45,670.0,60.0,3.95,15.5,286.0,238.51,173.88
2016,7,8,7,0,706.0,65.0,3.9,16.0,335.0,292.86,222.49
2016,7,8,7,15,734.5,68.5,3.85,16.5,384.5,346.27,269.8
2016,7,8,7,30,763.0,72.0,3.8,17.0,434.0,402.0,317.78
2016,7,8,7,45,784.5,75.0,3.75,17.5,482.5,455.91,362.95
2016,7,8,8,0,806.0,78.0,3.7,18.0,531.0,510.95,407.53
2016,7,8,8,15,822.0,80.5,3.65,18.5,577.5,562.71,448.18
2016,7,8,8,30,838.0,83.0,3.6,19.0,624.0,614.43,487.49
2016,7,8,8,45,852.0,84.5,3.6,19.5,666.5,663.51,523.6
2016,7,8,9,0,866.0,86.0,3.6,20.0,709.0,711.85,556.44
2016,7,8,9,15,876.0,87.5,3.65,20.5,747.5,756.17,586.03
2016,7,8,9,30,886.0,89.0,3.7,21.0,786.0,798.97,614.13
2016,7,8,9,45,893.5,90.5,3.75,22.0,819.0,837.92,637.96
2016,7,8,10,0,901.0,92.0,3.8,23.0,852.0,874.74,659.96
2016,7,8,10,15,906.5,93.0,3.85,23.0,879.5,906.94,681.14
2016,7,8,10,30,912.0,94.0,3.9,23.0,907.0,936.54,700.51
2016,7,8,10,45,914.5,96.0,4.0,23.5,927.5,961.57,715.7
2016,7,8,11,0,917.0,98.0,4.1,24.0,948.0,983.6,728.86
2016,7,8,11,15,920.0,98.5,4.2,24.0,962.0,1001.46,740.73
2016,7,8,11,30,923.0,99.0,4.3,24.0,976.0,1016.14,750.58
2016,7,8,11,45,923.5,99.5,4.45,24.5,983.0,1025.09,755.55
2016,7,8,12,0,924.0,100.0,4.6,25.0,990.0,1030.7,758.59
2016,7,8,12,15,924.5,100.0,4.7,25.0,990.0,1032.45,760.57
2016,7,8,12,30,925.0,100.0,4.8,25.0,990.0,1030.84,760.44
2016,7,8,12,45,921.5,101.5,4.9,25.5,981.5,1023.43,755.02
2016,7,8,13,0,918.0,103.0,5.0,26.0,973.0,1012.74,747.53
2016,7,8,13,15,916.0,102.0,5.1,25.5,959.0,997.75,740.24
2016,7,8,13,30,914.0,101.0,5.2,25.0,945.0,979.59,730.8
2016,7,8,13,45,910.0,100.0,5.35,25.0,923.5,956.45,716.79
2016,7,8,14,0,906.0,99.0,5.5,25.0,902.0,930.41,700.68
2016,7,8,14,15,900.5,98.0,5.55,25.0,874.0,900.25,681.02
2016,7,8,14,30,895.0,97.0,5.6,25.0,846.0,867.53,659.48
2016,7,8,14,45,888.0,95.0,5.65,25.0,812.5,830.17,634.52
2016,7,8,15,0,881.0,93.0,5.7,25.0,779.0,790.69,607.84
2016,7,8,15,15,871.5,91.0,5.7,24.5,740.0,747.43,579.13
2016,7,8,15,30,862.0,89.0,5.7,24.0,701.0,702.64,548.9
2016,7,8,15,45,851.0,86.0,5.75,24.0,658.0,654.55,514.47
2016,7,8,16,0,840.0,83.0,5.8,24.0,615.0,605.53,476.91
2016,7,8,16,15,823.5,80.0,5.7,23.5,568.5,552.67,436.0
2016,7,8,16,30,807.0,77.0,5.6,23.0,522.0,499.88,393.98
2016,7,8,16,45,787.0,73.5,5.6,22.5,473.5,444.87,349.15
2016,7,8,17,0,767.0,70.0,5.6,22.0,425.0,390.97,303.8
2016,7,8,17,15,737.5,66.5,5.4,21.5,374.5,334.83,255.36
2016,7,8,17,30,708.0,63.0,5.2,21.0,324.0,281.17,207.98
2016,7,8,17,45,668.5,58.0,5.05,20.5,275.0,226.22,159.49
2016,7,8,18,0,629.0,53.0,4.9,20.0,226.0,175.34,114.86
2016,7,8,18,15,567.5,47.0,4.7,19.0,179.0,123.3,72.36
2016,7,8,18,30,506.0,41.0,4.5,18.0,132.0,79.31,40.31
2016,7,8,18,45,411.5,32.5,4.35,17.5,91.5,38.89,17.63
2016,7,8,19,0,317.0,24.0,4.2,17.0,51.0,18.14,8.33
2016,7,8,19,15,158.5,12.0,4.2,16.5,25.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,188.0,12.5,3.55,13.5,30.5,9.08,0.0
2016,7,9,5,30,376.0,25.0,3.6,14.0,61.0,18.56,9.6
2016,7,9,5,45,464.0,31.5,3.7,14.5,102.5,47.6,21.33
2016,7,9,6,0,552.0,38.0,3.8,15.0,144.0,89.5,46.61
2016,7,9,6,15,607.0,43.0,3.9,15.5,191.0,134.74,81.58
2016,7,9,6,30,662.0,48.0,4.0,16.0,238.0,186.09,125.32
2016,7,9,6,45,698.5,52.0,4.1,17.0,287.0,237.45,171.14
2016,7,9,7,0,735.0,56.0,4.2,18.0,336.0,292.48,220.0
2016,7,9,7,15,762.0,59.0,4.25,18.5,386.0,346.35,267.78
2016,7,9,7,30,789.0,62.0,4.3,19.0,436.0,402.99,316.58
2016,7,9,7,45,807.5,65.5,4.35,20.0,484.0,457.03,361.32
2016,7,9,8,0,826.0,69.0,4.4,21.0,532.0,511.79,405.0
2016,7,9,8,15,842.0,71.0,4.45,21.5,578.5,564.02,446.15
2016,7,9,8,30,858.0,73.0,4.5,22.0,625.0,616.19,486.02
2016,7,9,8,45,868.5,75.5,4.6,22.5,667.5,664.84,521.77
2016,7,9,9,0,879.0,78.0,4.7,23.0,710.0,712.42,554.5
2016,7,9,9,15,889.0,79.5,4.75,23.0,749.0,757.31,585.76
2016,7,9,9,30,899.0,81.0,4.8,23.0,788.0,800.63,615.64
2016,7,9,9,45,900.0,86.5,4.9,23.5,820.0,838.8,640.67
2016,7,9,10,0,901.0,92.0,5.0,24.0,852.0,874.38,663.69
2016,7,9,10,15,907.0,93.5,5.1,24.0,880.0,907.59,686.3
2016,7,9,10,30,913.0,95.0,5.2,24.0,908.0,938.21,707.11
2016,7,9,10,45,917.5,95.5,5.3,24.5,929.0,963.66,722.94
2016,7,9,11,0,922.0,96.0,5.4,25.0,950.0,986.17,736.77
2016,7,9,11,15,925.0,97.0,5.5,25.0,964.5,1004.67,749.41
2016,7,9,11,30,928.0,98.0,5.6,25.0,979.0,1019.97,759.99
2016,7,9,11,45,930.5,97.0,5.75,25.0,986.5,1029.46,767.09
2016,7,9,12,0,933.0,96.0,5.9,25.0,994.0,1035.61,772.08
2016,7,9,12,15,933.5,96.0,6.0,25.0,994.0,1037.4,773.89
2016,7,9,12,30,934.0,96.0,6.1,25.0,994.0,1035.8,773.52
2016,7,9,12,45,932.5,96.0,6.25,25.0,986.0,1028.82,769.9
2016,7,9,13,0,931.0,96.0,6.4,25.0,978.0,1018.48,764.06
2016,7,9,13,15,928.5,95.0,6.45,24.5,963.5,1002.85,755.57
2016,7,9,13,30,926.0,94.0,6.5,24.0,949.0,984.01,744.89
2016,7,9,13,45,923.0,93.0,6.6,24.0,927.5,961.57,730.48
2016,7,9,14,0,920.0,92.0,6.7,24.0,906.0,936.14,713.93
2016,7,9,14,15,914.5,90.5,6.7,23.5,878.0,905.1,694.29
2016,7,9,14,30,909.0,89.0,6.7,23.0,850.0,871.45,672.65
2016,7,9,14,45,903.0,87.0,6.75,23.0,816.5,834.45,647.3
2016,7,9,15,0,897.0,85.0,6.8,23.0,783.0,795.22,620.16
2016,7,9,15,15,888.5,83.5,6.75,22.5,744.5,752.6,591.13
2016,7,9,15,30,880.0,82.0,6.7,22.0,706.0,708.33,560.54
2016,7,9,15,45,870.0,79.0,6.7,21.5,663.5,660.12,526.58
2016,7,9,16,0,860.0,76.0,6.7,21.0,621.0,610.84,488.91
2016,7,9,16,15,846.5,74.0,6.6,20.5,575.5,559.75,448.51
2016,7,9,16,30,833.0,72.0,6.5,20.0,530.0,508.4,406.74
2016,7,9,16,45,815.5,68.5,6.4,19.5,482.0,453.63,361.07
2016,7,9,17,0,798.0,65.0,6.3,19.0,434.0,399.51,314.54
2016,7,9,17,15,773.5,62.0,6.1,18.5,384.5,343.36,265.12
2016,7,9,17,30,749.0,59.0,5.9,18.0,335.0,289.78,216.75
2016,7,9,17,45,711.0,55.0,5.75,17.5,285.5,233.93,166.49
2016,7,9,18,0,673.0,51.0,5.6,17.0,236.0,181.94,120.02
2016,7,9,18,15,615.0,45.5,5.35,16.0,188.0,129.76,76.57
2016,7,9,18,30,557.0,40.0,5.1,15.0,140.0,84.1,42.83
2016,7,9,18,45,454.5,32.5,4.85,14.5,97.5,40.08,18.05
2016,7,9,19,0,352.0,25.0,4.6,14.0,55.0,19.15,9.16
2016,7,9,19,15,176.0,12.5,4.5,13.5,27.5,12.29,0.0
2016,7,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,187.0,13.0,2.9,11.5,31.0,9.57,0.0
2016,7,10,5,30,374.0,26.0,3.0,12.0,62.0,19.57,10.45
2016,7,10,5,45,467.0,33.5,3.1,12.5,105.0,47.47,21.58
2016,7,10,6,0,560.0,41.0,3.2,13.0,148.0,92.46,49.21
2016,7,10,6,15,618.0,46.5,3.15,13.5,196.5,139.04,85.24
2016,7,10,6,30,676.0,52.0,3.1,14.0,245.0,192.1,130.45
2016,7,10,6,45,714.5,56.5,3.1,15.0,296.5,245.29,177.88
2016,7,10,7,0,753.0,61.0,3.1,16.0,348.0,302.37,228.45
2016,7,10,7,15,781.5,64.5,3.05,16.5,399.5,358.33,277.84
2016,7,10,7,30,810.0,68.0,3.0,17.0,451.0,416.58,327.69
2016,7,10,7,45,831.5,71.0,2.95,18.0,501.5,473.33,374.11
2016,7,10,8,0,853.0,74.0,2.9,19.0,552.0,530.45,419.02
2016,7,10,8,15,869.5,76.5,2.9,19.5,600.0,584.87,461.17
2016,7,10,8,30,886.0,79.0,2.9,20.0,648.0,639.23,501.88
2016,7,10,8,45,899.5,80.5,2.9,21.0,692.5,690.2,537.4
2016,7,10,9,0,913.0,82.0,2.9,22.0,737.0,740.31,569.5
2016,7,10,9,15,923.0,83.5,2.9,22.5,777.0,786.63,599.36
2016,7,10,9,30,933.0,85.0,2.9,23.0,817.0,831.3,627.59
2016,7,10,9,45,941.0,86.5,2.95,23.5,852.0,872.42,653.31
2016,7,10,10,0,949.0,88.0,3.0,24.0,887.0,911.3,677.23
2016,7,10,10,15,954.5,89.0,3.1,24.5,915.5,945.0,697.85
2016,7,10,10,30,960.0,90.0,3.2,25.0,944.0,975.94,716.54
2016,7,10,10,45,964.0,91.0,3.3,25.5,966.0,1002.55,732.34
2016,7,10,11,0,968.0,92.0,3.4,26.0,988.0,1026.04,746.1
2016,7,10,11,15,971.0,92.5,3.5,26.0,1002.5,1044.8,758.31
2016,7,10,11,30,974.0,93.0,3.6,26.0,1017.0,1060.2,768.48
2016,7,10,11,45,975.5,93.0,3.7,26.5,1024.5,1070.15,773.72
2016,7,10,12,0,977.0,93.0,3.8,27.0,1032.0,1076.58,776.82
2016,7,10,12,15,977.0,93.0,3.9,27.0,1032.0,1077.97,778.35
2016,7,10,12,30,977.0,93.0,4.0,27.0,1032.0,1075.8,777.73
2016,7,10,12,45,969.5,97.5,4.1,27.5,1023.0,1067.23,771.55
2016,7,10,13,0,962.0,102.0,4.2,28.0,1014.0,1055.26,763.31
2016,7,10,13,15,959.5,101.5,4.25,28.0,999.0,1039.75,754.07
2016,7,10,13,30,957.0,101.0,4.3,28.0,984.0,1020.92,742.73
2016,7,10,13,45,954.0,100.0,4.35,28.0,962.0,997.87,728.66
2016,7,10,14,0,951.0,99.0,4.4,28.0,940.0,971.71,712.55
2016,7,10,14,15,945.5,97.5,4.35,28.0,911.0,939.84,692.08
2016,7,10,14,30,940.0,96.0,4.3,28.0,882.0,905.26,669.77
2016,7,10,14,45,933.0,94.5,4.3,28.0,847.0,866.91,645.04
2016,7,10,15,0,926.0,93.0,4.3,28.0,812.0,826.32,618.58
2016,7,10,15,15,916.0,91.0,4.25,27.5,771.5,780.91,589.52
2016,7,10,15,30,906.0,89.0,4.2,27.0,731.0,733.91,558.94
2016,7,10,15,45,893.5,86.5,4.2,27.0,686.5,683.38,524.16
2016,7,10,16,0,881.0,84.0,4.2,27.0,642.0,631.95,486.06
2016,7,10,16,15,864.0,81.5,4.15,26.5,593.0,577.29,445.33
2016,7,10,16,30,847.0,79.0,4.1,26.0,544.0,522.68,403.33
2016,7,10,16,45,824.5,75.5,4.1,25.5,493.0,464.42,357.3
2016,7,10,17,0,802.0,72.0,4.1,25.0,442.0,407.44,310.71
2016,7,10,17,15,771.5,68.5,4.05,24.5,390.0,348.98,261.62
2016,7,10,17,30,741.0,65.0,4.0,24.0,338.0,293.08,213.4
2016,7,10,17,45,698.0,60.0,3.95,23.5,286.0,235.36,163.52
2016,7,10,18,0,655.0,55.0,3.9,23.0,234.0,182.09,117.69
2016,7,10,18,15,591.0,49.0,3.9,21.5,185.0,128.15,74.49
2016,7,10,18,30,527.0,43.0,3.9,20.0,136.0,82.61,41.89
2016,7,10,18,45,424.0,34.0,3.9,19.0,94.0,40.31,18.57
2016,7,10,19,0,321.0,25.0,3.9,18.0,52.0,19.2,8.87
2016,7,10,19,15,160.5,12.5,3.95,17.0,26.0,12.29,0.0
2016,7,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,177.5,13.5,1.65,14.0,30.0,10.07,0.0
2016,7,11,5,30,355.0,27.0,2.0,15.0,60.0,20.61,11.0
2016,7,11,5,45,449.0,35.0,2.35,16.0,102.5,47.41,21.93
2016,7,11,6,0,543.0,43.0,2.7,17.0,145.0,90.47,47.53
2016,7,11,6,15,602.0,48.5,2.75,17.5,193.5,137.72,83.43
2016,7,11,6,30,661.0,54.0,2.8,18.0,242.0,190.06,127.19
2016,7,11,6,45,702.0,58.5,2.85,19.0,293.0,243.08,173.55
2016,7,11,7,0,743.0,63.0,2.9,20.0,344.0,300.28,223.29
2016,7,11,7,15,771.5,66.5,2.95,20.5,395.5,355.74,271.54
2016,7,11,7,30,800.0,70.0,3.0,21.0,447.0,413.49,320.35
2016,7,11,7,45,822.0,73.0,3.05,21.5,497.0,469.97,366.76
2016,7,11,8,0,844.0,76.0,3.1,22.0,547.0,526.93,412.03
2016,7,11,8,15,860.0,78.5,3.1,23.0,594.5,580.66,452.45
2016,7,11,8,30,876.0,81.0,3.1,24.0,642.0,634.3,491.29
2016,7,11,8,45,888.5,83.0,3.15,25.0,686.0,684.72,526.33
2016,7,11,9,0,901.0,85.0,3.2,26.0,730.0,734.2,557.89
2016,7,11,9,15,910.5,86.5,3.2,26.5,770.0,779.72,586.94
2016,7,11,9,30,920.0,88.0,3.2,27.0,810.0,823.56,614.4
2016,7,11,9,45,921.0,93.5,3.25,27.5,842.5,862.57,638.46
2016,7,11,10,0,922.0,99.0,3.3,28.0,875.0,898.92,660.51
2016,7,11,10,15,928.0,100.5,3.35,28.0,903.0,932.85,682.12
2016,7,11,10,30,934.0,102.0,3.4,28.0,931.0,964.12,701.93
2016,7,11,10,45,938.5,102.5,3.45,28.5,952.5,990.14,716.86
2016,7,11,11,0,943.0,103.0,3.5,29.0,974.0,1013.14,729.84
2016,7,11,11,15,945.5,103.5,3.55,29.0,988.5,1031.06,741.03
2016,7,11,11,30,948.0,104.0,3.6,29.0,1003.0,1045.68,750.24
2016,7,11,11,45,949.0,104.5,3.65,29.5,1010.0,1055.45,754.95
2016,7,11,12,0,950.0,105.0,3.7,30.0,1017.0,1061.8,757.59
2016,7,11,12,15,950.0,105.0,3.8,30.0,1016.5,1063.18,759.1
