Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,950.0,105.0,3.9,30.0,1016.0,1061.09,758.53
2016,7,11,12,45,951.5,102.5,4.05,30.0,1009.0,1054.49,755.53
2016,7,11,13,0,953.0,100.0,4.2,30.0,1002.0,1044.41,750.37
2016,7,11,13,15,950.5,99.5,4.3,30.0,987.0,1029.04,741.54
2016,7,11,13,30,948.0,99.0,4.4,30.0,972.0,1010.36,730.62
2016,7,11,13,45,943.5,98.5,4.55,30.0,950.0,986.61,716.65
2016,7,11,14,0,939.0,98.0,4.7,30.0,928.0,959.85,700.76
2016,7,11,14,15,934.0,97.0,4.8,29.5,899.5,929.25,683.55
2016,7,11,14,30,929.0,96.0,4.9,29.0,871.0,895.95,664.26
2016,7,11,14,45,921.0,94.5,5.05,29.0,837.0,857.13,639.87
2016,7,11,15,0,913.0,93.0,5.2,29.0,803.0,816.16,613.64
2016,7,11,15,15,904.0,91.0,5.25,28.5,763.5,771.99,585.49
2016,7,11,15,30,895.0,89.0,5.3,28.0,724.0,726.17,555.7
2016,7,11,15,45,883.0,87.0,5.35,27.5,680.0,676.93,522.54
2016,7,11,16,0,871.0,85.0,5.4,27.0,636.0,626.77,485.94
2016,7,11,16,15,855.0,82.0,5.35,26.5,588.0,572.62,444.97
2016,7,11,16,30,839.0,79.0,5.3,26.0,540.0,518.44,402.73
2016,7,11,16,45,819.0,75.5,5.25,25.5,490.0,461.75,357.24
2016,7,11,17,0,799.0,72.0,5.2,25.0,440.0,406.06,311.1
2016,7,11,17,15,769.5,68.5,5.05,24.0,388.5,348.1,262.39
2016,7,11,17,30,740.0,65.0,4.9,23.0,337.0,292.59,214.4
2016,7,11,17,45,700.5,59.5,4.8,22.5,286.0,235.29,164.31
2016,7,11,18,0,661.0,54.0,4.7,22.0,235.0,182.06,118.02
2016,7,11,18,15,598.0,48.0,4.45,21.0,186.0,129.32,75.32
2016,7,11,18,30,535.0,42.0,4.2,20.0,137.0,82.1,41.21
2016,7,11,18,45,434.5,33.5,4.0,19.0,94.5,39.94,18.17
2016,7,11,19,0,334.0,25.0,3.8,18.0,52.0,19.27,8.78
2016,7,11,19,15,167.0,12.5,3.9,17.0,26.0,12.29,0.0
2016,7,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,184.5,12.5,4.05,11.5,29.5,9.24,0.0
2016,7,12,5,30,369.0,25.0,4.1,12.0,59.0,18.83,9.58
2016,7,12,5,45,462.5,32.5,4.15,13.0,101.0,46.55,21.42
2016,7,12,6,0,556.0,40.0,4.2,14.0,143.0,89.55,46.9
2016,7,12,6,15,614.5,45.5,4.15,14.5,192.0,135.89,82.4
2016,7,12,6,30,673.0,51.0,4.1,15.0,241.0,188.79,127.28
2016,7,12,6,45,711.0,55.5,4.1,15.5,291.5,241.66,174.77
2016,7,12,7,0,749.0,60.0,4.1,16.0,342.0,298.38,225.66
2016,7,12,7,15,778.0,63.5,4.1,16.5,393.5,354.34,275.43
2016,7,12,7,30,807.0,67.0,4.1,17.0,445.0,412.65,325.86
2016,7,12,7,45,826.5,70.5,4.15,17.5,495.5,468.83,373.24
2016,7,12,8,0,846.0,74.0,4.2,18.0,546.0,525.22,419.26
2016,7,12,8,15,863.0,76.5,4.2,18.5,594.5,579.67,462.3
2016,7,12,8,30,880.0,79.0,4.2,19.0,643.0,634.11,503.98
2016,7,12,8,45,892.0,82.0,4.25,20.0,687.5,685.44,540.86
2016,7,12,9,0,904.0,85.0,4.3,21.0,732.0,735.78,574.15
2016,7,12,9,15,915.0,87.0,4.3,21.0,772.5,783.11,606.75
2016,7,12,9,30,926.0,89.0,4.3,21.0,813.0,828.88,637.88
2016,7,12,9,45,935.0,89.5,4.35,21.5,848.5,869.67,664.12
2016,7,12,10,0,944.0,90.0,4.4,22.0,884.0,908.29,688.6
2016,7,12,10,15,950.5,91.0,4.4,22.5,913.0,942.84,709.8
2016,7,12,10,30,957.0,92.0,4.4,23.0,942.0,974.69,728.99
2016,7,12,10,45,960.0,94.0,4.45,23.5,963.5,1001.41,744.88
2016,7,12,11,0,963.0,96.0,4.5,24.0,985.0,1024.98,758.64
2016,7,12,11,15,965.5,96.5,4.55,24.0,1000.0,1043.26,770.47
2016,7,12,11,30,968.0,97.0,4.6,24.0,1015.0,1058.18,780.28
2016,7,12,11,45,968.5,98.0,4.7,24.0,1022.0,1068.18,787.45
2016,7,12,12,0,969.0,99.0,4.8,24.0,1029.0,1074.67,792.45
2016,7,12,12,15,969.5,99.0,4.9,24.0,1029.0,1076.6,794.56
2016,7,12,12,30,970.0,99.0,5.0,24.0,1029.0,1075.0,794.47
2016,7,12,12,45,962.5,103.5,5.1,24.0,1019.5,1066.5,789.9
2016,7,12,13,0,955.0,108.0,5.2,24.0,1010.0,1054.62,783.16
2016,7,12,13,15,952.5,107.0,5.25,24.0,995.0,1038.72,773.39
2016,7,12,13,30,950.0,106.0,5.3,24.0,980.0,1019.51,761.45
2016,7,12,13,45,946.0,105.0,5.4,24.0,958.0,995.68,746.75
2016,7,12,14,0,942.0,104.0,5.5,24.0,936.0,968.8,729.91
2016,7,12,14,15,936.0,102.5,5.5,23.5,907.0,936.72,710.17
2016,7,12,14,30,930.0,101.0,5.5,23.0,878.0,901.98,688.43
2016,7,12,14,45,922.5,99.5,5.55,23.0,843.0,863.53,662.8
2016,7,12,15,0,915.0,98.0,5.6,23.0,808.0,822.88,635.38
2016,7,12,15,15,904.5,96.0,5.55,22.5,767.5,777.48,605.01
2016,7,12,15,30,894.0,94.0,5.5,22.0,727.0,730.54,573.13
2016,7,12,15,45,880.5,91.5,5.45,22.0,681.5,679.81,536.38
2016,7,12,16,0,867.0,89.0,5.4,22.0,636.0,628.28,496.65
2016,7,12,16,15,849.5,86.0,5.3,21.5,587.5,573.43,454.2
2016,7,12,16,30,832.0,83.0,5.2,21.0,539.0,518.66,410.58
2016,7,12,16,45,809.0,79.5,5.1,21.0,488.0,460.95,362.69
2016,7,12,17,0,786.0,76.0,5.0,21.0,437.0,404.48,314.57
2016,7,12,17,15,754.5,72.0,4.85,20.5,385.0,345.94,264.28
2016,7,12,17,30,723.0,68.0,4.7,20.0,333.0,290.09,215.14
2016,7,12,17,45,679.0,62.5,4.6,19.5,281.5,232.56,164.59
2016,7,12,18,0,635.0,57.0,4.5,19.0,230.0,178.32,117.3
2016,7,12,18,15,569.0,50.5,4.3,18.0,181.5,125.96,74.69
2016,7,12,18,30,503.0,44.0,4.1,17.0,133.0,80.99,42.1
2016,7,12,18,45,397.5,35.0,3.95,16.5,91.0,40.01,19.29
2016,7,12,19,0,292.0,26.0,3.8,16.0,49.0,20.31,9.49
2016,7,12,19,15,146.0,13.0,3.75,15.5,24.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.0,13.0,3.05,11.5,28.5,9.75,0.0
2016,7,13,5,30,340.0,26.0,3.0,12.0,57.0,19.87,10.26
2016,7,13,5,45,438.5,34.5,3.0,13.0,99.5,45.23,21.2
2016,7,13,6,0,537.0,43.0,3.0,14.0,142.0,88.39,46.78
2016,7,13,6,15,598.5,49.0,2.9,14.5,191.0,136.08,83.12
2016,7,13,6,30,660.0,55.0,2.8,15.0,240.0,189.16,127.73
2016,7,13,6,45,702.0,59.5,2.75,16.0,291.5,242.37,174.66
2016,7,13,7,0,744.0,64.0,2.7,17.0,343.0,299.89,225.12
2016,7,13,7,15,774.0,68.0,2.65,17.5,395.5,356.5,274.67
2016,7,13,7,30,804.0,72.0,2.6,18.0,448.0,415.57,324.79
2016,7,13,7,45,826.0,75.0,2.55,19.0,499.0,472.01,370.61
2016,7,13,8,0,848.0,78.0,2.5,20.0,550.0,529.55,415.44
2016,7,13,8,15,865.0,80.5,2.45,21.0,598.0,584.16,456.3
2016,7,13,8,30,882.0,83.0,2.4,22.0,646.0,638.76,495.51
2016,7,13,8,45,895.0,85.5,2.35,23.0,691.0,690.39,530.9
2016,7,13,9,0,908.0,88.0,2.3,24.0,736.0,741.13,562.49
2016,7,13,9,15,918.0,90.0,2.25,25.0,776.5,787.92,590.52
2016,7,13,9,30,928.0,92.0,2.2,26.0,817.0,833.07,616.73
2016,7,13,9,45,925.0,100.0,2.2,27.0,849.0,871.71,638.43
2016,7,13,10,0,922.0,108.0,2.2,28.0,881.0,907.38,657.84
2016,7,13,10,15,928.5,109.0,2.15,29.0,910.0,941.34,675.34
2016,7,13,10,30,935.0,110.0,2.1,30.0,939.0,972.67,690.82
2016,7,13,10,45,940.5,110.5,2.1,31.0,961.5,999.75,703.93
2016,7,13,11,0,946.0,111.0,2.1,32.0,984.0,1023.84,715.08
2016,7,13,11,15,949.0,111.5,2.2,32.5,999.0,1042.37,725.4
2016,7,13,11,30,952.0,112.0,2.3,33.0,1014.0,1057.6,733.78
2016,7,13,11,45,954.0,112.0,2.45,33.5,1021.5,1067.96,739.83
2016,7,13,12,0,956.0,112.0,2.6,34.0,1029.0,1074.89,743.85
2016,7,13,12,15,956.0,112.0,2.75,34.0,1029.0,1076.33,746.14
2016,7,13,12,30,956.0,112.0,2.9,34.0,1029.0,1074.28,746.39
2016,7,13,12,45,955.5,111.0,3.1,34.0,1021.0,1067.22,744.06
2016,7,13,13,0,955.0,110.0,3.3,34.0,1013.0,1056.71,739.58
2016,7,13,13,15,952.0,109.5,3.45,34.0,997.5,1040.84,731.35
2016,7,13,13,30,949.0,109.0,3.6,34.0,982.0,1021.68,721.04
2016,7,13,13,45,945.0,107.5,3.75,34.0,959.5,997.36,707.4
2016,7,13,14,0,941.0,106.0,3.9,34.0,937.0,969.99,691.71
2016,7,13,14,15,934.5,105.0,4.0,33.5,907.5,937.99,673.99
2016,7,13,14,30,928.0,104.0,4.1,33.0,878.0,903.37,654.31
2016,7,13,14,45,919.5,102.0,4.25,33.0,842.5,863.63,629.87
2016,7,13,15,0,911.0,100.0,4.4,33.0,807.0,821.77,603.68
2016,7,13,15,15,900.5,98.0,4.45,32.5,766.0,776.5,575.61
2016,7,13,15,30,890.0,96.0,4.5,32.0,725.0,729.7,545.99
2016,7,13,15,45,876.0,93.5,4.6,31.5,679.5,678.78,512.43
2016,7,13,16,0,862.0,91.0,4.7,31.0,634.0,627.11,476.03
2016,7,13,16,15,843.5,88.0,4.75,30.5,585.5,572.17,435.81
2016,7,13,16,30,825.0,85.0,4.8,30.0,537.0,516.88,394.0
2016,7,13,16,45,802.0,81.5,4.9,29.5,486.0,459.49,349.28
2016,7,13,17,0,779.0,78.0,5.0,29.0,435.0,403.34,303.96
2016,7,13,17,15,746.5,73.5,4.95,28.0,382.5,344.28,255.5
2016,7,13,17,30,714.0,69.0,4.9,27.0,330.0,288.03,207.99
2016,7,13,17,45,670.0,63.5,4.9,26.5,279.0,229.81,158.3
2016,7,13,18,0,626.0,58.0,4.9,26.0,228.0,177.19,113.57
2016,7,13,18,15,559.5,51.5,4.75,25.0,179.5,125.25,72.45
2016,7,13,18,30,493.0,45.0,4.6,24.0,131.0,80.78,41.12
2016,7,13,18,45,389.5,35.0,4.45,23.0,89.5,39.5,18.57
2016,7,13,19,0,286.0,25.0,4.3,22.0,48.0,19.42,8.3
2016,7,13,19,15,143.0,12.5,4.2,21.0,24.0,12.29,0.0
2016,7,13,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,165.0,13.0,3.25,12.5,27.5,12.78,0.0
2016,7,14,5,30,330.0,26.0,3.2,13.0,55.0,19.98,10.1
2016,7,14,5,45,435.0,34.5,3.2,14.0,98.0,44.45,20.8
2016,7,14,6,0,540.0,43.0,3.2,15.0,141.0,87.91,46.15
2016,7,14,6,15,601.5,49.0,3.1,16.0,190.0,135.73,82.17
2016,7,14,6,30,663.0,55.0,3.0,17.0,239.0,188.93,126.38
2016,7,14,6,45,705.5,59.5,2.95,18.0,291.0,242.43,173.23
2016,7,14,7,0,748.0,64.0,2.9,19.0,343.0,300.3,223.68
2016,7,14,7,15,777.5,67.5,2.9,19.5,395.0,356.46,272.69
2016,7,14,7,30,807.0,71.0,2.9,20.0,447.0,415.03,322.3
2016,7,14,7,45,829.5,74.0,2.9,21.0,498.0,471.89,368.41
2016,7,14,8,0,852.0,77.0,2.9,22.0,549.0,529.9,413.63
2016,7,14,8,15,868.5,79.5,2.85,23.0,597.5,584.46,454.41
2016,7,14,8,30,885.0,82.0,2.8,24.0,646.0,638.95,493.54
2016,7,14,8,45,897.5,84.5,2.75,25.0,691.0,690.43,528.84
2016,7,14,9,0,910.0,87.0,2.7,26.0,736.0,740.96,560.33
2016,7,14,9,15,920.0,88.5,2.65,27.0,776.0,787.38,588.17
2016,7,14,9,30,930.0,90.0,2.6,28.0,816.0,832.14,614.23
2016,7,14,9,45,937.0,92.0,2.6,29.0,851.0,873.06,637.48
2016,7,14,10,0,944.0,94.0,2.6,30.0,886.0,911.67,658.8
2016,7,14,10,15,950.0,95.5,2.6,30.5,914.5,946.38,678.61
2016,7,14,10,30,956.0,97.0,2.6,31.0,943.0,978.37,696.5
2016,7,14,10,45,960.0,97.5,2.6,32.0,965.5,1004.56,709.16
2016,7,14,11,0,964.0,98.0,2.6,33.0,988.0,1027.63,719.77
2016,7,14,11,15,967.0,99.0,2.75,33.5,1003.0,1047.01,730.99
2016,7,14,11,30,970.0,100.0,2.9,34.0,1018.0,1063.02,740.19
2016,7,14,11,45,972.0,100.0,3.05,34.5,1025.5,1073.58,746.09
2016,7,14,12,0,974.0,100.0,3.2,35.0,1033.0,1080.62,749.92
2016,7,14,12,15,974.0,100.0,3.35,35.0,1033.0,1082.11,752.0
2016,7,14,12,30,974.0,100.0,3.5,35.0,1033.0,1080.04,751.98
2016,7,14,12,45,966.5,104.5,3.7,35.0,1024.0,1071.56,748.45
2016,7,14,13,0,959.0,109.0,3.9,35.0,1015.0,1059.66,742.81
2016,7,14,13,15,956.5,108.5,4.0,35.0,1000.0,1044.24,734.3
2016,7,14,13,30,954.0,108.0,4.1,35.0,985.0,1025.48,723.73
2016,7,14,13,45,950.0,107.0,4.2,35.0,962.5,1001.57,709.88
2016,7,14,14,0,946.0,106.0,4.3,35.0,940.0,974.58,694.04
2016,7,14,14,15,940.5,104.5,4.35,34.5,911.0,942.82,676.16
2016,7,14,14,30,935.0,103.0,4.4,34.0,882.0,908.35,656.33
2016,7,14,14,45,927.5,101.0,4.5,33.5,847.0,869.19,633.35
2016,7,14,15,0,920.0,99.0,4.6,33.0,812.0,827.8,608.51
2016,7,14,15,15,910.0,97.0,4.6,32.5,771.5,782.54,580.26
2016,7,14,15,30,900.0,95.0,4.6,32.0,731.0,735.68,550.46
2016,7,14,15,45,887.0,92.5,4.65,31.5,685.5,684.95,517.08
2016,7,14,16,0,874.0,90.0,4.7,31.0,640.0,633.37,480.58
2016,7,14,16,15,856.5,87.0,4.7,30.0,591.0,578.12,440.94
2016,7,14,16,30,839.0,84.0,4.7,29.0,542.0,522.95,399.85
2016,7,14,16,45,816.5,80.5,4.75,28.5,491.0,465.05,354.52
2016,7,14,17,0,794.0,77.0,4.8,28.0,440.0,408.32,308.54
2016,7,14,17,15,762.0,72.5,4.7,26.5,387.5,348.6,259.86
2016,7,14,17,30,730.0,68.0,4.6,25.0,335.0,291.63,211.87
2016,7,14,17,45,684.5,63.0,4.6,24.0,282.5,233.78,162.42
2016,7,14,18,0,639.0,58.0,4.6,23.0,230.0,179.39,116.09
2016,7,14,18,15,572.0,51.5,4.55,21.5,181.0,126.65,74.06
2016,7,14,18,30,505.0,45.0,4.5,20.0,132.0,81.45,41.97
2016,7,14,18,45,395.0,35.5,4.45,19.0,90.0,39.86,19.25
2016,7,14,19,0,285.0,26.0,4.4,18.0,48.0,20.49,9.05
2016,7,14,19,15,142.5,13.0,4.4,17.0,24.0,12.78,0.0
2016,7,14,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,13.5,3.6,11.5,26.5,13.27,0.0
2016,7,15,5,30,307.0,27.0,3.7,12.0,53.0,21.07,10.78
2016,7,15,5,45,412.5,36.0,3.85,13.0,95.5,44.41,21.66
2016,7,15,6,0,518.0,45.0,4.0,14.0,138.0,87.03,46.59
2016,7,15,6,15,582.5,51.0,4.0,14.5,187.0,132.68,80.94
2016,7,15,6,30,647.0,57.0,4.0,15.0,236.0,185.55,125.24
2016,7,15,6,45,692.0,61.5,4.0,15.5,288.0,240.05,173.58
2016,7,15,7,0,737.0,66.0,4.0,16.0,340.0,297.96,225.12
2016,7,15,7,15,767.5,70.0,3.9,17.0,392.5,354.42,274.6
2016,7,15,7,30,798.0,74.0,3.8,18.0,445.0,413.42,324.64
2016,7,15,7,45,822.5,76.5,3.75,19.0,496.5,470.3,371.42
2016,7,15,8,0,847.0,79.0,3.7,20.0,548.0,528.53,417.49
2016,7,15,8,15,864.0,82.0,3.7,20.5,596.5,583.68,460.49
2016,7,15,8,30,881.0,85.0,3.7,21.0,645.0,638.84,502.11
2016,7,15,8,45,895.5,86.5,3.7,22.0,690.5,690.52,538.87
2016,7,15,9,0,910.0,88.0,3.7,23.0,736.0,741.42,571.82
2016,7,15,9,15,920.0,90.0,3.75,23.5,776.5,788.4,602.63
2016,7,15,9,30,930.0,92.0,3.8,24.0,817.0,833.73,631.85
2016,7,15,9,45,937.5,94.0,3.85,25.0,852.0,875.11,656.68
2016,7,15,10,0,945.0,96.0,3.9,26.0,887.0,914.22,679.57
2016,7,15,10,15,950.5,97.0,3.95,26.5,915.5,948.05,699.99
2016,7,15,10,30,956.0,98.0,4.0,27.0,944.0,979.13,718.45
2016,7,15,10,45,961.0,98.5,4.1,27.5,966.5,1006.3,734.55
2016,7,15,11,0,966.0,99.0,4.2,28.0,989.0,1030.4,748.61
2016,7,15,11,15,968.5,100.0,4.25,28.0,1004.0,1049.35,760.56
2016,7,15,11,30,971.0,101.0,4.3,28.0,1019.0,1064.93,770.43
2016,7,15,11,45,784.5,222.5,4.4,28.5,967.5,1020.9,740.51
2016,7,15,12,0,598.0,344.0,4.5,29.0,916.0,961.19,696.96
2016,7,15,12,15,786.5,222.5,4.55,29.0,975.0,1028.5,745.37
2016,7,15,12,30,975.0,101.0,4.6,29.0,1034.0,1082.06,779.97
2016,7,15,12,45,969.0,104.0,4.7,29.5,1024.5,1073.54,773.39
2016,7,15,13,0,963.0,107.0,4.8,30.0,1015.0,1061.58,765.36
2016,7,15,13,15,960.0,106.5,4.8,30.0,999.5,1045.62,755.52
2016,7,15,13,30,957.0,106.0,4.8,30.0,984.0,1026.33,743.61
2016,7,15,13,45,954.0,104.0,4.85,30.0,961.5,1002.27,729.03
2016,7,15,14,0,951.0,102.0,4.9,30.0,939.0,975.07,712.38
2016,7,15,14,15,945.0,100.5,4.9,30.0,909.5,942.72,691.87
2016,7,15,14,30,939.0,99.0,4.9,30.0,880.0,907.67,669.49
2016,7,15,14,45,931.0,97.5,4.95,30.0,844.5,868.45,644.46
2016,7,15,15,0,923.0,96.0,5.0,30.0,809.0,827.04,617.69
2016,7,15,15,15,912.0,94.0,5.0,29.5,768.0,780.9,588.27
2016,7,15,15,30,901.0,92.0,5.0,29.0,727.0,733.22,557.32
2016,7,15,15,45,885.5,90.0,5.05,28.5,681.5,681.28,522.48
2016,7,15,16,0,870.0,88.0,5.1,28.0,636.0,628.7,484.47
2016,7,15,16,15,852.0,85.5,5.05,27.0,586.5,573.83,444.17
2016,7,15,16,30,834.0,83.0,5.0,26.0,537.0,519.11,402.53
2016,7,15,16,45,806.5,80.5,5.0,25.5,485.5,460.1,355.51
2016,7,15,17,0,779.0,78.0,5.0,25.0,434.0,402.79,308.37
2016,7,15,17,15,746.0,74.0,4.95,24.0,381.5,343.98,259.28
2016,7,15,17,30,713.0,70.0,4.9,23.0,329.0,288.04,211.23
2016,7,15,17,45,663.5,65.0,4.85,22.0,277.0,228.93,160.51
2016,7,15,18,0,614.0,60.0,4.8,21.0,225.0,176.05,115.27
2016,7,15,18,15,545.5,53.0,4.7,20.0,176.5,124.02,73.48
2016,7,15,18,30,477.0,46.0,4.6,19.0,128.0,79.72,41.85
2016,7,15,18,45,364.5,36.0,4.6,18.0,87.0,39.2,19.51
2016,7,15,19,0,252.0,26.0,4.6,17.0,46.0,20.58,8.88
2016,7,15,19,15,126.0,13.0,4.55,16.5,23.0,12.78,0.0
2016,7,15,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.0,14.0,3.9,12.5,25.0,13.76,0.0
2016,7,16,5,30,254.0,28.0,4.0,13.0,50.0,22.19,11.31
2016,7,16,5,45,367.0,37.5,4.15,13.5,91.5,43.67,22.27
2016,7,16,6,0,480.0,47.0,4.3,14.0,133.0,84.78,46.32
2016,7,16,6,15,546.5,54.0,4.2,14.5,181.0,129.49,79.82
2016,7,16,6,30,613.0,61.0,4.1,15.0,229.0,181.69,123.27
2016,7,16,6,45,657.5,66.5,4.1,16.0,280.0,234.06,169.33
2016,7,16,7,0,702.0,72.0,4.1,17.0,331.0,292.08,220.22
2016,7,16,7,15,734.0,76.0,4.0,17.5,382.5,347.23,268.79
2016,7,16,7,30,766.0,80.0,3.9,18.0,434.0,405.11,318.36
2016,7,16,7,45,790.5,83.5,3.85,19.0,485.0,461.39,364.65
2016,7,16,8,0,815.0,87.0,3.8,20.0,536.0,519.06,410.3
2016,7,16,8,15,833.0,89.5,3.8,20.5,584.0,573.06,452.5
2016,7,16,8,30,851.0,92.0,3.8,21.0,632.0,626.57,493.03
2016,7,16,8,45,867.0,93.5,3.8,21.5,677.5,677.96,530.81
2016,7,16,9,0,883.0,95.0,3.8,22.0,723.0,728.76,565.42
2016,7,16,9,15,893.5,97.0,3.85,22.5,763.0,775.08,596.06
2016,7,16,9,30,904.0,99.0,3.9,23.0,803.0,819.85,625.18
2016,7,16,9,45,913.0,100.5,3.95,23.5,838.0,861.09,651.47
2016,7,16,10,0,922.0,102.0,4.0,24.0,873.0,900.23,676.04
2016,7,16,10,15,928.0,103.5,4.1,24.5,901.5,934.39,697.25
2016,7,16,10,30,934.0,105.0,4.2,25.0,930.0,965.89,716.55
2016,7,16,10,45,939.5,105.0,4.35,25.5,952.5,992.56,732.83
2016,7,16,11,0,945.0,105.0,4.5,26.0,975.0,1016.24,747.13
2016,7,16,11,15,948.0,106.0,4.6,26.0,990.0,1035.38,759.74
2016,7,16,11,30,951.0,107.0,4.7,26.0,1005.0,1051.22,770.55
2016,7,16,11,45,953.5,106.5,4.8,26.5,1013.0,1061.65,776.35
2016,7,16,12,0,956.0,106.0,4.9,27.0,1021.0,1068.64,780.0
2016,7,16,12,15,957.0,106.0,5.0,27.0,1021.5,1071.15,782.44
2016,7,16,12,30,958.0,106.0,5.1,27.0,1022.0,1070.15,782.71
2016,7,16,12,45,954.5,107.5,5.2,27.0,1014.0,1062.69,778.83
2016,7,16,13,0,951.0,109.0,5.3,27.0,1006.0,1051.81,772.79
2016,7,16,13,15,949.0,108.5,5.35,27.0,991.5,1036.98,763.81
2016,7,16,13,30,947.0,108.0,5.4,27.0,977.0,1018.82,752.67
2016,7,16,13,45,944.5,106.0,5.45,27.0,955.5,995.42,738.05
2016,7,16,14,0,942.0,104.0,5.5,27.0,934.0,968.89,721.31
2016,7,16,14,15,937.0,102.5,5.5,26.5,905.5,937.65,702.43
2016,7,16,14,30,932.0,101.0,5.5,26.0,877.0,903.68,681.52
2016,7,16,14,45,926.5,99.0,5.5,26.0,842.5,866.21,656.65
2016,7,16,15,0,921.0,97.0,5.5,26.0,808.0,826.39,629.96
2016,7,16,15,15,911.5,95.0,5.45,25.5,768.0,781.41,600.36
2016,7,16,15,30,902.0,93.0,5.4,25.0,728.0,734.79,569.19
2016,7,16,15,45,891.0,89.5,5.35,25.0,683.5,684.23,533.16
2016,7,16,16,0,880.0,86.0,5.3,25.0,639.0,632.62,493.93
2016,7,16,16,15,863.5,83.5,5.2,24.5,590.5,578.1,452.26
2016,7,16,16,30,847.0,81.0,5.1,24.0,542.0,523.54,409.32
2016,7,16,16,45,826.0,77.0,5.1,23.5,491.0,465.37,362.49
2016,7,16,17,0,805.0,73.0,5.1,23.0,440.0,408.21,314.91
2016,7,16,17,15,774.0,69.0,5.0,22.0,387.0,348.72,264.64
2016,7,16,17,30,743.0,65.0,4.9,21.0,334.0,291.85,215.18
2016,7,16,17,45,700.0,60.0,4.8,20.0,282.0,233.88,164.52
2016,7,16,18,0,657.0,55.0,4.7,19.0,230.0,180.39,117.96
2016,7,16,18,15,590.0,48.5,4.6,18.0,181.0,125.46,73.31
2016,7,16,18,30,523.0,42.0,4.5,17.0,132.0,79.29,40.15
2016,7,16,18,45,413.0,33.0,4.4,16.5,89.5,37.29,17.4
2016,7,16,19,0,303.0,24.0,4.3,16.0,47.0,18.72,7.3
2016,7,16,19,15,151.5,12.0,4.3,15.5,23.5,11.8,0.0
2016,7,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,149.5,13.0,4.2,12.5,25.0,12.78,0.0
2016,7,17,5,30,299.0,26.0,4.3,13.0,50.0,20.35,9.59
2016,7,17,5,45,411.0,34.0,4.45,13.5,92.0,41.25,19.55
2016,7,17,6,0,523.0,42.0,4.6,14.0,134.0,83.17,43.34
2016,7,17,6,15,586.5,48.5,4.55,14.5,183.0,129.31,77.91
2016,7,17,6,30,650.0,55.0,4.5,15.0,232.0,183.77,123.52
2016,7,17,6,45,694.5,59.0,4.5,16.0,283.5,236.54,170.25
2016,7,17,7,0,739.0,63.0,4.5,17.0,335.0,293.93,221.08
2016,7,17,7,15,769.0,67.0,4.55,17.0,387.0,350.33,271.77
2016,7,17,7,30,799.0,71.0,4.6,17.0,439.0,409.23,323.5
2016,7,17,7,45,823.0,73.5,4.7,17.5,490.5,465.97,371.76
2016,7,17,8,0,847.0,76.0,4.8,18.0,542.0,524.02,419.62
2016,7,17,8,15,863.5,79.0,4.85,18.5,590.0,578.97,463.55
2016,7,17,8,30,880.0,82.0,4.9,19.0,638.0,633.87,506.14
2016,7,17,8,45,894.5,83.0,4.95,19.5,683.5,685.08,544.73
2016,7,17,9,0,909.0,84.0,5.0,20.0,729.0,735.51,579.68
2016,7,17,9,15,919.0,86.0,5.05,20.5,769.0,782.55,611.62
2016,7,17,9,30,929.0,88.0,5.1,21.0,809.0,827.93,641.95
2016,7,17,9,45,932.5,92.0,5.2,21.5,843.0,868.12,668.5
2016,7,17,10,0,936.0,96.0,5.3,22.0,877.0,905.77,693.06
2016,7,17,10,15,941.5,97.0,5.4,22.0,905.5,939.44,716.09
2016,7,17,10,30,947.0,98.0,5.5,22.0,934.0,970.37,737.2
2016,7,17,10,45,950.0,100.0,5.6,22.5,956.0,997.08,753.94
2016,7,17,11,0,953.0,102.0,5.7,23.0,978.0,1020.66,768.51
2016,7,17,11,15,955.5,102.5,5.8,23.0,992.5,1038.96,781.06
2016,7,17,11,30,958.0,103.0,5.9,23.0,1007.0,1053.93,791.46
2016,7,17,11,45,958.0,104.0,6.0,23.0,1014.0,1063.49,798.31
2016,7,17,12,0,958.0,105.0,6.1,23.0,1021.0,1069.56,802.91
2016,7,17,12,15,958.0,105.0,6.15,22.5,1020.5,1071.09,805.82
2016,7,17,12,30,958.0,105.0,6.2,22.0,1020.0,1069.1,806.47
2016,7,17,12,45,953.0,107.0,6.3,22.0,1011.0,1060.67,801.54
2016,7,17,13,0,948.0,109.0,6.4,22.0,1002.0,1048.84,794.38
2016,7,17,13,15,944.5,108.5,6.4,21.5,986.5,1032.59,785.17
2016,7,17,13,30,941.0,108.0,6.4,21.0,971.0,1013.07,773.73
2016,7,17,13,45,937.0,106.5,6.45,21.0,948.0,988.88,757.8
2016,7,17,14,0,933.0,105.0,6.5,21.0,925.0,961.66,739.73
2016,7,17,14,15,926.5,103.5,6.5,20.5,896.0,929.32,719.13
2016,7,17,14,30,920.0,102.0,6.5,20.0,867.0,894.36,696.5
2016,7,17,14,45,913.0,99.5,6.5,20.0,831.5,855.52,669.54
2016,7,17,15,0,906.0,97.0,6.5,20.0,796.0,814.47,640.79
2016,7,17,15,15,895.5,95.0,6.45,19.5,755.5,769.29,609.77
2016,7,17,15,30,885.0,93.0,6.4,19.0,715.0,722.59,577.21
2016,7,17,15,45,872.0,90.0,6.4,19.0,670.0,671.92,539.71
2016,7,17,16,0,859.0,87.0,6.4,19.0,625.0,620.42,499.18
2016,7,17,16,15,841.0,84.0,6.35,18.5,576.5,565.51,455.78
2016,7,17,16,30,823.0,81.0,6.3,18.0,528.0,510.77,411.25
2016,7,17,16,45,800.5,77.5,6.25,17.5,477.5,453.6,363.48
2016,7,17,17,0,778.0,74.0,6.2,17.0,427.0,397.63,315.27
2016,7,17,17,15,746.0,70.0,6.1,16.5,375.5,339.2,263.88
2016,7,17,17,30,714.0,66.0,6.0,16.0,324.0,283.53,213.78
2016,7,17,17,45,670.5,60.5,5.9,15.5,273.0,226.54,162.58
2016,7,17,18,0,627.0,55.0,5.8,15.0,222.0,172.88,114.86
2016,7,17,18,15,560.0,48.5,5.6,14.5,174.0,120.87,71.85
2016,7,17,18,30,493.0,42.0,5.4,14.0,126.0,76.41,39.48
2016,7,17,18,45,382.5,33.0,5.25,13.5,85.0,36.14,17.42
2016,7,17,19,0,272.0,24.0,5.1,13.0,44.0,18.81,7.12
2016,7,17,19,15,136.0,12.0,5.05,12.5,22.0,11.8,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,156.0,12.0,4.25,11.5,24.0,11.8,0.0
2016,7,18,5,30,312.0,24.0,4.4,12.0,48.0,18.53,7.96
2016,7,18,5,45,418.0,32.0,4.6,12.5,89.5,38.98,17.9
2016,7,18,6,0,524.0,40.0,4.8,13.0,131.0,80.63,41.45
2016,7,18,6,15,586.0,46.0,4.8,13.5,179.0,127.32,76.54
2016,7,18,6,30,648.0,52.0,4.8,14.0,227.0,179.59,120.54
2016,7,18,6,45,347.5,95.5,4.8,15.0,191.5,180.34,135.29
2016,7,18,7,0,47.0,139.0,4.8,16.0,156.0,147.92,117.51
2016,7,18,7,15,190.5,154.0,4.7,16.0,239.0,218.85,174.16
2016,7,18,7,30,334.0,169.0,4.6,16.0,322.0,305.87,244.73
2016,7,18,7,45,582.0,121.5,4.55,16.5,425.5,398.63,319.98
2016,7,18,8,0,830.0,74.0,4.5,17.0,529.0,512.36,411.78
2016,7,18,8,15,588.0,164.5,4.45,17.5,501.5,506.03,404.99
2016,7,18,8,30,346.0,255.0,4.4,18.0,474.0,470.09,373.45
2016,7,18,8,45,616.5,169.5,4.4,19.0,593.0,587.75,466.91
2016,7,18,9,0,887.0,84.0,4.4,20.0,712.0,719.32,565.61
2016,7,18,9,15,897.0,86.0,4.4,20.0,751.5,765.5,597.22
2016,7,18,9,30,907.0,88.0,4.4,20.0,791.0,810.09,627.8
2016,7,18,9,45,910.5,91.5,4.4,20.5,824.0,849.03,652.78
2016,7,18,10,0,914.0,95.0,4.4,21.0,857.0,885.51,675.77
2016,7,18,10,15,920.0,96.5,4.45,21.5,885.5,919.52,697.19
2016,7,18,10,30,926.0,98.0,4.5,22.0,914.0,950.89,716.66
2016,7,18,10,45,930.5,98.5,4.55,22.5,935.5,977.03,732.47
2016,7,18,11,0,935.0,99.0,4.6,23.0,957.0,1000.16,746.24
2016,7,18,11,15,937.5,99.5,4.7,23.0,971.5,1018.21,758.57
2016,7,18,11,30,940.0,100.0,4.8,23.0,986.0,1032.97,768.83
2016,7,18,11,45,941.5,100.5,4.9,23.0,993.5,1043.38,776.29
2016,7,18,12,0,943.0,101.0,5.0,23.0,1001.0,1050.38,781.61
2016,7,18,12,15,943.0,101.0,5.05,23.0,1001.0,1051.9,782.96
2016,7,18,12,30,943.0,101.0,5.1,23.0,1001.0,1049.95,782.13
2016,7,18,12,45,945.0,98.5,5.2,23.5,994.0,1043.96,777.56
2016,7,18,13,0,947.0,96.0,5.3,24.0,987.0,1034.48,770.76
2016,7,18,13,15,944.5,95.5,5.35,23.5,972.5,1019.21,762.82
2016,7,18,13,30,942.0,95.0,5.4,23.0,958.0,1000.64,752.67
2016,7,18,13,45,940.0,93.0,5.45,23.0,936.5,977.77,738.08
2016,7,18,14,0,938.0,91.0,5.5,23.0,915.0,951.77,721.32
2016,7,18,14,15,933.0,89.5,5.5,23.0,887.0,920.59,700.62
2016,7,18,14,30,928.0,88.0,5.5,23.0,859.0,886.7,677.96
2016,7,18,14,45,923.0,85.5,5.5,23.0,825.0,849.22,652.64
2016,7,18,15,0,918.0,83.0,5.5,23.0,791.0,809.36,625.47
2016,7,18,15,15,908.5,81.5,5.45,22.5,751.0,764.97,595.75
2016,7,18,15,30,899.0,80.0,5.4,22.0,711.0,718.94,564.45
2016,7,18,15,45,889.0,76.5,5.35,22.0,667.5,669.11,528.82
2016,7,18,16,0,879.0,73.0,5.3,22.0,624.0,618.17,489.45
2016,7,18,16,15,863.0,71.0,5.2,21.5,576.0,564.46,447.68
2016,7,18,16,30,847.0,69.0,5.1,21.0,528.0,510.69,404.61
2016,7,18,16,45,828.0,65.5,5.1,20.5,478.0,454.2,358.28
2016,7,18,17,0,809.0,62.0,5.1,20.0,428.0,398.49,311.04
2016,7,18,17,15,780.0,58.5,5.0,19.5,376.5,339.44,259.75
2016,7,18,17,30,751.0,55.0,4.9,19.0,325.0,283.36,209.77
2016,7,18,17,45,711.0,51.0,4.85,18.5,274.5,226.71,159.19
2016,7,18,18,0,671.0,47.0,4.8,18.0,224.0,174.18,112.65
2016,7,18,18,15,608.5,41.5,4.65,17.0,175.5,121.47,69.47
2016,7,18,18,30,546.0,36.0,4.5,16.0,127.0,75.84,36.75
2016,7,18,18,45,442.0,28.5,4.35,15.5,86.0,34.47,15.13
2016,7,18,19,0,338.0,21.0,4.2,15.0,45.0,17.45,5.69
2016,7,18,19,15,169.0,10.5,4.15,14.5,22.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,184.0,10.5,3.4,11.5,25.0,10.32,0.0
2016,7,19,5,30,368.0,21.0,3.5,12.0,50.0,17.19,6.62
2016,7,19,5,45,469.5,28.5,3.65,12.5,92.0,38.08,16.43
2016,7,19,6,0,571.0,36.0,3.8,13.0,134.0,81.44,40.37
2016,7,19,6,15,631.0,41.0,3.8,13.5,183.0,128.03,75.07
2016,7,19,6,30,691.0,46.0,3.8,14.0,232.0,181.4,120.07
2016,7,19,6,45,731.0,50.0,3.8,14.5,283.5,235.27,168.53
2016,7,19,7,0,771.0,54.0,3.8,15.0,335.0,293.22,220.82
2016,7,19,7,15,799.0,57.0,3.75,15.5,386.5,350.39,272.06
2016,7,19,7,30,827.0,60.0,3.7,16.0,438.0,408.83,323.01
2016,7,19,7,45,846.5,63.0,3.7,17.0,488.5,465.2,370.18
2016,7,19,8,0,866.0,66.0,3.7,18.0,539.0,522.35,416.16
2016,7,19,8,15,881.5,68.0,3.7,18.5,587.0,576.7,459.15
2016,7,19,8,30,897.0,70.0,3.7,19.0,635.0,630.87,500.6
2016,7,19,8,45,907.0,73.0,3.75,19.5,679.0,681.96,538.17
2016,7,19,9,0,917.0,76.0,3.8,20.0,723.0,731.87,572.16
2016,7,19,9,15,926.5,77.5,3.85,20.5,763.0,778.43,603.19
2016,7,19,9,30,936.0,79.0,3.9,21.0,803.0,823.28,632.57
2016,7,19,9,45,937.0,84.0,3.95,21.5,836.5,862.8,657.84
2016,7,19,10,0,938.0,89.0,4.0,22.0,870.0,899.59,680.99
2016,7,19,10,15,943.0,90.0,4.05,22.0,898.0,932.96,702.94
2016,7,19,10,30,948.0,91.0,4.1,22.0,926.0,963.55,722.96
2016,7,19,10,45,950.5,93.0,4.15,22.5,947.5,989.9,738.67
2016,7,19,11,0,953.0,95.0,4.2,23.0,969.0,1013.09,752.23
2016,7,19,11,15,955.5,95.5,4.25,23.0,983.5,1031.46,764.09
2016,7,19,11,30,958.0,96.0,4.3,23.0,998.0,1046.49,773.83
2016,7,19,11,45,959.0,96.0,4.4,23.0,1005.0,1056.07,780.41
2016,7,19,12,0,960.0,96.0,4.5,23.0,1012.0,1062.16,784.77
2016,7,19,12,15,960.0,96.0,4.55,23.0,1012.0,1063.73,786.2
2016,7,19,12,30,960.0,96.0,4.6,23.0,1012.0,1061.75,785.44
2016,7,19,12,45,951.5,100.5,4.7,23.5,1002.5,1052.43,778.83
2016,7,19,13,0,943.0,105.0,4.8,24.0,993.0,1039.73,770.11
2016,7,19,13,15,940.5,104.5,4.85,24.0,977.5,1024.51,760.87
2016,7,19,13,30,938.0,104.0,4.9,24.0,962.0,1006.0,749.49
2016,7,19,13,45,936.0,101.5,4.95,24.5,940.5,982.69,733.41
2016,7,19,14,0,934.0,99.0,5.0,25.0,919.0,956.25,715.27
2016,7,19,14,15,928.0,98.0,5.0,24.5,890.0,924.79,696.18
2016,7,19,14,30,922.0,97.0,5.0,24.0,861.0,890.68,675.1
2016,7,19,14,45,916.0,94.0,5.05,24.0,826.5,852.04,649.62
2016,7,19,15,0,910.0,91.0,5.1,24.0,792.0,811.09,622.29
2016,7,19,15,15,900.0,89.0,5.1,23.5,751.5,766.07,592.68
2016,7,19,15,30,890.0,87.0,5.1,23.0,711.0,719.48,561.49
2016,7,19,15,45,879.0,84.0,5.15,23.0,667.0,669.85,526.32
2016,7,19,16,0,868.0,81.0,5.2,23.0,623.0,619.19,487.73
2016,7,19,16,15,851.0,78.0,5.15,22.5,574.5,564.36,445.52
2016,7,19,16,30,834.0,75.0,5.1,22.0,526.0,509.58,402.05
2016,7,19,16,45,815.0,71.0,5.1,21.5,476.0,452.9,355.82
2016,7,19,17,0,796.0,67.0,5.1,21.0,426.0,397.06,308.74
2016,7,19,17,15,765.5,63.5,5.0,20.5,374.5,338.69,258.28
2016,7,19,17,30,735.0,60.0,4.9,20.0,323.0,282.89,208.85
2016,7,19,17,45,697.5,54.5,4.8,19.5,272.5,226.21,158.48
2016,7,19,18,0,660.0,49.0,4.7,19.0,222.0,173.41,111.92
2016,7,19,18,15,595.5,43.5,4.5,18.0,173.5,121.06,69.39
2016,7,19,18,30,531.0,38.0,4.3,17.0,125.0,76.05,37.42
2016,7,19,18,45,430.0,29.5,4.15,16.5,84.5,33.1,14.39
2016,7,19,19,0,329.0,21.0,4.0,16.0,44.0,16.13,4.33
2016,7,19,19,15,164.5,10.5,3.95,15.5,22.0,10.32,0.0
2016,7,19,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.5,3.2,11.5,24.0,10.32,0.0
2016,7,20,5,30,367.0,21.0,3.3,12.0,48.0,17.31,6.28
2016,7,20,5,45,468.0,28.0,3.45,12.5,90.0,36.85,15.78
2016,7,20,6,0,569.0,35.0,3.6,13.0,132.0,79.48,38.93
2016,7,20,6,15,630.0,40.0,3.6,13.5,180.5,126.06,73.42
2016,7,20,6,30,691.0,45.0,3.6,14.0,229.0,179.53,118.37
2016,7,20,6,45,730.5,49.0,3.6,15.0,280.5,233.26,166.39
2016,7,20,7,0,770.0,53.0,3.6,16.0,332.0,291.03,218.03
2016,7,20,7,15,798.5,56.0,3.55,16.5,384.0,348.34,269.17
2016,7,20,7,30,827.0,59.0,3.5,17.0,436.0,406.99,320.06
2016,7,20,7,45,848.0,61.5,3.5,18.0,486.5,463.59,367.21
2016,7,20,8,0,869.0,64.0,3.5,19.0,537.0,521.13,413.29
2016,7,20,8,15,884.5,66.0,3.45,19.5,585.5,575.66,456.08
2016,7,20,8,30,900.0,68.0,3.4,20.0,634.0,630.01,497.27
2016,7,20,8,45,912.0,70.0,3.35,21.0,678.5,681.6,533.51
2016,7,20,9,0,924.0,72.0,3.3,22.0,723.0,732.16,566.08
2016,7,20,9,15,933.5,73.5,3.3,22.5,763.5,779.04,596.63
2016,7,20,9,30,943.0,75.0,3.3,23.0,804.0,824.21,625.5
2016,7,20,9,45,940.0,83.5,3.3,23.5,837.0,864.36,650.47
2016,7,20,10,0,937.0,92.0,3.3,24.0,870.0,901.48,673.1
2016,7,20,10,15,943.0,93.0,3.35,24.5,899.0,935.75,693.9
2016,7,20,10,30,949.0,94.0,3.4,25.0,928.0,967.29,712.74
2016,7,20,10,45,953.5,94.5,3.45,25.5,950.0,994.04,728.32
2016,7,20,11,0,958.0,95.0,3.5,26.0,972.0,1017.68,741.85
2016,7,20,11,15,961.0,95.5,3.55,26.5,987.0,1036.66,752.36
2016,7,20,11,30,964.0,96.0,3.6,27.0,1002.0,1052.27,760.75
2016,7,20,11,45,966.5,95.5,3.7,27.5,1010.0,1062.91,766.41
2016,7,20,12,0,969.0,95.0,3.8,28.0,1018.0,1070.04,769.94
2016,7,20,12,15,969.0,95.0,3.85,28.0,1018.0,1071.63,771.21
2016,7,20,12,30,969.0,95.0,3.9,28.0,1018.0,1069.64,770.35
2016,7,20,12,45,968.5,94.0,4.0,28.5,1010.5,1062.56,765.16
2016,7,20,13,0,968.0,93.0,4.1,29.0,1003.0,1051.93,757.82
2016,7,20,13,15,966.0,92.5,4.2,29.0,988.0,1036.86,749.21
2016,7,20,13,30,964.0,92.0,4.3,29.0,973.0,1018.38,738.45
2016,7,20,13,45,960.5,91.0,4.4,29.0,951.0,994.67,724.26
2016,7,20,14,0,957.0,90.0,4.5,29.0,929.0,967.8,707.98
2016,7,20,14,15,952.0,88.5,4.6,28.5,900.0,936.08,689.71
2016,7,20,14,30,947.0,87.0,4.7,28.0,871.0,901.56,669.72
2016,7,20,14,45,940.0,85.5,4.8,28.0,836.5,862.77,645.16
2016,7,20,15,0,933.0,84.0,4.9,28.0,802.0,821.69,618.7
2016,7,20,15,15,923.5,82.5,4.95,27.5,761.5,776.64,590.05
2016,7,20,15,30,914.0,81.0,5.0,27.0,721.0,729.91,559.7
2016,7,20,15,45,902.5,78.5,5.05,26.5,676.0,679.38,525.91
2016,7,20,16,0,891.0,76.0,5.1,26.0,631.0,627.82,488.24
2016,7,20,16,15,875.0,73.5,5.1,25.0,582.5,572.93,447.57
2016,7,20,16,30,859.0,71.0,5.1,24.0,534.0,517.95,405.3
2016,7,20,16,45,838.5,67.5,5.1,23.5,483.0,460.05,358.45
2016,7,20,17,0,818.0,64.0,5.1,23.0,432.0,403.07,310.77
2016,7,20,17,15,788.0,60.5,5.0,22.0,380.0,343.13,259.86
2016,7,20,17,30,758.0,57.0,4.9,21.0,328.0,286.23,210.07
2016,7,20,17,45,717.5,52.5,4.85,20.5,276.0,228.53,159.0
2016,7,20,18,0,677.0,48.0,4.8,20.0,224.0,175.01,112.04
2016,7,20,18,15,612.5,42.5,4.65,19.0,175.0,121.72,68.91
2016,7,20,18,30,548.0,37.0,4.5,18.0,126.0,75.78,36.52
2016,7,20,18,45,441.5,28.5,4.4,17.0,84.5,33.45,14.73
2016,7,20,19,0,335.0,20.0,4.3,16.0,43.0,16.62,4.05
2016,7,20,19,15,167.5,10.0,4.3,15.5,21.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,176.0,10.5,3.65,11.5,23.5,10.32,0.0
2016,7,21,5,30,352.0,21.0,3.8,12.0,47.0,17.44,5.86
2016,7,21,5,45,458.5,28.5,3.95,12.5,89.0,36.4,15.92
2016,7,21,6,0,565.0,36.0,4.1,13.0,131.0,79.31,39.07
2016,7,21,6,15,627.5,41.5,4.1,13.5,180.5,126.31,73.73
2016,7,21,6,30,690.0,47.0,4.1,14.0,230.0,180.4,119.09
2016,7,21,6,45,731.5,51.0,4.15,15.0,282.0,234.6,167.47
2016,7,21,7,0,773.0,55.0,4.2,16.0,334.0,293.07,219.77
2016,7,21,7,15,801.0,58.0,4.2,16.5,386.0,350.38,271.13
2016,7,21,7,30,829.0,61.0,4.2,17.0,438.0,409.0,322.29
2016,7,21,7,45,849.5,64.0,4.2,18.0,488.5,466.04,370.0
