Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,870.0,67.0,4.2,19.0,539.0,523.96,416.62
2016,7,21,8,15,885.5,69.0,4.2,19.5,587.5,578.6,459.9
2016,7,21,8,30,901.0,71.0,4.2,20.0,636.0,633.07,501.64
2016,7,21,8,45,912.5,73.0,4.2,21.0,680.0,684.42,538.38
2016,7,21,9,0,924.0,75.0,4.2,22.0,724.0,734.71,571.32
2016,7,21,9,15,932.5,76.5,4.2,22.5,764.0,780.9,601.77
2016,7,21,9,30,941.0,78.0,4.2,23.0,804.0,825.29,630.49
2016,7,21,9,45,945.5,80.5,4.2,23.5,838.0,865.39,655.81
2016,7,21,10,0,950.0,83.0,4.2,24.0,872.0,902.98,679.12
2016,7,21,10,15,955.5,84.0,4.25,24.0,900.5,937.23,701.52
2016,7,21,10,30,961.0,85.0,4.3,24.0,929.0,968.68,721.99
2016,7,21,10,45,965.0,85.5,4.4,24.5,951.0,995.27,738.0
2016,7,21,11,0,969.0,86.0,4.5,25.0,973.0,1018.7,751.89
2016,7,21,11,15,972.0,86.5,4.6,25.0,988.0,1037.88,764.66
2016,7,21,11,30,975.0,87.0,4.7,25.0,1003.0,1053.66,775.47
2016,7,21,11,45,976.5,87.0,4.85,25.5,1010.5,1063.94,781.65
2016,7,21,12,0,978.0,87.0,5.0,26.0,1018.0,1070.66,785.59
2016,7,21,12,15,979.0,87.0,5.15,26.0,1018.5,1073.27,788.52
2016,7,21,12,30,980.0,87.0,5.3,26.0,1019.0,1072.27,789.17
2016,7,21,12,45,971.5,92.5,5.45,26.0,1010.0,1063.89,785.01
2016,7,21,13,0,963.0,98.0,5.6,26.0,1001.0,1052.06,778.61
2016,7,21,13,15,961.0,97.5,5.65,25.5,986.5,1037.05,770.94
2016,7,21,13,30,959.0,97.0,5.7,25.0,972.0,1018.64,761.0
2016,7,21,13,45,956.5,95.5,5.8,25.0,950.5,995.43,746.6
2016,7,21,14,0,954.0,94.0,5.9,25.0,929.0,969.03,729.97
2016,7,21,14,15,949.0,92.5,5.9,24.5,900.5,937.35,710.46
2016,7,21,14,30,944.0,91.0,5.9,24.0,872.0,902.89,688.86
2016,7,21,14,45,940.0,88.0,5.9,24.0,837.5,865.09,663.37
2016,7,21,15,0,936.0,85.0,5.9,24.0,803.0,824.77,635.93
2016,7,21,15,15,926.5,83.5,5.8,23.5,763.0,779.57,605.53
2016,7,21,15,30,917.0,82.0,5.7,23.0,723.0,732.67,573.54
2016,7,21,15,45,908.5,78.0,5.65,22.5,678.5,682.4,538.71
2016,7,21,16,0,900.0,74.0,5.6,22.0,634.0,630.82,499.85
2016,7,21,16,15,884.0,71.5,5.5,21.5,585.0,575.46,456.75
2016,7,21,16,30,868.0,69.0,5.4,21.0,536.0,520.0,412.28
2016,7,21,16,45,850.0,65.5,5.3,21.0,485.0,462.76,364.32
2016,7,21,17,0,832.0,62.0,5.2,21.0,434.0,406.17,315.56
2016,7,21,17,15,802.5,58.5,5.05,20.0,381.5,346.37,264.18
2016,7,21,17,30,773.0,55.0,4.9,19.0,329.0,288.07,212.72
2016,7,21,17,45,732.5,50.5,4.75,18.5,277.0,229.53,160.42
2016,7,21,18,0,692.0,46.0,4.6,18.0,225.0,175.17,112.33
2016,7,21,18,15,628.0,40.5,4.35,17.0,175.5,121.13,68.26
2016,7,21,18,30,564.0,35.0,4.1,16.0,126.0,74.37,35.19
2016,7,21,18,45,454.0,27.5,3.95,15.5,84.0,32.15,13.91
2016,7,21,19,0,344.0,20.0,3.8,15.0,42.0,16.74,3.46
2016,7,21,19,15,172.0,10.0,3.75,14.5,21.0,9.83,0.0
2016,7,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,174.5,10.0,2.65,11.5,22.5,9.83,0.0
2016,7,22,5,30,349.0,20.0,2.8,12.0,45.0,16.52,4.68
2016,7,22,5,45,455.5,28.0,3.0,12.5,87.0,35.14,15.29
2016,7,22,6,0,562.0,36.0,3.2,13.0,129.0,78.26,38.44
2016,7,22,6,15,626.0,41.5,3.15,13.5,178.5,125.25,72.82
2016,7,22,6,30,690.0,47.0,3.1,14.0,228.0,179.51,118.08
2016,7,22,6,45,732.0,51.5,3.1,15.0,280.5,234.33,166.76
2016,7,22,7,0,774.0,56.0,3.1,16.0,333.0,293.49,219.34
2016,7,22,7,15,803.5,59.0,3.05,17.0,386.0,351.42,270.31
2016,7,22,7,30,833.0,62.0,3.0,18.0,439.0,410.84,320.93
2016,7,22,7,45,855.0,65.0,2.95,19.0,491.0,468.84,368.67
2016,7,22,8,0,877.0,68.0,2.9,20.0,543.0,527.88,415.27
2016,7,22,8,15,893.5,70.5,2.9,20.5,592.0,584.0,458.85
2016,7,22,8,30,910.0,73.0,2.9,21.0,641.0,640.04,500.87
2016,7,22,8,45,922.5,75.0,2.95,22.0,687.0,692.53,537.85
2016,7,22,9,0,935.0,77.0,3.0,23.0,733.0,744.01,571.01
2016,7,22,9,15,944.5,78.5,3.0,23.5,774.0,791.47,601.52
2016,7,22,9,30,954.0,80.0,3.0,24.0,815.0,837.16,630.32
2016,7,22,9,45,955.0,85.5,3.0,25.0,849.0,877.99,654.09
2016,7,22,10,0,956.0,91.0,3.0,26.0,883.0,916.04,675.59
2016,7,22,10,15,962.0,92.5,3.0,26.5,912.5,951.47,696.38
2016,7,22,10,30,968.0,94.0,3.0,27.0,942.0,984.12,715.15
2016,7,22,10,45,971.5,95.0,3.05,28.0,964.5,1010.95,728.99
2016,7,22,11,0,975.0,96.0,3.1,29.0,987.0,1034.58,740.71
2016,7,22,11,15,977.5,96.5,3.15,29.5,1002.0,1053.4,750.84
2016,7,22,11,30,980.0,97.0,3.2,30.0,1017.0,1068.77,758.87
2016,7,22,11,45,981.0,97.5,3.25,30.5,1024.5,1079.13,763.84
2016,7,22,12,0,982.0,98.0,3.3,31.0,1032.0,1085.9,766.7
2016,7,22,12,15,982.0,98.0,3.4,31.0,1031.5,1087.53,768.45
2016,7,22,12,30,982.0,98.0,3.5,31.0,1031.0,1085.52,768.06
2016,7,22,12,45,979.5,98.5,3.6,31.5,1022.5,1077.92,762.73
2016,7,22,13,0,977.0,99.0,3.7,32.0,1014.0,1066.75,755.29
2016,7,22,13,15,974.0,98.0,3.8,32.0,998.5,1050.05,745.96
2016,7,22,13,30,971.0,97.0,3.9,32.0,983.0,1029.94,734.5
2016,7,22,13,45,965.5,97.0,4.0,32.0,959.5,1005.21,720.07
2016,7,22,14,0,960.0,97.0,4.1,32.0,936.0,977.39,703.6
2016,7,22,14,15,953.5,96.0,4.2,31.5,906.5,944.71,685.25
2016,7,22,14,30,947.0,95.0,4.3,31.0,877.0,909.31,664.86
2016,7,22,14,45,938.5,93.5,4.4,31.0,841.0,869.22,639.72
2016,7,22,15,0,930.0,92.0,4.5,31.0,805.0,826.93,612.81
2016,7,22,15,15,919.5,90.0,4.55,30.5,763.5,780.64,583.81
2016,7,22,15,30,909.0,88.0,4.6,30.0,722.0,732.75,553.22
2016,7,22,15,45,895.5,86.0,4.65,29.5,676.5,681.53,519.32
2016,7,22,16,0,882.0,84.0,4.7,29.0,631.0,629.46,482.02
2016,7,22,16,15,864.5,81.0,4.75,28.0,582.0,573.52,441.51
2016,7,22,16,30,847.0,78.0,4.8,27.0,533.0,517.67,399.45
2016,7,22,16,45,824.0,74.5,4.85,26.5,481.0,458.89,352.79
2016,7,22,17,0,801.0,71.0,4.9,26.0,429.0,401.29,305.46
2016,7,22,17,15,769.5,67.0,4.9,25.0,376.5,341.67,255.66
2016,7,22,17,30,738.0,63.0,4.9,24.0,324.0,284.74,206.68
2016,7,22,17,45,692.0,58.0,4.9,23.0,271.5,226.25,156.23
2016,7,22,18,0,646.0,53.0,4.9,22.0,219.0,172.6,110.27
2016,7,22,18,15,576.0,46.5,4.8,21.0,170.0,118.1,66.92
2016,7,22,18,30,506.0,40.0,4.7,20.0,121.0,72.7,35.47
2016,7,22,18,45,388.0,30.5,4.65,19.0,79.5,31.58,14.38
2016,7,22,19,0,270.0,21.0,4.6,18.0,38.0,16.45,2.34
2016,7,22,19,15,135.0,10.5,4.5,17.5,19.0,10.32,0.0
2016,7,22,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,152.5,10.5,1.6,11.5,21.0,10.32,0.0
2016,7,23,5,30,305.0,21.0,1.7,12.0,42.0,16.25,3.84
2016,7,23,5,45,419.0,29.5,1.85,13.0,83.5,33.51,14.87
2016,7,23,6,0,533.0,38.0,2.0,14.0,125.0,77.11,38.57
2016,7,23,6,15,599.5,44.0,1.9,15.0,174.5,123.23,71.76
2016,7,23,6,30,666.0,50.0,1.8,16.0,224.0,176.94,115.62
2016,7,23,6,45,711.0,54.5,1.75,17.0,276.0,231.17,162.84
2016,7,23,7,0,756.0,59.0,1.7,18.0,328.0,290.1,214.09
2016,7,23,7,15,786.0,62.5,1.7,19.5,381.0,347.06,262.74
2016,7,23,7,30,816.0,66.0,1.7,21.0,434.0,406.5,311.57
2016,7,23,7,45,839.0,69.0,1.75,22.5,485.5,464.61,357.57
2016,7,23,8,0,862.0,72.0,1.8,24.0,537.0,523.4,402.07
2016,7,23,8,15,878.5,74.5,1.9,25.0,586.0,578.84,443.32
2016,7,23,8,30,895.0,77.0,2.0,26.0,635.0,634.22,483.02
2016,7,23,8,45,908.0,79.0,2.15,27.5,680.0,686.41,518.32
2016,7,23,9,0,921.0,81.0,2.3,29.0,725.0,737.68,549.71
2016,7,23,9,15,930.5,82.5,2.4,29.5,766.0,784.61,579.41
2016,7,23,9,30,940.0,84.0,2.5,30.0,807.0,829.81,607.58
2016,7,23,9,45,947.0,85.5,2.65,31.0,842.0,871.0,631.84
2016,7,23,10,0,954.0,87.0,2.8,32.0,877.0,909.84,654.26
2016,7,23,10,15,960.0,88.5,2.9,32.5,906.0,945.25,675.2
2016,7,23,10,30,966.0,90.0,3.0,33.0,935.0,977.88,694.24
2016,7,23,10,45,970.5,90.0,3.1,34.0,957.5,1004.6,708.02
2016,7,23,11,0,975.0,90.0,3.2,35.0,980.0,1028.16,719.76
2016,7,23,11,15,977.5,90.5,3.3,35.0,995.0,1047.0,731.56
2016,7,23,11,30,980.0,91.0,3.4,35.0,1010.0,1062.4,741.34
2016,7,23,11,45,981.5,91.5,3.5,35.5,1017.5,1073.27,746.89
2016,7,23,12,0,983.0,92.0,3.6,36.0,1025.0,1080.56,750.34
2016,7,23,12,15,983.0,92.0,3.75,36.0,1025.0,1082.19,752.36
2016,7,23,12,30,983.0,92.0,3.9,36.0,1025.0,1080.19,752.25
2016,7,23,12,45,975.5,96.0,4.05,36.0,1015.5,1071.22,747.9
2016,7,23,13,0,968.0,100.0,4.2,36.0,1006.0,1058.78,741.47
2016,7,23,13,15,965.0,99.5,4.3,35.5,990.5,1042.69,734.0
2016,7,23,13,30,962.0,99.0,4.4,35.0,975.0,1023.23,724.4
2016,7,23,13,45,958.0,98.0,4.55,35.0,952.5,999.02,710.51
2016,7,23,14,0,954.0,97.0,4.7,35.0,930.0,971.68,694.53
2016,7,23,14,15,948.0,96.0,4.75,34.5,901.0,939.58,676.25
2016,7,23,14,30,942.0,95.0,4.8,34.0,872.0,904.74,656.21
2016,7,23,14,45,934.0,93.5,4.9,34.0,836.0,865.19,631.73
2016,7,23,15,0,926.0,92.0,5.0,34.0,800.0,823.41,605.44
2016,7,23,15,15,915.5,90.0,5.0,33.5,759.0,777.23,576.51
2016,7,23,15,30,905.0,88.0,5.0,33.0,718.0,729.47,546.0
2016,7,23,15,45,891.0,86.0,5.05,32.5,672.5,678.04,512.07
2016,7,23,16,0,877.0,84.0,5.1,32.0,627.0,625.83,474.86
2016,7,23,16,15,859.0,81.0,5.1,31.0,577.5,569.81,434.41
2016,7,23,16,30,841.0,78.0,5.1,30.0,528.0,513.93,392.54
2016,7,23,16,45,817.0,75.0,5.1,29.5,476.5,455.48,346.43
2016,7,23,17,0,793.0,72.0,5.1,29.0,425.0,398.3,299.8
2016,7,23,17,15,760.5,68.0,5.1,27.5,372.0,338.73,251.09
2016,7,23,17,30,728.0,64.0,5.1,26.0,319.0,281.97,203.12
2016,7,23,17,45,680.5,59.0,5.1,25.0,267.0,223.66,153.26
2016,7,23,18,0,633.0,54.0,5.1,24.0,215.0,169.19,107.11
2016,7,23,18,15,561.5,47.0,5.0,23.0,166.5,115.95,65.25
2016,7,23,18,30,490.0,40.0,4.9,22.0,118.0,70.84,34.36
2016,7,23,18,45,370.0,30.5,4.85,21.0,77.0,30.71,14.05
2016,7,23,19,0,250.0,21.0,4.8,20.0,36.0,16.58,1.28
2016,7,23,19,15,125.0,10.5,4.7,19.0,18.0,10.32,0.0
2016,7,23,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,134.0,10.5,3.3,12.5,19.5,10.32,0.0
2016,7,24,5,30,268.0,21.0,3.3,13.0,39.0,16.37,3.03
2016,7,24,5,45,384.0,30.5,3.3,13.5,80.0,33.03,15.28
2016,7,24,6,0,500.0,40.0,3.3,14.0,121.0,74.25,37.55
2016,7,24,6,15,569.5,47.0,3.25,15.0,170.0,120.03,70.45
2016,7,24,6,30,639.0,54.0,3.2,16.0,219.0,174.85,115.16
2016,7,24,6,45,685.5,58.5,3.15,17.0,271.0,227.95,161.54
2016,7,24,7,0,732.0,63.0,3.1,18.0,323.0,285.93,212.35
2016,7,24,7,15,764.0,67.0,3.05,19.0,376.0,342.83,261.88
2016,7,24,7,30,796.0,71.0,3.0,20.0,429.0,402.48,312.13
2016,7,24,7,45,820.0,74.5,3.0,21.0,480.5,460.33,359.39
2016,7,24,8,0,844.0,78.0,3.0,22.0,532.0,519.41,405.78
2016,7,24,8,15,862.0,80.5,3.0,23.0,581.0,574.88,447.74
2016,7,24,8,30,880.0,83.0,3.0,24.0,630.0,630.46,488.18
2016,7,24,8,45,893.5,85.5,3.05,25.0,676.0,682.88,525.05
2016,7,24,9,0,907.0,88.0,3.1,26.0,722.0,734.43,558.29
2016,7,24,9,15,917.5,90.0,3.1,26.5,763.0,782.11,588.75
2016,7,24,9,30,928.0,92.0,3.1,27.0,804.0,828.17,617.6
2016,7,24,9,45,935.5,93.5,3.15,28.0,839.0,869.39,641.76
2016,7,24,10,0,943.0,95.0,3.2,29.0,874.0,908.33,664.02
2016,7,24,10,15,949.0,96.5,3.25,29.5,903.5,943.45,684.83
2016,7,24,10,30,955.0,98.0,3.3,30.0,933.0,975.82,703.7
2016,7,24,10,45,959.0,99.0,3.4,31.0,955.0,1002.88,717.96
2016,7,24,11,0,963.0,100.0,3.5,32.0,977.0,1026.8,730.14
2016,7,24,11,15,966.0,100.5,3.55,32.0,992.5,1045.95,741.93
2016,7,24,11,30,969.0,101.0,3.6,32.0,1008.0,1061.71,751.68
2016,7,24,11,45,970.0,101.5,3.7,32.5,1015.5,1072.0,756.94
2016,7,24,12,0,971.0,102.0,3.8,33.0,1023.0,1078.73,760.09
2016,7,24,12,15,971.0,102.0,3.85,33.0,1023.0,1080.35,761.36
2016,7,24,12,30,971.0,102.0,3.9,33.0,1023.0,1078.36,760.52
2016,7,24,12,45,967.5,103.0,3.95,33.5,1014.5,1070.33,754.48
2016,7,24,13,0,964.0,104.0,4.0,34.0,1006.0,1058.79,746.38
2016,7,24,13,15,961.5,103.5,4.05,34.0,990.5,1043.23,737.39
2016,7,24,13,30,959.0,103.0,4.1,34.0,975.0,1024.28,726.33
2016,7,24,13,45,955.0,101.5,4.2,34.0,952.0,999.59,711.93
2016,7,24,14,0,951.0,100.0,4.3,34.0,929.0,971.78,695.48
2016,7,24,14,15,944.5,99.0,4.35,33.5,899.5,939.28,677.04
2016,7,24,14,30,938.0,98.0,4.4,33.0,870.0,904.08,656.62
2016,7,24,14,45,930.5,96.0,4.5,33.0,834.5,864.51,631.95
2016,7,24,15,0,923.0,94.0,4.6,33.0,799.0,822.69,605.5
2016,7,24,15,15,912.0,92.0,4.6,32.5,757.5,776.21,576.37
2016,7,24,15,30,901.0,90.0,4.6,32.0,716.0,728.19,545.7
2016,7,24,15,45,888.0,87.0,4.7,31.5,670.0,676.53,511.75
2016,7,24,16,0,875.0,84.0,4.8,31.0,624.0,623.99,474.54
2016,7,24,16,15,857.0,81.0,4.8,30.0,575.0,568.03,434.09
2016,7,24,16,30,839.0,78.0,4.8,29.0,526.0,512.27,392.24
2016,7,24,16,45,815.5,74.5,4.85,28.5,474.0,453.55,345.94
2016,7,24,17,0,792.0,71.0,4.9,28.0,422.0,396.13,299.06
2016,7,24,17,15,759.0,67.0,4.85,26.5,369.5,336.41,250.02
2016,7,24,17,30,726.0,63.0,4.8,25.0,317.0,279.57,201.8
2016,7,24,17,45,679.0,58.0,4.8,24.0,264.5,221.5,151.98
2016,7,24,18,0,632.0,53.0,4.8,23.0,212.0,168.41,106.8
2016,7,24,18,15,560.0,46.0,4.8,21.5,163.5,114.06,64.14
2016,7,24,18,30,488.0,39.0,4.8,20.0,115.0,69.05,33.42
2016,7,24,18,45,367.0,29.5,4.8,19.0,74.5,29.16,13.32
2016,7,24,19,0,246.0,20.0,4.8,18.0,34.0,15.72,0.0
2016,7,24,19,15,123.0,10.0,4.8,17.5,17.0,9.83,0.0
2016,7,24,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,108.0,10.5,3.55,11.5,17.5,10.32,0.0
2016,7,25,5,30,216.0,21.0,3.6,12.0,35.0,16.49,2.13
2016,7,25,5,45,327.0,32.5,3.65,13.0,74.5,33.2,16.54
2016,7,25,6,0,438.0,44.0,3.7,14.0,114.0,72.6,38.63
2016,7,25,6,15,510.0,52.5,3.65,14.5,162.0,116.59,70.3
2016,7,25,6,30,582.0,61.0,3.6,15.0,210.0,168.8,112.83
2016,7,25,6,45,630.0,67.5,3.6,16.0,261.5,221.19,158.44
2016,7,25,7,0,678.0,74.0,3.6,17.0,313.0,278.69,208.73
2016,7,25,7,15,713.0,79.0,3.6,17.5,365.5,334.9,258.17
2016,7,25,7,30,748.0,84.0,3.6,18.0,418.0,394.94,309.57
2016,7,25,7,45,772.0,88.5,3.6,19.0,469.0,451.37,356.14
2016,7,25,8,0,796.0,93.0,3.6,20.0,520.0,509.18,402.09
2016,7,25,8,15,815.5,96.5,3.6,21.0,569.0,564.52,444.53
2016,7,25,8,30,835.0,100.0,3.6,22.0,618.0,620.22,485.68
2016,7,25,8,45,846.5,105.0,3.6,23.0,663.0,672.23,522.61
2016,7,25,9,0,858.0,110.0,3.6,24.0,708.0,723.32,556.95
2016,7,25,9,15,870.0,112.5,3.6,24.5,749.0,769.04,586.67
2016,7,25,9,30,882.0,115.0,3.6,25.0,790.0,815.03,616.13
2016,7,25,9,45,893.0,116.0,3.6,26.0,826.0,857.05,641.13
2016,7,25,10,0,904.0,117.0,3.6,27.0,862.0,897.13,664.37
2016,7,25,10,15,910.5,118.5,3.6,27.5,891.5,931.58,684.82
2016,7,25,10,30,917.0,120.0,3.6,28.0,921.0,963.41,703.38
2016,7,25,10,45,917.5,124.0,3.65,29.0,942.0,989.4,716.89
2016,7,25,11,0,918.0,128.0,3.7,30.0,963.0,1012.21,728.26
2016,7,25,11,15,921.0,128.5,3.75,30.5,978.0,1030.65,738.28
2016,7,25,11,30,924.0,129.0,3.8,31.0,993.0,1045.85,746.28
2016,7,25,11,45,924.0,131.0,3.9,31.5,1000.5,1056.26,751.67
2016,7,25,12,0,924.0,133.0,4.0,32.0,1008.0,1063.26,755.0
2016,7,25,12,15,924.0,133.0,4.05,32.0,1008.0,1064.8,756.21
2016,7,25,12,30,924.0,133.0,4.1,32.0,1008.0,1062.9,755.39
2016,7,25,12,45,931.5,126.5,4.2,32.5,1002.5,1058.44,751.87
2016,7,25,13,0,939.0,120.0,4.3,33.0,997.0,1050.4,746.18
2016,7,25,13,15,936.0,119.5,4.35,33.0,982.0,1034.66,736.92
2016,7,25,13,30,933.0,119.0,4.4,33.0,967.0,1015.64,725.64
2016,7,25,13,45,928.0,118.0,4.45,33.0,944.0,991.03,710.81
2016,7,25,14,0,923.0,117.0,4.5,33.0,921.0,963.43,694.03
2016,7,25,14,15,916.5,115.5,4.55,32.5,891.5,931.13,675.49
2016,7,25,14,30,910.0,114.0,4.6,32.0,862.0,896.21,655.04
2016,7,25,14,45,902.5,111.5,4.7,32.0,826.5,857.01,630.42
2016,7,25,15,0,895.0,109.0,4.8,32.0,791.0,815.63,604.24
2016,7,25,15,15,883.5,107.0,4.8,31.5,750.0,769.81,575.31
2016,7,25,15,30,872.0,105.0,4.8,31.0,709.0,722.54,544.92
2016,7,25,15,45,860.5,101.0,4.8,30.5,664.0,673.22,511.3
2016,7,25,16,0,849.0,97.0,4.8,30.0,619.0,621.44,474.15
2016,7,25,16,15,830.0,93.5,4.75,29.5,569.5,565.26,432.41
2016,7,25,16,30,811.0,90.0,4.7,29.0,520.0,509.38,389.6
2016,7,25,16,45,790.5,84.5,4.7,28.5,469.5,451.37,343.93
2016,7,25,17,0,770.0,79.0,4.7,28.0,419.0,394.4,297.52
2016,7,25,17,15,736.0,74.5,4.6,26.5,366.0,334.95,248.87
2016,7,25,17,30,702.0,70.0,4.5,25.0,313.0,277.57,200.47
2016,7,25,17,45,658.5,63.0,4.4,24.0,261.5,219.56,150.83
2016,7,25,18,0,615.0,56.0,4.3,23.0,210.0,166.17,105.48
2016,7,25,18,15,542.0,48.5,4.15,22.0,161.5,113.37,64.16
2016,7,25,18,30,469.0,41.0,4.0,21.0,113.0,68.9,33.95
2016,7,25,18,45,352.0,30.5,3.85,20.0,73.0,29.33,13.84
2016,7,25,19,0,235.0,20.0,3.7,19.0,33.0,15.86,0.0
2016,7,25,19,15,117.5,10.0,3.7,18.5,16.5,9.83,0.0
2016,7,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,112.0,10.5,2.25,13.5,17.0,10.32,0.0
2016,7,26,5,30,224.0,21.0,2.4,14.0,34.0,16.63,0.91
2016,7,26,5,45,339.5,32.0,2.6,14.5,74.0,32.48,15.9
2016,7,26,6,0,455.0,43.0,2.8,15.0,114.0,72.31,37.7
2016,7,26,6,15,527.0,51.0,2.65,16.0,162.5,116.71,69.18
2016,7,26,6,30,599.0,59.0,2.5,17.0,211.0,169.34,111.47
2016,7,26,6,45,648.0,65.0,2.4,18.0,263.0,222.44,157.15
2016,7,26,7,0,697.0,71.0,2.3,19.0,315.0,280.73,207.42
2016,7,26,7,15,731.0,75.5,2.25,20.0,368.0,337.95,256.46
2016,7,26,7,30,765.0,80.0,2.2,21.0,421.0,397.23,305.67
2016,7,26,7,45,790.5,84.0,2.2,22.0,472.5,454.76,351.99
2016,7,26,8,0,816.0,88.0,2.2,23.0,524.0,513.82,397.64
2016,7,26,8,15,834.5,91.5,2.1,24.0,573.0,569.61,438.73
2016,7,26,8,30,853.0,95.0,2.0,25.0,622.0,625.63,478.18
2016,7,26,8,45,867.5,97.5,1.95,26.0,667.5,676.76,512.84
2016,7,26,9,0,882.0,100.0,1.9,27.0,713.0,728.0,545.05
2016,7,26,9,15,893.0,102.0,1.8,28.0,754.0,775.14,572.33
2016,7,26,9,30,904.0,104.0,1.7,29.0,795.0,820.74,597.75
2016,7,26,9,45,914.5,105.0,1.65,30.5,831.0,863.16,619.59
2016,7,26,10,0,925.0,106.0,1.6,32.0,867.0,903.54,639.46
2016,7,26,10,15,931.0,107.5,1.6,33.0,896.5,938.2,657.13
2016,7,26,10,30,937.0,109.0,1.6,34.0,926.0,970.16,672.88
2016,7,26,10,45,942.5,109.5,1.6,35.0,948.5,997.75,685.77
2016,7,26,11,0,948.0,110.0,1.6,36.0,971.0,1022.3,696.71
2016,7,26,11,15,950.5,110.5,1.7,36.5,986.0,1040.77,706.86
2016,7,26,11,30,953.0,111.0,1.8,37.0,1001.0,1055.86,715.09
2016,7,26,11,45,956.0,110.5,1.9,37.5,1009.0,1066.99,721.06
2016,7,26,12,0,959.0,110.0,2.0,38.0,1017.0,1074.62,725.06
2016,7,26,12,15,959.0,110.0,2.15,38.0,1017.0,1076.22,727.74
2016,7,26,12,30,959.0,110.0,2.3,38.0,1017.0,1074.25,728.38
2016,7,26,12,45,951.0,114.0,2.5,38.5,1007.0,1064.87,723.65
2016,7,26,13,0,943.0,118.0,2.7,39.0,997.0,1052.09,716.84
2016,7,26,13,15,940.0,117.0,2.85,38.5,981.5,1035.77,710.38
2016,7,26,13,30,937.0,116.0,3.0,38.0,966.0,1016.14,701.79
2016,7,26,13,45,934.0,114.5,3.15,38.0,944.0,992.77,689.33
2016,7,26,14,0,931.0,113.0,3.3,38.0,922.0,966.3,674.8
2016,7,26,14,15,924.5,111.5,3.4,38.0,892.5,933.75,655.97
2016,7,26,14,30,918.0,110.0,3.5,38.0,863.0,898.55,635.29
2016,7,26,14,45,910.5,107.0,3.6,38.0,827.5,858.53,611.26
2016,7,26,15,0,903.0,104.0,3.7,38.0,792.0,816.31,585.49
2016,7,26,15,15,892.0,102.0,3.75,37.5,750.5,770.51,557.94
2016,7,26,15,30,881.0,100.0,3.8,37.0,709.0,723.2,528.87
2016,7,26,15,45,867.5,96.5,3.9,36.5,663.5,671.46,495.29
2016,7,26,16,0,854.0,93.0,4.0,36.0,618.0,619.73,459.61
2016,7,26,16,15,835.0,90.0,4.05,35.0,568.5,563.79,420.42
2016,7,26,16,30,816.0,87.0,4.1,34.0,519.0,508.14,379.9
2016,7,26,16,45,792.0,82.5,4.15,33.5,467.0,449.25,334.71
2016,7,26,17,0,768.0,78.0,4.2,33.0,415.0,391.74,289.03
2016,7,26,17,15,733.0,73.5,4.15,31.5,362.5,332.04,241.35
2016,7,26,17,30,698.0,69.0,4.1,30.0,310.0,274.53,193.95
2016,7,26,17,45,651.0,62.5,4.1,29.0,258.0,216.4,145.41
2016,7,26,18,0,604.0,56.0,4.1,28.0,206.0,163.29,101.4
2016,7,26,18,15,529.5,48.5,4.05,26.5,157.5,110.98,61.58
2016,7,26,18,30,455.0,41.0,4.0,25.0,109.0,67.2,32.63
2016,7,26,18,45,337.5,30.0,3.95,24.0,70.0,28.09,13.01
2016,7,26,19,0,220.0,19.0,3.9,23.0,31.0,15.01,0.0
2016,7,26,19,15,110.0,9.5,3.85,22.5,15.5,9.34,0.0
2016,7,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,5,15,64.0,9.5,3.1,15.5,13.0,9.34,0.0
2016,7,27,5,30,128.0,19.0,3.1,16.0,26.0,14.77,0.0
2016,7,27,5,45,221.5,34.0,3.1,16.5,62.0,31.37,16.53
2016,7,27,6,0,315.0,49.0,3.1,17.0,98.0,66.42,37.75
2016,7,27,6,15,384.5,61.0,3.0,17.5,142.5,106.33,66.34
2016,7,27,6,30,454.0,73.0,2.9,18.0,187.0,154.99,105.07
2016,7,27,6,45,365.5,99.5,2.85,19.0,204.5,185.01,135.48
2016,7,27,7,0,277.0,126.0,2.8,20.0,222.0,205.31,156.48
2016,7,27,7,15,452.5,116.0,2.85,21.0,303.0,275.84,211.56
2016,7,27,7,30,628.0,106.0,2.9,22.0,384.0,365.44,282.21
2016,7,27,7,45,497.5,153.0,3.0,23.0,389.5,384.59,298.86
2016,7,27,8,0,367.0,200.0,3.1,24.0,395.0,388.48,301.72
2016,7,27,8,15,547.5,164.0,3.05,25.0,486.0,477.41,369.98
2016,7,27,8,30,728.0,128.0,3.0,26.0,577.0,581.82,447.8
2016,7,27,8,45,745.5,132.0,3.0,27.0,621.0,632.22,482.71
2016,7,27,9,0,763.0,136.0,3.0,28.0,665.0,681.87,516.26
2016,7,27,9,15,776.0,139.0,3.0,28.5,704.5,727.1,546.16
2016,7,27,9,30,789.0,142.0,3.0,29.0,744.0,771.27,574.04
2016,7,27,9,45,779.0,156.0,3.0,30.0,773.0,806.41,594.18
2016,7,27,10,0,769.0,170.0,3.0,31.0,802.0,838.46,611.97
2016,7,27,10,15,777.5,172.5,3.0,31.5,830.5,872.2,631.89
2016,7,27,10,30,786.0,175.0,3.0,32.0,859.0,903.84,650.21
2016,7,27,10,45,795.5,174.5,3.05,33.0,881.5,931.08,664.53
2016,7,27,11,0,805.0,174.0,3.1,34.0,904.0,955.91,677.2
2016,7,27,11,15,809.0,175.0,3.15,34.5,918.5,974.33,687.15
2016,7,27,11,30,813.0,176.0,3.2,35.0,933.0,989.87,695.36
2016,7,27,11,45,819.0,173.5,3.3,36.0,942.0,1000.86,699.69
2016,7,27,12,0,825.0,171.0,3.4,37.0,951.0,1008.81,702.2
2016,7,27,12,15,825.0,171.5,3.5,37.0,951.0,1010.73,703.99
2016,7,27,12,30,825.0,172.0,3.6,37.0,951.0,1009.5,703.94
2016,7,27,12,45,846.5,156.5,3.7,37.5,950.0,1009.98,703.62
2016,7,27,13,0,868.0,141.0,3.8,38.0,949.0,1001.49,697.76
2016,7,27,13,15,865.0,140.0,3.9,38.0,934.0,986.14,689.2
2016,7,27,13,30,862.0,139.0,4.0,38.0,919.0,967.74,678.77
2016,7,27,13,45,859.5,136.0,4.15,38.0,898.0,944.83,665.74
2016,7,27,14,0,857.0,133.0,4.3,38.0,877.0,919.02,650.78
2016,7,27,14,15,849.5,131.5,4.4,37.5,848.5,887.55,633.14
2016,7,27,14,30,842.0,130.0,4.5,37.0,820.0,853.71,613.75
2016,7,27,14,45,836.5,125.5,4.6,36.5,786.0,819.23,593.66
2016,7,27,15,0,831.0,121.0,4.7,36.0,752.0,779.27,569.57
2016,7,27,15,15,818.5,118.5,4.75,35.5,712.0,734.21,541.49
2016,7,27,15,30,806.0,116.0,4.8,35.0,672.0,687.97,512.12
2016,7,27,15,45,794.5,111.0,4.85,34.5,628.5,638.88,478.48
2016,7,27,16,0,783.0,106.0,4.9,34.0,585.0,589.01,443.24
2016,7,27,16,15,762.0,102.0,4.9,33.0,537.0,534.28,403.98
2016,7,27,16,30,741.0,98.0,4.9,32.0,489.0,480.17,363.77
2016,7,27,16,45,719.0,92.0,4.9,31.5,440.0,423.96,319.9
2016,7,27,17,0,697.0,86.0,4.9,31.0,391.0,369.45,275.93
2016,7,27,17,15,661.0,80.5,4.8,29.5,340.0,312.09,229.6
2016,7,27,17,30,625.0,75.0,4.7,28.0,289.0,258.05,184.67
2016,7,27,17,45,580.0,67.0,4.65,27.0,240.0,203.02,138.39
2016,7,27,18,0,535.0,59.0,4.6,26.0,191.0,152.83,96.6
2016,7,27,18,15,461.0,50.5,4.5,24.5,145.0,103.61,59.05
2016,7,27,18,30,387.0,42.0,4.4,23.0,99.0,62.88,31.91
2016,7,27,18,45,279.5,30.0,4.3,22.0,62.5,26.9,12.92
2016,7,27,19,0,172.0,18.0,4.2,21.0,26.0,14.15,0.0
2016,7,27,19,15,86.0,9.0,4.2,20.5,13.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,3.3,13.5,15.0,8.85,0.0
2016,7,28,5,30,201.0,18.0,3.3,14.0,30.0,13.95,0.0
2016,7,28,5,45,312.0,29.0,3.35,14.5,67.0,28.16,13.24
2016,7,28,6,0,423.0,40.0,3.4,15.0,104.0,65.84,33.75
2016,7,28,6,15,494.0,48.0,3.35,15.5,150.5,108.18,63.65
2016,7,28,6,30,565.0,56.0,3.3,16.0,197.0,158.63,104.37
2016,7,28,6,45,612.5,61.5,3.3,17.0,246.5,208.89,147.98
2016,7,28,7,0,660.0,67.0,3.3,18.0,296.0,264.21,196.32
2016,7,28,7,15,694.0,71.5,3.25,18.5,346.5,319.34,244.73
2016,7,28,7,30,728.0,76.0,3.2,19.0,397.0,376.62,293.78
2016,7,28,7,45,753.0,80.0,3.2,20.0,447.0,431.99,339.46
2016,7,28,8,0,778.0,84.0,3.2,21.0,497.0,488.88,384.65
2016,7,28,8,15,797.0,87.0,3.15,22.0,544.5,542.6,425.69
2016,7,28,8,30,816.0,90.0,3.1,23.0,592.0,596.65,465.43
2016,7,28,8,45,830.5,93.0,3.1,24.0,636.5,646.68,500.96
2016,7,28,9,0,845.0,96.0,3.1,25.0,681.0,696.87,534.31
2016,7,28,9,15,856.0,98.0,3.1,26.0,720.5,742.54,562.82
2016,7,28,9,30,867.0,100.0,3.1,27.0,760.0,786.78,589.76
2016,7,28,9,45,879.5,99.5,3.15,28.0,795.5,828.02,614.38
2016,7,28,10,0,892.0,99.0,3.2,29.0,831.0,867.47,637.39
2016,7,28,10,15,898.0,100.5,3.3,29.5,859.5,901.2,657.89
2016,7,28,10,30,904.0,102.0,3.4,30.0,888.0,932.33,676.58
2016,7,28,10,45,907.5,103.5,3.5,31.0,909.0,958.35,690.47
2016,7,28,11,0,911.0,105.0,3.6,32.0,930.0,981.36,702.34
2016,7,28,11,15,913.5,106.0,3.75,32.0,944.5,999.77,714.45
2016,7,28,11,30,916.0,107.0,3.9,32.0,959.0,1014.93,724.59
2016,7,28,11,45,915.5,108.0,4.05,32.5,966.0,1023.79,729.33
2016,7,28,12,0,915.0,109.0,4.2,33.0,973.0,1029.25,732.01
2016,7,28,12,15,915.0,109.0,4.3,33.0,972.5,1030.77,733.48
2016,7,28,12,30,915.0,109.0,4.4,33.0,972.0,1028.87,732.9
2016,7,28,12,45,908.5,112.0,4.5,33.5,962.5,1020.19,726.6
2016,7,28,13,0,902.0,115.0,4.6,34.0,953.0,1008.24,718.33
2016,7,28,13,15,899.0,114.0,4.7,34.0,938.0,992.4,709.12
2016,7,28,13,30,896.0,113.0,4.8,34.0,923.0,973.4,698.02
2016,7,28,13,45,890.5,112.5,4.9,34.0,900.5,949.5,683.91
2016,7,28,14,0,885.0,112.0,5.0,34.0,878.0,922.74,667.86
2016,7,28,14,15,878.5,110.5,5.05,33.5,849.5,891.35,649.68
2016,7,28,14,30,872.0,109.0,5.1,33.0,821.0,857.47,629.63
2016,7,28,14,45,863.0,107.0,5.15,33.0,786.5,818.7,604.72
2016,7,28,15,0,854.0,105.0,5.2,33.0,752.0,777.96,578.24
2016,7,28,15,15,842.5,102.5,5.2,32.5,712.0,733.1,549.53
2016,7,28,15,30,831.0,100.0,5.2,32.0,672.0,686.91,519.44
2016,7,28,15,45,817.0,97.0,5.2,32.0,628.0,638.63,484.99
2016,7,28,16,0,803.0,94.0,5.2,32.0,584.0,588.24,447.6
2016,7,28,16,15,783.5,90.5,5.15,31.0,536.0,533.9,407.91
2016,7,28,16,30,764.0,87.0,5.1,30.0,488.0,480.0,367.16
2016,7,28,16,45,739.5,82.5,5.05,29.0,438.5,423.52,323.03
2016,7,28,17,0,715.0,78.0,5.0,28.0,389.0,368.56,278.55
2016,7,28,17,15,680.0,73.0,4.9,27.0,338.5,310.43,230.33
2016,7,28,17,30,645.0,68.0,4.8,26.0,288.0,256.18,184.13
2016,7,28,17,45,597.5,61.5,4.7,25.0,238.5,200.95,137.18
2016,7,28,18,0,550.0,55.0,4.6,24.0,189.0,150.84,95.09
2016,7,28,18,15,477.0,47.0,4.5,23.0,143.5,101.46,57.0
2016,7,28,18,30,404.0,39.0,4.4,22.0,98.0,60.45,29.66
2016,7,28,18,45,292.0,28.0,4.3,21.0,61.5,24.6,13.96
2016,7,28,19,0,180.0,17.0,4.2,20.0,25.0,13.31,0.0
2016,7,28,19,15,90.0,8.5,4.2,19.5,12.5,8.36,0.0
2016,7,28,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,70.5,9.0,3.3,14.5,12.5,8.85,0.0
2016,7,29,5,30,141.0,18.0,3.3,15.0,25.0,14.03,0.0
2016,7,29,5,45,235.0,31.5,3.35,15.5,60.0,28.69,14.58
2016,7,29,6,0,329.0,45.0,3.4,16.0,95.0,63.44,35.09
2016,7,29,6,15,400.0,56.0,3.4,16.5,139.0,103.24,63.34
2016,7,29,6,30,471.0,67.0,3.4,17.0,183.0,151.22,101.59
2016,7,29,6,45,513.0,77.0,3.4,18.0,230.5,199.25,142.75
2016,7,29,7,0,555.0,87.0,3.4,19.0,278.0,251.84,188.08
2016,7,29,7,15,592.5,94.0,3.35,19.5,328.0,304.24,233.32
2016,7,29,7,30,630.0,101.0,3.3,20.0,378.0,360.19,280.54
2016,7,29,7,45,650.5,109.5,3.25,21.0,425.5,413.09,323.62
2016,7,29,8,0,671.0,118.0,3.2,22.0,473.0,467.22,366.11
2016,7,29,8,15,693.5,123.0,3.2,23.0,520.0,519.96,406.19
2016,7,29,8,30,716.0,128.0,3.2,24.0,567.0,573.58,445.55
2016,7,29,8,45,727.0,135.0,3.2,25.0,609.5,622.27,479.87
2016,7,29,9,0,738.0,142.0,3.2,26.0,652.0,670.28,512.6
2016,7,29,9,15,751.5,146.0,3.2,26.5,691.5,715.22,543.21
2016,7,29,9,30,765.0,150.0,3.2,27.0,731.0,759.93,571.93
2016,7,29,9,45,811.0,133.0,3.25,28.0,774.5,808.67,602.0
2016,7,29,10,0,857.0,116.0,3.3,29.0,818.0,854.68,629.59
2016,7,29,10,15,864.0,117.5,3.4,29.5,846.0,888.28,650.07
2016,7,29,10,30,871.0,119.0,3.5,30.0,874.0,919.44,668.87
2016,7,29,10,45,871.5,123.0,3.6,31.0,894.5,944.46,682.2
2016,7,29,11,0,872.0,127.0,3.7,32.0,915.0,966.44,693.51
2016,7,29,11,15,875.5,127.5,3.8,32.5,930.0,984.68,703.79
2016,7,29,11,30,879.0,128.0,3.9,33.0,945.0,999.82,712.16
2016,7,29,11,45,877.5,130.0,4.0,33.5,951.5,1008.37,716.38
2016,7,29,12,0,876.0,132.0,4.1,34.0,958.0,1013.63,718.64
2016,7,29,12,15,876.5,132.5,4.2,34.0,958.0,1016.08,720.71
2016,7,29,12,30,877.0,133.0,4.3,34.0,958.0,1015.25,720.8
2016,7,29,12,45,888.0,124.0,4.4,34.5,954.0,1011.89,717.92
2016,7,29,13,0,899.0,115.0,4.5,35.0,950.0,1005.02,712.91
2016,7,29,13,15,896.0,114.0,4.55,35.0,935.0,989.2,703.47
2016,7,29,13,30,893.0,113.0,4.6,35.0,920.0,970.21,692.1
2016,7,29,13,45,887.5,112.5,4.7,35.0,897.5,946.34,677.82
2016,7,29,14,0,882.0,112.0,4.8,35.0,875.0,919.61,661.74
2016,7,29,14,15,674.5,211.0,4.85,34.5,783.0,820.17,598.2
2016,7,29,14,30,467.0,310.0,4.9,34.0,691.0,720.45,527.04
2016,7,29,14,45,659.5,207.5,4.95,33.5,720.0,759.05,561.38
2016,7,29,15,0,852.0,105.0,5.0,33.0,749.0,775.81,576.2
2016,7,29,15,15,840.5,102.5,5.0,32.5,709.0,730.99,547.29
2016,7,29,15,30,829.0,100.0,5.0,32.0,669.0,684.83,517.3
2016,7,29,15,45,815.0,96.5,5.0,32.0,625.0,636.09,482.56
2016,7,29,16,0,801.0,93.0,5.0,32.0,581.0,585.23,444.91
2016,7,29,16,15,781.5,90.0,5.0,31.0,533.0,531.46,405.79
2016,7,29,16,30,762.0,87.0,5.0,30.0,485.0,478.13,365.56
2016,7,29,16,45,737.0,82.5,5.0,29.5,435.5,421.5,320.74
2016,7,29,17,0,712.0,78.0,5.0,29.0,386.0,366.44,275.75
2016,7,29,17,15,676.5,73.0,4.9,27.5,335.5,308.29,228.16
2016,7,29,17,30,641.0,68.0,4.8,26.0,285.0,254.08,182.45
2016,7,29,17,45,592.0,61.5,4.7,25.0,235.5,198.76,135.47
2016,7,29,18,0,543.0,55.0,4.6,24.0,186.0,148.71,93.55
2016,7,29,18,15,469.0,47.0,4.5,23.0,140.5,99.69,55.9
2016,7,29,18,30,395.0,39.0,4.4,22.0,95.0,59.17,29.09
2016,7,29,18,45,281.0,27.5,4.35,21.0,59.0,23.5,12.89
2016,7,29,19,0,167.0,16.0,4.3,20.0,23.0,12.47,0.0
2016,7,29,19,15,83.5,8.0,4.25,19.5,11.5,7.86,0.0
2016,7,29,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,5,15,83.0,8.5,3.05,13.5,12.5,8.36,0.0
2016,7,30,5,30,166.0,17.0,3.1,14.0,25.0,13.22,0.0
2016,7,30,5,45,278.0,29.0,3.2,14.5,62.0,26.81,12.9
2016,7,30,6,0,390.0,41.0,3.3,15.0,99.0,63.35,33.08
2016,7,30,6,15,463.5,50.0,3.25,15.5,144.5,104.96,62.25
2016,7,30,6,30,537.0,59.0,3.2,16.0,190.0,155.01,102.32
2016,7,30,6,45,587.5,65.5,3.2,17.0,240.0,205.38,145.69
2016,7,30,7,0,638.0,72.0,3.2,18.0,290.0,261.19,194.15
2016,7,30,7,15,674.0,77.0,3.15,18.5,341.0,315.6,241.8
2016,7,30,7,30,710.0,82.0,3.1,19.0,392.0,373.96,291.56
2016,7,30,7,45,736.5,86.5,3.1,20.0,442.5,429.66,337.39
2016,7,30,8,0,763.0,91.0,3.1,21.0,493.0,487.08,382.9
2016,7,30,8,15,783.0,94.5,3.1,22.0,541.0,541.23,424.32
2016,7,30,8,30,803.0,98.0,3.1,23.0,589.0,595.84,464.57
2016,7,30,8,45,819.5,100.5,3.15,24.0,634.0,647.31,501.3
2016,7,30,9,0,836.0,103.0,3.2,25.0,679.0,696.74,534.73
2016,7,30,9,15,848.5,105.0,3.3,25.5,719.5,743.25,565.44
2016,7,30,9,30,861.0,107.0,3.4,26.0,760.0,788.45,594.83
2016,7,30,9,45,882.0,102.5,3.5,27.0,798.0,832.43,621.78
2016,7,30,10,0,903.0,98.0,3.6,28.0,836.0,875.15,647.43
2016,7,30,10,15,910.0,99.5,3.7,28.5,865.0,910.16,668.88
2016,7,30,10,30,917.0,101.0,3.8,29.0,894.0,942.56,688.5
2016,7,30,10,45,921.0,102.5,3.95,30.0,916.5,969.4,703.25
2016,7,30,11,0,925.0,104.0,4.1,31.0,939.0,993.2,715.95
2016,7,30,11,15,928.0,104.5,4.25,31.5,954.0,1011.82,726.74
2016,7,30,11,30,931.0,105.0,4.4,32.0,969.0,1027.16,735.47
2016,7,30,11,45,932.5,105.0,4.6,32.5,976.5,1037.12,741.1
2016,7,30,12,0,934.0,105.0,4.8,33.0,984.0,1043.63,744.76
2016,7,30,12,15,934.0,105.5,4.9,33.0,984.0,1045.67,746.84
2016,7,30,12,30,934.0,106.0,5.0,33.0,984.0,1044.22,746.79
2016,7,30,12,45,931.0,107.0,5.1,33.0,975.5,1036.81,743.02
2016,7,30,13,0,928.0,108.0,5.2,33.0,967.0,1025.99,737.13
2016,7,30,13,15,925.0,107.0,5.25,33.0,952.0,1009.75,727.42
2016,7,30,13,30,922.0,106.0,5.3,33.0,937.0,990.24,715.64
2016,7,30,13,45,915.5,106.5,5.4,33.0,914.0,965.84,700.98
2016,7,30,14,0,909.0,107.0,5.5,33.0,891.0,938.52,684.35
2016,7,30,14,15,902.5,105.5,5.5,32.5,862.5,906.4,665.2
2016,7,30,14,30,896.0,104.0,5.5,32.0,834.0,871.69,644.15
2016,7,30,14,45,888.0,102.0,5.55,31.5,798.5,832.84,620.28
2016,7,30,15,0,880.0,100.0,5.6,31.0,763.0,791.88,594.6
2016,7,30,15,15,868.5,98.0,5.6,30.5,723.0,746.42,565.16
2016,7,30,15,30,857.0,96.0,5.6,30.0,683.0,699.55,534.27
2016,7,30,15,45,846.0,92.0,5.6,29.5,638.5,649.81,499.62
2016,7,30,16,0,835.0,88.0,5.6,29.0,594.0,599.11,462.39
2016,7,30,16,15,816.0,85.0,5.5,28.0,545.5,544.72,421.83
2016,7,30,16,30,797.0,82.0,5.4,27.0,497.0,489.88,379.56
2016,7,30,16,45,778.0,76.5,5.35,26.5,447.5,433.12,333.76
2016,7,30,17,0,759.0,71.0,5.3,26.0,398.0,377.26,287.2
2016,7,30,17,15,725.0,67.0,5.2,24.5,346.5,318.87,238.44
2016,7,30,17,30,691.0,63.0,5.1,23.0,295.0,263.54,190.85
2016,7,30,17,45,649.0,56.5,5.05,22.0,244.5,207.18,141.87
2016,7,30,18,0,607.0,50.0,5.0,21.0,194.0,155.31,97.38
2016,7,30,18,15,533.0,43.0,4.9,20.0,147.0,102.63,56.3
2016,7,30,18,30,459.0,36.0,4.8,19.0,100.0,59.51,27.84
2016,7,30,18,45,341.0,25.5,4.7,18.0,62.5,21.36,11.17
2016,7,30,19,0,223.0,15.0,4.6,17.0,25.0,11.64,0.0
2016,7,30,19,15,111.5,7.5,4.55,16.5,12.5,7.37,0.0
2016,7,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
