Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,138.0,7.5,2.25,11.5,14.5,7.37,0.0
2016,7,31,5,30,276.0,15.0,2.4,12.0,29.0,12.41,0.0
2016,7,31,5,45,396.0,24.0,2.6,13.0,68.0,24.44,10.36
2016,7,31,6,0,516.0,33.0,2.8,14.0,107.0,65.02,30.29
2016,7,31,6,15,585.5,39.0,2.75,14.5,155.5,110.15,61.5
2016,7,31,6,30,655.0,45.0,2.7,15.0,204.0,163.28,104.58
2016,7,31,6,45,700.0,49.5,2.7,15.5,255.5,216.85,151.88
2016,7,31,7,0,745.0,54.0,2.7,16.0,307.0,275.17,203.91
2016,7,31,7,15,776.0,57.5,2.65,16.5,359.0,332.04,254.61
2016,7,31,7,30,807.0,61.0,2.6,17.0,411.0,391.93,306.42
2016,7,31,7,45,829.0,64.0,2.6,18.0,462.0,448.9,353.81
2016,7,31,8,0,851.0,67.0,2.6,19.0,513.0,506.96,400.17
2016,7,31,8,15,868.0,69.0,2.6,20.0,562.0,561.95,442.43
2016,7,31,8,30,885.0,71.0,2.6,21.0,611.0,616.95,483.03
2016,7,31,8,45,896.0,74.0,2.6,22.0,655.5,668.75,519.72
2016,7,31,9,0,907.0,77.0,2.6,23.0,700.0,719.46,552.31
2016,7,31,9,15,917.0,78.5,2.65,23.5,740.5,766.53,582.88
2016,7,31,9,30,927.0,80.0,2.7,24.0,781.0,811.93,611.86
2016,7,31,9,45,925.5,87.0,2.8,25.0,814.0,851.71,635.7
2016,7,31,10,0,924.0,94.0,2.9,26.0,847.0,888.58,657.29
2016,7,31,10,15,930.0,95.0,2.95,26.5,876.0,922.84,677.85
2016,7,31,10,30,936.0,96.0,3.0,27.0,905.0,954.38,696.47
2016,7,31,10,45,932.5,101.5,3.15,28.0,925.0,978.82,709.74
2016,7,31,11,0,929.0,107.0,3.3,29.0,945.0,999.84,720.77
2016,7,31,11,15,932.0,107.5,3.4,29.0,959.5,1018.54,732.85
2016,7,31,11,30,935.0,108.0,3.5,29.0,974.0,1033.93,742.91
2016,7,31,11,45,929.0,113.0,3.65,29.5,979.0,1041.63,747.04
2016,7,31,12,0,923.0,118.0,3.8,30.0,984.0,1045.77,749.02
2016,7,31,12,15,922.5,118.0,3.85,30.0,984.0,1046.77,749.92
2016,7,31,12,30,922.0,118.0,3.9,30.0,984.0,1044.31,748.74
2016,7,31,12,45,922.0,117.0,4.0,30.5,976.0,1037.86,743.97
2016,7,31,13,0,922.0,116.0,4.1,31.0,968.0,1027.99,737.12
2016,7,31,13,15,918.5,115.0,4.2,31.0,952.5,1011.31,727.46
2016,7,31,13,30,915.0,114.0,4.3,31.0,937.0,991.4,715.75
2016,7,31,13,45,909.0,114.0,4.4,31.5,914.0,967.04,699.73
2016,7,31,14,0,903.0,114.0,4.5,32.0,891.0,939.78,681.82
2016,7,31,14,15,896.0,112.5,4.55,31.5,862.0,907.33,662.92
2016,7,31,14,30,889.0,111.0,4.6,31.0,833.0,872.34,642.14
2016,7,31,14,45,881.5,108.0,4.7,31.0,797.5,833.05,617.25
2016,7,31,15,0,874.0,105.0,4.8,31.0,762.0,791.63,590.71
2016,7,31,15,15,862.0,103.0,4.85,30.0,721.5,745.97,562.91
2016,7,31,15,30,850.0,101.0,4.9,29.0,681.0,698.97,533.51
2016,7,31,15,45,838.5,96.5,5.0,28.5,636.5,649.83,499.55
2016,7,31,16,0,827.0,92.0,5.1,28.0,592.0,598.26,462.13
2016,7,31,16,15,807.0,89.0,5.1,27.0,543.0,542.86,421.1
2016,7,31,16,30,787.0,86.0,5.1,26.0,494.0,487.91,378.91
2016,7,31,16,45,765.0,80.5,5.1,25.0,443.5,430.25,333.11
2016,7,31,17,0,743.0,75.0,5.1,24.0,393.0,373.83,286.61
2016,7,31,17,15,707.5,70.5,5.05,23.0,341.0,315.27,237.04
2016,7,31,17,30,672.0,66.0,5.0,22.0,289.0,259.06,188.29
2016,7,31,17,45,624.0,59.5,4.95,21.0,239.0,202.27,139.13
2016,7,31,18,0,576.0,53.0,4.9,20.0,189.0,150.66,95.11
2016,7,31,18,15,499.0,45.0,4.75,19.0,142.0,99.59,55.49
2016,7,31,18,30,422.0,37.0,4.6,18.0,95.0,57.39,27.64
2016,7,31,18,45,298.0,26.0,4.5,17.0,58.5,21.02,10.69
2016,7,31,19,0,174.0,15.0,4.4,16.0,22.0,14.74,0.0
2016,7,31,19,15,87.0,7.5,4.3,15.5,11.0,7.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,115.5,7.5,2.3,12.5,13.0,7.37,0.0
2016,8,1,5,30,231.0,15.0,2.5,13.0,26.0,11.54,0.0
2016,8,1,5,45,353.0,24.5,2.75,13.5,64.0,22.5,9.37
2016,8,1,6,0,475.0,34.0,3.0,14.0,102.0,61.27,28.77
2016,8,1,6,15,547.0,41.0,3.0,14.5,149.0,106.59,60.2
2016,8,1,6,30,619.0,48.0,3.0,15.0,196.0,158.92,102.39
2016,8,1,6,45,665.5,52.5,3.0,15.5,247.0,210.81,148.06
2016,8,1,7,0,712.0,57.0,3.0,16.0,298.0,267.64,198.72
2016,8,1,7,15,744.5,61.0,2.95,16.5,349.5,323.75,248.72
2016,8,1,7,30,777.0,65.0,2.9,17.0,401.0,382.7,299.81
2016,8,1,7,45,801.0,68.5,2.9,18.0,452.0,439.79,347.4
2016,8,1,8,0,825.0,72.0,2.9,19.0,503.0,498.08,394.1
2016,8,1,8,15,843.5,74.5,2.9,19.5,552.0,553.19,437.48
2016,8,1,8,30,862.0,77.0,2.9,20.0,601.0,608.48,479.54
2016,8,1,8,45,876.0,79.0,2.9,21.0,646.0,660.22,516.63
2016,8,1,9,0,890.0,81.0,2.9,22.0,691.0,711.16,550.12
2016,8,1,9,15,901.0,82.5,2.95,22.5,732.0,758.31,581.12
2016,8,1,9,30,912.0,84.0,3.0,23.0,773.0,803.9,610.59
2016,8,1,9,45,915.0,89.0,3.05,24.0,807.0,844.78,635.17
2016,8,1,10,0,918.0,94.0,3.1,25.0,841.0,883.1,657.63
2016,8,1,10,15,924.5,95.0,3.2,25.5,870.5,917.65,678.9
2016,8,1,10,30,931.0,96.0,3.3,26.0,900.0,949.51,698.28
2016,8,1,10,45,936.5,96.5,3.45,26.5,922.5,977.07,715.09
2016,8,1,11,0,942.0,97.0,3.6,27.0,945.0,1001.6,729.9
2016,8,1,11,15,945.0,97.5,3.7,27.5,960.0,1020.52,740.73
2016,8,1,11,30,948.0,98.0,3.8,28.0,975.0,1036.07,749.46
2016,8,1,11,45,950.0,98.5,3.9,28.5,983.0,1047.2,755.42
2016,8,1,12,0,952.0,99.0,4.0,29.0,991.0,1054.8,759.22
2016,8,1,12,15,952.0,99.0,4.1,29.0,990.5,1056.33,760.75
2016,8,1,12,30,952.0,99.0,4.2,29.0,990.0,1054.28,760.14
2016,8,1,12,45,945.5,102.0,4.3,29.5,981.0,1045.33,753.67
2016,8,1,13,0,939.0,105.0,4.4,30.0,972.0,1032.95,745.12
2016,8,1,13,15,936.0,104.0,4.45,30.0,956.5,1016.5,735.23
2016,8,1,13,30,933.0,103.0,4.5,30.0,941.0,996.72,723.24
2016,8,1,13,45,928.5,102.0,4.6,30.0,918.0,972.32,708.5
2016,8,1,14,0,924.0,101.0,4.7,30.0,895.0,944.87,691.86
2016,8,1,14,15,917.5,99.5,4.75,29.5,865.5,912.25,672.83
2016,8,1,14,30,911.0,98.0,4.8,29.0,836.0,876.98,651.81
2016,8,1,14,45,903.5,95.5,4.9,29.0,800.5,837.42,626.55
2016,8,1,15,0,896.0,93.0,5.0,29.0,765.0,795.65,599.45
2016,8,1,15,15,885.0,91.0,5.05,28.5,724.5,749.83,570.06
2016,8,1,15,30,874.0,89.0,5.1,28.0,684.0,702.53,539.09
2016,8,1,15,45,861.0,86.0,5.15,27.5,639.0,651.65,503.89
2016,8,1,16,0,848.0,83.0,5.2,27.0,594.0,599.96,465.88
2016,8,1,16,15,829.5,80.0,5.2,26.0,545.0,544.66,424.62
2016,8,1,16,30,811.0,77.0,5.2,25.0,496.0,489.78,382.14
2016,8,1,16,45,787.5,73.0,5.25,24.0,445.0,431.72,335.69
2016,8,1,17,0,764.0,69.0,5.3,23.0,394.0,375.01,288.58
2016,8,1,17,15,729.5,65.0,5.2,21.5,342.0,316.17,238.74
2016,8,1,17,30,695.0,61.0,5.1,20.0,290.0,260.44,190.15
2016,8,1,17,45,646.5,55.0,5.1,19.0,239.5,202.89,139.8
2016,8,1,18,0,598.0,49.0,5.1,18.0,189.0,149.53,93.92
2016,8,1,18,15,521.0,42.0,5.0,17.0,142.0,98.29,53.95
2016,8,1,18,30,444.0,35.0,4.9,16.0,95.0,55.9,26.19
2016,8,1,18,45,314.0,24.5,4.8,15.5,58.0,18.98,8.88
2016,8,1,19,0,184.0,14.0,4.7,15.0,21.0,13.76,0.0
2016,8,1,19,15,92.0,7.0,4.65,14.5,10.5,6.88,0.0
2016,8,1,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,104.5,7.5,3.1,11.5,12.0,7.37,0.0
2016,8,2,5,30,209.0,15.0,3.3,12.0,24.0,11.65,0.0
2016,8,2,5,45,337.5,25.5,3.5,12.5,62.5,22.79,12.67
2016,8,2,6,0,466.0,36.0,3.7,13.0,101.0,61.94,29.89
2016,8,2,6,15,542.0,43.0,3.7,13.5,149.0,106.07,60.22
2016,8,2,6,30,618.0,50.0,3.7,14.0,197.0,159.96,103.67
2016,8,2,6,45,669.0,54.5,3.7,15.0,249.0,212.86,149.96
2016,8,2,7,0,720.0,59.0,3.7,16.0,301.0,271.23,201.61
2016,8,2,7,15,754.5,63.0,3.65,16.5,354.0,328.53,252.77
2016,8,2,7,30,789.0,67.0,3.6,17.0,407.0,388.88,305.24
2016,8,2,7,45,816.0,70.0,3.55,18.0,459.5,447.53,354.25
2016,8,2,8,0,843.0,73.0,3.5,19.0,512.0,507.64,402.55
2016,8,2,8,15,861.5,76.0,3.45,19.5,562.0,564.21,447.15
2016,8,2,8,30,880.0,79.0,3.4,20.0,612.0,620.95,490.33
2016,8,2,8,45,895.5,80.5,3.4,21.0,658.5,674.04,528.59
2016,8,2,9,0,911.0,82.0,3.4,22.0,705.0,726.42,563.22
2016,8,2,9,15,922.5,84.0,3.45,22.5,747.0,775.38,595.56
2016,8,2,9,30,934.0,86.0,3.5,23.0,789.0,822.76,626.31
2016,8,2,9,45,937.5,90.5,3.55,24.0,824.0,864.37,651.37
2016,8,2,10,0,941.0,95.0,3.6,25.0,859.0,903.37,674.28
2016,8,2,10,15,947.5,96.5,3.65,25.5,889.0,939.15,696.05
2016,8,2,10,30,954.0,98.0,3.7,26.0,919.0,972.17,715.82
2016,8,2,10,45,960.0,98.0,3.75,26.5,942.5,1000.24,732.21
2016,8,2,11,0,966.0,98.0,3.8,27.0,966.0,1025.19,746.54
2016,8,2,11,15,969.5,98.5,3.85,27.0,982.0,1045.0,759.03
2016,8,2,11,30,973.0,99.0,3.9,27.0,998.0,1061.36,769.4
2016,8,2,11,45,975.0,99.5,4.0,27.5,1006.0,1072.7,775.46
2016,8,2,12,0,977.0,100.0,4.1,28.0,1014.0,1080.43,779.31
2016,8,2,12,15,976.5,100.0,4.1,28.0,1013.5,1081.48,779.87
2016,8,2,12,30,976.0,100.0,4.1,28.0,1013.0,1078.85,778.25
2016,8,2,12,45,964.0,106.5,4.2,28.5,1001.5,1067.91,770.54
2016,8,2,13,0,952.0,113.0,4.3,29.0,990.0,1053.53,760.77
2016,8,2,13,15,948.5,112.0,4.35,29.0,974.0,1036.38,750.5
2016,8,2,13,30,945.0,111.0,4.4,29.0,958.0,1015.88,738.1
2016,8,2,13,45,939.5,110.0,4.45,29.0,934.0,990.26,722.37
2016,8,2,14,0,934.0,109.0,4.5,29.0,910.0,961.59,704.62
2016,8,2,14,15,926.5,107.5,4.55,28.5,879.5,927.76,684.72
2016,8,2,14,30,919.0,106.0,4.6,28.0,849.0,891.31,662.89
2016,8,2,14,45,909.5,104.0,4.65,28.0,812.5,850.3,636.5
2016,8,2,15,0,900.0,102.0,4.7,28.0,776.0,807.21,608.39
2016,8,2,15,15,888.0,100.0,4.7,27.5,734.0,760.42,578.25
2016,8,2,15,30,876.0,98.0,4.7,27.0,692.0,712.21,546.61
2016,8,2,15,45,860.0,95.0,4.75,26.5,645.0,659.22,509.69
2016,8,2,16,0,844.0,92.0,4.8,26.0,598.0,606.56,471.09
2016,8,2,16,15,823.5,88.5,4.8,25.0,548.0,549.45,428.62
2016,8,2,16,30,803.0,85.0,4.8,24.0,498.0,492.81,384.93
2016,8,2,16,45,774.5,81.5,4.85,23.5,445.5,433.34,336.83
2016,8,2,17,0,746.0,78.0,4.9,23.0,393.0,375.77,288.7
2016,8,2,17,15,708.5,73.0,4.85,22.0,340.5,315.83,237.9
2016,8,2,17,30,671.0,68.0,4.8,21.0,288.0,258.49,188.12
2016,8,2,17,45,615.5,61.5,4.8,20.0,236.0,200.08,137.79
2016,8,2,18,0,560.0,55.0,4.8,19.0,184.0,147.73,93.5
2016,8,2,18,15,476.5,46.5,4.7,18.0,137.0,96.57,54.19
2016,8,2,18,30,393.0,38.0,4.6,17.0,90.0,55.06,27.19
2016,8,2,18,45,256.0,26.0,4.55,16.5,54.0,20.31,9.43
2016,8,2,19,0,119.0,14.0,4.5,16.0,18.0,13.76,0.0
2016,8,2,19,15,59.5,7.0,4.45,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.5,7.5,2.25,12.5,10.5,7.37,0.0
2016,8,3,5,30,135.0,15.0,2.4,13.0,21.0,14.74,0.0
2016,8,3,5,45,266.5,27.0,2.6,13.5,57.5,23.25,12.72
2016,8,3,6,0,398.0,39.0,2.8,14.0,94.0,59.87,30.49
2016,8,3,6,15,479.0,48.0,2.65,14.5,141.5,102.57,59.75
2016,8,3,6,30,560.0,57.0,2.5,15.0,189.0,154.62,101.0
2016,8,3,6,45,615.0,63.0,2.35,16.0,240.5,206.81,145.77
2016,8,3,7,0,670.0,69.0,2.2,17.0,292.0,264.96,196.1
2016,8,3,7,15,707.5,73.5,2.15,17.5,344.5,321.95,245.89
2016,8,3,7,30,745.0,78.0,2.1,18.0,397.0,381.52,296.57
2016,8,3,7,45,773.0,82.0,2.05,19.0,449.5,439.38,343.81
2016,8,3,8,0,801.0,86.0,2.0,20.0,502.0,499.06,390.55
2016,8,3,8,15,821.5,89.0,2.0,21.0,551.5,555.03,432.83
2016,8,3,8,30,842.0,92.0,2.0,22.0,601.0,611.43,473.79
2016,8,3,8,45,858.0,94.5,2.0,23.0,647.0,663.25,509.95
2016,8,3,9,0,874.0,97.0,2.0,24.0,693.0,715.43,544.03
2016,8,3,9,15,886.0,99.5,2.1,24.5,734.5,763.78,575.42
2016,8,3,9,30,898.0,102.0,2.2,25.0,776.0,810.7,605.39
2016,8,3,9,45,908.0,103.0,2.3,26.0,812.5,852.74,630.48
2016,8,3,10,0,918.0,104.0,2.4,27.0,849.0,892.71,653.84
2016,8,3,10,15,925.0,105.5,2.5,27.5,878.5,928.26,675.34
2016,8,3,10,30,932.0,107.0,2.6,28.0,908.0,961.14,694.99
2016,8,3,10,45,938.0,107.0,2.75,29.0,931.0,988.71,710.17
2016,8,3,11,0,944.0,107.0,2.9,30.0,954.0,1013.24,723.34
2016,8,3,11,15,947.0,108.0,3.1,30.5,969.0,1032.71,735.17
2016,8,3,11,30,950.0,109.0,3.3,31.0,984.0,1048.8,744.9
2016,8,3,11,45,952.5,108.5,3.55,31.5,992.0,1059.39,751.59
2016,8,3,12,0,955.0,108.0,3.8,32.0,1000.0,1066.44,756.09
2016,8,3,12,15,955.0,108.0,4.0,32.0,1000.0,1067.94,758.33
2016,8,3,12,30,955.0,108.0,4.2,32.0,1000.0,1065.83,758.38
2016,8,3,12,45,955.0,107.0,4.45,32.0,992.5,1059.09,755.84
2016,8,3,13,0,955.0,106.0,4.7,32.0,985.0,1048.78,751.04
2016,8,3,13,15,952.5,105.5,4.85,31.5,969.5,1033.04,744.14
2016,8,3,13,30,950.0,105.0,5.0,31.0,954.0,1013.88,735.08
2016,8,3,13,45,947.0,103.0,5.2,31.0,931.5,989.4,721.26
2016,8,3,14,0,944.0,101.0,5.4,31.0,909.0,961.72,705.14
2016,8,3,14,15,938.0,99.5,5.5,30.5,879.5,928.88,686.15
2016,8,3,14,30,932.0,98.0,5.6,30.0,850.0,893.3,665.04
2016,8,3,14,45,925.5,96.0,5.7,29.5,814.5,854.23,641.2
2016,8,3,15,0,919.0,94.0,5.8,29.0,779.0,812.83,615.34
2016,8,3,15,15,908.0,92.0,5.8,28.0,737.5,765.98,585.95
2016,8,3,15,30,897.0,90.0,5.8,27.0,696.0,717.58,554.85
2016,8,3,15,45,883.0,87.0,5.8,26.5,650.0,664.91,517.72
2016,8,3,16,0,869.0,84.0,5.8,26.0,604.0,611.47,477.85
2016,8,3,16,15,849.5,81.0,5.7,25.0,553.5,554.48,434.7
2016,8,3,16,30,830.0,78.0,5.6,24.0,503.0,498.03,390.44
2016,8,3,16,45,802.5,75.0,5.6,23.0,450.5,438.11,342.08
2016,8,3,17,0,775.0,72.0,5.6,22.0,398.0,379.94,293.41
2016,8,3,17,15,738.0,67.5,5.45,20.5,344.5,319.1,241.63
2016,8,3,17,30,701.0,63.0,5.3,19.0,291.0,261.66,191.38
2016,8,3,17,45,645.5,57.5,5.2,18.0,238.5,201.78,139.1
2016,8,3,18,0,590.0,52.0,5.1,17.0,186.0,148.77,93.74
2016,8,3,18,15,507.0,44.0,4.95,16.5,138.0,96.55,53.26
2016,8,3,18,30,424.0,36.0,4.8,16.0,90.0,53.94,25.69
2016,8,3,18,45,282.5,24.5,4.7,15.5,53.5,19.04,8.05
2016,8,3,19,0,141.0,13.0,4.6,15.0,17.0,12.78,0.0
2016,8,3,19,15,70.5,6.5,4.55,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,77.5,7.5,3.65,11.5,10.0,7.37,0.0
2016,8,4,5,30,155.0,15.0,3.8,12.0,20.0,14.74,0.0
2016,8,4,5,45,289.5,26.5,3.95,12.5,57.5,22.53,11.9
2016,8,4,6,0,424.0,38.0,4.1,13.0,95.0,60.0,29.97
2016,8,4,6,15,504.5,46.0,4.1,13.5,142.5,103.09,59.35
2016,8,4,6,30,585.0,54.0,4.1,14.0,190.0,155.48,101.15
2016,8,4,6,45,472.5,81.0,4.1,15.0,208.5,190.35,137.97
2016,8,4,7,0,360.0,108.0,4.1,16.0,227.0,210.99,161.48
2016,8,4,7,15,350.0,130.5,4.1,16.5,262.5,251.1,196.98
2016,8,4,7,30,340.0,153.0,4.1,17.0,298.0,288.26,228.96
2016,8,4,7,45,581.5,116.5,4.1,17.5,402.0,385.55,307.5
2016,8,4,8,0,823.0,80.0,4.1,18.0,506.0,503.54,402.05
2016,8,4,8,15,842.5,83.0,4.15,18.5,555.5,560.06,447.0
2016,8,4,8,30,862.0,86.0,4.2,19.0,605.0,616.0,490.39
2016,8,4,8,45,878.0,87.5,4.3,19.5,651.5,668.68,530.21
2016,8,4,9,0,894.0,89.0,4.4,20.0,698.0,720.73,567.22
2016,8,4,9,15,904.5,91.5,4.5,20.5,739.0,768.83,600.02
2016,8,4,9,30,915.0,94.0,4.6,21.0,780.0,815.31,631.26
2016,8,4,9,45,667.5,209.5,4.75,21.5,722.5,769.5,595.53
2016,8,4,10,0,420.0,325.0,4.9,22.0,665.0,697.35,535.71
2016,8,4,10,15,678.0,214.0,5.0,22.0,785.5,827.95,637.24
2016,8,4,10,30,936.0,103.0,5.1,22.0,906.0,960.3,729.18
2016,8,4,10,45,940.5,103.0,5.2,22.5,927.5,986.57,744.92
2016,8,4,11,0,945.0,103.0,5.3,23.0,949.0,1009.71,759.17
2016,8,4,11,15,946.5,103.5,5.35,23.0,963.0,1027.23,770.79
2016,8,4,11,30,948.0,104.0,5.4,23.0,977.0,1041.33,780.21
2016,8,4,11,45,948.0,104.5,5.45,23.0,983.0,1050.44,786.39
2016,8,4,12,0,948.0,105.0,5.5,23.0,989.0,1055.99,790.3
2016,8,4,12,15,947.5,105.0,5.5,23.0,988.5,1056.96,790.87
2016,8,4,12,30,947.0,105.0,5.5,23.0,988.0,1054.34,789.17
2016,8,4,12,45,938.5,109.0,5.55,23.0,977.5,1044.39,783.01
2016,8,4,13,0,930.0,113.0,5.6,23.0,967.0,1031.04,774.68
2016,8,4,13,15,926.5,112.5,5.6,22.5,951.5,1014.62,765.5
2016,8,4,13,30,923.0,112.0,5.6,22.0,936.0,994.92,754.1
2016,8,4,13,45,919.5,110.0,5.7,22.0,913.0,970.48,738.59
2016,8,4,14,0,916.0,108.0,5.8,22.0,890.0,942.96,720.9
2016,8,4,14,15,909.5,106.5,5.8,21.5,860.5,910.39,700.37
2016,8,4,14,30,903.0,105.0,5.8,21.0,831.0,875.2,677.82
2016,8,4,14,45,896.0,102.0,5.85,20.5,795.5,835.62,652.11
2016,8,4,15,0,889.0,99.0,5.9,20.0,760.0,793.82,624.43
2016,8,4,15,15,877.0,97.0,5.85,19.5,718.5,747.36,592.52
2016,8,4,15,30,865.0,95.0,5.8,19.0,677.0,699.52,559.14
2016,8,4,15,45,850.5,92.0,5.8,18.5,631.5,647.89,520.99
2016,8,4,16,0,836.0,89.0,5.8,18.0,586.0,596.48,481.21
2016,8,4,16,15,816.0,85.5,5.7,17.5,536.5,539.96,436.06
2016,8,4,16,30,796.0,82.0,5.6,17.0,487.0,483.89,389.95
2016,8,4,16,45,770.5,78.0,5.55,16.5,436.0,425.59,340.78
2016,8,4,17,0,745.0,74.0,5.5,16.0,385.0,368.89,291.45
2016,8,4,17,15,708.0,69.0,5.4,15.5,332.5,309.19,238.59
2016,8,4,17,30,671.0,64.0,5.3,15.0,280.0,252.09,187.1
2016,8,4,17,45,618.5,57.5,5.2,14.5,229.0,194.49,135.72
2016,8,4,18,0,566.0,51.0,5.1,14.0,178.0,142.62,90.59
2016,8,4,18,15,483.5,43.0,4.95,13.5,131.5,91.98,51.11
2016,8,4,18,30,401.0,35.0,4.8,13.0,85.0,50.88,24.45
2016,8,4,18,45,264.5,23.5,4.7,12.5,50.0,18.25,7.02
2016,8,4,19,0,128.0,12.0,4.6,12.0,15.0,11.8,0.0
2016,8,4,19,15,64.0,6.0,4.5,11.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,62.5,7.0,2.35,11.5,9.0,0.0,0.0
2016,8,5,5,30,125.0,14.0,2.7,12.0,18.0,13.76,0.0
2016,8,5,5,45,260.5,26.5,3.05,12.5,54.5,22.02,11.16
2016,8,5,6,0,396.0,39.0,3.4,13.0,91.0,58.73,29.96
2016,8,5,6,15,478.5,48.0,3.35,13.5,138.5,101.33,58.97
2016,8,5,6,30,561.0,57.0,3.3,14.0,186.0,153.5,100.33
2016,8,5,6,45,283.5,84.0,3.3,14.5,149.5,147.69,109.19
2016,8,5,7,0,6.0,111.0,3.3,15.0,113.0,108.58,86.09
2016,8,5,7,15,45.0,141.5,3.25,15.5,160.0,152.64,121.81
2016,8,5,7,30,84.0,172.0,3.2,16.0,207.0,200.98,160.82
2016,8,5,7,45,85.0,194.5,3.15,16.5,234.5,228.6,182.82
2016,8,5,8,0,86.0,217.0,3.1,17.0,262.0,256.3,204.45
2016,8,5,8,15,122.5,243.0,3.05,17.5,313.0,309.94,246.48
2016,8,5,8,30,159.0,269.0,3.0,18.0,364.0,364.98,288.86
2016,8,5,8,45,521.5,182.0,2.95,18.5,529.0,530.58,421.05
2016,8,5,9,0,884.0,95.0,2.9,19.0,694.0,719.41,563.67
2016,8,5,9,15,895.5,97.0,2.9,19.5,736.0,767.36,594.25
2016,8,5,9,30,907.0,99.0,2.9,20.0,778.0,813.79,624.23
2016,8,5,9,45,681.5,204.0,2.95,20.5,728.0,775.19,594.01
2016,8,5,10,0,456.0,309.0,3.0,21.0,678.0,711.9,542.0
2016,8,5,10,15,689.0,212.0,3.05,21.5,791.5,835.45,633.86
2016,8,5,10,30,922.0,115.0,3.1,22.0,905.0,959.62,715.57
2016,8,5,10,45,929.0,115.0,3.2,22.5,928.0,987.9,731.91
2016,8,5,11,0,936.0,115.0,3.3,23.0,951.0,1013.21,747.07
2016,8,5,11,15,939.0,116.0,3.35,23.5,966.5,1032.55,757.93
2016,8,5,11,30,942.0,117.0,3.4,24.0,982.0,1048.52,766.68
2016,8,5,11,45,945.0,116.5,3.5,24.5,990.0,1059.5,772.67
2016,8,5,12,0,948.0,116.0,3.6,25.0,998.0,1066.97,776.51
2016,8,5,12,15,948.0,115.5,3.7,25.0,998.0,1067.89,777.77
2016,8,5,12,30,948.0,115.0,3.8,25.0,998.0,1065.23,776.85
2016,8,5,12,45,946.5,115.0,3.9,25.5,989.5,1058.01,771.58
2016,8,5,13,0,945.0,115.0,4.0,26.0,981.0,1047.27,764.13
2016,8,5,13,15,942.0,114.0,4.1,26.0,965.0,1030.57,754.38
2016,8,5,13,30,939.0,113.0,4.2,26.0,949.0,1010.51,742.48
2016,8,5,13,45,934.5,111.5,4.35,26.0,926.0,985.27,727.41
2016,8,5,14,0,930.0,110.0,4.5,26.0,903.0,956.95,710.2
2016,8,5,14,15,923.0,108.5,4.6,25.5,872.5,923.5,690.69
2016,8,5,14,30,916.0,107.0,4.7,25.0,842.0,887.4,669.25
2016,8,5,14,45,906.0,105.5,4.8,25.0,805.0,846.43,642.75
2016,8,5,15,0,896.0,104.0,4.9,25.0,768.0,803.41,614.48
2016,8,5,15,15,883.5,101.5,4.95,24.5,725.5,755.73,583.38
2016,8,5,15,30,871.0,99.0,5.0,24.0,683.0,706.68,550.73
2016,8,5,15,45,853.5,96.5,5.05,23.5,636.0,654.56,513.39
2016,8,5,16,0,836.0,94.0,5.1,23.0,589.0,600.46,472.96
2016,8,5,16,15,814.5,90.5,5.05,22.0,539.0,543.04,429.32
2016,8,5,16,30,793.0,87.0,5.0,21.0,489.0,486.23,384.59
2016,8,5,16,45,760.0,84.0,5.0,20.5,435.5,425.7,334.8
2016,8,5,17,0,727.0,81.0,5.0,20.0,382.0,366.98,285.02
2016,8,5,17,15,687.5,75.5,4.9,19.0,329.5,306.77,233.33
2016,8,5,17,30,648.0,70.0,4.8,18.0,277.0,250.32,183.72
2016,8,5,17,45,583.5,64.0,4.7,17.5,224.5,191.86,132.95
2016,8,5,18,0,519.0,58.0,4.6,17.0,172.0,140.53,89.62
2016,8,5,18,15,431.5,48.0,4.45,16.0,126.0,90.24,51.36
2016,8,5,18,30,344.0,38.0,4.3,15.0,80.0,50.15,25.49
2016,8,5,18,45,206.0,24.5,4.2,14.5,46.0,19.43,6.91
2016,8,5,19,0,68.0,11.0,4.1,14.0,12.0,10.81,0.0
2016,8,5,19,15,34.0,5.5,4.0,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,15,45.5,6.5,2.75,10.5,8.0,0.0,0.0
2016,8,6,5,30,91.0,13.0,3.0,11.0,16.0,12.78,0.0
2016,8,6,5,45,224.0,26.5,3.3,12.0,51.5,21.59,10.45
2016,8,6,6,0,357.0,40.0,3.6,13.0,87.0,56.89,29.82
2016,8,6,6,15,441.5,50.0,3.6,13.5,133.5,98.37,58.09
2016,8,6,6,30,526.0,60.0,3.6,14.0,180.0,149.68,98.55
2016,8,6,6,45,585.0,66.5,3.6,14.5,232.0,201.3,143.1
2016,8,6,7,0,644.0,73.0,3.6,15.0,284.0,259.39,194.15
2016,8,6,7,15,683.0,78.5,3.6,15.5,336.5,315.78,244.22
2016,8,6,7,30,722.0,84.0,3.6,16.0,389.0,375.82,296.29
2016,8,6,7,45,753.5,87.5,3.6,16.5,441.5,434.22,345.8
2016,8,6,8,0,785.0,91.0,3.6,17.0,494.0,494.26,395.09
2016,8,6,8,15,805.5,94.5,3.6,17.5,543.5,550.05,439.58
2016,8,6,8,30,826.0,98.0,3.6,18.0,593.0,606.32,482.99
2016,8,6,8,45,843.0,100.5,3.65,19.0,639.0,659.43,521.91
2016,8,6,9,0,860.0,103.0,3.7,20.0,685.0,710.35,557.36
2016,8,6,9,15,872.0,105.5,3.75,20.5,726.5,758.22,589.52
2016,8,6,9,30,884.0,108.0,3.8,21.0,768.0,804.67,620.18
2016,8,6,9,45,896.0,108.5,3.9,21.5,804.0,847.4,648.04
2016,8,6,10,0,908.0,109.0,4.0,22.0,840.0,888.22,674.29
2016,8,6,10,15,914.5,110.5,4.1,22.5,869.5,923.08,696.2
2016,8,6,10,30,921.0,112.0,4.2,23.0,899.0,955.26,716.19
2016,8,6,10,45,926.0,113.0,4.35,23.5,921.5,982.7,733.15
2016,8,6,11,0,931.0,114.0,4.5,24.0,944.0,1007.07,747.99
2016,8,6,11,15,933.5,114.5,4.55,24.0,959.0,1025.32,759.91
2016,8,6,11,30,936.0,115.0,4.6,24.0,974.0,1040.2,769.72
2016,8,6,11,45,937.5,115.5,4.7,24.0,981.0,1050.66,777.19
2016,8,6,12,0,939.0,116.0,4.8,24.0,988.0,1057.61,782.48
2016,8,6,12,15,938.5,116.0,4.85,24.0,987.5,1058.5,783.43
2016,8,6,12,30,938.0,116.0,4.9,24.0,987.0,1055.84,782.18
2016,8,6,12,45,926.5,121.5,5.0,24.5,976.0,1044.44,774.1
2016,8,6,13,0,915.0,127.0,5.1,25.0,965.0,1029.72,763.92
2016,8,6,13,15,911.5,126.5,5.15,24.5,948.5,1013.41,755.42
2016,8,6,13,30,908.0,126.0,5.2,24.0,932.0,993.86,744.72
2016,8,6,13,45,903.0,124.0,5.3,24.0,908.5,968.24,728.72
2016,8,6,14,0,898.0,122.0,5.4,24.0,885.0,939.66,710.63
2016,8,6,14,15,890.5,120.5,5.45,23.5,855.0,906.59,690.38
2016,8,6,14,30,883.0,119.0,5.5,23.0,825.0,871.01,668.14
2016,8,6,14,45,874.0,116.0,5.55,23.0,789.0,830.36,640.73
2016,8,6,15,0,865.0,113.0,5.6,23.0,753.0,787.69,611.62
2016,8,6,15,15,852.5,110.0,5.6,22.5,711.0,742.77,581.51
2016,8,6,15,30,840.0,107.0,5.6,22.0,669.0,694.09,548.06
2016,8,6,15,45,825.0,103.5,5.7,21.5,623.0,642.26,509.94
2016,8,6,16,0,810.0,100.0,5.8,21.0,577.0,589.88,470.21
2016,8,6,16,15,788.0,96.0,5.75,20.0,527.5,532.9,426.16
2016,8,6,16,30,766.0,92.0,5.7,19.0,478.0,476.62,381.16
2016,8,6,16,45,739.0,87.0,5.7,18.5,426.5,418.11,332.29
2016,8,6,17,0,712.0,82.0,5.7,18.0,375.0,360.84,283.0
2016,8,6,17,15,672.0,76.5,5.6,17.0,322.5,301.3,231.25
2016,8,6,17,30,632.0,71.0,5.5,16.0,270.0,245.59,181.78
2016,8,6,17,45,574.0,63.5,5.4,15.5,219.5,188.07,131.16
2016,8,6,18,0,516.0,56.0,5.3,15.0,169.0,136.98,87.45
2016,8,6,18,15,427.0,46.5,5.2,14.5,123.0,87.36,49.51
2016,8,6,18,30,338.0,37.0,5.1,14.0,77.0,48.11,24.31
2016,8,6,18,45,199.5,23.5,5.0,13.5,44.0,18.65,5.41
2016,8,6,19,0,61.0,10.0,4.9,13.0,11.0,9.83,0.0
2016,8,6,19,15,30.5,5.0,4.8,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,69.0,6.5,3.35,10.5,8.5,0.0,0.0
2016,8,7,5,30,138.0,13.0,3.5,11.0,17.0,12.78,0.0
2016,8,7,5,45,282.0,24.0,3.7,11.5,53.5,18.92,8.06
2016,8,7,6,0,426.0,35.0,3.9,12.0,90.0,55.58,26.75
2016,8,7,6,15,510.0,43.0,3.85,12.5,138.0,98.98,55.87
2016,8,7,6,30,594.0,51.0,3.8,13.0,186.0,152.11,98.03
2016,8,7,6,45,648.0,57.0,3.8,13.5,238.0,205.91,145.17
2016,8,7,7,0,702.0,63.0,3.8,14.0,290.0,266.34,199.03
2016,8,7,7,15,738.5,67.5,3.75,14.5,343.5,323.94,250.81
2016,8,7,7,30,775.0,72.0,3.7,15.0,397.0,384.86,304.19
2016,8,7,7,45,802.0,75.5,3.65,16.0,449.5,443.46,353.66
2016,8,7,8,0,829.0,79.0,3.6,17.0,502.0,503.72,402.57
2016,8,7,8,15,848.5,82.0,3.55,17.5,552.0,560.65,447.91
2016,8,7,8,30,868.0,85.0,3.5,18.0,602.0,616.93,491.23
2016,8,7,8,45,883.5,87.0,3.5,19.0,648.5,670.17,530.03
2016,8,7,9,0,899.0,89.0,3.5,20.0,695.0,722.72,565.64
2016,8,7,9,15,910.5,91.0,3.5,20.5,737.0,771.35,597.88
2016,8,7,9,30,922.0,93.0,3.5,21.0,779.0,818.41,628.47
2016,8,7,9,45,927.0,96.5,3.55,21.5,814.0,859.91,654.98
2016,8,7,10,0,932.0,100.0,3.6,22.0,849.0,898.92,679.51
2016,8,7,10,15,938.5,101.5,3.65,22.5,879.0,934.51,701.46
2016,8,7,10,30,945.0,103.0,3.7,23.0,909.0,967.34,721.4
2016,8,7,10,45,950.0,103.5,3.8,23.5,932.0,994.82,737.97
2016,8,7,11,0,955.0,104.0,3.9,24.0,955.0,1019.15,752.46
2016,8,7,11,15,958.0,105.0,3.95,24.5,970.0,1038.79,763.53
2016,8,7,11,30,961.0,106.0,4.0,25.0,985.0,1054.98,772.41
2016,8,7,11,45,963.0,105.5,4.1,25.5,993.0,1065.1,777.75
2016,8,7,12,0,965.0,105.0,4.2,26.0,1001.0,1071.62,780.87
2016,8,7,12,15,965.5,105.0,4.25,26.0,1000.5,1073.52,782.34
2016,8,7,12,30,966.0,105.0,4.3,26.0,1000.0,1071.75,781.58
2016,8,7,12,45,965.0,104.5,4.4,26.5,992.0,1064.32,776.05
2016,8,7,13,0,964.0,104.0,4.5,27.0,984.0,1053.28,768.3
2016,8,7,13,15,961.0,103.5,4.55,27.0,968.5,1036.74,758.28
2016,8,7,13,30,958.0,103.0,4.6,27.0,953.0,1016.75,746.09
2016,8,7,13,45,955.5,101.0,4.65,27.0,930.0,992.34,731.16
2016,8,7,14,0,953.0,99.0,4.7,27.0,907.0,964.67,714.05
2016,8,7,14,15,946.5,97.5,4.7,26.5,876.5,930.9,693.8
2016,8,7,14,30,940.0,96.0,4.7,26.0,846.0,894.38,671.5
2016,8,7,14,45,932.5,94.0,4.75,26.0,810.0,853.98,645.27
2016,8,7,15,0,925.0,92.0,4.8,26.0,774.0,811.28,617.17
2016,8,7,15,15,914.0,90.0,4.8,25.5,731.5,763.95,586.37
2016,8,7,15,30,903.0,88.0,4.8,25.0,689.0,715.05,553.94
2016,8,7,15,45,889.0,85.0,4.85,24.5,642.5,661.88,516.59
2016,8,7,16,0,875.0,82.0,4.9,24.0,596.0,607.92,476.52
2016,8,7,16,15,855.0,79.0,4.85,23.5,545.5,550.18,431.94
2016,8,7,16,30,835.0,76.0,4.8,23.0,495.0,493.07,386.4
2016,8,7,16,45,809.0,72.5,4.8,22.5,442.0,432.93,337.13
2016,8,7,17,0,783.0,69.0,4.8,22.0,389.0,374.41,287.54
2016,8,7,17,15,745.5,64.5,4.7,21.0,335.0,312.97,234.83
2016,8,7,17,30,708.0,60.0,4.6,20.0,281.0,255.02,183.9
2016,8,7,17,45,651.0,54.5,4.55,19.0,228.5,195.6,132.34
2016,8,7,18,0,594.0,49.0,4.5,18.0,176.0,141.41,86.58
2016,8,7,18,15,504.0,41.0,4.35,17.0,128.0,88.83,47.09
2016,8,7,18,30,414.0,33.0,4.2,16.0,80.0,46.7,21.21
2016,8,7,18,45,207.0,16.5,4.05,15.5,40.0,12.18,0.62
2016,8,7,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,5,15,62.0,6.0,2.3,10.5,7.5,0.0,0.0
2016,8,8,5,30,124.0,12.0,2.5,11.0,15.0,11.8,0.0
2016,8,8,5,45,266.0,23.0,2.75,12.0,50.0,17.77,6.72
2016,8,8,6,0,408.0,34.0,3.0,13.0,85.0,53.06,25.25
2016,8,8,6,15,492.0,42.0,2.9,13.5,132.0,95.35,53.37
2016,8,8,6,30,576.0,50.0,2.8,14.0,179.0,147.36,94.29
2016,8,8,6,45,627.0,56.5,2.7,15.0,230.0,199.9,139.78
2016,8,8,7,0,678.0,63.0,2.6,16.0,281.0,258.75,191.36
2016,8,8,7,15,715.0,67.5,2.55,16.5,333.5,315.19,241.35
2016,8,8,7,30,752.0,72.0,2.5,17.0,386.0,375.02,292.96
2016,8,8,7,45,776.5,76.5,2.5,18.0,437.5,432.29,340.59
2016,8,8,8,0,801.0,81.0,2.5,19.0,489.0,491.01,387.49
2016,8,8,8,15,821.5,84.0,2.5,19.5,538.5,547.11,431.46
2016,8,8,8,30,842.0,87.0,2.5,20.0,588.0,602.67,473.56
2016,8,8,8,45,857.0,90.0,2.55,21.0,633.5,655.43,511.44
2016,8,8,9,0,872.0,93.0,2.6,22.0,679.0,707.51,546.56
2016,8,8,9,15,884.0,95.0,2.7,22.5,720.5,755.41,578.25
2016,8,8,9,30,896.0,97.0,2.8,23.0,762.0,801.84,608.5
2016,8,8,9,45,909.5,96.5,2.9,24.0,799.0,845.2,635.01
2016,8,8,10,0,923.0,96.0,3.0,25.0,836.0,886.7,659.86
2016,8,8,10,15,929.5,97.0,3.1,25.5,865.5,921.51,681.23
2016,8,8,10,30,936.0,98.0,3.2,26.0,895.0,953.58,700.7
2016,8,8,10,45,940.0,99.5,3.35,26.5,917.5,980.95,717.36
2016,8,8,11,0,944.0,101.0,3.5,27.0,940.0,1005.16,731.95
2016,8,8,11,15,947.0,101.5,3.65,27.0,955.0,1024.09,744.61
2016,8,8,11,30,950.0,102.0,3.8,27.0,970.0,1039.61,755.17
2016,8,8,11,45,950.5,103.5,3.95,27.5,977.5,1050.2,761.15
2016,8,8,12,0,951.0,105.0,4.1,28.0,985.0,1057.22,764.93
2016,8,8,12,15,951.0,105.0,4.25,28.0,984.5,1058.57,766.67
2016,8,8,12,30,951.0,105.0,4.4,28.0,984.0,1056.3,766.21
2016,8,8,12,45,949.5,104.5,4.6,28.0,976.0,1048.43,762.48
2016,8,8,13,0,948.0,104.0,4.8,28.0,968.0,1037.0,757.08
2016,8,8,13,15,945.5,103.0,4.9,28.0,952.0,1020.58,747.64
2016,8,8,13,30,943.0,102.0,5.0,28.0,936.0,1000.76,735.97
2016,8,8,13,45,939.5,100.5,5.15,28.0,913.5,976.19,721.47
2016,8,8,14,0,936.0,99.0,5.3,28.0,891.0,948.47,704.73
2016,8,8,14,15,929.5,97.5,5.35,27.5,861.0,915.11,684.76
2016,8,8,14,30,923.0,96.0,5.4,27.0,831.0,879.05,662.72
2016,8,8,14,45,916.0,94.0,5.5,27.0,795.0,839.57,636.96
2016,8,8,15,0,909.0,92.0,5.6,27.0,759.0,797.8,609.3
2016,8,8,15,15,897.5,89.5,5.6,26.5,717.5,750.17,577.84
2016,8,8,15,30,886.0,87.0,5.6,26.0,676.0,701.05,544.82
2016,8,8,15,45,873.0,84.0,5.65,25.5,629.5,649.23,507.89
2016,8,8,16,0,860.0,81.0,5.7,25.0,583.0,596.58,468.38
2016,8,8,16,15,840.0,78.0,5.6,24.0,533.0,539.54,424.75
2016,8,8,16,30,820.0,75.0,5.5,23.0,483.0,483.16,380.1
2016,8,8,16,45,796.0,70.5,5.45,22.5,431.5,423.66,330.86
2016,8,8,17,0,772.0,66.0,5.4,22.0,380.0,365.59,281.24
2016,8,8,17,15,734.5,62.0,5.3,21.0,327.0,305.3,229.18
2016,8,8,17,30,697.0,58.0,5.2,20.0,274.0,248.5,178.99
2016,8,8,17,45,643.5,52.0,5.1,19.0,222.5,190.04,128.0
2016,8,8,18,0,590.0,46.0,5.0,18.0,171.0,137.48,83.44
2016,8,8,18,15,500.5,38.5,4.9,17.0,124.0,84.86,44.06
2016,8,8,18,30,411.0,31.0,4.8,16.0,77.0,43.62,19.11
2016,8,8,18,45,205.5,15.5,4.7,15.5,38.5,11.41,0.0
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,68.0,5.5,2.4,11.5,7.0,0.0,0.0
2016,8,9,5,30,136.0,11.0,2.5,12.0,14.0,10.81,0.0
2016,8,9,5,45,282.0,21.5,2.7,12.5,49.5,16.47,5.26
2016,8,9,6,0,428.0,32.0,2.9,13.0,85.0,51.73,23.66
2016,8,9,6,15,512.0,39.5,2.7,13.5,132.0,94.61,51.9
2016,8,9,6,30,596.0,47.0,2.5,14.0,179.0,148.16,93.98
2016,8,9,6,45,647.5,52.5,2.35,15.0,230.5,200.82,139.59
2016,8,9,7,0,699.0,58.0,2.2,16.0,282.0,259.08,190.72
2016,8,9,7,15,735.0,62.5,2.0,16.5,334.5,316.34,241.26
2016,8,9,7,30,771.0,67.0,1.8,17.0,387.0,376.87,292.99
2016,8,9,7,45,796.0,70.5,1.65,18.0,438.5,434.36,340.06
2016,8,9,8,0,821.0,74.0,1.5,19.0,490.0,493.32,386.03
2016,8,9,8,15,840.0,76.5,1.4,19.5,539.5,548.48,428.05
2016,8,9,8,30,859.0,79.0,1.3,20.0,589.0,604.18,468.66
2016,8,9,8,45,875.0,81.0,1.2,21.0,635.0,657.36,504.77
2016,8,9,9,0,891.0,83.0,1.1,22.0,681.0,709.92,537.32
2016,8,9,9,15,902.0,85.0,1.05,22.5,722.0,757.87,566.51
2016,8,9,9,30,913.0,87.0,1.0,23.0,763.0,804.24,593.95
2016,8,9,9,45,923.0,87.5,0.95,24.0,799.0,846.39,616.79
2016,8,9,10,0,933.0,88.0,0.9,25.0,835.0,886.41,637.65
2016,8,9,10,15,939.0,89.5,0.9,25.5,864.0,921.6,657.12
2016,8,9,10,30,945.0,91.0,0.9,26.0,893.0,954.0,674.66
2016,8,9,10,45,950.0,91.5,0.9,26.5,915.5,981.46,689.03
2016,8,9,11,0,955.0,92.0,0.9,27.0,938.0,1005.77,701.44
2016,8,9,11,15,957.5,92.5,1.05,27.5,953.0,1024.38,713.37
2016,8,9,11,30,960.0,93.0,1.2,28.0,968.0,1039.52,723.24
2016,8,9,11,45,961.5,93.0,1.35,29.0,975.5,1049.61,728.6
2016,8,9,12,0,963.0,93.0,1.5,30.0,983.0,1056.08,731.78
2016,8,9,12,15,963.0,93.0,1.75,30.0,982.5,1057.41,736.27
2016,8,9,12,30,963.0,93.0,2.0,30.0,982.0,1055.07,738.32
2016,8,9,12,45,953.0,98.5,2.25,30.5,971.5,1044.98,733.9
2016,8,9,13,0,943.0,104.0,2.5,31.0,961.0,1031.43,727.15
2016,8,9,13,15,940.0,103.0,2.75,31.0,945.0,1014.55,719.56
2016,8,9,13,30,937.0,102.0,3.0,31.0,929.0,994.3,709.58
2016,8,9,13,45,932.0,101.5,3.25,31.0,905.5,969.45,696.39
2016,8,9,14,0,927.0,101.0,3.5,31.0,882.0,941.53,680.94
2016,8,9,14,15,920.0,99.5,3.7,30.5,852.0,907.92,662.48
2016,8,9,14,30,913.0,98.0,3.9,30.0,822.0,871.68,641.88
2016,8,9,14,45,903.0,97.0,4.1,30.0,785.5,831.09,616.65
2016,8,9,15,0,893.0,96.0,4.3,30.0,749.0,788.47,589.6
2016,8,9,15,15,881.0,93.5,4.4,29.5,707.5,741.04,559.53
2016,8,9,15,30,869.0,91.0,4.5,29.0,666.0,692.22,527.88
2016,8,9,15,45,852.5,89.0,4.6,28.5,619.5,639.89,491.39
2016,8,9,16,0,836.0,87.0,4.7,28.0,573.0,588.0,453.54
2016,8,9,16,15,815.5,84.0,4.75,27.5,523.5,531.52,410.82
2016,8,9,16,30,795.0,81.0,4.8,27.0,474.0,475.54,367.02
2016,8,9,16,45,766.0,77.0,4.85,26.5,422.0,415.63,318.73
2016,8,9,17,0,737.0,73.0,4.9,26.0,370.0,357.72,270.49
2016,8,9,17,15,698.0,68.0,4.85,25.0,317.5,297.84,219.96
2016,8,9,17,30,659.0,63.0,4.8,24.0,265.0,240.89,170.84
2016,8,9,17,45,599.0,57.0,4.75,23.0,214.0,183.15,121.8
2016,8,9,18,0,539.0,51.0,4.7,22.0,163.0,132.06,79.72
2016,8,9,18,15,446.5,41.5,4.6,21.0,117.0,81.31,42.68
2016,8,9,18,30,354.0,32.0,4.5,20.0,71.0,41.34,18.58
2016,8,9,18,45,177.0,16.0,4.4,19.0,35.5,11.98,0.0
2016,8,9,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
