Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,42.0,5.0,2.9,12.5,6.0,0.0,0.0
2016,8,10,5,30,84.0,10.0,3.0,13.0,12.0,9.83,0.0
2016,8,10,5,45,220.0,22.5,3.2,13.5,45.0,17.57,5.24
2016,8,10,6,0,356.0,35.0,3.4,14.0,78.0,50.22,24.62
2016,8,10,6,15,443.0,44.5,3.35,14.5,124.0,91.14,51.74
2016,8,10,6,30,530.0,54.0,3.3,15.0,170.0,142.19,91.44
2016,8,10,6,45,579.0,62.0,3.25,15.5,220.0,193.11,135.53
2016,8,10,7,0,628.0,70.0,3.2,16.0,270.0,249.4,185.17
2016,8,10,7,15,668.0,75.5,3.15,16.5,322.0,305.24,234.53
2016,8,10,7,30,708.0,81.0,3.1,17.0,374.0,364.88,286.0
2016,8,10,7,45,733.5,87.0,3.1,18.0,425.0,422.35,333.93
2016,8,10,8,0,759.0,93.0,3.1,19.0,476.0,480.94,380.97
2016,8,10,8,15,781.0,96.5,3.1,19.5,525.0,536.38,424.75
2016,8,10,8,30,803.0,100.0,3.1,20.0,574.0,592.46,467.6
2016,8,10,8,45,816.5,105.0,3.1,21.0,619.5,644.92,505.38
2016,8,10,9,0,830.0,110.0,3.1,22.0,665.0,696.67,541.28
2016,8,10,9,15,843.0,112.5,3.1,22.5,706.5,744.49,572.79
2016,8,10,9,30,856.0,115.0,3.1,23.0,748.0,788.36,601.0
2016,8,10,9,45,875.0,112.5,3.1,24.0,786.0,832.77,627.94
2016,8,10,10,0,894.0,110.0,3.1,25.0,824.0,875.77,653.37
2016,8,10,10,15,901.5,111.5,3.1,25.5,853.5,911.12,674.52
2016,8,10,10,30,909.0,113.0,3.1,26.0,883.0,943.87,693.79
2016,8,10,10,45,912.5,115.0,3.15,27.0,905.5,970.65,707.96
2016,8,10,11,0,916.0,117.0,3.2,28.0,928.0,994.33,720.05
2016,8,10,11,15,919.5,118.0,3.3,28.0,943.5,1013.77,732.65
2016,8,10,11,30,923.0,119.0,3.4,28.0,959.0,1029.9,743.24
2016,8,10,11,45,924.0,120.0,3.5,28.5,966.0,1040.18,748.68
2016,8,10,12,0,925.0,121.0,3.6,29.0,973.0,1046.96,752.03
2016,8,10,12,15,925.5,121.0,3.7,29.0,973.0,1048.7,753.77
2016,8,10,12,30,926.0,121.0,3.8,29.0,973.0,1046.9,753.4
2016,8,10,12,45,927.0,119.0,3.95,29.5,965.5,1040.01,748.7
2016,8,10,13,0,928.0,117.0,4.1,30.0,958.0,1029.59,741.83
2016,8,10,13,15,925.0,116.0,4.2,30.0,942.0,1012.86,732.12
2016,8,10,13,30,922.0,115.0,4.3,30.0,926.0,992.81,720.3
2016,8,10,13,45,915.5,114.5,4.45,30.0,902.5,966.82,704.85
2016,8,10,14,0,909.0,114.0,4.6,30.0,879.0,937.89,687.36
2016,8,10,14,15,902.0,112.5,4.6,29.5,848.5,904.71,667.56
2016,8,10,14,30,895.0,111.0,4.6,29.0,818.0,868.95,645.85
2016,8,10,14,45,885.5,108.5,4.7,29.0,782.0,827.75,619.55
2016,8,10,15,0,876.0,106.0,4.8,29.0,746.0,784.54,591.51
2016,8,10,15,15,863.5,103.5,4.8,28.5,704.0,737.35,560.94
2016,8,10,15,30,851.0,101.0,4.8,28.0,662.0,690.56,530.05
2016,8,10,15,45,835.0,98.0,4.8,27.5,615.5,637.91,492.26
2016,8,10,16,0,819.0,95.0,4.8,27.0,569.0,584.8,452.99
2016,8,10,16,15,797.0,91.0,4.7,26.5,519.0,527.24,408.91
2016,8,10,16,30,775.0,87.0,4.6,26.0,469.0,470.38,364.03
2016,8,10,16,45,747.0,82.0,4.6,25.5,417.0,410.9,315.94
2016,8,10,17,0,719.0,77.0,4.6,25.0,365.0,353.36,267.88
2016,8,10,17,15,678.0,71.5,4.5,23.5,312.0,292.67,217.11
2016,8,10,17,30,637.0,66.0,4.4,22.0,259.0,236.49,168.89
2016,8,10,17,45,578.0,59.0,4.3,21.0,208.0,179.3,120.11
2016,8,10,18,0,519.0,52.0,4.2,20.0,157.0,128.68,78.3
2016,8,10,18,15,425.0,42.0,4.1,19.0,111.5,78.66,41.81
2016,8,10,18,30,331.0,32.0,4.0,18.0,66.0,39.61,18.14
2016,8,10,18,45,165.5,16.0,3.95,17.5,33.0,12.13,0.0
2016,8,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,30.5,4.0,2.15,11.5,4.5,0.0,0.0
2016,8,11,5,30,61.0,8.0,2.4,12.0,9.0,7.86,0.0
2016,8,11,5,45,187.0,22.0,2.65,12.5,41.0,17.22,4.24
2016,8,11,6,0,313.0,36.0,2.9,13.0,73.0,48.53,24.71
2016,8,11,6,15,401.0,47.0,2.9,13.5,118.5,88.44,51.47
2016,8,11,6,30,489.0,58.0,2.9,14.0,164.0,138.63,90.45
2016,8,11,6,45,545.0,66.5,2.9,15.0,214.0,189.27,133.65
2016,8,11,7,0,601.0,75.0,2.9,16.0,264.0,246.12,182.98
2016,8,11,7,15,642.5,81.5,2.9,16.5,316.5,301.99,232.1
2016,8,11,7,30,684.0,88.0,2.9,17.0,369.0,361.87,283.54
2016,8,11,7,45,713.0,93.5,2.95,18.0,420.5,418.81,330.92
2016,8,11,8,0,742.0,99.0,3.0,19.0,472.0,477.78,378.25
2016,8,11,8,15,765.0,103.0,3.0,19.5,521.5,533.63,422.25
2016,8,11,8,30,788.0,107.0,3.0,20.0,571.0,590.1,465.31
2016,8,11,8,45,805.0,110.5,3.05,21.0,617.0,642.64,503.33
2016,8,11,9,0,822.0,114.0,3.1,22.0,663.0,694.81,539.86
2016,8,11,9,15,835.5,117.0,3.15,22.5,704.5,743.22,572.21
2016,8,11,9,30,849.0,120.0,3.2,23.0,746.0,790.41,603.04
2016,8,11,9,45,863.0,120.5,3.3,24.0,783.0,830.79,627.75
2016,8,11,10,0,877.0,121.0,3.4,25.0,820.0,872.27,652.87
2016,8,11,10,15,885.0,122.5,3.45,25.5,850.0,907.55,674.46
2016,8,11,10,30,893.0,124.0,3.5,26.0,880.0,940.31,694.23
2016,8,11,10,45,899.5,125.0,3.6,27.0,903.0,968.47,709.75
2016,8,11,11,0,906.0,126.0,3.7,28.0,926.0,993.69,723.25
2016,8,11,11,15,910.0,127.0,3.75,28.0,941.5,1013.43,735.73
2016,8,11,11,30,914.0,128.0,3.8,28.0,957.0,1029.9,746.2
2016,8,11,11,45,917.5,127.5,3.85,28.5,965.0,1040.99,751.8
2016,8,11,12,0,921.0,127.0,3.9,29.0,973.0,1048.64,755.31
2016,8,11,12,15,921.0,127.0,3.95,29.5,973.0,1049.83,754.8
2016,8,11,12,30,921.0,127.0,4.0,30.0,973.0,1047.51,752.2
2016,8,11,12,45,908.5,133.5,4.1,30.5,962.0,1036.05,744.2
2016,8,11,13,0,896.0,140.0,4.2,31.0,951.0,1021.33,734.24
2016,8,11,13,15,892.5,139.0,4.25,31.0,935.0,1004.51,724.2
2016,8,11,13,30,889.0,138.0,4.3,31.0,919.0,984.49,712.13
2016,8,11,13,45,888.0,134.5,4.35,31.0,896.5,961.13,697.9
2016,8,11,14,0,887.0,131.0,4.4,31.0,874.0,934.66,681.63
2016,8,11,14,15,879.0,129.0,4.45,30.5,843.5,900.64,661.61
2016,8,11,14,30,871.0,127.0,4.5,30.0,813.0,864.16,639.74
2016,8,11,14,45,864.5,122.5,4.55,30.0,777.5,827.16,616.0
2016,8,11,15,0,858.0,118.0,4.6,30.0,742.0,784.48,588.11
2016,8,11,15,15,844.5,115.5,4.6,29.5,699.5,736.83,557.46
2016,8,11,15,30,831.0,113.0,4.6,29.0,657.0,688.0,524.75
2016,8,11,15,45,816.0,108.0,4.65,28.5,610.5,634.74,487.05
2016,8,11,16,0,801.0,103.0,4.7,28.0,564.0,580.97,447.78
2016,8,11,16,15,778.0,99.0,4.7,27.0,514.0,523.68,405.19
2016,8,11,16,30,755.0,95.0,4.7,26.0,464.0,467.24,361.65
2016,8,11,16,45,726.0,89.0,4.7,25.5,411.5,406.95,312.97
2016,8,11,17,0,697.0,83.0,4.7,25.0,359.0,348.99,264.64
2016,8,11,17,15,653.5,77.0,4.6,24.0,306.5,288.75,213.92
2016,8,11,17,30,610.0,71.0,4.5,23.0,254.0,232.8,165.86
2016,8,11,17,45,548.5,62.5,4.4,22.0,203.0,175.22,117.26
2016,8,11,18,0,487.0,54.0,4.3,21.0,152.0,124.56,75.89
2016,8,11,18,15,391.0,43.0,4.15,20.0,107.0,75.44,40.45
2016,8,11,18,30,295.0,32.0,4.0,19.0,62.0,37.55,17.37
2016,8,11,18,45,147.5,16.0,3.9,18.0,31.0,12.28,0.0
2016,8,11,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,18.0,3.2,12.5,35.0,13.53,1.32
2016,8,12,6,0,298.0,36.0,3.4,13.0,70.0,47.42,24.28
2016,8,12,6,15,386.5,47.5,3.4,13.5,115.5,86.92,50.81
2016,8,12,6,30,475.0,59.0,3.4,14.0,161.0,136.76,89.44
2016,8,12,6,45,536.0,67.0,3.4,15.0,211.5,187.21,132.27
2016,8,12,7,0,597.0,75.0,3.4,16.0,262.0,244.44,181.84
2016,8,12,7,15,639.0,81.5,3.35,16.5,314.0,300.27,231.01
2016,8,12,7,30,681.0,88.0,3.3,17.0,366.0,360.15,282.58
2016,8,12,7,45,712.5,93.0,3.3,18.0,418.0,417.56,330.45
2016,8,12,8,0,744.0,98.0,3.3,19.0,470.0,477.27,378.44
2016,8,12,8,15,767.0,102.0,3.25,20.0,519.5,533.23,421.79
2016,8,12,8,30,790.0,106.0,3.2,21.0,569.0,589.82,463.98
2016,8,12,8,45,808.5,109.0,3.15,22.0,615.5,642.93,502.07
2016,8,12,9,0,827.0,112.0,3.1,23.0,662.0,695.79,538.63
2016,8,12,9,15,840.0,115.0,3.15,23.5,703.0,744.05,570.66
2016,8,12,9,30,853.0,118.0,3.2,24.0,744.0,791.03,601.21
2016,8,12,9,45,872.0,115.5,3.3,25.0,782.5,832.57,626.59
2016,8,12,10,0,891.0,113.0,3.4,26.0,821.0,875.47,652.55
2016,8,12,10,15,898.0,114.5,3.5,26.5,850.5,910.29,674.01
2016,8,12,10,30,905.0,116.0,3.6,27.0,880.0,942.49,693.62
2016,8,12,10,45,909.5,117.5,3.75,27.5,902.0,969.57,710.08
2016,8,12,11,0,914.0,119.0,3.9,28.0,924.0,993.6,724.54
2016,8,12,11,15,917.0,120.0,4.0,28.5,939.0,1012.49,735.34
2016,8,12,11,30,920.0,121.0,4.1,29.0,954.0,1028.05,744.06
2016,8,12,11,45,921.5,121.5,4.25,29.5,961.5,1038.21,749.67
2016,8,12,12,0,923.0,122.0,4.4,30.0,969.0,1044.89,753.15
2016,8,12,12,15,923.5,121.5,4.5,30.0,968.5,1046.03,754.39
2016,8,12,12,30,924.0,121.0,4.6,30.0,968.0,1043.63,753.48
2016,8,12,12,45,930.0,116.0,4.75,30.0,962.0,1038.44,751.41
2016,8,12,13,0,936.0,111.0,4.9,30.0,956.0,1029.62,747.31
2016,8,12,13,15,933.0,110.5,5.0,29.5,940.0,1013.18,739.37
2016,8,12,13,30,930.0,110.0,5.1,29.0,924.0,993.38,729.22
2016,8,12,13,45,926.0,108.5,5.2,29.0,901.0,968.36,714.04
2016,8,12,14,0,922.0,107.0,5.3,29.0,878.0,940.25,696.72
2016,8,12,14,15,915.0,105.5,5.3,28.5,847.5,906.58,676.27
2016,8,12,14,30,908.0,104.0,5.3,28.0,817.0,870.28,653.85
2016,8,12,14,45,899.5,101.5,5.3,27.5,780.5,829.3,627.92
2016,8,12,15,0,891.0,99.0,5.3,27.0,744.0,786.2,600.16
2016,8,12,15,15,879.0,96.5,5.2,26.5,702.0,738.66,568.39
2016,8,12,15,30,867.0,94.0,5.1,26.0,660.0,689.73,535.21
2016,8,12,15,45,851.0,91.0,5.0,26.0,613.5,636.61,495.28
2016,8,12,16,0,835.0,88.0,4.9,26.0,567.0,583.96,454.67
2016,8,12,16,15,813.5,84.5,4.8,25.5,516.5,526.34,410.16
2016,8,12,16,30,792.0,81.0,4.7,25.0,466.0,469.36,364.77
2016,8,12,16,45,763.0,77.0,4.6,24.5,413.5,409.56,315.82
2016,8,12,17,0,734.0,73.0,4.5,24.0,361.0,351.78,267.05
2016,8,12,17,15,692.5,67.5,4.3,23.0,308.0,290.83,215.19
2016,8,12,17,30,651.0,62.0,4.1,22.0,255.0,233.16,165.21
2016,8,12,17,45,589.5,55.5,3.95,21.5,204.0,175.36,115.77
2016,8,12,18,0,528.0,49.0,3.8,21.0,153.0,124.42,73.91
2016,8,12,18,15,430.5,39.0,3.65,20.0,107.5,74.0,37.83
2016,8,12,18,30,333.0,29.0,3.5,19.0,62.0,34.96,14.78
2016,8,12,18,45,166.5,14.5,3.4,18.5,31.0,11.04,0.0
2016,8,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.0,17.0,3.3,12.5,35.0,12.72,0.0
2016,8,13,6,0,318.0,34.0,3.4,13.0,70.0,46.12,22.69
2016,8,13,6,15,408.0,44.5,3.3,14.0,115.0,85.89,48.94
2016,8,13,6,30,498.0,55.0,3.2,15.0,160.0,136.18,87.55
2016,8,13,6,45,557.0,62.5,3.15,16.0,210.5,186.96,130.67
2016,8,13,7,0,616.0,70.0,3.1,17.0,261.0,244.3,180.32
2016,8,13,7,15,657.0,75.5,3.1,18.0,313.0,299.82,228.81
2016,8,13,7,30,698.0,81.0,3.1,19.0,365.0,359.26,279.39
2016,8,13,7,45,728.5,85.5,3.1,20.0,416.5,416.94,327.19
2016,8,13,8,0,759.0,90.0,3.1,21.0,468.0,476.31,374.61
2016,8,13,8,15,781.0,94.0,3.05,22.0,517.5,532.3,417.65
2016,8,13,8,30,803.0,98.0,3.0,23.0,567.0,588.96,459.51
2016,8,13,8,45,821.0,100.5,3.0,24.0,613.0,641.81,497.25
2016,8,13,9,0,839.0,103.0,3.0,25.0,659.0,694.34,533.19
2016,8,13,9,15,851.5,105.5,3.0,26.0,700.0,739.94,561.62
2016,8,13,9,30,864.0,108.0,3.0,27.0,741.0,786.09,589.85
2016,8,13,9,45,884.5,104.0,3.05,28.0,779.5,830.42,616.5
2016,8,13,10,0,905.0,100.0,3.1,29.0,818.0,873.39,641.77
2016,8,13,10,15,912.0,101.5,3.15,29.5,847.5,908.62,662.84
2016,8,13,10,30,919.0,103.0,3.2,30.0,877.0,941.18,682.03
2016,8,13,10,45,924.0,104.0,3.3,30.5,899.0,968.52,698.08
2016,8,13,11,0,929.0,105.0,3.4,31.0,921.0,992.77,712.13
2016,8,13,11,15,932.0,105.5,3.5,31.5,936.0,1011.36,722.58
2016,8,13,11,30,935.0,106.0,3.6,32.0,951.0,1026.56,730.95
2016,8,13,11,45,936.5,106.5,3.7,32.5,958.5,1036.83,736.27
2016,8,13,12,0,938.0,107.0,3.8,33.0,966.0,1043.55,739.47
2016,8,13,12,15,938.5,107.0,3.95,33.0,965.5,1045.17,741.42
2016,8,13,12,30,939.0,107.0,4.1,33.0,965.0,1043.2,741.21
2016,8,13,12,45,923.5,115.0,4.25,33.5,953.0,1030.25,732.6
2016,8,13,13,0,908.0,123.0,4.4,34.0,941.0,1014.02,722.01
2016,8,13,13,15,904.5,122.5,4.45,34.0,924.5,997.42,712.18
2016,8,13,13,30,901.0,122.0,4.5,34.0,908.0,977.59,700.3
2016,8,13,13,45,897.0,119.5,4.6,34.0,885.0,952.09,685.01
2016,8,13,14,0,893.0,117.0,4.7,34.0,862.0,923.59,667.72
2016,8,13,14,15,885.5,115.5,4.7,33.5,832.0,890.23,647.97
2016,8,13,14,30,878.0,114.0,4.7,33.0,802.0,854.36,626.49
2016,8,13,14,45,871.0,110.5,4.75,33.0,766.0,814.52,601.1
2016,8,13,15,0,864.0,107.0,4.8,33.0,730.0,772.52,573.97
2016,8,13,15,15,850.5,104.5,4.75,32.5,687.5,727.03,544.76
2016,8,13,15,30,837.0,102.0,4.7,32.0,645.0,677.88,512.11
2016,8,13,15,45,824.0,97.0,4.7,31.5,599.5,625.53,475.14
2016,8,13,16,0,811.0,92.0,4.7,31.0,554.0,572.48,436.52
2016,8,13,16,15,788.0,88.5,4.6,30.5,504.0,515.21,393.2
2016,8,13,16,30,765.0,85.0,4.5,30.0,454.0,458.76,349.19
2016,8,13,16,45,739.0,79.5,4.4,29.5,402.5,400.13,302.24
2016,8,13,17,0,713.0,74.0,4.3,29.0,351.0,343.26,255.21
2016,8,13,17,15,670.0,68.5,4.15,27.5,298.5,282.41,205.05
2016,8,13,17,30,627.0,63.0,4.0,26.0,246.0,226.31,157.65
2016,8,13,17,45,567.5,55.5,3.9,25.0,196.0,169.4,110.02
2016,8,13,18,0,508.0,48.0,3.8,24.0,146.0,119.17,69.54
2016,8,13,18,15,408.0,38.5,3.75,23.0,101.5,70.41,35.44
2016,8,13,18,30,308.0,29.0,3.7,22.0,57.0,33.34,13.89
2016,8,13,18,45,154.0,14.5,3.7,21.0,28.5,14.25,0.0
2016,8,13,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,150.5,17.0,3.25,13.5,33.5,12.83,0.0
2016,8,14,6,0,301.0,34.0,3.3,14.0,67.0,44.95,22.16
2016,8,14,6,15,392.0,45.0,3.3,14.5,112.0,84.23,48.13
2016,8,14,6,30,483.0,56.0,3.3,15.0,157.0,134.18,86.45
2016,8,14,6,45,541.5,64.0,3.3,16.0,207.0,184.46,129.09
2016,8,14,7,0,600.0,72.0,3.3,17.0,257.0,241.25,178.25
2016,8,14,7,15,642.0,78.5,3.3,18.0,309.5,297.22,227.05
2016,8,14,7,30,684.0,85.0,3.3,19.0,362.0,357.26,278.08
2016,8,14,7,45,712.5,90.5,3.35,20.0,413.0,414.01,325.25
2016,8,14,8,0,741.0,96.0,3.4,21.0,464.0,472.74,372.33
2016,8,14,8,15,764.5,100.5,3.4,21.5,513.5,529.34,416.86
2016,8,14,8,30,788.0,105.0,3.4,22.0,563.0,586.65,460.5
2016,8,14,8,45,803.0,109.5,3.45,23.0,608.5,638.97,498.28
2016,8,14,9,0,818.0,114.0,3.5,24.0,654.0,690.74,534.43
2016,8,14,9,15,831.5,116.5,3.5,25.0,695.5,738.5,565.1
2016,8,14,9,30,845.0,119.0,3.5,26.0,737.0,785.04,593.98
2016,8,14,9,45,851.5,123.5,3.55,27.0,771.5,826.51,619.01
2016,8,14,10,0,858.0,128.0,3.6,28.0,806.0,865.78,642.16
2016,8,14,10,15,865.5,130.0,3.65,28.5,835.5,896.87,660.8
2016,8,14,10,30,873.0,132.0,3.7,29.0,865.0,929.15,680.15
2016,8,14,10,45,873.0,136.5,3.75,30.0,885.5,954.36,693.32
2016,8,14,11,0,873.0,141.0,3.8,31.0,906.0,976.43,704.39
2016,8,14,11,15,876.5,142.0,3.85,31.0,921.0,995.09,716.1
2016,8,14,11,30,880.0,143.0,3.9,31.0,936.0,1010.57,725.87
2016,8,14,11,45,879.0,144.5,3.95,31.5,942.5,1018.87,729.66
2016,8,14,12,0,878.0,146.0,4.0,32.0,949.0,1023.8,731.44
2016,8,14,12,15,878.0,146.5,4.05,32.0,948.0,1025.33,732.65
2016,8,14,12,30,878.0,147.0,4.1,32.0,947.0,1023.48,731.85
2016,8,14,12,45,897.5,132.5,4.15,32.5,944.5,1022.04,729.97
2016,8,14,13,0,917.0,118.0,4.2,33.0,942.0,1016.73,725.72
2016,8,14,13,15,913.5,117.5,4.25,33.0,925.5,999.95,715.7
2016,8,14,13,30,910.0,117.0,4.3,33.0,909.0,979.9,703.7
2016,8,14,13,45,895.0,120.5,4.35,33.0,882.5,950.25,685.47
2016,8,14,14,0,880.0,124.0,4.4,33.0,856.0,918.1,665.57
2016,8,14,14,15,872.0,122.5,4.45,32.5,825.5,884.6,645.99
2016,8,14,14,30,864.0,121.0,4.5,32.0,795.0,848.67,624.55
2016,8,14,14,45,846.5,121.5,4.6,32.0,756.5,808.06,598.6
2016,8,14,15,0,829.0,122.0,4.7,32.0,718.0,762.68,569.17
2016,8,14,15,15,815.0,119.0,4.75,31.5,676.0,715.14,538.81
2016,8,14,15,30,801.0,116.0,4.8,31.0,634.0,666.55,505.93
2016,8,14,15,45,778.5,113.5,4.85,30.5,586.5,612.32,467.36
2016,8,14,16,0,756.0,111.0,4.9,30.0,539.0,558.57,427.98
2016,8,14,16,15,731.5,106.5,4.9,29.0,489.5,501.93,385.93
2016,8,14,16,30,707.0,102.0,4.9,28.0,440.0,446.41,343.19
2016,8,14,16,45,673.0,96.0,4.9,27.5,388.5,386.71,295.21
2016,8,14,17,0,639.0,90.0,4.9,27.0,337.0,329.75,248.06
2016,8,14,17,15,593.0,82.5,4.85,25.5,285.0,270.56,199.14
2016,8,14,17,30,547.0,75.0,4.8,24.0,233.0,216.04,153.14
2016,8,14,17,45,483.5,65.5,4.75,23.0,184.0,161.02,107.28
2016,8,14,18,0,420.0,56.0,4.7,22.0,135.0,113.24,68.99
2016,8,14,18,15,323.0,43.0,4.6,21.0,92.5,66.68,36.05
2016,8,14,18,30,226.0,30.0,4.5,20.0,50.0,30.88,13.48
2016,8,14,18,45,113.0,15.0,4.45,19.0,25.0,14.74,0.0
2016,8,14,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,16.0,3.4,12.5,35.0,12.02,0.0
2016,8,15,6,0,354.0,32.0,3.6,13.0,70.0,45.16,20.99
2016,8,15,6,15,449.5,41.5,3.6,13.5,117.0,86.46,47.76
2016,8,15,6,30,545.0,51.0,3.6,14.0,164.0,138.94,88.05
2016,8,15,6,45,606.5,57.5,3.6,14.5,216.0,191.95,133.6
2016,8,15,7,0,668.0,64.0,3.6,15.0,268.0,251.76,186.32
2016,8,15,7,15,709.0,69.0,3.5,15.5,322.0,310.25,238.51
2016,8,15,7,30,750.0,74.0,3.4,16.0,376.0,371.94,292.27
2016,8,15,7,45,779.5,78.0,3.35,17.0,429.0,431.02,342.02
2016,8,15,8,0,809.0,82.0,3.3,18.0,482.0,492.06,391.44
2016,8,15,8,15,830.5,85.5,3.25,18.5,532.5,549.83,437.29
2016,8,15,8,30,852.0,89.0,3.2,19.0,583.0,608.1,481.92
2016,8,15,8,45,869.0,91.5,3.2,20.0,630.0,661.13,520.43
2016,8,15,9,0,886.0,94.0,3.2,21.0,677.0,714.77,557.18
2016,8,15,9,15,898.5,96.0,3.2,21.5,719.5,763.74,589.46
2016,8,15,9,30,911.0,98.0,3.2,22.0,762.0,811.22,620.15
2016,8,15,9,45,924.5,97.5,3.25,23.0,799.5,855.16,646.93
2016,8,15,10,0,938.0,97.0,3.3,24.0,837.0,897.17,671.94
2016,8,15,10,15,945.0,98.5,3.35,24.5,867.0,933.38,694.01
2016,8,15,10,30,952.0,100.0,3.4,25.0,897.0,966.81,714.08
2016,8,15,10,45,957.0,100.5,3.5,26.0,920.0,994.36,729.09
2016,8,15,11,0,962.0,101.0,3.6,27.0,943.0,1018.7,741.92
2016,8,15,11,15,965.0,102.0,3.7,27.5,958.0,1038.29,753.13
2016,8,15,11,30,968.0,103.0,3.8,28.0,973.0,1054.37,762.15
2016,8,15,11,45,969.5,103.0,3.95,28.5,980.5,1064.32,767.66
2016,8,15,12,0,971.0,103.0,4.1,29.0,988.0,1070.59,770.94
2016,8,15,12,15,971.0,103.0,4.2,29.0,987.0,1071.66,772.21
2016,8,15,12,30,971.0,103.0,4.3,29.0,986.0,1069.0,771.23
2016,8,15,12,45,963.0,106.5,4.4,29.5,975.5,1058.44,763.74
2016,8,15,13,0,955.0,110.0,4.5,30.0,965.0,1044.35,754.11
2016,8,15,13,15,951.5,109.5,4.55,30.0,948.5,1026.97,743.68
2016,8,15,13,30,948.0,109.0,4.6,30.0,932.0,1006.17,731.07
2016,8,15,13,45,942.0,108.5,4.7,30.0,907.5,979.77,715.18
2016,8,15,14,0,936.0,108.0,4.8,30.0,883.0,950.3,697.4
2016,8,15,14,15,929.0,106.5,4.8,29.5,852.0,916.01,676.96
2016,8,15,14,30,922.0,105.0,4.8,29.0,821.0,879.05,654.51
2016,8,15,14,45,911.5,103.0,4.85,29.0,783.5,836.3,626.82
2016,8,15,15,0,901.0,101.0,4.9,29.0,746.0,791.53,597.43
2016,8,15,15,15,888.0,98.5,4.9,28.5,703.0,742.67,565.7
2016,8,15,15,30,875.0,96.0,4.9,28.0,660.0,692.48,532.27
2016,8,15,15,45,858.0,93.5,4.9,27.5,612.0,640.08,494.41
2016,8,15,16,0,841.0,91.0,4.9,27.0,564.0,585.57,453.86
2016,8,15,16,15,818.0,87.0,4.8,26.0,512.5,526.21,408.95
2016,8,15,16,30,795.0,83.0,4.7,25.0,461.0,467.65,363.05
2016,8,15,16,45,764.0,78.5,4.65,24.5,408.0,406.28,312.83
2016,8,15,17,0,733.0,74.0,4.6,24.0,355.0,347.19,262.92
2016,8,15,17,15,689.0,68.5,4.5,23.0,301.0,285.01,210.02
2016,8,15,17,30,645.0,63.0,4.4,22.0,247.0,227.66,160.27
2016,8,15,17,45,578.5,56.0,4.3,21.0,195.0,169.04,110.67
2016,8,15,18,0,512.0,49.0,4.2,20.0,143.0,117.92,69.32
2016,8,15,18,15,404.5,38.5,4.05,19.0,98.0,67.85,34.36
2016,8,15,18,30,297.0,28.0,3.9,18.0,53.0,30.32,12.05
2016,8,15,18,45,148.5,14.0,3.75,17.0,26.5,13.76,0.0
2016,8,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,141.0,17.0,3.15,12.5,31.5,13.19,0.0
2016,8,16,6,0,282.0,34.0,3.4,13.0,63.0,43.46,21.57
2016,8,16,6,15,377.0,45.0,3.35,13.5,108.0,81.87,46.97
2016,8,16,6,30,472.0,56.0,3.3,14.0,153.0,131.44,84.82
2016,8,16,6,45,533.5,64.5,3.3,14.5,203.5,182.18,128.03
2016,8,16,7,0,595.0,73.0,3.3,15.0,254.0,239.81,178.36
2016,8,16,7,15,638.5,79.5,3.25,15.5,306.5,296.01,228.09
2016,8,16,7,30,682.0,86.0,3.2,16.0,359.0,356.46,280.41
2016,8,16,7,45,713.0,91.5,3.2,17.0,411.0,414.26,328.88
2016,8,16,8,0,744.0,97.0,3.2,18.0,463.0,474.29,377.4
2016,8,16,8,15,767.5,101.0,3.2,19.0,513.0,530.53,421.31
2016,8,16,8,30,791.0,105.0,3.2,20.0,563.0,587.51,464.18
2016,8,16,8,45,808.5,108.5,3.2,21.0,609.0,640.59,502.63
2016,8,16,9,0,826.0,112.0,3.2,22.0,655.0,693.32,539.52
2016,8,16,9,15,839.5,115.0,3.25,22.5,696.5,741.95,572.16
2016,8,16,9,30,853.0,118.0,3.3,23.0,738.0,789.33,603.18
2016,8,16,9,45,855.0,125.0,3.35,24.0,772.0,830.07,627.91
2016,8,16,10,0,857.0,132.0,3.4,25.0,806.0,868.27,650.54
2016,8,16,10,15,864.5,133.5,3.45,25.5,835.0,902.86,671.72
2016,8,16,10,30,872.0,135.0,3.5,26.0,864.0,930.39,688.03
2016,8,16,10,45,878.0,136.5,3.6,27.0,886.5,958.03,703.32
2016,8,16,11,0,884.0,138.0,3.7,28.0,909.0,982.76,716.57
2016,8,16,11,15,887.5,139.0,3.75,28.0,924.0,1001.54,728.46
2016,8,16,11,30,891.0,140.0,3.8,28.0,939.0,1017.09,738.37
2016,8,16,11,45,893.0,140.0,3.9,28.5,946.5,1026.83,743.48
2016,8,16,12,0,895.0,140.0,4.0,29.0,954.0,1033.18,746.53
2016,8,16,12,15,895.0,140.0,4.05,29.0,953.0,1034.11,747.37
2016,8,16,12,30,895.0,140.0,4.1,29.0,952.0,1031.6,746.15
2016,8,16,12,45,886.5,143.5,4.2,29.5,941.5,1020.92,738.58
2016,8,16,13,0,878.0,147.0,4.3,30.0,931.0,1006.99,729.03
2016,8,16,13,15,874.0,146.0,4.35,30.0,914.5,989.63,718.53
2016,8,16,13,30,870.0,145.0,4.4,30.0,898.0,974.4,709.49
2016,8,16,13,45,867.5,141.5,4.5,30.0,875.0,949.34,694.23
2016,8,16,14,0,865.0,138.0,4.6,30.0,852.0,921.28,676.97
2016,8,16,14,15,856.5,136.0,4.6,29.5,821.5,886.75,656.09
2016,8,16,14,30,848.0,134.0,4.6,29.0,791.0,849.84,633.54
2016,8,16,14,45,840.0,129.5,4.65,29.0,754.5,808.57,606.75
2016,8,16,15,0,832.0,125.0,4.7,29.0,718.0,765.3,578.28
2016,8,16,15,15,817.5,122.0,4.7,28.5,675.5,717.15,546.88
2016,8,16,15,30,803.0,119.0,4.7,28.0,633.0,667.99,512.73
2016,8,16,15,45,787.5,114.0,4.7,27.5,587.0,615.4,474.85
2016,8,16,16,0,772.0,109.0,4.7,27.0,541.0,562.44,435.54
2016,8,16,16,15,747.0,104.0,4.7,26.0,490.5,504.41,391.93
2016,8,16,16,30,722.0,99.0,4.7,25.0,440.0,447.31,347.43
2016,8,16,16,45,691.0,92.5,4.7,24.5,388.0,387.6,298.77
2016,8,16,17,0,660.0,86.0,4.7,24.0,336.0,330.31,250.6
2016,8,16,17,15,613.0,79.0,4.6,23.0,284.0,270.25,199.82
2016,8,16,17,30,566.0,72.0,4.5,22.0,232.0,214.99,152.33
2016,8,16,17,45,500.0,62.5,4.4,21.0,182.0,158.65,105.11
2016,8,16,18,0,434.0,53.0,4.3,20.0,132.0,109.86,66.0
2016,8,16,18,15,329.0,40.5,4.2,19.0,89.0,62.87,33.22
2016,8,16,18,30,224.0,28.0,4.1,18.0,46.0,27.43,10.61
2016,8,16,18,45,112.0,14.0,4.05,17.5,23.0,13.76,0.0
2016,8,16,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,122.0,16.5,2.95,13.5,29.0,12.82,0.0
2016,8,17,6,0,244.0,33.0,3.2,14.0,58.0,39.94,19.64
2016,8,17,6,15,336.5,45.5,3.2,14.5,101.5,77.82,45.09
2016,8,17,6,30,429.0,58.0,3.2,15.0,145.0,126.01,81.74
2016,8,17,6,45,492.0,67.0,3.25,16.0,194.0,175.05,122.84
2016,8,17,7,0,555.0,76.0,3.3,17.0,243.0,231.18,171.03
2016,8,17,7,15,599.0,83.0,3.3,17.5,294.5,285.8,218.89
2016,8,17,7,30,643.0,90.0,3.3,18.0,346.0,344.77,269.54
2016,8,17,7,45,675.5,95.5,3.3,19.0,397.0,401.14,316.47
2016,8,17,8,0,708.0,101.0,3.3,20.0,448.0,459.97,363.75
2016,8,17,8,15,732.5,106.0,3.3,20.5,497.0,516.03,408.06
2016,8,17,8,30,757.0,111.0,3.3,21.0,546.0,572.8,451.51
2016,8,17,8,45,775.0,114.5,3.3,22.0,591.5,624.64,489.08
2016,8,17,9,0,793.0,118.0,3.3,23.0,637.0,676.25,525.23
2016,8,17,9,15,807.5,121.0,3.35,23.5,678.5,724.25,557.95
2016,8,17,9,30,822.0,124.0,3.4,24.0,720.0,771.17,588.76
2016,8,17,9,45,843.5,121.0,3.45,25.0,758.5,816.12,616.55
2016,8,17,10,0,865.0,118.0,3.5,26.0,797.0,856.35,640.6
2016,8,17,10,15,873.0,119.5,3.55,26.5,826.5,891.22,661.99
2016,8,17,10,30,881.0,121.0,3.6,27.0,856.0,923.58,681.56
2016,8,17,10,45,886.5,122.5,3.7,28.0,878.0,950.94,696.61
2016,8,17,11,0,892.0,124.0,3.8,29.0,900.0,975.34,709.63
2016,8,17,11,15,895.5,125.0,3.85,29.5,915.5,994.22,720.13
2016,8,17,11,30,899.0,126.0,3.9,30.0,931.0,1009.83,728.58
2016,8,17,11,45,900.5,126.5,4.0,30.5,938.0,1019.62,733.68
2016,8,17,12,0,902.0,127.0,4.1,31.0,945.0,1025.98,736.68
2016,8,17,12,15,902.5,127.0,4.15,31.0,944.5,1027.36,737.81
2016,8,17,12,30,903.0,127.0,4.2,31.0,944.0,1025.27,736.84
2016,8,17,12,45,887.5,135.0,4.3,31.5,931.5,1012.31,727.81
2016,8,17,13,0,872.0,143.0,4.4,32.0,919.0,996.18,716.87
2016,8,17,13,15,868.0,141.5,4.45,32.0,902.5,978.34,706.09
2016,8,17,13,30,864.0,140.0,4.5,32.0,886.0,957.39,693.32
2016,8,17,13,45,859.0,138.0,4.6,32.0,862.5,932.01,677.89
2016,8,17,14,0,854.0,136.0,4.7,32.0,839.0,908.23,663.52
2016,8,17,14,15,845.5,134.0,4.75,31.5,808.5,873.95,643.27
2016,8,17,14,30,837.0,132.0,4.8,31.0,778.0,837.33,621.23
2016,8,17,14,45,827.0,128.5,4.9,31.0,741.5,795.83,594.54
2016,8,17,15,0,817.0,125.0,5.0,31.0,705.0,752.52,566.25
2016,8,17,15,15,802.0,122.0,5.0,30.5,662.5,704.58,534.96
2016,8,17,15,30,787.0,119.0,5.0,30.0,620.0,655.7,500.85
2016,8,17,15,45,769.5,114.0,5.05,29.5,573.5,602.55,462.73
2016,8,17,16,0,752.0,109.0,5.1,29.0,527.0,549.5,423.49
2016,8,17,16,15,726.0,104.5,5.05,28.0,477.0,492.23,380.37
2016,8,17,16,30,700.0,100.0,5.0,27.0,427.0,436.25,336.74
2016,8,17,16,45,667.0,93.5,5.0,26.0,376.0,376.89,289.15
2016,8,17,17,0,634.0,87.0,5.0,25.0,325.0,320.21,242.16
2016,8,17,17,15,586.0,79.5,4.85,23.5,273.0,260.88,192.51
2016,8,17,17,30,538.0,72.0,4.7,22.0,221.0,206.49,146.2
2016,8,17,17,45,469.0,62.5,4.6,21.0,172.5,151.35,100.23
2016,8,17,18,0,400.0,53.0,4.5,20.0,124.0,104.13,62.72
2016,8,17,18,15,297.0,39.5,4.4,19.0,82.5,58.58,31.0
2016,8,17,18,30,194.0,26.0,4.3,18.0,41.0,24.39,8.35
2016,8,17,18,45,97.0,13.0,4.25,17.5,20.5,12.78,0.0
2016,8,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,102.5,17.0,2.95,13.5,27.0,13.28,0.0
2016,8,18,6,0,205.0,34.0,3.2,14.0,54.0,38.87,19.7
2016,8,18,6,15,295.5,48.0,3.2,14.5,96.0,75.02,44.46
2016,8,18,6,30,386.0,62.0,3.2,15.0,138.0,121.77,79.98
2016,8,18,6,45,444.0,73.0,3.2,15.5,186.0,169.05,119.78
2016,8,18,7,0,502.0,84.0,3.2,16.0,234.0,224.0,167.16
2016,8,18,7,15,547.5,92.5,3.15,16.5,284.5,277.64,213.93
2016,8,18,7,30,593.0,101.0,3.1,17.0,335.0,335.87,263.74
2016,8,18,7,45,620.5,109.5,3.05,18.0,384.5,390.4,309.04
2016,8,18,8,0,648.0,118.0,3.0,19.0,434.0,446.97,354.36
2016,8,18,8,15,674.0,123.5,2.95,20.0,482.5,501.42,396.49
2016,8,18,8,30,700.0,129.0,2.9,21.0,531.0,557.12,438.05
2016,8,18,8,45,714.5,136.5,2.9,22.0,575.0,608.43,474.92
2016,8,18,9,0,729.0,144.0,2.9,23.0,619.0,659.34,510.29
2016,8,18,9,15,744.5,147.5,2.9,23.5,660.0,706.21,542.83
2016,8,18,9,30,760.0,151.0,2.9,24.0,701.0,752.24,573.25
2016,8,18,9,45,732.0,175.5,2.95,25.0,726.0,783.86,591.81
2016,8,18,10,0,704.0,200.0,3.0,26.0,751.0,811.1,607.23
2016,8,18,10,15,714.5,203.5,3.05,26.5,780.0,846.19,629.06
2016,8,18,10,30,725.0,207.0,3.1,27.0,809.0,879.38,649.36
2016,8,18,10,45,716.5,218.5,3.2,28.0,827.0,901.23,660.97
2016,8,18,11,0,708.0,230.0,3.3,29.0,845.0,920.03,670.61
2016,8,18,11,15,713.5,231.5,3.4,29.5,860.0,938.93,681.67
2016,8,18,11,30,719.0,233.0,3.5,30.0,875.0,955.18,691.03
2016,8,18,11,45,712.5,239.5,3.65,30.5,879.5,962.08,694.69
2016,8,18,12,0,706.0,246.0,3.8,31.0,884.0,966.0,696.55
2016,8,18,12,15,706.5,245.5,3.85,31.0,883.5,966.67,697.23
2016,8,18,12,30,707.0,245.0,3.9,31.0,883.0,964.46,696.17
2016,8,18,12,45,717.0,236.5,4.0,31.5,878.5,960.37,692.89
2016,8,18,13,0,727.0,228.0,4.1,32.0,874.0,953.21,687.73
2016,8,18,13,15,722.5,226.0,4.15,32.0,857.5,935.86,677.12
2016,8,18,13,30,718.0,224.0,4.2,32.0,841.0,915.85,664.87
2016,8,18,13,45,709.0,221.5,4.3,32.0,817.5,888.68,648.11
2016,8,18,14,0,700.0,219.0,4.4,32.0,794.0,859.31,629.83
2016,8,18,14,15,689.5,215.0,4.45,31.5,764.0,825.1,609.0
2016,8,18,14,30,679.0,211.0,4.5,31.0,734.0,789.16,586.34
2016,8,18,14,45,666.0,205.5,4.6,31.0,697.5,748.19,558.77
2016,8,18,15,0,653.0,200.0,4.7,31.0,661.0,706.1,530.18
2016,8,18,15,15,634.5,194.0,4.75,30.0,619.5,658.7,499.01
2016,8,18,15,30,616.0,188.0,4.8,29.0,578.0,611.1,466.78
2016,8,18,15,45,595.5,179.0,4.85,28.5,533.0,557.5,428.34
2016,8,18,16,0,575.0,170.0,4.9,28.0,488.0,506.46,390.69
2016,8,18,16,15,545.5,160.5,4.9,27.0,439.5,451.06,349.26
2016,8,18,16,30,516.0,151.0,4.9,26.0,391.0,397.67,308.11
2016,8,18,16,45,481.5,139.0,4.95,25.0,341.5,342.03,264.08
2016,8,18,17,0,447.0,127.0,5.0,24.0,292.0,289.52,221.32
2016,8,18,17,15,399.0,112.5,4.9,23.0,243.0,233.85,175.39
2016,8,18,17,30,351.0,98.0,4.8,22.0,194.0,183.36,133.32
2016,8,18,17,45,292.0,80.5,4.7,21.0,148.5,133.3,92.4
2016,8,18,18,0,233.0,63.0,4.6,20.0,103.0,90.12,58.33
2016,8,18,18,15,160.0,42.5,4.5,19.0,65.5,50.6,29.42
2016,8,18,18,30,87.0,22.0,4.4,18.0,28.0,20.13,5.67
2016,8,18,18,45,43.5,11.0,4.35,17.5,14.0,10.81,0.0
2016,8,18,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,69.5,16.0,3.1,13.5,22.5,13.61,0.0
2016,8,19,6,0,139.0,32.0,3.3,14.0,45.0,34.05,17.44
2016,8,19,6,15,214.5,50.5,3.3,14.5,85.5,68.94,42.74
2016,8,19,6,30,290.0,69.0,3.3,15.0,126.0,112.85,76.6
2016,8,19,6,45,347.5,84.0,3.35,15.5,172.5,158.36,114.44
2016,8,19,7,0,405.0,99.0,3.4,16.0,219.0,210.44,158.76
2016,8,19,7,15,450.5,111.0,3.35,16.5,268.5,261.95,203.09
2016,8,19,7,30,496.0,123.0,3.3,17.0,318.0,318.17,250.7
2016,8,19,7,45,527.5,133.5,3.25,18.0,366.5,371.13,294.34
2016,8,19,8,0,559.0,144.0,3.2,19.0,415.0,426.7,338.68
2016,8,19,8,15,586.5,152.0,3.15,19.5,463.0,481.79,381.91
2016,8,19,8,30,614.0,160.0,3.1,20.0,511.0,536.77,423.83
2016,8,19,8,45,630.5,168.5,3.1,21.0,554.5,586.46,459.78
2016,8,19,9,0,647.0,177.0,3.1,22.0,598.0,636.14,494.6
2016,8,19,9,15,664.0,182.5,3.15,22.5,638.5,682.88,527.56
2016,8,19,9,30,681.0,188.0,3.2,23.0,679.0,729.12,559.46
2016,8,19,9,45,673.5,203.0,3.25,24.0,708.5,764.49,581.36
2016,8,19,10,0,666.0,218.0,3.3,25.0,738.0,797.2,600.96
2016,8,19,10,15,676.5,222.0,3.4,25.5,767.0,831.71,623.45
2016,8,19,10,30,687.0,226.0,3.5,26.0,796.0,864.44,644.34
2016,8,19,10,45,692.0,230.5,3.6,26.5,817.5,890.63,660.38
2016,8,19,11,0,697.0,235.0,3.7,27.0,839.0,914.45,674.82
2016,8,19,11,15,702.0,237.0,3.8,27.0,853.5,933.18,687.23
2016,8,19,11,30,707.0,239.0,3.9,27.0,868.0,949.29,698.01
2016,8,19,11,45,707.5,241.0,4.05,27.5,875.0,958.26,703.05
2016,8,19,12,0,708.0,243.0,4.2,28.0,882.0,964.37,706.32
2016,8,19,12,15,708.0,242.5,4.3,28.0,881.0,964.51,706.87
2016,8,19,12,30,708.0,242.0,4.4,28.0,880.0,961.74,705.65
2016,8,19,12,45,708.5,239.5,4.55,28.5,872.0,954.51,700.42
2016,8,19,13,0,709.0,237.0,4.7,29.0,864.0,944.42,693.61
2016,8,19,13,15,704.0,235.0,4.75,28.5,848.0,926.78,684.08
2016,8,19,13,30,699.0,233.0,4.8,28.0,832.0,906.56,672.82
2016,8,19,13,45,688.0,231.5,4.9,28.0,807.5,878.92,655.44
2016,8,19,14,0,677.0,230.0,5.0,28.0,783.0,849.24,636.18
2016,8,19,14,15,666.0,225.5,5.05,27.5,753.0,814.67,614.24
2016,8,19,14,30,655.0,221.0,5.1,27.0,723.0,778.46,590.79
2016,8,19,14,45,637.5,217.0,5.15,26.5,686.0,736.21,562.48
2016,8,19,15,0,620.0,213.0,5.2,26.0,649.0,693.23,533.08
2016,8,19,15,15,601.0,206.0,5.2,25.5,607.5,643.88,498.33
2016,8,19,15,30,582.0,199.0,5.2,25.0,566.0,596.49,464.21
2016,8,19,15,45,555.0,191.5,5.2,24.5,520.0,543.87,425.3
2016,8,19,16,0,528.0,184.0,5.2,24.0,474.0,492.52,386.42
2016,8,19,16,15,498.5,173.0,5.15,23.0,426.0,437.92,344.76
2016,8,19,16,30,469.0,162.0,5.1,22.0,378.0,385.45,303.58
2016,8,19,16,45,428.0,149.0,5.1,21.0,328.5,328.64,258.0
2016,8,19,17,0,387.0,136.0,5.1,20.0,279.0,275.77,214.56
2016,8,19,17,15,342.0,119.5,5.0,19.0,231.0,221.17,169.06
2016,8,19,17,30,297.0,103.0,4.9,18.0,183.0,173.2,128.71
2016,8,19,17,45,238.5,82.5,4.8,17.5,137.5,124.0,88.04
2016,8,19,18,0,180.0,62.0,4.7,17.0,92.0,81.73,54.34
2016,8,19,18,15,120.5,40.0,4.6,16.5,57.0,45.14,26.65
2016,8,19,18,30,61.0,18.0,4.5,16.0,22.0,16.17,2.49
2016,8,19,18,45,30.5,9.0,4.4,15.5,11.0,8.85,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
