Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,52.0,14.5,2.85,13.5,19.5,12.38,0.0
2016,8,20,6,0,104.0,29.0,3.1,14.0,39.0,30.57,15.42
2016,8,20,6,15,168.0,50.5,3.1,14.5,77.5,64.31,40.79
2016,8,20,6,30,232.0,72.0,3.1,15.0,116.0,106.0,73.33
2016,8,20,6,45,284.5,90.5,3.1,15.5,162.0,150.01,109.76
2016,8,20,7,0,337.0,109.0,3.1,16.0,208.0,201.24,152.99
2016,8,20,7,15,380.5,124.0,3.1,16.5,256.0,251.22,195.53
2016,8,20,7,30,424.0,139.0,3.1,17.0,304.0,305.79,241.32
2016,8,20,7,45,457.0,151.5,3.1,17.5,352.5,357.57,284.17
2016,8,20,8,0,490.0,164.0,3.1,18.0,401.0,412.25,328.26
2016,8,20,8,15,518.0,174.0,3.1,18.5,448.0,464.3,369.24
2016,8,20,8,30,546.0,184.0,3.1,19.0,495.0,518.17,410.51
2016,8,20,8,45,567.0,192.5,3.15,20.0,538.5,567.51,446.57
2016,8,20,9,0,588.0,201.0,3.2,21.0,582.0,617.41,482.04
2016,8,20,9,15,605.5,207.5,3.3,21.5,622.0,664.99,515.97
2016,8,20,9,30,623.0,214.0,3.4,22.0,662.0,710.42,547.75
2016,8,20,9,45,656.0,209.0,3.5,23.0,701.0,756.16,578.64
2016,8,20,10,0,689.0,204.0,3.6,24.0,740.0,801.96,608.92
2016,8,20,10,15,699.0,207.5,3.75,24.5,769.0,836.14,631.07
2016,8,20,10,30,709.0,211.0,3.9,25.0,798.0,868.43,651.72
2016,8,20,10,45,717.0,213.0,4.05,25.5,819.5,895.26,668.54
2016,8,20,11,0,725.0,215.0,4.2,26.0,841.0,919.74,683.77
2016,8,20,11,15,730.0,216.5,4.35,26.0,855.5,938.33,696.4
2016,8,20,11,30,735.0,218.0,4.5,26.0,870.0,954.19,707.31
2016,8,20,11,45,738.0,218.0,4.7,26.5,877.5,963.7,713.31
2016,8,20,12,0,741.0,218.0,4.9,27.0,885.0,970.27,717.59
2016,8,20,12,15,741.5,218.0,5.0,27.0,884.0,971.39,719.02
2016,8,20,12,30,742.0,218.0,5.1,27.0,883.0,969.49,718.56
2016,8,20,12,45,716.5,231.0,5.25,27.0,868.0,952.81,708.53
2016,8,20,13,0,691.0,244.0,5.4,27.0,853.0,933.54,696.8
2016,8,20,13,15,686.0,241.5,5.45,26.5,837.0,915.58,686.74
2016,8,20,13,30,681.0,239.0,5.5,26.0,821.0,895.1,674.9
2016,8,20,13,45,679.5,232.5,5.55,25.5,799.5,871.31,660.64
2016,8,20,14,0,678.0,226.0,5.6,25.0,778.0,845.08,644.45
2016,8,20,14,15,667.5,221.5,5.6,24.5,748.0,810.86,621.93
2016,8,20,14,30,657.0,217.0,5.6,24.0,718.0,774.99,597.91
2016,8,20,14,45,650.5,208.0,5.65,24.0,684.0,736.25,570.66
2016,8,20,15,0,644.0,199.0,5.7,24.0,650.0,695.99,541.86
2016,8,20,15,15,626.0,192.5,5.65,23.0,608.5,648.74,508.9
2016,8,20,15,30,608.0,186.0,5.6,22.0,567.0,601.3,474.95
2016,8,20,15,45,593.0,175.0,5.6,21.5,523.5,549.38,436.09
2016,8,20,16,0,578.0,164.0,5.6,21.0,480.0,499.55,397.79
2016,8,20,16,15,549.0,155.0,5.5,20.5,431.5,444.81,354.37
2016,8,20,16,30,520.0,146.0,5.4,20.0,383.0,392.05,311.48
2016,8,20,16,45,490.5,132.5,5.35,19.5,335.0,336.85,265.76
2016,8,20,17,0,461.0,119.0,5.3,19.0,287.0,284.27,221.13
2016,8,20,17,15,412.0,105.5,5.15,18.0,238.0,228.72,174.08
2016,8,20,17,30,363.0,92.0,5.0,17.0,189.0,178.45,131.18
2016,8,20,17,45,306.0,75.0,4.9,16.5,144.0,128.87,89.53
2016,8,20,18,0,249.0,58.0,4.8,16.0,99.0,85.94,55.0
2016,8,20,18,15,170.0,38.5,4.65,15.5,62.0,46.04,25.76
2016,8,20,18,30,91.0,19.0,4.5,15.0,25.0,15.6,1.16
2016,8,20,18,45,45.5,9.5,4.35,15.0,12.5,9.34,0.0
2016,8,20,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,71.5,15.5,3.7,12.5,22.0,15.24,0.0
2016,8,21,6,0,143.0,31.0,3.9,13.0,44.0,33.02,16.22
2016,8,21,6,15,222.5,48.5,4.0,13.5,84.0,67.48,41.3
2016,8,21,6,30,302.0,66.0,4.1,14.0,124.0,111.38,75.07
2016,8,21,6,45,368.5,79.0,4.2,14.5,171.5,157.5,113.33
2016,8,21,7,0,435.0,92.0,4.3,15.0,219.0,211.2,159.24
2016,8,21,7,15,481.5,102.5,4.2,15.5,268.5,263.18,204.56
2016,8,21,7,30,528.0,113.0,4.1,16.0,318.0,319.95,253.25
2016,8,21,7,45,566.5,120.5,4.1,17.0,368.5,376.36,300.32
2016,8,21,8,0,605.0,128.0,4.1,18.0,419.0,434.58,347.51
2016,8,21,8,15,632.0,134.5,4.05,18.5,467.0,488.46,390.56
2016,8,21,8,30,659.0,141.0,4.0,19.0,515.0,543.78,433.49
2016,8,21,8,45,682.5,145.5,3.95,20.0,560.5,595.95,471.94
2016,8,21,9,0,706.0,150.0,3.9,21.0,606.0,648.59,509.52
2016,8,21,9,15,722.5,154.0,3.9,21.5,646.5,695.76,543.12
2016,8,21,9,30,739.0,158.0,3.9,22.0,687.0,742.22,575.2
2016,8,21,9,45,718.5,179.0,3.95,22.5,714.5,775.54,596.65
2016,8,21,10,0,698.0,200.0,4.0,23.0,742.0,805.08,615.34
2016,8,21,10,15,708.5,203.0,4.1,23.5,770.5,839.42,637.48
2016,8,21,10,30,719.0,206.0,4.2,24.0,799.0,871.86,658.11
2016,8,21,10,45,730.5,206.0,4.3,24.5,822.5,900.01,675.69
2016,8,21,11,0,742.0,206.0,4.4,25.0,846.0,925.9,691.69
2016,8,21,11,15,747.0,207.5,4.55,25.0,860.5,944.7,704.57
2016,8,21,11,30,752.0,209.0,4.7,25.0,875.0,960.72,716.06
2016,8,21,11,45,758.5,207.5,4.85,25.5,883.5,972.15,723.12
2016,8,21,12,0,765.0,206.0,5.0,26.0,892.0,980.61,728.28
2016,8,21,12,15,765.0,205.5,5.1,26.0,891.0,980.67,728.98
2016,8,21,12,30,765.0,205.0,5.2,26.0,890.0,977.64,727.75
2016,8,21,12,45,770.0,199.5,5.35,26.0,883.0,971.11,724.6
2016,8,21,13,0,775.0,194.0,5.5,26.0,876.0,957.41,716.63
2016,8,21,13,15,770.5,192.5,5.6,25.5,859.5,943.78,709.88
2016,8,21,13,30,766.0,191.0,5.7,25.0,843.0,923.33,698.39
2016,8,21,13,45,761.5,187.0,5.85,25.0,820.0,897.55,682.01
2016,8,21,14,0,757.0,183.0,6.0,25.0,797.0,869.2,663.73
2016,8,21,14,15,746.5,179.5,6.0,24.5,766.0,833.83,640.92
2016,8,21,14,30,736.0,176.0,6.0,24.0,735.0,796.56,616.55
2016,8,21,14,45,723.5,171.5,6.05,23.5,698.5,754.99,588.95
2016,8,21,15,0,711.0,167.0,6.1,23.0,662.0,712.1,558.93
2016,8,21,15,15,693.5,162.0,6.05,22.5,620.0,664.09,524.09
2016,8,21,15,30,676.0,157.0,6.0,22.0,578.0,615.67,488.19
2016,8,21,15,45,517.0,183.0,5.95,21.5,490.5,509.54,405.37
2016,8,21,16,0,358.0,209.0,5.9,21.0,403.0,415.69,330.9
2016,8,21,16,15,346.5,189.0,5.75,20.5,362.0,370.33,295.26
2016,8,21,16,30,335.0,169.0,5.6,20.0,321.0,325.62,259.2
2016,8,21,16,45,293.0,152.0,5.5,19.5,273.0,272.27,215.57
2016,8,21,17,0,251.0,135.0,5.4,19.0,225.0,223.21,174.95
2016,8,21,17,15,316.0,111.5,5.25,18.0,206.5,203.8,156.01
2016,8,21,17,30,381.0,88.0,5.1,17.0,188.0,177.77,129.86
2016,8,21,17,45,312.0,72.5,4.95,16.5,142.0,126.62,87.26
2016,8,21,18,0,243.0,57.0,4.8,16.0,96.0,83.5,53.18
2016,8,21,18,15,163.0,37.5,4.7,15.5,59.5,44.12,24.38
2016,8,21,18,30,83.0,18.0,4.6,15.0,23.0,14.35,0.0
2016,8,21,18,45,41.5,9.0,4.5,14.5,11.5,8.85,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,15.0,3.7,12.5,20.5,14.74,0.0
2016,8,22,6,0,126.0,30.0,3.9,13.0,41.0,31.31,15.05
2016,8,22,6,15,203.5,49.0,3.95,13.5,81.0,65.92,40.74
2016,8,22,6,30,281.0,68.0,4.0,14.0,121.0,109.79,74.57
2016,8,22,6,45,340.5,83.0,4.1,14.5,167.0,155.1,112.28
2016,8,22,7,0,400.0,98.0,4.2,15.0,213.0,207.23,156.85
2016,8,22,7,15,446.5,110.0,4.1,15.5,262.0,258.73,201.47
2016,8,22,7,30,493.0,122.0,4.0,16.0,311.0,315.07,249.56
2016,8,22,7,45,528.0,131.5,3.9,16.5,360.5,368.4,294.45
2016,8,22,8,0,563.0,141.0,3.8,17.0,410.0,424.71,340.55
2016,8,22,8,15,590.5,148.5,3.75,17.5,457.5,479.53,384.27
2016,8,22,8,30,618.0,156.0,3.7,18.0,505.0,534.19,426.66
2016,8,22,8,45,637.5,163.0,3.7,19.0,549.0,584.48,463.76
2016,8,22,9,0,657.0,170.0,3.7,20.0,593.0,635.0,499.9
2016,8,22,9,15,674.0,175.0,3.75,20.5,633.0,681.6,533.34
2016,8,22,9,30,691.0,180.0,3.8,21.0,673.0,727.66,565.67
2016,8,22,9,45,711.0,180.0,3.9,22.0,709.0,770.16,593.95
2016,8,22,10,0,731.0,180.0,4.0,23.0,745.0,811.72,620.14
2016,8,22,10,15,740.5,182.5,4.1,23.5,773.5,845.55,641.8
2016,8,22,10,30,750.0,185.0,4.2,24.0,802.0,877.33,661.94
2016,8,22,10,45,761.0,184.5,4.35,24.5,824.5,905.08,679.45
2016,8,22,11,0,772.0,184.0,4.5,25.0,847.0,926.93,692.87
2016,8,22,11,15,776.0,185.0,4.65,25.0,861.0,944.5,705.29
2016,8,22,11,30,780.0,186.0,4.8,25.0,875.0,959.17,715.88
2016,8,22,11,45,787.0,183.5,4.95,25.5,883.0,970.18,722.65
2016,8,22,12,0,794.0,181.0,5.1,26.0,891.0,978.15,727.47
2016,8,22,12,15,794.5,180.5,5.25,26.0,890.0,978.68,728.83
2016,8,22,12,30,795.0,180.0,5.4,26.0,889.0,976.03,728.16
2016,8,22,12,45,754.5,202.5,5.55,26.0,870.0,958.36,717.33
2016,8,22,13,0,714.0,225.0,5.7,26.0,851.0,934.42,702.22
2016,8,22,13,15,709.5,223.0,5.75,25.5,835.0,917.03,692.46
2016,8,22,13,30,705.0,221.0,5.8,25.0,819.0,897.04,680.82
2016,8,22,13,45,706.5,213.0,5.9,25.0,798.0,873.76,665.76
2016,8,22,14,0,708.0,205.0,6.0,25.0,777.0,847.82,648.78
2016,8,22,14,15,698.0,201.0,6.0,24.5,747.0,813.64,626.66
2016,8,22,14,30,688.0,197.0,6.0,24.0,717.0,777.69,602.64
2016,8,22,14,45,681.0,189.0,6.05,23.5,682.5,738.4,575.88
2016,8,22,15,0,674.0,181.0,6.1,23.0,648.0,697.53,547.41
2016,8,22,15,15,656.5,175.5,6.05,22.5,607.0,650.43,513.17
2016,8,22,15,30,639.0,170.0,6.0,22.0,566.0,603.02,477.98
2016,8,22,15,45,621.0,161.0,6.0,21.5,521.5,551.73,439.2
2016,8,22,16,0,603.0,152.0,6.0,21.0,477.0,500.72,399.63
2016,8,22,16,15,574.0,144.0,5.9,20.0,428.5,443.81,354.91
2016,8,22,16,30,545.0,136.0,5.8,19.0,380.0,390.85,312.01
2016,8,22,16,45,510.0,124.5,5.7,18.5,331.0,334.18,264.52
2016,8,22,17,0,475.0,113.0,5.6,18.0,282.0,280.68,218.67
2016,8,22,17,15,424.5,100.5,5.35,17.5,233.0,225.12,170.83
2016,8,22,17,30,374.0,88.0,5.1,17.0,184.0,175.01,127.58
2016,8,22,17,45,309.0,71.5,4.9,16.5,138.5,124.17,85.2
2016,8,22,18,0,244.0,55.0,4.7,16.0,93.0,80.94,50.96
2016,8,22,18,15,161.0,36.0,4.5,15.5,57.0,42.05,22.69
2016,8,22,18,30,78.0,17.0,4.3,15.0,21.0,13.2,0.0
2016,8,22,18,45,39.0,8.5,4.1,14.5,10.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.5,2.8,13.0,21.5,14.25,0.0
2016,8,23,6,0,167.0,29.0,3.1,14.0,43.0,31.73,14.09
2016,8,23,6,15,257.0,45.0,3.15,14.5,84.0,67.1,39.35
2016,8,23,6,30,347.0,61.0,3.2,15.0,125.0,113.04,74.05
2016,8,23,6,45,416.5,72.0,3.3,15.5,173.5,160.34,113.18
2016,8,23,7,0,486.0,83.0,3.4,16.0,222.0,216.68,161.27
2016,8,23,7,15,533.5,92.0,3.35,16.5,272.5,270.5,208.21
2016,8,23,7,30,581.0,101.0,3.3,17.0,323.0,329.18,258.5
2016,8,23,7,45,620.0,106.5,3.25,18.0,374.5,385.13,305.09
2016,8,23,8,0,659.0,112.0,3.2,19.0,426.0,444.3,352.74
2016,8,23,8,15,685.0,117.5,3.15,19.5,474.5,499.29,396.3
2016,8,23,8,30,711.0,123.0,3.1,20.0,523.0,555.51,439.42
2016,8,23,8,45,734.0,126.5,3.1,20.5,569.5,608.65,479.11
2016,8,23,9,0,757.0,130.0,3.1,21.0,616.0,662.08,517.89
2016,8,23,9,15,772.5,133.5,3.1,21.5,656.5,708.83,550.7
2016,8,23,9,30,788.0,137.0,3.1,22.0,697.0,755.65,581.53
2016,8,23,9,45,788.5,145.5,3.15,23.0,730.0,794.35,605.24
2016,8,23,10,0,789.0,154.0,3.2,24.0,763.0,830.56,626.91
2016,8,23,10,15,798.5,156.5,3.25,24.5,792.0,865.81,648.88
2016,8,23,10,30,808.0,159.0,3.3,25.0,821.0,898.83,669.16
2016,8,23,10,45,815.0,160.5,3.35,25.5,843.5,926.08,685.44
2016,8,23,11,0,822.0,162.0,3.4,26.0,866.0,950.6,699.89
2016,8,23,11,15,826.0,163.0,3.5,26.5,880.5,968.88,710.54
2016,8,23,11,30,830.0,164.0,3.6,27.0,895.0,984.08,719.26
2016,8,23,11,45,832.0,164.0,3.7,27.5,901.5,993.12,724.03
2016,8,23,12,0,834.0,164.0,3.8,28.0,908.0,998.9,726.81
2016,8,23,12,15,833.5,164.0,3.9,28.0,906.5,998.92,727.39
2016,8,23,12,30,833.0,164.0,4.0,28.0,905.0,995.63,725.96
2016,8,23,12,45,826.0,166.0,4.15,28.0,894.5,984.83,720.0
2016,8,23,13,0,819.0,168.0,4.3,28.0,884.0,970.89,712.05
2016,8,23,13,15,814.0,166.5,4.4,27.5,867.0,952.2,702.1
2016,8,23,13,30,809.0,165.0,4.5,27.0,850.0,930.57,690.16
2016,8,23,13,45,801.5,163.5,4.65,27.0,825.5,903.86,673.83
2016,8,23,14,0,794.0,162.0,4.8,27.0,801.0,874.59,655.79
2016,8,23,14,15,783.5,159.0,4.9,26.5,769.5,838.84,634.04
2016,8,23,14,30,773.0,156.0,5.0,26.0,738.0,801.07,610.56
2016,8,23,14,45,760.0,152.5,5.1,26.0,701.0,760.88,583.79
2016,8,23,15,0,747.0,149.0,5.2,26.0,664.0,717.25,553.92
2016,8,23,15,15,730.0,144.5,5.25,25.0,621.5,668.63,520.77
2016,8,23,15,30,713.0,140.0,5.3,24.0,579.0,619.47,486.17
2016,8,23,15,45,692.0,134.0,5.35,23.5,532.5,566.07,446.36
2016,8,23,16,0,671.0,128.0,5.4,23.0,486.0,513.06,405.7
2016,8,23,16,15,641.5,121.5,5.35,22.0,437.0,455.9,361.15
2016,8,23,16,30,612.0,115.0,5.3,21.0,388.0,400.6,316.66
2016,8,23,16,45,576.0,106.5,5.3,20.5,337.5,342.85,268.44
2016,8,23,17,0,540.0,98.0,5.3,20.0,287.0,288.27,221.7
2016,8,23,17,15,488.0,87.5,5.15,19.0,237.0,229.37,171.4
2016,8,23,17,30,436.0,77.0,5.0,18.0,187.0,177.43,126.7
2016,8,23,17,45,366.5,63.5,4.9,17.5,141.0,125.37,83.32
2016,8,23,18,0,297.0,50.0,4.8,17.0,95.0,81.4,48.85
2016,8,23,18,15,199.0,33.5,4.65,16.5,58.5,41.24,20.68
2016,8,23,18,30,101.0,17.0,4.5,16.0,22.0,13.28,0.0
2016,8,23,18,45,50.5,8.5,4.4,15.5,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,127.5,13.5,2.85,12.5,24.0,13.27,0.0
2016,8,24,6,0,255.0,27.0,3.2,13.0,48.0,33.23,13.1
2016,8,24,6,15,358.5,39.0,3.2,13.5,91.5,71.32,38.86
2016,8,24,6,30,462.0,51.0,3.2,14.0,135.0,121.45,76.31
2016,8,24,6,45,531.0,59.0,3.25,14.5,186.0,172.42,119.2
2016,8,24,7,0,600.0,67.0,3.3,15.0,237.0,231.19,170.36
2016,8,24,7,15,645.0,73.5,3.25,15.5,289.5,288.08,220.94
2016,8,24,7,30,690.0,80.0,3.2,16.0,342.0,349.39,274.3
2016,8,24,7,45,723.5,84.5,3.15,16.5,394.5,407.7,324.08
2016,8,24,8,0,757.0,89.0,3.1,17.0,447.0,468.5,374.25
2016,8,24,8,15,780.5,93.0,3.1,17.5,497.0,525.34,419.84
2016,8,24,8,30,804.0,97.0,3.1,18.0,547.0,582.95,464.5
2016,8,24,8,45,822.0,100.0,3.1,19.0,593.5,636.44,503.73
2016,8,24,9,0,840.0,103.0,3.1,20.0,640.0,689.56,541.33
2016,8,24,9,15,853.5,105.5,3.15,20.5,681.5,738.2,574.14
2016,8,24,9,30,867.0,108.0,3.2,21.0,723.0,782.65,603.34
2016,8,24,9,45,882.5,107.5,3.25,22.0,760.0,826.49,630.52
2016,8,24,10,0,898.0,107.0,3.3,23.0,797.0,868.6,656.02
2016,8,24,10,15,905.0,108.5,3.4,23.5,826.5,903.43,677.8
2016,8,24,10,30,912.0,110.0,3.5,24.0,856.0,935.55,697.65
2016,8,24,10,45,918.5,110.5,3.6,24.5,878.5,963.27,714.48
2016,8,24,11,0,925.0,111.0,3.7,25.0,901.0,987.93,729.25
2016,8,24,11,15,928.0,111.5,3.8,25.0,915.5,1006.03,741.17
2016,8,24,11,30,931.0,112.0,3.9,25.0,930.0,1020.7,750.97
2016,8,24,11,45,932.0,113.0,4.0,25.5,936.5,1030.44,756.17
2016,8,24,12,0,933.0,114.0,4.1,26.0,943.0,1036.58,759.13
2016,8,24,12,15,932.5,113.5,4.15,26.0,941.5,1036.06,759.05
2016,8,24,12,30,932.0,113.0,4.2,26.0,940.0,1031.91,756.75
2016,8,24,12,45,909.5,124.5,4.3,26.5,924.5,1015.41,745.27
2016,8,24,13,0,887.0,136.0,4.4,27.0,909.0,995.72,731.83
2016,8,24,13,15,883.0,135.0,4.5,27.0,892.0,977.68,721.01
2016,8,24,13,30,879.0,134.0,4.6,27.0,875.0,956.47,708.11
2016,8,24,13,45,871.0,133.0,4.7,27.0,849.5,928.58,690.94
2016,8,24,14,0,863.0,132.0,4.8,27.0,824.0,902.35,674.82
2016,8,24,14,15,854.0,130.0,4.9,26.5,792.5,866.91,653.55
2016,8,24,14,30,845.0,128.0,5.0,26.0,761.0,829.15,630.35
2016,8,24,14,45,833.0,125.5,5.1,26.0,723.0,786.4,602.01
2016,8,24,15,0,821.0,123.0,5.2,26.0,685.0,741.98,572.11
2016,8,24,15,15,805.0,119.5,5.2,25.0,642.0,692.3,539.3
2016,8,24,15,30,789.0,116.0,5.2,24.0,599.0,641.78,503.66
2016,8,24,15,45,770.0,111.0,5.25,23.5,552.0,587.36,463.12
2016,8,24,16,0,751.0,106.0,5.3,23.0,505.0,533.29,421.59
2016,8,24,16,15,723.5,101.0,5.2,22.0,454.0,474.75,375.74
2016,8,24,16,30,696.0,96.0,5.1,21.0,403.0,417.71,329.54
2016,8,24,16,45,661.5,89.0,5.1,20.5,351.5,357.65,279.08
2016,8,24,17,0,627.0,82.0,5.1,20.0,300.0,300.48,229.67
2016,8,24,17,15,574.0,74.5,4.95,19.0,248.0,240.72,178.03
2016,8,24,17,30,521.0,67.0,4.8,18.0,196.0,186.57,130.89
2016,8,24,17,45,444.0,56.0,4.7,17.5,147.5,130.81,84.35
2016,8,24,18,0,367.0,45.0,4.6,17.0,99.0,84.02,48.02
2016,8,24,18,15,247.5,31.0,4.45,16.0,61.0,41.22,19.17
2016,8,24,18,30,128.0,17.0,4.3,15.0,23.0,13.36,0.0
2016,8,24,18,45,64.0,8.5,4.2,14.5,11.5,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,13.0,2.8,12.5,22.0,12.78,0.0
2016,8,25,6,0,222.0,26.0,3.1,13.0,44.0,30.79,11.61
2016,8,25,6,15,323.0,39.0,3.15,13.5,86.5,67.69,37.27
2016,8,25,6,30,424.0,52.0,3.2,14.0,129.0,116.24,73.54
2016,8,25,6,45,492.0,61.0,3.25,14.5,178.0,165.72,115.03
2016,8,25,7,0,560.0,70.0,3.3,15.0,227.0,222.93,164.66
2016,8,25,7,15,606.5,77.0,3.3,15.5,279.0,278.54,213.94
2016,8,25,7,30,653.0,84.0,3.3,16.0,331.0,338.79,266.31
2016,8,25,7,45,691.0,88.0,3.3,17.0,383.0,396.55,315.06
2016,8,25,8,0,729.0,92.0,3.3,18.0,435.0,457.3,364.56
2016,8,25,8,15,754.0,96.0,3.3,18.5,485.0,513.49,409.61
2016,8,25,8,30,779.0,100.0,3.3,19.0,535.0,570.69,453.99
2016,8,25,8,45,803.0,101.5,3.3,20.0,582.0,625.29,494.19
2016,8,25,9,0,827.0,103.0,3.3,21.0,629.0,680.08,533.19
2016,8,25,9,15,841.0,105.5,3.35,21.5,670.5,728.52,566.02
2016,8,25,9,30,855.0,108.0,3.4,22.0,712.0,772.82,595.18
2016,8,25,9,45,870.5,108.0,3.5,22.5,749.5,816.71,623.93
2016,8,25,10,0,886.0,108.0,3.6,23.0,787.0,858.91,651.17
2016,8,25,10,15,894.0,109.5,3.65,23.5,816.5,894.22,673.14
2016,8,25,10,30,902.0,111.0,3.7,24.0,846.0,926.9,693.19
2016,8,25,10,45,910.5,111.0,3.8,24.5,869.5,955.66,710.79
2016,8,25,11,0,919.0,111.0,3.9,25.0,893.0,981.45,726.38
2016,8,25,11,15,923.0,111.5,3.95,25.0,908.5,1000.36,738.54
2016,8,25,11,30,927.0,112.0,4.0,25.0,924.0,1015.88,748.58
2016,8,25,11,45,930.5,111.5,4.1,25.5,931.5,1026.38,754.28
2016,8,25,12,0,934.0,111.0,4.2,26.0,939.0,1033.31,757.76
2016,8,25,12,15,934.0,111.0,4.25,26.0,938.0,1033.74,758.28
2016,8,25,12,30,934.0,111.0,4.3,26.0,937.0,1030.52,756.58
2016,8,25,12,45,927.5,113.5,4.4,26.5,926.0,1020.03,749.03
2016,8,25,13,0,921.0,116.0,4.5,27.0,915.0,1006.08,739.34
2016,8,25,13,15,917.0,115.0,4.55,26.5,898.0,987.46,729.29
2016,8,25,13,30,913.0,114.0,4.6,26.0,881.0,965.55,717.17
2016,8,25,13,45,907.5,112.5,4.7,26.0,856.0,938.57,700.61
2016,8,25,14,0,902.0,111.0,4.8,26.0,831.0,908.6,681.93
2016,8,25,14,15,893.5,109.5,4.9,25.5,799.0,873.28,660.72
2016,8,25,14,30,885.0,108.0,5.0,25.0,767.0,835.48,637.46
2016,8,25,14,45,874.0,105.5,5.1,25.0,729.0,792.44,608.85
2016,8,25,15,0,863.0,103.0,5.2,25.0,691.0,747.54,578.54
2016,8,25,15,15,848.0,100.5,5.25,24.5,648.0,700.45,547.09
2016,8,25,15,30,833.0,98.0,5.3,24.0,605.0,649.78,510.72
2016,8,25,15,45,813.5,94.5,5.35,23.5,557.0,594.59,469.45
2016,8,25,16,0,794.0,91.0,5.4,23.0,509.0,539.39,426.85
2016,8,25,16,15,768.0,87.0,5.4,22.0,458.0,480.67,380.78
2016,8,25,16,30,742.0,83.0,5.4,21.0,407.0,423.19,334.02
2016,8,25,16,45,706.5,77.5,5.4,20.5,354.5,361.77,282.02
2016,8,25,17,0,671.0,72.0,5.4,20.0,302.0,303.4,231.17
2016,8,25,17,15,619.5,65.5,5.25,19.0,249.5,242.76,178.28
2016,8,25,17,30,568.0,59.0,5.1,18.0,197.0,187.49,129.74
2016,8,25,17,45,488.5,50.0,4.95,17.0,148.0,130.79,82.47
2016,8,25,18,0,409.0,41.0,4.8,16.0,99.0,83.33,45.9
2016,8,25,18,15,282.0,28.0,4.6,15.5,60.0,39.08,16.47
2016,8,25,18,30,155.0,15.0,4.4,15.0,21.0,14.74,0.0
2016,8,25,18,45,77.5,7.5,4.25,14.5,10.5,7.37,0.0
2016,8,25,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,5,45,111.0,13.0,2.2,12.0,21.5,12.78,0.0
2016,8,26,6,0,222.0,26.0,2.5,13.0,43.0,30.53,10.93
2016,8,26,6,15,327.0,39.0,2.6,13.5,86.0,67.78,37.14
2016,8,26,6,30,432.0,52.0,2.7,14.0,129.0,117.08,73.79
2016,8,26,6,45,244.5,79.5,2.85,15.0,126.0,129.7,94.18
2016,8,26,7,0,57.0,107.0,3.0,16.0,123.0,119.54,93.36
2016,8,26,7,15,67.5,128.5,2.95,16.5,151.0,147.76,116.92
2016,8,26,7,30,78.0,150.0,2.9,17.0,179.0,177.22,141.08
2016,8,26,7,45,151.5,171.5,2.9,17.5,239.0,237.66,189.75
2016,8,26,8,0,225.0,193.0,2.9,18.0,299.0,304.09,242.81
2016,8,26,8,15,503.5,148.0,2.9,18.5,418.5,428.55,342.41
2016,8,26,8,30,782.0,103.0,2.9,19.0,538.0,575.02,456.58
2016,8,26,8,45,802.0,106.0,2.9,19.5,584.5,628.78,496.22
2016,8,26,9,0,822.0,109.0,2.9,20.0,631.0,682.37,535.08
2016,8,26,9,15,836.0,112.0,2.95,20.5,672.5,731.14,568.36
2016,8,26,9,30,850.0,115.0,3.0,21.0,714.0,778.65,599.72
2016,8,26,9,45,850.0,122.5,3.05,22.0,747.0,818.16,623.81
2016,8,26,10,0,850.0,130.0,3.1,23.0,780.0,854.95,645.7
2016,8,26,10,15,858.0,132.0,3.2,23.5,809.0,890.05,667.75
2016,8,26,10,30,866.0,134.0,3.3,24.0,838.0,922.61,687.95
2016,8,26,10,45,866.0,139.0,3.4,24.5,858.5,948.31,703.46
2016,8,26,11,0,866.0,144.0,3.5,25.0,879.0,970.8,716.88
2016,8,26,11,15,869.5,144.5,3.6,25.0,893.0,988.59,728.64
2016,8,26,11,30,873.0,145.0,3.7,25.0,907.0,997.23,734.48
2016,8,26,11,45,870.0,148.5,3.85,25.5,912.5,1011.17,742.89
2016,8,26,12,0,867.0,152.0,4.0,26.0,918.0,1015.74,745.16
2016,8,26,12,15,866.5,151.5,4.15,26.0,916.0,1015.05,745.6
2016,8,26,12,30,866.0,151.0,4.3,26.0,914.0,1010.93,743.89
2016,8,26,12,45,870.5,146.5,4.45,26.5,906.5,998.01,734.98
2016,8,26,13,0,875.0,142.0,4.6,27.0,899.0,987.84,728.07
2016,8,26,13,15,870.5,140.5,4.7,26.5,881.0,968.85,718.23
2016,8,26,13,30,866.0,139.0,4.8,26.0,863.0,951.89,709.75
2016,8,26,13,45,855.5,139.5,4.95,26.0,837.0,923.19,692.13
2016,8,26,14,0,845.0,140.0,5.1,26.0,811.0,891.87,672.58
2016,8,26,14,15,835.5,137.5,5.15,25.5,779.5,855.86,650.27
2016,8,26,14,30,826.0,135.0,5.2,25.0,748.0,817.61,626.11
2016,8,26,14,45,812.0,132.5,5.3,25.0,709.5,773.85,596.7
2016,8,26,15,0,798.0,130.0,5.4,25.0,671.0,728.62,565.85
2016,8,26,15,15,781.0,126.5,5.4,24.5,627.5,679.08,531.08
2016,8,26,15,30,764.0,123.0,5.4,24.0,584.0,629.73,494.96
2016,8,26,15,45,742.0,118.0,5.4,23.5,536.5,574.4,453.37
2016,8,26,16,0,720.0,113.0,5.4,23.0,489.0,519.46,410.89
2016,8,26,16,15,691.0,107.5,5.3,22.0,438.5,461.21,365.11
2016,8,26,16,30,662.0,102.0,5.2,21.0,388.0,404.67,319.21
2016,8,26,16,45,624.0,94.5,5.15,20.5,336.5,344.62,268.71
2016,8,26,17,0,586.0,87.0,5.1,20.0,285.0,287.93,219.78
2016,8,26,17,15,531.0,78.0,4.85,19.0,234.0,228.65,168.76
2016,8,26,17,30,476.0,69.0,4.6,18.0,183.0,175.29,122.66
2016,8,26,17,45,397.5,56.5,4.45,17.5,135.5,120.88,77.76
2016,8,26,18,0,319.0,44.0,4.3,17.0,88.0,74.97,42.56
2016,8,26,18,15,205.5,28.5,4.1,16.5,52.0,34.68,14.67
2016,8,26,18,30,92.0,13.0,3.9,16.0,16.0,12.78,0.0
2016,8,26,18,45,46.0,6.5,3.75,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,11.0,2.3,12.5,11.0,10.81,0.0
2016,8,27,6,0,0.0,22.0,2.6,13.0,22.0,21.11,7.93
2016,8,27,6,15,20.5,42.5,2.75,13.5,46.0,42.51,28.52
2016,8,27,6,30,41.0,63.0,2.9,14.0,70.0,66.86,48.82
2016,8,27,6,45,56.5,85.5,3.1,14.5,99.0,94.71,72.33
2016,8,27,7,0,72.0,108.0,3.3,15.0,128.0,124.54,97.5
2016,8,27,7,15,87.5,129.0,3.25,15.5,158.5,154.77,122.81
2016,8,27,7,30,103.0,150.0,3.2,16.0,189.0,188.66,150.81
2016,8,27,7,45,200.5,166.0,3.2,16.5,255.0,253.51,203.3
2016,8,27,8,0,298.0,182.0,3.2,17.0,321.0,331.54,266.04
2016,8,27,8,15,506.0,154.5,3.2,17.5,421.0,436.26,349.93
2016,8,27,8,30,714.0,127.0,3.2,18.0,521.0,559.65,446.52
2016,8,27,8,45,737.0,130.5,3.25,19.0,567.5,612.91,485.52
2016,8,27,9,0,760.0,134.0,3.3,20.0,614.0,666.44,523.86
2016,8,27,9,15,775.5,137.5,3.35,20.5,655.0,714.48,558.08
2016,8,27,9,30,791.0,141.0,3.4,21.0,696.0,759.96,588.57
2016,8,27,9,45,815.0,137.5,3.45,21.5,734.5,805.15,618.24
2016,8,27,10,0,839.0,134.0,3.5,22.0,773.0,849.31,646.77
2016,8,27,10,15,847.5,136.0,3.55,22.5,802.0,884.49,668.78
2016,8,27,10,30,856.0,138.0,3.6,23.0,831.0,917.19,688.97
2016,8,27,10,45,857.0,142.5,3.7,23.5,851.5,943.0,704.69
2016,8,27,11,0,858.0,147.0,3.8,24.0,872.0,965.68,718.34
2016,8,27,11,15,861.5,147.5,3.9,24.0,886.5,983.3,730.06
2016,8,27,11,30,865.0,148.0,4.0,24.0,901.0,997.67,739.75
2016,8,27,11,45,863.5,150.5,4.1,24.5,906.5,1006.0,744.08
2016,8,27,12,0,862.0,153.0,4.2,25.0,912.0,1010.88,746.27
2016,8,27,12,15,861.0,152.5,4.3,25.0,910.0,1009.64,745.99
2016,8,27,12,30,860.0,152.0,4.4,25.0,908.0,1004.98,743.59
2016,8,27,12,45,857.5,151.0,4.55,25.5,898.0,994.94,736.53
2016,8,27,13,0,855.0,150.0,4.7,26.0,888.0,981.58,727.81
2016,8,27,13,15,850.0,149.0,4.75,25.5,870.0,962.63,717.5
2016,8,27,13,30,845.0,148.0,4.8,25.0,852.0,940.6,705.09
2016,8,27,13,45,834.5,148.0,4.9,25.0,826.0,911.74,686.9
2016,8,27,14,0,824.0,148.0,5.0,25.0,800.0,880.35,666.85
2016,8,27,14,15,814.0,145.0,5.05,24.5,768.0,843.92,644.11
2016,8,27,14,30,804.0,142.0,5.1,24.0,736.0,805.36,619.57
2016,8,27,14,45,790.0,139.5,5.15,24.0,698.0,762.31,590.27
2016,8,27,15,0,776.0,137.0,5.2,24.0,660.0,717.85,559.63
2016,8,27,15,15,758.5,132.5,5.2,23.5,616.5,669.0,524.71
2016,8,27,15,30,741.0,128.0,5.2,23.0,573.0,618.18,487.42
2016,8,27,15,45,721.0,122.5,5.2,22.5,526.5,564.56,446.98
2016,8,27,16,0,701.0,117.0,5.2,22.0,480.0,511.2,405.57
2016,8,27,16,15,671.5,110.5,5.15,21.0,429.5,452.63,359.48
2016,8,27,16,30,642.0,104.0,5.1,20.0,379.0,395.89,313.33
2016,8,27,16,45,608.0,95.5,5.05,19.5,328.5,337.53,263.97
2016,8,27,17,0,574.0,87.0,5.0,19.0,278.0,282.12,215.85
2016,8,27,17,15,519.0,77.5,4.85,18.0,227.5,223.16,164.97
2016,8,27,17,30,464.0,68.0,4.7,17.0,177.0,170.15,119.09
2016,8,27,17,45,391.5,55.0,4.6,16.5,131.0,117.14,75.07
2016,8,27,18,0,319.0,42.0,4.5,16.0,85.0,72.64,40.81
2016,8,27,18,15,203.5,26.5,4.35,15.5,49.5,31.84,12.18
2016,8,27,18,30,88.0,11.0,4.2,15.0,14.0,10.81,0.0
2016,8,27,18,45,44.0,5.5,4.05,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,12.0,1.65,11.0,19.5,11.8,0.0
2016,8,28,6,0,207.0,24.0,1.8,12.0,39.0,27.59,7.98
2016,8,28,6,15,311.5,37.5,1.9,12.5,81.0,64.35,35.01
2016,8,28,6,30,416.0,51.0,2.0,13.0,123.0,112.96,71.15
2016,8,28,6,45,486.5,61.0,2.1,14.0,173.5,163.34,112.97
2016,8,28,7,0,557.0,71.0,2.2,15.0,224.0,221.77,163.06
2016,8,28,7,15,605.0,78.5,2.1,15.5,276.5,278.16,212.57
2016,8,28,7,30,653.0,86.0,2.0,16.0,329.0,339.36,265.11
2016,8,28,7,45,689.5,91.5,1.95,16.5,381.5,397.99,314.45
2016,8,28,8,0,726.0,97.0,1.9,17.0,434.0,459.48,364.36
2016,8,28,8,15,751.0,101.5,1.9,17.5,484.0,516.21,409.12
2016,8,28,8,30,776.0,106.0,1.9,18.0,534.0,573.45,452.75
2016,8,28,8,45,798.0,109.0,1.9,19.0,581.0,628.19,492.18
2016,8,28,9,0,820.0,112.0,1.9,20.0,628.0,682.95,530.2
2016,8,28,9,15,834.0,115.0,1.95,20.5,669.5,731.61,563.0
2016,8,28,9,30,848.0,118.0,2.0,21.0,711.0,779.01,593.69
2016,8,28,9,45,875.5,112.0,2.1,22.0,751.0,822.82,620.69
2016,8,28,10,0,903.0,106.0,2.2,23.0,791.0,868.79,648.73
2016,8,28,10,15,910.0,107.5,2.35,23.5,820.5,903.63,670.65
2016,8,28,10,30,917.0,109.0,2.5,24.0,850.0,935.72,690.71
2016,8,28,10,45,918.5,112.5,2.65,24.5,871.0,961.95,706.87
2016,8,28,11,0,920.0,116.0,2.8,25.0,892.0,984.88,720.9
2016,8,28,11,15,923.0,116.5,2.9,25.5,906.5,1002.69,731.2
2016,8,28,11,30,926.0,117.0,3.0,26.0,921.0,1017.06,739.37
2016,8,28,11,45,925.5,119.0,3.2,26.5,926.5,1026.1,745.02
2016,8,28,12,0,925.0,121.0,3.4,27.0,932.0,1031.54,748.43
2016,8,28,12,15,924.5,120.5,3.55,27.0,930.5,1030.73,748.99
2016,8,28,12,30,924.0,120.0,3.7,27.0,929.0,1026.31,747.33
2016,8,28,12,45,940.0,109.0,3.85,27.5,924.0,1023.11,745.08
2016,8,28,13,0,956.0,98.0,4.0,28.0,919.0,1015.91,740.29
2016,8,28,13,15,952.5,97.0,4.1,28.0,901.0,996.99,729.07
2016,8,28,13,30,949.0,96.0,4.2,28.0,883.0,974.63,715.65
2016,8,28,13,45,941.5,96.0,4.3,28.0,857.5,946.41,698.32
2016,8,28,14,0,934.0,96.0,4.4,28.0,832.0,915.18,678.89
2016,8,28,14,15,926.5,94.5,4.45,27.5,800.0,879.54,657.42
2016,8,28,14,30,919.0,93.0,4.5,27.0,768.0,841.27,633.89
2016,8,28,14,45,907.5,91.5,4.55,27.0,729.5,797.49,605.04
2016,8,28,15,0,896.0,90.0,4.6,27.0,691.0,751.8,574.6
2016,8,28,15,15,882.0,87.5,4.6,26.5,647.0,701.68,541.42
2016,8,28,15,30,868.0,85.0,4.6,26.0,603.0,650.38,505.32
2016,8,28,15,45,848.5,82.5,4.6,25.5,554.5,596.3,465.19
2016,8,28,16,0,829.0,80.0,4.6,25.0,506.0,540.41,422.44
2016,8,28,16,15,803.5,76.0,4.55,24.0,454.0,480.2,375.6
2016,8,28,16,30,778.0,72.0,4.5,23.0,402.0,421.14,327.89
2016,8,28,16,45,741.5,68.0,4.5,22.5,349.0,359.32,275.89
2016,8,28,17,0,705.0,64.0,4.5,22.0,296.0,300.5,224.88
2016,8,28,17,15,652.5,58.0,4.35,21.0,242.5,238.21,170.92
2016,8,28,17,30,600.0,52.0,4.2,20.0,189.0,181.75,121.74
2016,8,28,17,45,516.0,43.5,4.1,19.0,140.0,123.71,74.23
2016,8,28,18,0,432.0,35.0,4.0,18.0,91.0,75.46,38.23
2016,8,28,18,15,290.0,23.0,3.9,17.0,53.0,31.14,9.16
2016,8,28,18,30,148.0,11.0,3.8,16.0,15.0,10.81,0.0
2016,8,28,18,45,74.0,5.5,3.75,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,120.0,11.5,2.8,11.5,19.5,11.3,0.0
2016,8,29,6,0,240.0,23.0,3.1,12.0,39.0,27.37,6.47
2016,8,29,6,15,353.0,34.5,3.2,12.5,82.0,64.81,33.69
2016,8,29,6,30,466.0,46.0,3.3,13.0,125.0,115.05,70.71
2016,8,29,6,45,533.5,54.0,3.45,14.0,175.0,165.68,113.22
2016,8,29,7,0,601.0,62.0,3.6,15.0,225.0,223.95,163.94
2016,8,29,7,15,647.0,68.0,3.6,15.5,277.5,280.59,214.6
2016,8,29,7,30,693.0,74.0,3.6,16.0,330.0,341.76,268.25
2016,8,29,7,45,725.5,79.0,3.6,16.5,381.5,400.31,318.72
2016,8,29,8,0,758.0,84.0,3.6,17.0,433.0,461.02,369.34
2016,8,29,8,15,781.5,87.5,3.6,17.5,482.5,517.34,414.99
2016,8,29,8,30,805.0,91.0,3.6,18.0,532.0,574.39,459.71
2016,8,29,8,45,824.5,93.0,3.6,18.5,578.5,627.75,500.28
2016,8,29,9,0,844.0,95.0,3.6,19.0,625.0,680.82,539.45
2016,8,29,9,15,857.5,97.5,3.6,19.5,666.0,727.01,570.65
2016,8,29,9,30,871.0,100.0,3.6,20.0,707.0,773.98,601.9
2016,8,29,9,45,892.0,96.0,3.65,21.0,745.0,818.47,629.91
2016,8,29,10,0,913.0,92.0,3.7,22.0,783.0,861.52,656.43
2016,8,29,10,15,920.0,93.5,3.7,22.5,812.0,896.6,678.07
2016,8,29,10,30,927.0,95.0,3.7,23.0,841.0,928.9,697.66
2016,8,29,10,45,932.0,96.0,3.75,24.0,863.0,955.87,712.43
2016,8,29,11,0,937.0,97.0,3.8,25.0,885.0,979.64,724.98
2016,8,29,11,15,940.0,97.5,3.85,25.0,899.0,997.64,736.55
2016,8,29,11,30,943.0,98.0,3.9,25.0,913.0,1012.14,745.94
2016,8,29,11,45,739.0,215.0,4.0,25.5,856.5,955.29,706.9
2016,8,29,12,0,535.0,332.0,4.1,26.0,800.0,880.12,650.85
2016,8,29,12,15,552.0,317.0,4.2,26.0,798.5,881.1,653.26
2016,8,29,12,30,569.0,302.0,4.3,26.0,797.0,879.62,653.54
2016,8,29,12,45,744.5,206.5,4.4,26.5,847.5,946.02,701.22
2016,8,29,13,0,920.0,111.0,4.5,27.0,898.0,993.9,732.29
2016,8,29,13,15,916.5,110.0,4.6,26.5,880.5,975.45,722.2
2016,8,29,13,30,913.0,109.0,4.7,26.0,863.0,953.68,710.57
2016,8,29,13,45,907.5,107.5,4.8,26.0,838.0,926.39,693.68
2016,8,29,14,0,902.0,106.0,4.9,26.0,813.0,896.11,674.65
2016,8,29,14,15,894.0,104.0,4.95,25.5,781.5,860.39,652.69
2016,8,29,14,30,886.0,102.0,5.0,25.0,750.0,822.18,628.72
2016,8,29,14,45,877.5,99.0,5.1,25.0,712.5,780.23,600.79
2016,8,29,15,0,869.0,96.0,5.2,25.0,675.0,736.25,571.02
2016,8,29,15,15,855.0,93.0,5.2,24.5,631.5,686.68,537.42
2016,8,29,15,30,841.0,90.0,5.2,24.0,588.0,637.8,501.84
2016,8,29,15,45,740.5,103.5,5.2,23.5,515.5,551.91,436.16
2016,8,29,16,0,640.0,117.0,5.2,23.0,443.0,474.16,375.33
2016,8,29,16,15,699.5,95.5,5.1,22.5,418.0,447.04,353.11
2016,8,29,16,30,759.0,74.0,5.0,22.0,393.0,412.51,323.15
2016,8,29,16,45,726.5,68.5,4.95,21.5,340.5,351.75,271.38
2016,8,29,17,0,694.0,63.0,4.9,21.0,288.0,293.6,220.43
2016,8,29,17,15,640.0,57.0,4.7,20.0,235.5,231.69,166.47
2016,8,29,17,30,586.0,51.0,4.5,19.0,183.0,175.78,117.62
2016,8,29,17,45,501.0,43.0,4.35,18.5,134.5,119.17,71.14
2016,8,29,18,0,416.0,35.0,4.2,18.0,86.0,72.48,36.48
2016,8,29,18,15,208.0,24.0,4.1,17.0,49.5,28.26,7.67
2016,8,29,18,30,0.0,13.0,4.0,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,3.9,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
