Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,46.0,11.0,3.5,13.5,14.0,10.81,0.0
2016,8,30,6,0,92.0,22.0,3.6,14.0,28.0,22.35,4.52
2016,8,30,6,15,142.0,40.0,3.55,14.5,59.0,50.74,30.08
2016,8,30,6,30,192.0,58.0,3.5,15.0,90.0,84.93,56.95
2016,8,30,6,45,218.0,77.5,3.5,15.5,126.0,121.65,88.15
2016,8,30,7,0,244.0,97.0,3.5,16.0,162.0,161.46,122.52
2016,8,30,7,15,261.5,116.0,3.45,16.5,200.0,200.99,156.79
2016,8,30,7,30,279.0,135.0,3.4,17.0,238.0,242.33,191.98
2016,8,30,7,45,330.5,149.0,3.35,18.0,288.0,295.02,234.96
2016,8,30,8,0,382.0,163.0,3.3,19.0,338.0,356.12,283.68
2016,8,30,8,15,615.0,119.0,3.3,19.5,438.0,460.01,366.76
2016,8,30,8,30,848.0,75.0,3.3,20.0,538.0,580.81,461.31
2016,8,30,8,45,865.5,77.0,3.3,21.0,584.0,634.51,500.42
2016,8,30,9,0,883.0,79.0,3.3,22.0,630.0,687.66,537.31
2016,8,30,9,15,895.0,81.0,3.35,22.5,671.5,735.97,569.62
2016,8,30,9,30,907.0,83.0,3.4,23.0,713.0,782.68,600.31
2016,8,30,9,45,917.0,84.5,3.45,24.0,748.5,825.42,626.56
2016,8,30,10,0,927.0,86.0,3.5,25.0,784.0,865.92,650.85
2016,8,30,10,15,933.5,87.0,3.55,25.5,813.0,900.4,672.01
2016,8,30,10,30,940.0,88.0,3.6,26.0,842.0,932.02,691.11
2016,8,30,10,45,945.5,88.5,3.7,27.0,864.0,959.16,706.05
2016,8,30,11,0,951.0,89.0,3.8,28.0,886.0,983.05,718.77
2016,8,30,11,15,953.5,89.5,3.85,28.5,900.0,1000.73,728.53
2016,8,30,11,30,956.0,90.0,3.9,29.0,914.0,1014.85,736.06
2016,8,30,11,45,959.0,89.0,3.95,29.5,920.5,1024.19,740.6
2016,8,30,12,0,962.0,88.0,4.0,30.0,927.0,1029.84,742.88
2016,8,30,12,15,961.5,88.0,4.1,30.0,925.0,1029.41,743.19
2016,8,30,12,30,961.0,88.0,4.2,30.0,923.0,1025.22,741.23
2016,8,30,12,45,957.0,89.0,4.3,30.0,912.5,1015.01,735.47
2016,8,30,13,0,953.0,90.0,4.4,30.0,902.0,1001.18,727.47
2016,8,30,13,15,949.5,89.5,4.5,30.0,884.0,982.68,716.47
2016,8,30,13,30,946.0,89.0,4.6,30.0,866.0,960.73,703.23
2016,8,30,13,45,941.0,87.5,4.7,30.0,841.0,933.06,686.31
2016,8,30,14,0,936.0,86.0,4.8,30.0,816.0,902.25,667.36
2016,8,30,14,15,928.5,84.5,4.85,29.5,784.0,866.41,645.83
2016,8,30,14,30,921.0,83.0,4.9,29.0,752.0,827.92,622.22
2016,8,30,14,45,911.0,81.0,4.95,28.5,714.0,784.57,594.84
2016,8,30,15,0,901.0,79.0,5.0,28.0,676.0,739.2,565.58
2016,8,30,15,15,887.0,77.0,5.05,27.5,632.5,689.31,532.53
2016,8,30,15,30,873.0,75.0,5.1,27.0,589.0,638.24,496.57
2016,8,30,15,45,855.5,72.0,5.15,26.5,541.0,583.15,455.52
2016,8,30,16,0,838.0,69.0,5.2,26.0,493.0,527.76,412.85
2016,8,30,16,15,813.5,66.0,5.15,25.0,442.0,469.73,367.18
2016,8,30,16,30,789.0,63.0,5.1,24.0,391.0,411.71,319.82
2016,8,30,16,45,755.5,59.0,5.1,23.5,338.5,350.59,267.93
2016,8,30,17,0,722.0,55.0,5.1,23.0,286.0,292.15,216.8
2016,8,30,17,15,670.0,50.0,5.0,22.0,233.5,230.76,163.3
2016,8,30,17,30,618.0,45.0,4.9,21.0,181.0,174.81,114.46
2016,8,30,17,45,533.0,37.5,4.8,20.0,132.5,117.21,67.63
2016,8,30,18,0,448.0,30.0,4.7,19.0,84.0,69.57,32.8
2016,8,30,18,15,224.0,15.0,4.6,18.5,42.0,19.24,1.15
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,3.7,13.5,19.5,9.34,0.0
2016,8,31,6,0,320.0,19.0,3.9,14.0,39.0,26.08,2.53
2016,8,31,6,15,437.0,27.5,3.95,14.5,83.5,65.14,30.34
2016,8,31,6,30,554.0,36.0,4.0,15.0,128.0,117.59,68.34
2016,8,31,6,45,620.0,42.0,4.05,15.5,179.0,170.82,113.32
2016,8,31,7,0,686.0,48.0,4.1,16.0,230.0,231.44,166.8
2016,8,31,7,15,728.5,52.5,4.1,16.5,283.5,290.06,219.82
2016,8,31,7,30,771.0,57.0,4.1,17.0,337.0,352.69,275.31
2016,8,31,7,45,800.0,60.5,4.1,17.5,389.5,412.12,327.0
2016,8,31,8,0,829.0,64.0,4.1,18.0,442.0,472.63,377.89
2016,8,31,8,15,850.0,67.0,4.1,18.5,492.0,530.3,424.88
2016,8,31,8,30,871.0,70.0,4.1,19.0,542.0,588.31,470.54
2016,8,31,8,45,885.5,72.5,4.15,20.0,588.5,641.69,510.38
2016,8,31,9,0,900.0,75.0,4.2,21.0,635.0,694.19,547.26
2016,8,31,9,15,912.0,77.0,4.25,21.5,676.5,743.18,580.49
2016,8,31,9,30,924.0,79.0,4.3,22.0,718.0,790.53,612.04
2016,8,31,9,45,927.0,83.5,4.35,22.5,752.5,831.46,638.61
2016,8,31,10,0,930.0,88.0,4.4,23.0,787.0,869.64,662.97
2016,8,31,10,15,937.0,89.5,4.45,23.0,816.0,905.13,686.56
2016,8,31,10,30,944.0,91.0,4.5,23.0,845.0,937.77,708.26
2016,8,31,10,45,948.0,92.0,4.6,23.5,867.0,964.11,724.61
2016,8,31,11,0,952.0,93.0,4.7,24.0,889.0,987.13,738.74
2016,8,31,11,15,955.0,93.5,4.8,24.0,903.0,1005.24,751.11
2016,8,31,11,30,958.0,94.0,4.9,24.0,917.0,1019.77,761.23
2016,8,31,11,45,958.5,95.0,5.0,24.5,923.0,1028.79,766.22
2016,8,31,12,0,959.0,96.0,5.1,25.0,929.0,1034.07,768.85
2016,8,31,12,15,958.5,96.0,5.15,24.5,927.0,1033.56,770.43
2016,8,31,12,30,958.0,96.0,5.2,24.0,925.0,1029.3,769.64
2016,8,31,12,45,950.0,99.0,5.3,24.0,913.5,1017.34,762.61
2016,8,31,13,0,942.0,102.0,5.4,24.0,902.0,1001.85,753.27
2016,8,31,13,15,938.0,101.5,5.45,24.0,884.0,982.97,741.31
2016,8,31,13,30,934.0,101.0,5.5,24.0,866.0,960.7,727.07
2016,8,31,13,45,928.0,100.0,5.55,24.0,840.5,932.85,708.97
2016,8,31,14,0,922.0,99.0,5.6,24.0,815.0,901.98,688.72
2016,8,31,14,15,913.5,97.0,5.6,23.5,782.5,865.1,665.19
2016,8,31,14,30,905.0,95.0,5.6,23.0,750.0,825.71,639.63
2016,8,31,14,45,894.5,92.5,5.6,23.0,711.0,781.94,609.4
2016,8,31,15,0,884.0,90.0,5.6,23.0,672.0,736.25,577.48
2016,8,31,15,15,868.5,87.5,5.55,22.5,628.0,685.46,542.33
2016,8,31,15,30,853.0,85.0,5.5,22.0,584.0,633.67,503.86
2016,8,31,15,45,835.5,81.5,5.5,22.0,535.5,580.38,462.03
2016,8,31,16,0,818.0,78.0,5.5,22.0,487.0,525.09,417.57
2016,8,31,16,15,791.0,74.0,5.4,21.5,435.5,464.73,368.48
2016,8,31,16,30,764.0,70.0,5.3,21.0,384.0,405.74,318.97
2016,8,31,16,45,729.5,65.0,5.25,20.5,331.5,344.58,266.39
2016,8,31,17,0,695.0,60.0,5.2,20.0,279.0,286.25,214.83
2016,8,31,17,15,638.5,54.0,5.0,19.5,226.5,224.3,160.2
2016,8,31,17,30,582.0,48.0,4.8,19.0,174.0,167.93,110.75
2016,8,31,17,45,492.5,40.0,4.65,18.5,126.0,111.47,64.89
2016,8,31,18,0,403.0,32.0,4.5,18.0,78.0,65.48,31.38
2016,8,31,18,15,201.5,16.0,4.4,17.0,39.0,18.67,0.0
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,3.25,12.5,18.5,9.34,0.0
2016,9,1,6,0,299.0,19.0,3.5,13.0,37.0,24.26,0.61
2016,9,1,6,15,419.5,28.5,3.45,13.5,81.0,63.64,29.86
2016,9,1,6,30,540.0,38.0,3.4,14.0,125.0,117.06,68.66
2016,9,1,6,45,607.5,44.5,3.4,14.5,176.5,170.24,113.55
2016,9,1,7,0,675.0,51.0,3.4,15.0,228.0,231.02,167.07
2016,9,1,7,15,719.5,55.5,3.35,15.5,281.5,289.65,220.0
2016,9,1,7,30,764.0,60.0,3.3,16.0,335.0,352.53,275.54
2016,9,1,7,45,794.5,63.5,3.25,17.0,388.0,412.23,326.65
2016,9,1,8,0,825.0,67.0,3.2,18.0,441.0,473.93,377.37
2016,9,1,8,15,847.5,70.0,3.15,18.5,492.0,531.4,423.68
2016,9,1,8,30,870.0,73.0,3.1,19.0,543.0,590.15,469.27
2016,9,1,8,45,886.5,75.5,3.1,19.5,590.0,644.74,510.35
2016,9,1,9,0,903.0,78.0,3.1,20.0,637.0,698.62,548.81
2016,9,1,9,15,915.5,80.0,3.15,20.5,679.0,748.08,581.98
2016,9,1,9,30,928.0,82.0,3.2,21.0,721.0,795.91,613.48
2016,9,1,9,45,937.5,83.5,3.25,21.5,757.5,838.92,641.16
2016,9,1,10,0,947.0,85.0,3.3,22.0,794.0,879.59,666.9
2016,9,1,10,15,954.0,86.0,3.4,22.5,823.0,915.01,689.11
2016,9,1,10,30,961.0,87.0,3.5,23.0,852.0,947.5,709.23
2016,9,1,10,45,965.5,88.0,3.65,23.5,874.0,974.62,726.0
2016,9,1,11,0,970.0,89.0,3.8,24.0,896.0,998.37,740.54
2016,9,1,11,15,972.5,89.5,3.95,24.0,910.5,1016.22,752.67
2016,9,1,11,30,975.0,90.0,4.1,24.0,925.0,1030.41,762.51
2016,9,1,11,45,975.0,91.0,4.25,24.5,930.5,1039.0,767.28
2016,9,1,12,0,975.0,92.0,4.4,25.0,936.0,1043.79,769.67
2016,9,1,12,15,974.5,92.0,4.55,24.5,934.0,1043.2,771.68
2016,9,1,12,30,974.0,92.0,4.7,24.0,932.0,1038.79,771.85
2016,9,1,12,45,963.0,97.0,4.85,24.0,919.5,1025.92,764.86
2016,9,1,13,0,952.0,102.0,5.0,24.0,907.0,1009.51,755.54
2016,9,1,13,15,948.0,101.0,5.0,24.0,888.5,989.86,742.85
2016,9,1,13,30,944.0,100.0,5.0,24.0,870.0,966.78,727.9
2016,9,1,13,45,939.5,98.5,5.0,24.0,844.5,939.42,710.06
2016,9,1,14,0,935.0,97.0,5.0,24.0,819.0,908.91,690.04
2016,9,1,14,15,927.0,95.0,4.95,23.5,786.5,871.99,666.49
2016,9,1,14,30,919.0,93.0,4.9,23.0,754.0,832.47,640.93
2016,9,1,14,45,910.0,90.0,4.9,23.0,715.5,788.74,611.14
2016,9,1,15,0,901.0,87.0,4.9,23.0,677.0,742.92,579.56
2016,9,1,15,15,735.0,126.0,4.9,22.5,586.0,636.46,501.6
2016,9,1,15,30,569.0,165.0,4.9,22.0,495.0,537.69,425.53
2016,9,1,15,45,701.5,120.5,4.9,21.5,492.5,541.07,430.16
2016,9,1,16,0,834.0,76.0,4.9,21.0,490.0,529.03,421.02
2016,9,1,16,15,807.0,72.5,4.8,20.0,438.0,468.39,372.23
2016,9,1,16,30,780.0,69.0,4.7,19.0,386.0,409.09,322.9
2016,9,1,16,45,739.0,65.0,4.65,18.5,332.0,345.71,268.32
2016,9,1,17,0,698.0,61.0,4.6,18.0,278.0,285.87,215.34
2016,9,1,17,15,640.5,55.0,4.45,17.0,225.0,223.29,160.24
2016,9,1,17,30,583.0,49.0,4.3,16.0,172.0,167.11,110.89
2016,9,1,17,45,480.5,41.0,4.2,15.5,123.0,109.04,64.0
2016,9,1,18,0,378.0,33.0,4.1,15.0,74.0,63.01,30.67
2016,9,1,18,15,189.0,16.5,4.0,14.5,37.0,18.07,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,10.0,2.2,11.5,15.5,9.83,0.0
2016,9,2,6,0,194.0,20.0,2.4,12.0,31.0,22.26,0.0
2016,9,2,6,15,315.0,31.5,2.4,12.5,72.0,57.44,28.85
2016,9,2,6,30,436.0,43.0,2.4,13.0,113.0,106.15,64.25
2016,9,2,6,45,506.5,51.5,2.4,14.0,161.5,155.9,105.55
2016,9,2,7,0,577.0,60.0,2.4,15.0,210.0,213.67,155.4
2016,9,2,7,15,625.0,66.5,2.25,15.5,261.5,269.96,205.28
2016,9,2,7,30,673.0,73.0,2.1,16.0,313.0,331.03,258.21
2016,9,2,7,45,703.0,78.5,2.0,17.0,363.5,387.76,305.93
2016,9,2,8,0,733.0,84.0,1.9,18.0,414.0,446.5,353.3
2016,9,2,8,15,757.5,88.0,1.85,18.5,463.0,502.52,397.56
2016,9,2,8,30,782.0,92.0,1.8,19.0,512.0,559.41,440.82
2016,9,2,8,45,797.5,96.0,1.8,20.0,556.5,611.17,478.09
2016,9,2,9,0,813.0,100.0,1.8,21.0,601.0,662.34,513.57
2016,9,2,9,15,827.0,103.0,1.85,21.5,642.0,710.5,545.94
2016,9,2,9,30,841.0,106.0,1.9,22.0,683.0,757.41,576.36
2016,9,2,9,45,618.0,208.5,2.0,23.0,644.5,720.24,545.36
2016,9,2,10,0,395.0,311.0,2.1,24.0,606.0,654.72,492.11
2016,9,2,10,15,467.5,295.5,2.2,24.5,657.5,720.01,538.82
2016,9,2,10,30,540.0,280.0,2.3,25.0,709.0,781.51,581.29
2016,9,2,10,45,729.0,189.0,2.4,25.5,784.5,873.72,645.7
2016,9,2,11,0,918.0,98.0,2.5,26.0,860.0,958.59,699.7
2016,9,2,11,15,921.5,99.0,2.6,26.5,874.0,977.04,709.89
2016,9,2,11,30,925.0,100.0,2.7,27.0,888.0,992.06,718.53
2016,9,2,11,45,925.5,100.5,2.85,27.5,894.0,1000.14,723.24
2016,9,2,12,0,926.0,101.0,3.0,28.0,900.0,1004.6,725.75
2016,9,2,12,15,926.0,101.0,3.1,28.0,898.0,1004.42,726.42
2016,9,2,12,30,926.0,101.0,3.2,28.0,896.0,1000.61,724.89
2016,9,2,12,45,906.0,111.5,3.35,28.0,881.5,985.29,716.36
2016,9,2,13,0,886.0,122.0,3.5,28.0,867.0,966.77,705.8
2016,9,2,13,15,882.0,121.0,3.6,28.0,849.5,948.06,694.78
2016,9,2,13,30,878.0,120.0,3.7,28.0,832.0,926.17,681.64
2016,9,2,13,45,873.5,117.5,3.85,28.0,807.5,899.2,665.33
2016,9,2,14,0,869.0,115.0,4.0,28.0,783.0,869.3,646.93
2016,9,2,14,15,859.5,113.0,4.15,27.5,751.0,833.04,625.23
2016,9,2,14,30,850.0,111.0,4.3,27.0,719.0,797.9,603.97
2016,9,2,14,45,839.5,108.0,4.45,27.0,681.5,755.12,575.78
2016,9,2,15,0,829.0,105.0,4.6,27.0,644.0,710.56,546.12
2016,9,2,15,15,813.0,102.0,4.7,26.5,600.5,660.76,512.25
2016,9,2,15,30,797.0,99.0,4.8,26.0,557.0,610.16,475.72
2016,9,2,15,45,777.5,94.5,4.95,25.5,510.0,555.42,435.03
2016,9,2,16,0,758.0,90.0,5.1,25.0,463.0,500.8,392.94
2016,9,2,16,15,728.5,85.5,5.1,24.0,412.0,441.78,346.4
2016,9,2,16,30,699.0,81.0,5.1,23.0,361.0,384.56,299.6
2016,9,2,16,45,662.0,74.5,5.2,22.5,310.0,324.45,248.64
2016,9,2,17,0,625.0,68.0,5.3,22.0,259.0,267.59,199.08
2016,9,2,17,15,562.5,60.5,5.2,20.5,207.5,206.78,147.02
2016,9,2,17,30,500.0,53.0,5.1,19.0,156.0,152.79,100.95
2016,9,2,17,45,403.0,43.0,5.1,18.0,110.5,98.7,58.12
2016,9,2,18,0,306.0,33.0,5.1,17.0,65.0,56.06,27.38
2016,9,2,18,15,153.0,16.5,5.0,16.5,32.5,16.65,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,81.0,10.0,3.35,11.5,14.5,9.83,0.0
2016,9,3,6,0,162.0,20.0,3.6,12.0,29.0,20.99,0.0
2016,9,3,6,15,285.0,33.0,3.6,12.5,69.5,56.18,28.82
2016,9,3,6,30,408.0,46.0,3.6,13.0,110.0,104.77,64.26
2016,9,3,6,45,478.0,56.0,3.6,13.5,158.5,154.24,105.51
2016,9,3,7,0,548.0,66.0,3.6,14.0,207.0,211.72,155.49
2016,9,3,7,15,599.0,73.0,3.5,14.5,259.0,267.83,205.48
2016,9,3,7,30,650.0,80.0,3.4,15.0,311.0,329.1,259.1
2016,9,3,7,45,678.5,88.0,3.35,16.0,362.0,386.54,308.13
2016,9,3,8,0,707.0,96.0,3.3,17.0,413.0,446.0,356.98
2016,9,3,8,15,733.5,100.5,3.3,17.5,462.5,502.45,402.62
2016,9,3,8,30,760.0,105.0,3.3,18.0,512.0,560.02,447.66
2016,9,3,8,45,776.0,110.5,3.3,18.5,557.0,612.06,487.09
2016,9,3,9,0,792.0,116.0,3.3,19.0,602.0,664.21,525.41
2016,9,3,9,15,807.0,119.0,3.35,19.5,643.0,712.26,559.52
2016,9,3,9,30,822.0,122.0,3.4,20.0,684.0,759.16,591.0
2016,9,3,9,45,858.0,112.0,3.45,20.5,725.0,807.54,623.05
2016,9,3,10,0,894.0,102.0,3.5,21.0,766.0,851.84,651.78
2016,9,3,10,15,901.0,103.5,3.65,21.0,794.5,886.11,675.1
2016,9,3,10,30,908.0,105.0,3.8,21.0,823.0,917.64,696.56
2016,9,3,10,45,912.5,106.0,4.0,21.5,844.0,943.44,713.03
2016,9,3,11,0,917.0,107.0,4.2,22.0,865.0,966.05,727.36
2016,9,3,11,15,919.5,107.5,4.4,22.0,878.5,982.95,739.27
2016,9,3,11,30,922.0,108.0,4.6,22.0,892.0,996.38,749.42
2016,9,3,11,45,922.0,109.0,4.8,22.5,897.0,1004.42,754.72
2016,9,3,12,0,922.0,110.0,5.0,23.0,902.0,1008.84,757.68
2016,9,3,12,15,921.0,109.5,5.15,22.5,899.5,1007.09,759.16
2016,9,3,12,30,920.0,109.0,5.3,22.0,897.0,1001.72,758.28
2016,9,3,12,45,905.5,116.0,5.45,22.0,883.5,987.88,750.12
2016,9,3,13,0,891.0,123.0,5.6,22.0,870.0,970.78,739.75
2016,9,3,13,15,886.5,122.0,5.65,22.0,852.0,951.46,727.21
2016,9,3,13,30,882.0,121.0,5.7,22.0,834.0,928.95,712.47
2016,9,3,13,45,878.5,118.0,5.8,22.0,809.0,902.15,694.99
2016,9,3,14,0,875.0,115.0,5.9,22.0,784.0,872.37,675.31
2016,9,3,14,15,866.5,113.0,5.85,21.5,752.5,836.69,651.85
2016,9,3,14,30,858.0,111.0,5.8,21.0,721.0,802.05,628.98
2016,9,3,14,45,724.0,149.0,5.75,20.5,644.5,710.78,563.61
2016,9,3,15,0,590.0,187.0,5.7,20.0,568.0,624.62,497.32
2016,9,3,15,15,701.0,141.5,5.6,19.5,564.0,625.85,501.39
2016,9,3,15,30,812.0,96.0,5.5,19.0,560.0,614.03,494.29
2016,9,3,15,45,795.0,91.5,5.45,19.0,513.0,560.02,451.04
2016,9,3,16,0,778.0,87.0,5.4,19.0,466.0,505.85,406.69
2016,9,3,16,15,749.0,82.5,5.35,18.5,415.0,446.08,357.41
2016,9,3,16,30,720.0,78.0,5.3,18.0,364.0,388.0,308.0
2016,9,3,16,45,675.5,73.0,5.25,17.5,311.0,325.62,253.94
2016,9,3,17,0,631.0,68.0,5.2,17.0,258.0,267.31,202.15
2016,9,3,17,15,568.0,61.0,5.05,16.0,206.5,206.7,148.93
2016,9,3,17,30,505.0,54.0,4.9,15.0,155.0,152.97,102.15
2016,9,3,17,45,388.0,44.0,4.8,14.5,108.0,96.25,57.4
2016,9,3,18,0,271.0,34.0,4.7,14.0,61.0,53.38,26.59
2016,9,3,18,15,135.5,17.0,4.6,13.5,30.5,16.16,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.5,9.5,2.15,10.5,11.5,9.34,0.0
2016,9,4,6,0,81.0,19.0,2.3,11.0,23.0,18.75,0.0
2016,9,4,6,15,184.5,37.5,2.35,11.5,61.5,51.52,28.78
2016,9,4,6,30,288.0,56.0,2.4,12.0,100.0,96.55,62.76
2016,9,4,6,45,362.5,70.0,2.45,12.5,148.0,143.66,101.4
2016,9,4,7,0,437.0,84.0,2.5,13.0,196.0,199.38,148.88
2016,9,4,7,15,492.0,94.5,2.35,13.5,247.0,253.77,196.31
2016,9,4,7,30,547.0,105.0,2.2,14.0,298.0,315.39,249.06
2016,9,4,7,45,592.5,111.5,2.05,15.0,350.5,373.11,297.07
2016,9,4,8,0,638.0,118.0,1.9,16.0,403.0,434.78,346.49
2016,9,4,8,15,667.5,124.5,1.8,16.5,452.5,491.48,391.06
2016,9,4,8,30,697.0,131.0,1.7,17.0,502.0,549.76,435.17
2016,9,4,8,45,726.5,133.0,1.65,17.5,549.5,604.61,475.53
2016,9,4,9,0,756.0,135.0,1.6,18.0,597.0,660.26,515.15
2016,9,4,9,15,772.5,138.5,1.65,18.5,638.0,708.62,548.97
2016,9,4,9,30,789.0,142.0,1.7,19.0,679.0,754.2,579.33
2016,9,4,9,45,843.0,123.5,1.75,19.5,724.0,806.99,613.62
2016,9,4,10,0,897.0,105.0,1.8,20.0,769.0,856.51,645.04
2016,9,4,10,15,904.5,106.5,1.95,20.5,798.0,891.25,667.19
2016,9,4,10,30,912.0,108.0,2.1,21.0,827.0,923.25,687.55
2016,9,4,10,45,916.0,109.5,2.25,21.5,848.0,949.16,703.81
2016,9,4,11,0,920.0,111.0,2.4,22.0,869.0,971.84,717.98
2016,9,4,11,15,923.0,112.0,2.6,22.5,882.5,989.71,729.52
2016,9,4,11,30,926.0,113.0,2.8,23.0,896.0,1004.12,738.83
2016,9,4,11,45,925.5,114.0,3.0,23.5,901.5,1011.63,743.68
2016,9,4,12,0,925.0,115.0,3.2,24.0,907.0,1015.51,746.25
2016,9,4,12,15,924.5,115.0,3.3,24.0,904.5,1014.68,746.48
2016,9,4,12,30,924.0,115.0,3.4,24.0,902.0,1010.22,744.47
2016,9,4,12,45,927.0,111.5,3.5,24.5,893.0,1001.76,738.5
2016,9,4,13,0,930.0,108.0,3.6,25.0,884.0,989.63,730.23
2016,9,4,13,15,926.0,107.0,3.65,25.0,865.5,970.07,718.21
2016,9,4,13,30,922.0,106.0,3.7,25.0,847.0,947.17,704.04
2016,9,4,13,45,914.5,105.5,3.8,25.0,821.0,918.49,686.26
2016,9,4,14,0,907.0,105.0,3.9,25.0,795.0,886.91,666.42
2016,9,4,14,15,898.0,103.0,3.95,25.0,762.5,849.79,642.36
2016,9,4,14,30,889.0,101.0,4.0,25.0,730.0,810.23,616.42
2016,9,4,14,45,877.0,99.0,4.05,25.0,691.0,766.2,587.06
2016,9,4,15,0,865.0,97.0,4.1,25.0,652.0,720.41,556.1
2016,9,4,15,15,849.5,94.0,4.1,24.5,607.5,671.95,522.98
2016,9,4,15,30,834.0,91.0,4.1,24.0,563.0,619.98,485.03
2016,9,4,15,45,813.0,87.5,4.15,24.0,514.5,563.68,441.88
2016,9,4,16,0,792.0,84.0,4.2,24.0,466.0,507.56,397.6
2016,9,4,16,15,763.0,79.5,4.3,23.0,414.5,447.11,350.08
2016,9,4,16,30,734.0,75.0,4.4,22.0,363.0,388.31,302.08
2016,9,4,16,45,691.5,70.0,4.5,21.5,310.0,326.01,249.2
2016,9,4,17,0,649.0,65.0,4.6,21.0,257.0,267.53,198.14
2016,9,4,17,15,585.5,57.5,4.7,20.0,205.0,205.47,144.61
2016,9,4,17,30,522.0,50.0,4.8,19.0,153.0,150.35,97.44
2016,9,4,17,45,415.0,40.0,4.9,18.0,106.0,94.35,53.79
2016,9,4,18,0,308.0,30.0,5.0,17.0,59.0,51.02,22.81
2016,9,4,18,15,154.0,15.0,5.0,16.0,29.5,16.56,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,85.5,9.0,1.6,10.5,13.0,8.85,0.0
2016,9,5,6,0,171.0,18.0,1.8,11.0,26.0,19.27,0.0
2016,9,5,6,15,297.0,30.5,1.85,11.5,66.5,54.25,26.63
2016,9,5,6,30,423.0,43.0,1.9,12.0,107.0,103.22,62.35
2016,9,5,6,45,502.5,51.5,2.0,12.5,156.5,153.82,104.16
2016,9,5,7,0,582.0,60.0,2.1,13.0,206.0,213.52,155.79
2016,9,5,7,15,632.5,66.0,2.0,14.0,258.5,270.28,206.01
2016,9,5,7,30,683.0,72.0,1.9,15.0,311.0,332.08,259.35
2016,9,5,7,45,720.5,76.5,1.85,16.0,363.5,391.4,309.36
2016,9,5,8,0,758.0,81.0,1.8,17.0,416.0,453.56,359.66
2016,9,5,8,15,783.0,85.0,1.8,18.0,466.0,511.04,404.58
2016,9,5,8,30,808.0,89.0,1.8,19.0,516.0,569.38,448.36
2016,9,5,8,45,828.0,91.0,1.85,20.0,563.0,622.98,487.29
2016,9,5,9,0,848.0,93.0,1.9,21.0,610.0,676.3,524.69
2016,9,5,9,15,862.0,95.5,1.95,21.5,651.0,722.64,555.41
2016,9,5,9,30,876.0,98.0,2.0,22.0,692.0,769.88,586.02
2016,9,5,9,45,893.5,96.5,2.1,23.0,729.5,814.0,613.23
2016,9,5,10,0,911.0,95.0,2.2,24.0,767.0,856.42,638.87
2016,9,5,10,15,918.5,96.5,2.3,24.5,796.0,891.5,660.55
2016,9,5,10,30,926.0,98.0,2.4,25.0,825.0,923.8,680.31
2016,9,5,10,45,932.0,98.5,2.5,26.0,847.0,950.69,695.08
2016,9,5,11,0,938.0,99.0,2.6,27.0,869.0,974.38,707.73
2016,9,5,11,15,941.0,100.0,2.7,27.5,883.0,992.45,718.15
2016,9,5,11,30,944.0,101.0,2.8,28.0,897.0,1006.98,726.4
2016,9,5,11,45,945.0,101.5,2.9,28.5,902.5,1015.45,730.87
2016,9,5,12,0,946.0,102.0,3.0,29.0,908.0,1020.23,733.13
2016,9,5,12,15,945.5,102.0,3.1,29.0,906.0,1019.31,733.36
2016,9,5,12,30,945.0,102.0,3.2,29.0,904.0,1014.68,731.35
2016,9,5,12,45,927.0,111.0,3.35,29.5,889.5,999.39,721.51
2016,9,5,13,0,909.0,120.0,3.5,30.0,875.0,980.8,709.63
2016,9,5,13,15,904.0,119.0,3.65,29.5,856.5,960.57,699.51
2016,9,5,13,30,899.0,118.0,3.8,29.0,838.0,937.11,687.14
2016,9,5,13,45,890.5,117.5,3.95,29.0,811.5,908.01,669.52
2016,9,5,14,0,882.0,117.0,4.1,29.0,785.0,876.14,649.89
2016,9,5,14,15,872.0,115.0,4.2,28.5,751.5,838.88,627.41
2016,9,5,14,30,862.0,113.0,4.3,28.0,718.0,802.79,605.45
2016,9,5,14,45,847.5,110.5,4.45,28.0,678.5,756.93,575.26
2016,9,5,15,0,833.0,108.0,4.6,28.0,639.0,709.58,543.71
2016,9,5,15,15,815.5,105.0,4.6,27.5,594.5,658.5,508.12
2016,9,5,15,30,798.0,102.0,4.6,27.0,550.0,606.74,470.51
2016,9,5,15,45,776.0,97.5,4.7,26.5,501.5,550.47,428.66
2016,9,5,16,0,754.0,93.0,4.8,26.0,453.0,494.57,385.63
2016,9,5,16,15,722.5,88.0,4.75,25.0,401.5,434.64,338.42
2016,9,5,16,30,691.0,83.0,4.7,24.0,350.0,376.35,290.86
2016,9,5,16,45,652.0,75.5,4.7,23.5,298.5,315.14,239.13
2016,9,5,17,0,613.0,68.0,4.7,23.0,247.0,257.45,189.1
2016,9,5,17,15,547.5,60.0,4.55,22.0,195.5,196.64,137.19
2016,9,5,17,30,482.0,52.0,4.4,21.0,144.0,143.05,92.0
2016,9,5,17,45,382.0,40.5,4.3,20.0,99.0,89.18,50.41
2016,9,5,18,0,282.0,29.0,4.2,19.0,54.0,47.11,19.99
2016,9,5,18,15,141.0,14.5,4.1,18.0,27.0,15.41,0.0
2016,9,5,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,92.0,8.0,1.3,11.5,12.5,7.86,0.0
2016,9,6,6,0,184.0,16.0,1.4,12.0,25.0,17.43,0.0
2016,9,6,6,15,313.5,28.0,1.45,12.5,65.5,52.86,24.62
2016,9,6,6,30,443.0,40.0,1.5,13.0,106.0,102.65,60.67
2016,9,6,6,45,522.0,48.0,1.6,14.0,155.5,153.74,102.53
2016,9,6,7,0,601.0,56.0,1.7,15.0,205.0,213.83,153.96
2016,9,6,7,15,651.0,61.5,1.6,16.0,257.5,270.93,204.1
2016,9,6,7,30,701.0,67.0,1.5,17.0,310.0,333.06,257.23
2016,9,6,7,45,736.0,71.5,1.4,18.0,362.5,392.2,306.43
2016,9,6,8,0,771.0,76.0,1.3,19.0,415.0,453.91,355.48
2016,9,6,8,15,795.5,79.5,1.3,20.0,465.0,511.2,399.54
2016,9,6,8,30,820.0,83.0,1.3,21.0,515.0,569.27,442.34
2016,9,6,8,45,838.0,86.0,1.35,22.5,561.0,623.16,479.85
2016,9,6,9,0,856.0,89.0,1.4,24.0,607.0,674.33,514.0
2016,9,6,9,15,870.0,91.5,1.55,25.0,648.5,723.23,545.42
2016,9,6,9,30,884.0,94.0,1.7,26.0,690.0,770.73,575.24
2016,9,6,9,45,888.0,99.0,1.9,27.0,724.0,811.3,600.36
2016,9,6,10,0,892.0,104.0,2.1,28.0,758.0,849.27,623.47
2016,9,6,10,15,899.5,105.5,2.15,28.5,787.0,883.74,644.01
2016,9,6,10,30,907.0,107.0,2.2,29.0,816.0,915.48,662.62
2016,9,6,10,45,913.0,107.5,2.25,30.0,837.5,941.88,676.36
2016,9,6,11,0,919.0,108.0,2.3,31.0,859.0,965.14,688.04
2016,9,6,11,15,922.5,108.5,2.3,31.5,873.0,982.79,697.06
2016,9,6,11,30,926.0,109.0,2.3,32.0,887.0,996.98,703.99
2016,9,6,11,45,927.0,109.5,2.35,32.5,892.5,1005.23,707.85
2016,9,6,12,0,928.0,110.0,2.4,33.0,898.0,1009.86,709.6
2016,9,6,12,15,928.0,110.0,2.55,33.0,896.0,1009.35,710.74
2016,9,6,12,30,928.0,110.0,2.7,33.0,894.0,1005.19,709.68
2016,9,6,12,45,919.5,113.0,2.85,33.0,882.0,992.55,703.35
2016,9,6,13,0,911.0,116.0,3.0,33.0,870.0,976.5,694.91
2016,9,6,13,15,907.0,115.0,3.15,33.0,851.5,957.08,684.28
2016,9,6,13,30,903.0,114.0,3.3,33.0,833.0,934.38,671.49
2016,9,6,13,45,896.0,112.5,3.45,33.0,807.0,905.37,654.48
2016,9,6,14,0,889.0,111.0,3.6,33.0,781.0,873.5,635.44
2016,9,6,14,15,880.0,109.0,3.65,32.5,748.0,836.78,613.71
2016,9,6,14,30,871.0,107.0,3.7,32.0,715.0,797.69,590.09
2016,9,6,14,45,857.5,105.0,3.8,32.0,676.0,756.12,563.46
2016,9,6,15,0,844.0,103.0,3.9,32.0,637.0,709.59,533.01
2016,9,6,15,15,827.0,99.5,3.85,31.5,592.5,657.84,497.72
2016,9,6,15,30,810.0,96.0,3.8,31.0,548.0,605.35,460.3
2016,9,6,15,45,787.0,92.5,3.75,30.5,499.0,549.01,418.9
2016,9,6,16,0,764.0,89.0,3.7,30.0,450.0,493.12,376.5
2016,9,6,16,15,732.5,84.0,3.6,29.0,398.5,432.68,329.91
2016,9,6,16,30,701.0,79.0,3.5,28.0,347.0,373.94,282.95
2016,9,6,16,45,657.5,72.5,3.4,27.5,294.5,311.72,231.46
2016,9,6,17,0,614.0,66.0,3.3,27.0,242.0,253.53,182.06
2016,9,6,17,15,548.0,58.0,3.1,25.5,191.0,192.76,131.51
2016,9,6,17,30,482.0,50.0,2.9,24.0,140.0,139.28,87.45
2016,9,6,17,45,378.0,38.5,2.7,23.0,95.0,85.29,46.69
2016,9,6,18,0,274.0,27.0,2.5,22.0,50.0,43.29,16.46
2016,9,6,18,15,137.0,13.5,2.65,21.5,25.0,13.89,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,85.0,7.5,1.2,15.5,11.5,7.37,0.0
2016,9,7,6,0,170.0,15.0,1.2,16.0,23.0,16.01,0.0
2016,9,7,6,15,297.5,28.0,1.5,17.0,63.0,51.34,23.27
2016,9,7,6,30,425.0,41.0,1.8,18.0,103.0,100.78,58.62
2016,9,7,6,45,502.0,50.0,2.1,19.0,152.5,151.35,99.36
2016,9,7,7,0,579.0,59.0,2.4,20.0,202.0,210.74,149.4
2016,9,7,7,15,630.0,65.5,2.45,20.5,254.5,267.91,199.27
2016,9,7,7,30,681.0,72.0,2.5,21.0,307.0,330.17,252.64
2016,9,7,7,45,716.0,77.0,2.65,22.0,359.0,388.82,301.73
2016,9,7,8,0,751.0,82.0,2.8,23.0,411.0,449.89,351.07
2016,9,7,8,15,776.0,86.5,2.75,23.5,460.5,507.47,396.41
2016,9,7,8,30,801.0,91.0,2.7,24.0,510.0,565.93,440.77
2016,9,7,8,45,820.0,94.0,2.65,25.0,556.5,619.57,479.17
2016,9,7,9,0,839.0,97.0,2.6,26.0,603.0,672.85,515.86
2016,9,7,9,15,852.5,99.5,2.5,26.5,644.0,721.0,547.19
2016,9,7,9,30,866.0,102.0,2.4,27.0,685.0,764.67,574.14
2016,9,7,9,45,876.0,104.5,2.35,28.0,719.5,806.64,598.53
2016,9,7,10,0,886.0,107.0,2.3,29.0,754.0,846.44,620.92
2016,9,7,10,15,893.5,108.5,2.2,29.5,782.5,880.68,640.03
2016,9,7,10,30,901.0,110.0,2.1,30.0,811.0,912.19,657.06
2016,9,7,10,45,906.5,110.5,2.05,31.0,832.5,937.94,669.31
2016,9,7,11,0,912.0,111.0,2.0,32.0,854.0,960.55,679.44
2016,9,7,11,15,915.0,112.0,1.9,32.5,867.5,978.08,687.14
2016,9,7,11,30,918.0,113.0,1.8,33.0,881.0,992.16,692.67
2016,9,7,11,45,920.5,112.5,1.75,33.5,886.5,1000.65,695.43
2016,9,7,12,0,923.0,112.0,1.7,34.0,892.0,1005.54,696.13
2016,9,7,12,15,922.5,112.0,1.7,34.0,889.5,1004.47,695.44
2016,9,7,12,30,922.0,112.0,1.7,34.0,887.0,999.76,692.74
2016,9,7,12,45,895.5,125.0,1.7,34.5,870.5,980.73,680.06
2016,9,7,13,0,869.0,138.0,1.7,35.0,854.0,964.24,669.19
2016,9,7,13,15,864.0,137.0,1.75,35.0,835.5,944.27,658.21
2016,9,7,13,30,859.0,136.0,1.8,35.0,817.0,921.17,645.29
2016,9,7,13,45,851.0,134.0,1.9,35.0,790.5,891.4,628.67
2016,9,7,14,0,843.0,132.0,2.0,35.0,764.0,858.94,610.16
2016,9,7,14,15,832.5,129.5,2.15,35.0,731.0,821.43,588.53
2016,9,7,14,30,822.0,127.0,2.3,35.0,698.0,781.78,565.06
2016,9,7,14,45,806.5,124.5,2.45,35.0,659.0,736.51,537.35
2016,9,7,15,0,791.0,122.0,2.6,35.0,620.0,689.94,507.69
2016,9,7,15,15,772.0,118.0,2.75,34.5,575.5,639.61,474.49
2016,9,7,15,30,753.0,114.0,2.9,34.0,531.0,587.61,438.94
2016,9,7,15,45,725.5,110.0,3.05,33.5,482.0,530.71,398.5
2016,9,7,16,0,698.0,106.0,3.2,33.0,433.0,474.84,357.33
2016,9,7,16,15,663.0,100.0,3.25,32.0,382.0,414.8,312.1
2016,9,7,16,30,628.0,94.0,3.3,31.0,331.0,357.27,267.1
2016,9,7,16,45,576.5,86.5,3.35,30.5,279.0,295.25,216.99
2016,9,7,17,0,525.0,79.0,3.4,30.0,227.0,238.26,169.89
2016,9,7,17,15,453.5,68.5,3.4,29.0,177.0,178.95,121.66
2016,9,7,17,30,382.0,58.0,3.4,28.0,127.0,126.88,80.0
2016,9,7,17,45,275.5,43.0,3.45,27.0,84.5,75.59,42.34
2016,9,7,18,0,169.0,28.0,3.5,26.0,42.0,36.29,13.13
2016,9,7,18,15,84.5,14.0,3.5,25.0,21.0,13.84,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,42.0,7.0,2.75,13.5,9.0,6.88,0.0
2016,9,8,6,0,84.0,14.0,2.9,14.0,18.0,15.37,0.0
2016,9,8,6,15,197.0,31.0,3.05,14.5,55.0,45.79,22.44
2016,9,8,6,30,310.0,48.0,3.2,15.0,92.0,90.93,56.12
2016,9,8,6,45,393.0,59.5,3.35,15.5,139.5,138.16,94.18
2016,9,8,7,0,476.0,71.0,3.5,16.0,187.0,196.1,143.15
2016,9,8,7,15,531.0,80.0,3.5,16.5,238.0,251.2,191.43
2016,9,8,7,30,586.0,89.0,3.5,17.0,289.0,312.0,244.0
2016,9,8,7,45,625.0,96.0,3.5,18.0,340.5,369.3,292.46
2016,9,8,8,0,664.0,103.0,3.5,19.0,392.0,429.8,341.92
2016,9,8,8,15,692.5,108.5,3.5,19.5,441.0,486.03,387.2
2016,9,8,8,30,721.0,114.0,3.5,20.0,490.0,543.66,432.16
2016,9,8,8,45,742.5,118.5,3.5,21.0,535.5,596.92,471.58
2016,9,8,9,0,764.0,123.0,3.5,22.0,581.0,650.23,509.74
2016,9,8,9,15,780.0,126.5,3.55,22.5,621.5,696.88,543.11
2016,9,8,9,30,796.0,130.0,3.6,23.0,662.0,743.8,574.76
2016,9,8,9,45,805.5,134.0,3.65,23.5,696.5,784.83,601.51
2016,9,8,10,0,815.0,138.0,3.7,24.0,731.0,823.87,626.58
2016,9,8,10,15,824.0,140.0,3.8,24.5,759.5,858.17,648.37
2016,9,8,10,30,833.0,142.0,3.9,25.0,788.0,890.03,668.37
2016,9,8,10,45,840.0,143.0,4.0,25.5,809.5,916.4,684.55
2016,9,8,11,0,847.0,144.0,4.1,26.0,831.0,939.89,698.79
2016,9,8,11,15,851.0,145.0,4.15,26.0,844.5,957.54,710.26
2016,9,8,11,30,855.0,146.0,4.2,26.0,858.0,971.96,719.7
2016,9,8,11,45,857.5,145.5,4.3,26.5,864.0,980.02,723.87
2016,9,8,12,0,860.0,145.0,4.4,27.0,870.0,984.68,725.92
2016,9,8,12,15,859.5,145.0,4.5,27.0,867.0,983.56,725.7
2016,9,8,12,30,859.0,145.0,4.6,27.0,864.0,978.99,723.38
2016,9,8,12,45,851.0,147.0,4.7,27.0,852.0,966.07,715.86
2016,9,8,13,0,843.0,149.0,4.8,27.0,840.0,949.94,706.27
2016,9,8,13,15,837.5,148.0,4.85,26.5,821.5,929.83,695.06
2016,9,8,13,30,832.0,147.0,4.9,26.0,803.0,906.71,681.77
2016,9,8,13,45,825.5,144.5,5.0,26.0,777.5,878.26,663.7
2016,9,8,14,0,819.0,142.0,5.1,26.0,752.0,847.14,643.65
2016,9,8,14,15,808.0,139.0,5.1,25.5,719.0,809.34,619.46
2016,9,8,14,30,797.0,136.0,5.1,25.0,686.0,769.52,593.57
2016,9,8,14,45,783.5,132.0,5.1,25.0,647.5,725.02,562.82
2016,9,8,15,0,770.0,128.0,5.1,25.0,609.0,680.62,530.81
2016,9,8,15,15,750.5,124.0,5.1,24.5,565.0,629.55,493.72
2016,9,8,15,30,731.0,120.0,5.1,24.0,521.0,578.17,455.41
2016,9,8,15,45,707.5,114.0,5.1,24.0,473.0,522.46,411.91
2016,9,8,16,0,684.0,108.0,5.1,24.0,425.0,467.46,367.85
2016,9,8,16,15,649.0,101.5,5.0,23.0,374.5,407.69,320.07
2016,9,8,16,30,614.0,95.0,4.9,22.0,324.0,350.46,272.83
2016,9,8,16,45,568.5,86.0,4.85,21.5,272.5,289.92,221.4
2016,9,8,17,0,523.0,77.0,4.8,21.0,221.0,233.79,172.72
2016,9,8,17,15,453.0,66.0,4.6,20.0,172.0,174.69,122.58
2016,9,8,17,30,383.0,55.0,4.4,19.0,123.0,123.5,80.01
2016,9,8,17,45,282.0,40.5,4.25,18.5,81.0,72.88,41.31
2016,9,8,18,0,181.0,26.0,4.1,18.0,39.0,34.19,10.46
2016,9,8,18,15,90.5,13.0,4.0,17.5,19.5,12.78,0.0
2016,9,8,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
