Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,52.0,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,104.0,14.0,2.3,12.0,18.0,15.65,0.0
2016,9,9,6,15,230.0,28.5,2.35,12.5,55.5,46.25,21.49
2016,9,9,6,30,356.0,43.0,2.4,13.0,93.0,92.7,55.95
2016,9,9,6,45,440.0,53.5,2.45,13.5,141.5,141.94,95.98
2016,9,9,7,0,524.0,64.0,2.5,14.0,190.0,200.87,146.28
2016,9,9,7,15,578.0,71.5,2.45,14.5,241.5,256.79,195.79
2016,9,9,7,30,632.0,79.0,2.4,15.0,293.0,318.22,249.27
2016,9,9,7,45,673.0,83.5,2.35,16.0,345.0,376.18,298.43
2016,9,9,8,0,714.0,88.0,2.3,17.0,397.0,437.44,348.48
2016,9,9,8,15,741.0,92.5,2.25,18.0,446.5,494.24,393.25
2016,9,9,8,30,768.0,97.0,2.2,19.0,496.0,551.6,436.68
2016,9,9,8,45,587.0,162.5,2.2,20.0,483.5,544.54,427.89
2016,9,9,9,0,406.0,228.0,2.2,21.0,471.0,516.14,402.3
2016,9,9,9,15,403.5,248.5,2.2,21.5,503.5,548.44,425.13
2016,9,9,9,30,401.0,269.0,2.2,22.0,536.0,584.61,449.74
2016,9,9,9,45,634.5,190.5,2.2,23.0,638.5,710.82,542.76
2016,9,9,10,0,868.0,112.0,2.2,24.0,741.0,834.76,625.68
2016,9,9,10,15,876.5,113.5,2.2,24.5,769.5,869.19,645.48
2016,9,9,10,30,885.0,115.0,2.2,25.0,798.0,901.0,664.14
2016,9,9,10,45,893.5,114.5,2.25,26.0,820.0,927.88,678.59
2016,9,9,11,0,902.0,114.0,2.3,27.0,842.0,951.78,691.02
2016,9,9,11,15,905.5,114.5,2.35,27.5,855.5,968.94,700.47
2016,9,9,11,30,909.0,115.0,2.4,28.0,869.0,982.69,707.85
2016,9,9,11,45,913.0,114.0,2.45,29.0,875.5,991.84,710.98
2016,9,9,12,0,917.0,113.0,2.5,30.0,882.0,997.42,711.97
2016,9,9,12,15,916.5,113.0,2.6,30.5,879.5,996.19,710.68
2016,9,9,12,30,916.0,113.0,2.7,31.0,877.0,991.34,707.25
2016,9,9,12,45,897.0,122.0,2.8,31.5,862.0,975.12,696.71
2016,9,9,13,0,878.0,131.0,2.9,32.0,847.0,955.74,684.28
2016,9,9,13,15,873.0,129.5,3.05,32.0,828.5,935.17,672.84
2016,9,9,13,30,868.0,128.0,3.2,32.0,810.0,916.42,662.52
2016,9,9,13,45,863.5,125.0,3.4,32.0,784.5,888.28,646.21
2016,9,9,14,0,859.0,122.0,3.6,32.0,759.0,857.24,627.8
2016,9,9,14,15,848.5,120.0,3.75,31.5,725.5,819.69,605.72
2016,9,9,14,30,838.0,118.0,3.9,31.0,692.0,779.96,581.76
2016,9,9,14,45,826.0,114.0,4.05,30.5,653.5,735.05,553.71
2016,9,9,15,0,814.0,110.0,4.2,30.0,615.0,688.55,523.74
2016,9,9,15,15,795.0,106.5,4.3,29.0,570.0,636.67,488.42
2016,9,9,15,30,776.0,103.0,4.4,28.0,525.0,584.33,451.47
2016,9,9,15,45,752.5,98.5,4.55,27.5,477.0,528.9,410.16
2016,9,9,16,0,729.0,94.0,4.7,27.0,429.0,473.33,367.35
2016,9,9,16,15,694.5,88.5,4.8,26.0,377.5,412.64,319.64
2016,9,9,16,30,660.0,83.0,4.9,25.0,326.0,354.37,272.09
2016,9,9,16,45,611.5,76.0,5.05,24.0,274.0,292.49,220.4
2016,9,9,17,0,563.0,69.0,5.2,23.0,222.0,235.28,171.35
2016,9,9,17,15,489.0,60.0,5.15,21.5,172.0,175.24,120.83
2016,9,9,17,30,415.0,51.0,5.1,20.0,122.0,123.52,78.2
2016,9,9,17,45,299.0,37.5,5.05,19.0,79.5,71.36,39.14
2016,9,9,18,0,183.0,24.0,5.0,18.0,37.0,31.5,6.67
2016,9,9,18,15,91.5,12.0,4.85,17.0,18.5,11.8,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,6.5,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,64.0,13.0,3.1,12.0,15.0,13.88,0.0
2016,9,10,6,15,181.0,29.5,3.2,12.5,51.0,42.79,20.08
2016,9,10,6,30,298.0,46.0,3.3,13.0,87.0,86.91,53.57
2016,9,10,6,45,380.0,58.0,3.45,13.5,133.5,133.54,91.38
2016,9,10,7,0,462.0,70.0,3.6,14.0,180.0,190.79,140.08
2016,9,10,7,15,518.5,79.0,3.55,14.5,230.5,245.44,188.27
2016,9,10,7,30,575.0,88.0,3.5,15.0,281.0,305.96,240.98
2016,9,10,7,45,614.5,95.0,3.45,16.0,332.0,362.78,289.43
2016,9,10,8,0,654.0,102.0,3.4,17.0,383.0,422.86,338.94
2016,9,10,8,15,504.0,150.0,3.4,17.5,382.0,426.03,342.08
2016,9,10,8,30,354.0,198.0,3.4,18.0,381.0,410.67,328.89
2016,9,10,8,45,377.5,213.0,3.4,19.0,424.0,458.38,365.03
2016,9,10,9,0,401.0,228.0,3.4,20.0,467.0,507.34,400.92
2016,9,10,9,15,399.0,247.0,3.45,20.5,498.5,543.39,426.68
2016,9,10,9,30,397.0,266.0,3.5,21.0,530.0,578.17,451.03
2016,9,10,9,45,392.5,285.5,3.55,22.0,558.0,610.2,471.95
2016,9,10,10,0,388.0,305.0,3.6,23.0,586.0,640.7,491.33
2016,9,10,10,15,397.0,312.0,3.7,23.5,609.0,667.83,509.68
2016,9,10,10,30,406.0,319.0,3.8,24.0,632.0,694.03,527.2
2016,9,10,10,45,412.0,324.5,3.9,25.0,649.0,721.93,544.52
2016,9,10,11,0,418.0,330.0,4.0,26.0,666.0,741.65,556.07
2016,9,10,11,15,421.0,333.5,4.1,26.0,677.0,754.96,565.32
2016,9,10,11,30,424.0,337.0,4.2,26.0,688.0,766.55,573.45
2016,9,10,11,45,425.5,338.5,4.35,26.5,692.5,772.85,577.02
2016,9,10,12,0,427.0,340.0,4.5,27.0,697.0,777.28,579.32
2016,9,10,12,15,426.5,339.0,4.6,27.0,694.5,775.33,578.5
2016,9,10,12,30,426.0,338.0,4.7,27.0,692.0,771.49,576.46
2016,9,10,12,45,631.0,243.5,4.8,27.5,759.5,862.22,645.23
2016,9,10,13,0,836.0,149.0,4.9,28.0,827.0,939.65,698.15
2016,9,10,13,15,830.5,147.5,4.95,28.0,808.5,918.99,684.55
2016,9,10,13,30,825.0,146.0,5.0,28.0,790.0,895.34,669.53
2016,9,10,13,45,818.5,143.0,5.1,28.0,764.0,866.39,651.15
2016,9,10,14,0,812.0,140.0,5.2,28.0,738.0,834.81,630.82
2016,9,10,14,15,800.5,137.5,5.2,27.5,705.0,797.25,606.87
2016,9,10,14,30,789.0,135.0,5.2,27.0,672.0,757.73,581.26
2016,9,10,14,45,776.0,130.5,5.25,26.5,633.5,713.3,551.97
2016,9,10,15,0,763.0,126.0,5.3,26.0,595.0,668.97,521.01
2016,9,10,15,15,742.5,122.0,5.3,25.5,551.0,617.55,483.53
2016,9,10,15,30,722.0,118.0,5.3,25.0,507.0,565.95,444.93
2016,9,10,15,45,697.5,112.0,5.3,24.5,459.5,510.17,402.05
2016,9,10,16,0,673.0,106.0,5.3,24.0,412.0,455.22,358.55
2016,9,10,16,15,636.5,99.5,5.2,23.0,361.5,395.5,310.53
2016,9,10,16,30,600.0,93.0,5.1,22.0,311.0,338.53,263.25
2016,9,10,16,45,550.5,84.5,5.05,21.5,260.0,278.18,211.84
2016,9,10,17,0,501.0,76.0,5.0,21.0,209.0,222.71,163.75
2016,9,10,17,15,427.0,65.0,4.85,20.0,160.5,164.47,114.57
2016,9,10,17,30,353.0,54.0,4.7,19.0,112.0,113.9,72.97
2016,9,10,17,45,246.0,38.5,4.55,18.0,71.5,65.0,36.15
2016,9,10,18,0,139.0,23.0,4.4,17.0,31.0,27.58,2.5
2016,9,10,18,15,69.5,11.5,4.3,16.5,15.5,11.3,0.0
2016,9,10,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.5,5.5,3.65,12.0,6.0,0.0,0.0
2016,9,11,6,0,41.0,11.0,3.8,12.0,12.0,11.48,0.0
2016,9,11,6,15,134.0,30.0,3.95,12.5,45.5,39.49,18.63
2016,9,11,6,30,227.0,49.0,4.1,13.0,79.0,80.2,50.99
2016,9,11,6,45,304.5,64.5,4.25,13.5,124.0,125.22,87.41
2016,9,11,7,0,382.0,80.0,4.4,14.0,169.0,179.29,133.14
2016,9,11,7,15,438.0,91.5,4.3,14.5,218.0,231.44,178.76
2016,9,11,7,30,494.0,103.0,4.2,15.0,267.0,289.53,229.07
2016,9,11,7,45,537.0,111.0,4.15,15.5,317.0,344.14,276.01
2016,9,11,8,0,580.0,119.0,4.1,16.0,367.0,404.57,326.46
2016,9,11,8,15,465.5,158.5,4.05,16.5,372.5,414.13,334.61
2016,9,11,8,30,351.0,198.0,4.0,17.0,378.0,408.73,329.39
2016,9,11,8,45,352.5,218.0,3.95,18.0,413.0,447.79,358.68
2016,9,11,9,0,354.0,238.0,3.9,19.0,448.0,486.18,386.41
2016,9,11,9,15,363.0,254.5,3.9,19.5,482.5,525.45,415.12
2016,9,11,9,30,372.0,271.0,3.9,20.0,517.0,564.44,443.05
2016,9,11,9,45,382.5,284.5,3.9,20.5,549.0,601.01,468.78
2016,9,11,10,0,393.0,298.0,3.9,21.0,581.0,637.07,493.73
2016,9,11,10,15,397.0,308.5,3.95,21.5,603.5,663.78,511.63
2016,9,11,10,30,401.0,319.0,4.0,22.0,626.0,689.28,528.52
2016,9,11,10,45,408.5,323.0,4.1,22.5,643.5,716.81,546.92
2016,9,11,11,0,416.0,327.0,4.2,23.0,661.0,736.23,559.6
2016,9,11,11,15,420.0,330.0,4.3,23.5,671.5,749.87,568.15
2016,9,11,11,30,424.0,333.0,4.4,24.0,682.0,761.82,575.54
2016,9,11,11,45,426.0,334.0,4.5,24.5,686.5,768.02,579.02
2016,9,11,12,0,428.0,335.0,4.6,25.0,691.0,772.36,581.36
2016,9,11,12,15,427.5,334.0,4.75,25.0,688.5,770.36,580.73
2016,9,11,12,30,427.0,333.0,4.9,25.0,686.0,766.47,578.83
2016,9,11,12,45,638.5,233.0,5.05,25.0,753.0,857.0,650.19
2016,9,11,13,0,850.0,133.0,5.2,25.0,820.0,933.47,704.65
2016,9,11,13,15,845.0,132.0,5.35,24.5,801.5,913.52,693.28
2016,9,11,13,30,840.0,131.0,5.5,24.0,783.0,890.52,680.23
2016,9,11,13,45,832.0,129.0,5.65,23.5,757.0,860.96,662.39
2016,9,11,14,0,824.0,127.0,5.8,23.0,731.0,828.79,642.44
2016,9,11,14,15,813.0,125.0,5.85,22.5,698.5,791.79,618.28
2016,9,11,14,30,802.0,123.0,5.9,22.0,666.0,752.77,592.34
2016,9,11,14,45,788.5,119.5,6.0,21.5,627.5,708.54,562.32
2016,9,11,15,0,775.0,116.0,6.1,21.0,589.0,662.95,529.83
2016,9,11,15,15,756.0,112.0,6.05,20.5,545.5,613.23,492.23
2016,9,11,15,30,737.0,108.0,6.0,20.0,502.0,561.99,452.55
2016,9,11,15,45,714.5,102.5,6.0,19.5,455.0,507.19,409.1
2016,9,11,16,0,692.0,97.0,6.0,19.0,408.0,453.01,364.85
2016,9,11,16,15,657.0,91.0,5.9,18.0,357.5,393.64,315.66
2016,9,11,16,30,622.0,85.0,5.8,17.0,307.0,336.82,267.07
2016,9,11,16,45,577.5,76.5,5.7,16.5,257.0,277.13,214.63
2016,9,11,17,0,533.0,68.0,5.6,16.0,207.0,221.75,165.08
2016,9,11,17,15,459.0,58.5,5.45,15.0,158.5,163.46,114.57
2016,9,11,17,30,385.0,49.0,5.3,14.0,110.0,113.55,72.57
2016,9,11,17,45,272.5,35.0,5.15,13.5,70.0,63.93,34.62
2016,9,11,18,0,160.0,21.0,5.0,13.0,30.0,25.94,0.0
2016,9,11,18,15,80.0,10.5,4.85,12.5,15.0,10.32,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,34.0,7.0,4.3,10.5,8.0,0.0,0.0
2016,9,12,6,0,68.0,14.0,4.5,11.0,16.0,14.8,0.0
2016,9,12,6,15,208.0,28.5,4.65,11.5,52.5,43.22,18.38
2016,9,12,6,30,348.0,43.0,4.8,12.0,89.0,90.77,54.61
2016,9,12,6,45,439.0,53.0,4.95,12.5,137.5,140.14,94.72
2016,9,12,7,0,530.0,63.0,5.1,13.0,186.0,200.01,146.14
2016,9,12,7,15,587.0,70.0,5.05,13.5,238.0,256.52,196.95
2016,9,12,7,30,644.0,77.0,5.0,14.0,290.0,318.85,252.32
2016,9,12,7,45,685.5,81.5,4.95,14.5,342.0,377.51,303.96
2016,9,12,8,0,727.0,86.0,4.9,15.0,394.0,439.5,356.89
2016,9,12,8,15,547.0,139.5,4.85,15.5,387.0,436.93,355.75
2016,9,12,8,30,367.0,193.0,4.8,16.0,380.0,412.49,334.97
2016,9,12,8,45,396.5,206.0,4.75,16.5,425.0,467.3,378.05
2016,9,12,9,0,426.0,219.0,4.7,17.0,470.0,519.38,417.91
2016,9,12,9,15,422.0,238.5,4.7,17.5,501.0,555.84,444.46
2016,9,12,9,30,418.0,258.0,4.7,18.0,532.0,590.75,469.32
2016,9,12,9,45,517.5,235.0,4.7,18.5,593.0,660.99,523.0
2016,9,12,10,0,617.0,212.0,4.7,19.0,654.0,738.39,580.67
2016,9,12,10,15,762.5,160.0,4.7,19.0,727.0,825.65,644.86
2016,9,12,10,30,908.0,108.0,4.7,19.0,800.0,909.6,703.37
2016,9,12,10,45,917.5,107.0,4.75,19.5,822.5,937.08,720.32
2016,9,12,11,0,927.0,106.0,4.8,20.0,845.0,961.52,735.48
2016,9,12,11,15,930.5,106.5,4.85,20.0,858.5,978.79,747.17
2016,9,12,11,30,934.0,107.0,4.9,20.0,872.0,992.56,756.59
2016,9,12,11,45,937.0,106.5,5.0,20.5,878.0,1001.18,761.51
2016,9,12,12,0,940.0,106.0,5.1,21.0,884.0,1006.14,764.05
2016,9,12,12,15,940.0,105.5,5.15,21.0,881.5,1004.56,763.35
2016,9,12,12,30,940.0,105.0,5.2,21.0,879.0,999.26,760.28
2016,9,12,12,45,933.5,107.0,5.3,21.0,867.0,986.92,752.82
2016,9,12,13,0,927.0,109.0,5.4,21.0,855.0,971.07,743.04
2016,9,12,13,15,924.0,108.0,5.45,20.5,836.5,951.8,732.01
2016,9,12,13,30,921.0,107.0,5.5,20.0,818.0,929.15,718.6
2016,9,12,13,45,917.5,104.5,5.6,20.0,793.0,901.21,700.28
2016,9,12,14,0,914.0,102.0,5.7,20.0,768.0,870.17,679.64
2016,9,12,14,15,906.0,100.5,5.7,19.5,735.0,833.64,655.68
2016,9,12,14,30,898.0,99.0,5.7,19.0,702.0,794.62,629.65
2016,9,12,14,45,890.5,95.0,5.7,18.5,664.0,751.0,599.88
2016,9,12,15,0,883.0,91.0,5.7,18.0,626.0,705.27,568.1
2016,9,12,15,15,866.5,88.0,5.65,17.5,580.5,655.15,530.46
2016,9,12,15,30,850.0,85.0,5.6,17.0,535.0,601.64,488.74
2016,9,12,15,45,829.5,81.0,5.6,16.5,486.0,544.33,442.9
2016,9,12,16,0,809.0,77.0,5.6,16.0,437.0,487.17,395.67
2016,9,12,16,15,776.5,73.0,5.5,15.5,384.0,425.15,342.85
2016,9,12,16,30,744.0,69.0,5.4,15.0,331.0,365.19,290.17
2016,9,12,16,45,692.5,64.0,5.3,14.5,277.0,300.34,232.49
2016,9,12,17,0,641.0,59.0,5.2,14.0,223.0,240.29,178.05
2016,9,12,17,15,563.5,51.0,4.95,13.0,171.0,176.82,122.22
2016,9,12,17,30,486.0,43.0,4.7,12.0,119.0,122.05,75.57
2016,9,12,17,45,333.5,32.0,4.5,11.5,75.0,65.94,33.72
2016,9,12,18,0,181.0,21.0,4.3,11.0,31.0,26.53,0.0
2016,9,12,18,15,90.5,10.5,4.25,11.0,15.5,10.32,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,5.5,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,49.0,11.0,1.7,12.0,12.0,11.51,0.0
2016,9,13,6,15,162.0,28.5,1.9,12.5,46.5,39.58,16.41
2016,9,13,6,30,275.0,46.0,2.1,13.0,81.0,83.27,51.21
2016,9,13,6,45,357.0,60.0,2.3,13.5,128.0,130.31,89.17
2016,9,13,7,0,439.0,74.0,2.5,14.0,175.0,186.87,136.96
2016,9,13,7,15,497.0,84.0,2.5,14.0,225.5,242.49,185.9
2016,9,13,7,30,555.0,94.0,2.5,14.0,276.0,303.22,238.9
2016,9,13,7,45,599.0,101.0,2.55,14.5,327.5,360.76,288.3
2016,9,13,8,0,643.0,108.0,2.6,15.0,379.0,422.04,339.4
2016,9,13,8,15,518.0,147.0,2.6,15.5,382.5,429.03,345.77
2016,9,13,8,30,393.0,186.0,2.6,16.0,386.0,424.42,341.38
2016,9,13,8,45,409.5,202.0,2.6,17.0,426.5,470.96,376.48
2016,9,13,9,0,426.0,218.0,2.6,18.0,467.0,518.01,410.68
2016,9,13,9,15,423.0,236.5,2.65,18.0,498.5,554.13,437.27
2016,9,13,9,30,420.0,255.0,2.7,18.0,530.0,588.79,462.38
2016,9,13,9,45,414.5,275.0,2.75,18.5,558.0,621.51,484.7
2016,9,13,10,0,409.0,295.0,2.8,19.0,586.0,646.22,500.99
2016,9,13,10,15,617.0,221.0,2.8,19.5,679.5,765.96,590.72
2016,9,13,10,30,825.0,147.0,2.8,20.0,773.0,882.35,670.82
2016,9,13,10,45,846.5,140.0,2.8,20.5,797.5,912.61,688.41
2016,9,13,11,0,868.0,133.0,2.8,21.0,822.0,940.4,704.97
2016,9,13,11,15,871.5,133.5,2.7,21.5,835.0,956.94,713.08
2016,9,13,11,30,875.0,134.0,2.6,22.0,848.0,964.41,715.25
2016,9,13,11,45,887.0,128.5,2.55,22.5,855.5,975.75,720.58
2016,9,13,12,0,899.0,123.0,2.5,23.0,863.0,983.67,723.7
2016,9,13,12,15,898.0,122.5,2.4,23.0,860.0,981.11,720.99
2016,9,13,12,30,897.0,122.0,2.3,23.0,857.0,975.0,716.19
2016,9,13,12,45,892.0,122.5,2.2,23.5,845.0,962.74,706.13
2016,9,13,13,0,887.0,123.0,2.1,24.0,833.0,947.1,694.09
2016,9,13,13,15,881.5,122.0,2.0,24.0,813.5,926.17,680.07
2016,9,13,13,30,876.0,121.0,1.9,24.0,794.0,902.11,664.13
2016,9,13,13,45,871.5,117.5,1.85,24.0,768.0,873.26,645.63
2016,9,13,14,0,867.0,114.0,1.8,24.0,742.0,845.64,627.97
2016,9,13,14,15,856.5,112.0,1.75,24.0,708.0,807.66,603.29
2016,9,13,14,30,846.0,110.0,1.7,24.0,674.0,767.49,577.06
2016,9,13,14,45,834.0,106.0,1.7,24.0,635.0,722.14,547.44
2016,9,13,15,0,822.0,102.0,1.7,24.0,596.0,675.19,515.85
2016,9,13,15,15,803.0,98.5,1.7,23.5,551.0,622.97,479.4
2016,9,13,15,30,784.0,95.0,1.7,23.0,506.0,570.3,441.43
2016,9,13,15,45,759.0,91.0,1.75,23.0,457.5,513.69,398.65
2016,9,13,16,0,734.0,87.0,1.8,23.0,409.0,458.29,355.32
2016,9,13,16,15,698.5,81.5,1.8,22.5,358.0,397.24,306.74
2016,9,13,16,30,663.0,76.0,1.8,22.0,307.0,338.74,258.5
2016,9,13,16,45,611.0,69.5,1.85,22.0,255.0,276.68,205.98
2016,9,13,17,0,559.0,63.0,1.9,22.0,203.0,219.72,156.79
2016,9,13,17,15,481.5,53.5,1.8,21.0,153.5,159.73,106.74
2016,9,13,17,30,404.0,44.0,1.7,20.0,104.0,108.54,65.31
2016,9,13,17,45,279.0,30.5,1.6,19.0,64.5,58.01,28.15
2016,9,13,18,0,154.0,17.0,1.5,18.0,25.0,20.77,0.0
2016,9,13,18,15,77.0,8.5,1.75,17.5,12.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,4.5,0.9,11.5,5.5,0.0,0.0
2016,9,14,6,0,47.0,9.0,0.9,12.0,11.0,9.47,0.0
2016,9,14,6,15,162.0,26.5,1.1,12.5,44.5,37.38,14.05
2016,9,14,6,30,277.0,44.0,1.3,13.0,78.0,81.37,49.43
2016,9,14,6,45,361.0,57.0,1.55,14.0,124.5,127.78,86.55
2016,9,14,7,0,445.0,70.0,1.8,15.0,171.0,184.97,134.35
2016,9,14,7,15,503.0,80.0,1.75,15.5,221.5,239.89,182.04
2016,9,14,7,30,561.0,90.0,1.7,16.0,272.0,300.86,234.22
2016,9,14,7,45,602.5,97.0,1.7,16.5,322.5,357.58,282.25
2016,9,14,8,0,644.0,104.0,1.7,17.0,373.0,417.77,331.6
2016,9,14,8,15,514.0,145.0,1.6,17.5,376.5,424.42,337.23
2016,9,14,8,30,384.0,186.0,1.5,18.0,380.0,414.39,328.47
2016,9,14,8,45,405.0,201.0,1.45,19.0,422.0,466.83,367.14
2016,9,14,9,0,426.0,216.0,1.4,20.0,464.0,515.59,401.48
2016,9,14,9,15,415.5,237.0,1.4,20.5,493.0,549.0,424.13
2016,9,14,9,30,405.0,258.0,1.4,21.0,522.0,574.42,440.72
2016,9,14,9,45,642.0,181.0,1.4,21.5,625.0,703.16,535.69
2016,9,14,10,0,879.0,104.0,1.4,22.0,728.0,829.14,619.81
2016,9,14,10,15,887.5,106.0,1.4,22.5,756.5,864.05,639.4
2016,9,14,10,30,896.0,108.0,1.4,23.0,785.0,896.28,658.03
2016,9,14,10,45,903.5,108.0,1.45,23.5,806.5,922.61,673.39
2016,9,14,11,0,911.0,108.0,1.5,24.0,828.0,945.86,686.8
2016,9,14,11,15,914.5,108.5,1.6,24.5,841.5,962.74,696.85
2016,9,14,11,30,918.0,109.0,1.7,25.0,855.0,976.15,704.83
2016,9,14,11,45,921.5,108.5,1.85,25.5,860.5,984.96,710.6
2016,9,14,12,0,925.0,108.0,2.0,26.0,866.0,990.16,714.16
2016,9,14,12,15,924.5,108.0,2.15,26.0,863.5,988.48,714.8
2016,9,14,12,30,924.0,108.0,2.3,26.0,861.0,983.16,713.2
2016,9,14,12,45,915.5,111.0,2.45,26.5,848.0,970.03,705.19
2016,9,14,13,0,907.0,114.0,2.6,27.0,835.0,953.51,695.03
2016,9,14,13,15,902.5,113.0,2.75,27.0,816.0,933.06,683.64
2016,9,14,13,30,898.0,112.0,2.9,27.0,797.0,909.38,670.02
2016,9,14,13,45,893.0,109.5,3.05,27.0,771.0,880.56,652.84
2016,9,14,14,0,888.0,107.0,3.2,27.0,745.0,848.81,633.48
2016,9,14,14,15,878.0,105.0,3.3,26.5,711.5,810.85,610.56
2016,9,14,14,30,868.0,103.0,3.4,26.0,678.0,773.97,588.04
2016,9,14,14,45,856.0,99.5,3.5,26.0,638.5,728.31,557.77
2016,9,14,15,0,844.0,96.0,3.6,26.0,599.0,680.99,525.58
2016,9,14,15,15,825.5,93.0,3.65,25.5,554.0,628.69,488.2
2016,9,14,15,30,807.0,90.0,3.7,25.0,509.0,575.84,449.22
2016,9,14,15,45,783.0,85.5,3.8,25.0,460.0,518.18,404.61
2016,9,14,16,0,759.0,81.0,3.9,25.0,411.0,461.14,359.08
2016,9,14,16,15,724.0,76.5,3.85,24.0,359.0,400.25,310.22
2016,9,14,16,30,689.0,72.0,3.8,23.0,307.0,342.02,261.74
2016,9,14,16,45,638.5,65.5,3.8,22.5,255.0,279.19,208.05
2016,9,14,17,0,588.0,59.0,3.8,22.0,203.0,221.27,157.57
2016,9,14,17,15,507.5,50.0,3.7,21.0,153.0,159.79,105.83
2016,9,14,17,30,427.0,41.0,3.6,20.0,103.0,107.45,63.35
2016,9,14,17,45,293.5,28.5,3.55,19.0,63.0,56.28,25.71
2016,9,14,18,0,160.0,16.0,3.5,18.0,23.0,20.85,0.0
2016,9,14,18,15,80.0,8.0,3.55,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,51.5,5.0,1.75,10.5,6.0,0.0,0.0
2016,9,15,6,0,103.0,10.0,1.9,11.0,12.0,11.11,0.0
2016,9,15,6,15,253.0,22.5,2.05,11.5,48.0,39.99,12.19
2016,9,15,6,30,403.0,35.0,2.2,12.0,84.0,89.08,50.43
2016,9,15,6,45,488.0,43.5,2.35,13.0,132.5,138.65,90.72
2016,9,15,7,0,573.0,52.0,2.5,14.0,181.0,197.99,141.48
2016,9,15,7,15,628.0,58.5,2.45,14.5,232.5,255.52,192.88
2016,9,15,7,30,683.0,65.0,2.4,15.0,284.0,318.59,248.32
2016,9,15,7,45,719.5,69.5,2.35,16.0,336.0,376.83,298.33
2016,9,15,8,0,756.0,74.0,2.3,17.0,388.0,437.91,348.73
2016,9,15,8,15,583.5,126.5,2.25,17.5,386.5,443.18,353.79
2016,9,15,8,30,411.0,179.0,2.2,18.0,385.0,426.9,340.13
2016,9,15,8,45,435.0,192.5,2.15,19.0,428.5,476.27,377.04
2016,9,15,9,0,459.0,206.0,2.1,20.0,472.0,526.73,413.26
2016,9,15,9,15,437.0,230.0,2.05,21.0,497.5,556.52,432.35
2016,9,15,9,30,415.0,254.0,2.0,22.0,523.0,583.27,448.67
2016,9,15,9,45,660.0,173.0,2.0,23.0,627.0,707.98,540.83
2016,9,15,10,0,905.0,92.0,2.0,24.0,731.0,835.96,625.65
2016,9,15,10,15,912.5,93.5,1.95,24.5,759.0,870.16,644.61
2016,9,15,10,30,920.0,95.0,1.9,25.0,787.0,901.54,662.34
2016,9,15,10,45,796.0,159.5,1.9,26.0,770.0,885.56,648.21
2016,9,15,11,0,672.0,224.0,1.9,27.0,753.0,860.05,628.39
2016,9,15,11,15,683.5,219.5,2.05,27.0,764.5,876.09,640.28
2016,9,15,11,30,695.0,215.0,2.2,27.0,776.0,889.57,650.01
2016,9,15,11,45,695.0,216.5,2.35,27.5,780.5,895.91,653.87
2016,9,15,12,0,695.0,218.0,2.5,28.0,785.0,899.37,655.95
2016,9,15,12,15,696.0,216.5,2.65,28.0,782.5,897.7,656.05
2016,9,15,12,30,697.0,215.0,2.8,28.0,780.0,893.13,654.34
2016,9,15,12,45,682.5,219.5,2.95,28.5,766.5,877.68,644.16
2016,9,15,13,0,668.0,224.0,3.1,29.0,753.0,859.7,632.28
2016,9,15,13,15,782.5,167.0,3.2,28.5,772.0,889.48,654.9
2016,9,15,13,30,897.0,110.0,3.3,28.0,791.0,903.87,666.93
2016,9,15,13,45,890.0,108.5,3.45,28.0,764.5,874.38,648.75
2016,9,15,14,0,883.0,107.0,3.6,28.0,738.0,842.07,628.79
2016,9,15,14,15,872.5,105.0,3.65,27.5,704.5,803.83,605.25
2016,9,15,14,30,862.0,103.0,3.7,27.0,671.0,766.72,582.2
2016,9,15,14,45,848.5,100.5,3.8,27.0,631.0,721.25,551.94
2016,9,15,15,0,835.0,98.0,3.9,27.0,591.0,674.26,519.59
2016,9,15,15,15,816.0,94.5,3.95,26.5,546.0,621.49,481.78
2016,9,15,15,30,797.0,91.0,4.0,26.0,501.0,568.24,442.43
2016,9,15,15,45,771.5,87.0,4.05,26.0,452.0,510.82,397.82
2016,9,15,16,0,746.0,83.0,4.1,26.0,403.0,454.17,352.48
2016,9,15,16,15,709.5,78.0,4.1,25.0,351.5,393.22,303.68
2016,9,15,16,30,673.0,73.0,4.1,24.0,300.0,334.48,254.92
2016,9,15,16,45,620.0,66.5,4.2,23.5,248.0,271.89,201.64
2016,9,15,17,0,567.0,60.0,4.3,23.0,196.0,214.52,151.9
2016,9,15,17,15,482.5,50.5,4.25,21.5,146.5,153.22,100.97
2016,9,15,17,30,398.0,41.0,4.2,20.0,97.0,101.57,59.61
2016,9,15,17,45,261.0,28.0,4.2,19.0,58.0,51.67,22.61
2016,9,15,18,0,124.0,15.0,4.2,18.0,19.0,18.25,0.0
2016,9,15,18,15,62.0,7.5,4.15,17.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,188.5,17.5,1.5,11.5,40.0,30.24,6.94
2016,9,16,6,30,377.0,35.0,1.6,12.0,80.0,85.41,48.39
2016,9,16,6,45,466.5,44.0,1.75,13.0,128.0,134.7,88.11
2016,9,16,7,0,556.0,53.0,1.9,14.0,176.0,194.3,138.66
2016,9,16,7,15,612.5,59.5,1.7,14.5,227.5,251.25,189.11
2016,9,16,7,30,669.0,66.0,1.5,15.0,279.0,313.93,243.52
2016,9,16,7,45,707.0,71.0,1.35,16.0,331.0,372.44,292.86
2016,9,16,8,0,745.0,76.0,1.2,17.0,383.0,434.03,342.43
2016,9,16,8,15,772.0,80.0,1.1,17.5,432.5,491.36,387.41
2016,9,16,8,30,799.0,84.0,1.0,18.0,482.0,549.71,431.17
2016,9,16,8,45,608.5,150.0,0.9,19.0,469.5,540.98,420.61
2016,9,16,9,0,418.0,216.0,0.8,20.0,457.0,509.55,392.74
2016,9,16,9,15,421.5,233.5,0.7,21.0,491.0,548.84,418.63
2016,9,16,9,30,425.0,251.0,0.6,22.0,525.0,587.17,442.13
2016,9,16,9,45,661.0,173.5,0.55,23.0,626.0,708.39,527.3
2016,9,16,10,0,897.0,96.0,0.5,24.0,727.0,832.38,604.34
2016,9,16,10,15,905.0,97.5,0.5,25.0,755.0,866.69,621.05
2016,9,16,10,30,913.0,99.0,0.5,26.0,783.0,898.22,637.01
2016,9,16,10,45,920.0,99.0,0.5,27.5,804.0,924.29,648.14
2016,9,16,11,0,927.0,99.0,0.5,29.0,825.0,947.19,657.21
2016,9,16,11,15,930.5,100.0,0.7,29.5,838.5,964.65,669.78
2016,9,16,11,30,934.0,101.0,0.9,30.0,852.0,978.59,680.21
2016,9,16,11,45,936.0,101.0,1.15,30.5,857.0,986.45,687.71
2016,9,16,12,0,938.0,101.0,1.4,31.0,862.0,990.63,692.72
2016,9,16,12,15,937.5,100.5,1.55,31.0,859.0,988.22,693.43
2016,9,16,12,30,937.0,100.0,1.7,31.0,856.0,982.11,691.9
2016,9,16,12,45,926.0,104.5,1.9,31.5,842.5,968.07,684.61
2016,9,16,13,0,915.0,109.0,2.1,32.0,829.0,950.65,675.08
2016,9,16,13,15,910.5,108.0,2.2,32.0,809.5,929.92,663.68
2016,9,16,13,30,906.0,107.0,2.3,32.0,790.0,905.93,650.14
2016,9,16,13,45,899.0,105.0,2.4,32.0,763.5,875.62,632.41
2016,9,16,14,0,892.0,103.0,2.5,32.0,737.0,842.47,612.66
2016,9,16,14,15,882.0,101.0,2.55,31.5,703.0,804.29,590.19
2016,9,16,14,30,872.0,99.0,2.6,31.0,669.0,763.84,565.84
2016,9,16,14,45,859.0,96.5,2.7,31.0,629.5,721.62,539.02
2016,9,16,15,0,846.0,94.0,2.8,31.0,590.0,674.54,507.8
2016,9,16,15,15,827.0,90.5,2.85,30.5,544.5,621.31,470.85
2016,9,16,15,30,808.0,87.0,2.9,30.0,499.0,567.58,432.3
2016,9,16,15,45,783.5,83.0,3.0,30.0,450.0,510.21,389.01
2016,9,16,16,0,759.0,79.0,3.1,30.0,401.0,453.51,344.77
2016,9,16,16,15,722.5,74.0,3.15,29.0,349.0,391.63,296.35
2016,9,16,16,30,686.0,69.0,3.2,28.0,297.0,332.63,248.32
2016,9,16,16,45,632.0,63.0,3.3,27.5,244.5,269.72,195.72
2016,9,16,17,0,578.0,57.0,3.4,27.0,192.0,212.13,146.64
2016,9,16,17,15,493.5,48.0,3.5,25.5,142.5,151.04,96.78
2016,9,16,17,30,409.0,39.0,3.6,24.0,93.0,99.58,56.34
2016,9,16,17,45,266.5,26.0,3.7,23.0,55.0,48.74,18.81
2016,9,16,18,0,124.0,13.0,3.8,22.0,17.0,15.82,0.0
2016,9,16,18,15,62.0,6.5,3.85,21.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.0,1.65,11.5,39.0,29.31,5.28
2016,9,17,6,30,372.0,34.0,1.7,12.0,78.0,83.45,46.84
2016,9,17,6,45,464.5,43.0,1.8,13.0,125.5,132.89,86.56
2016,9,17,7,0,557.0,52.0,1.9,14.0,173.0,192.99,137.39
2016,9,17,7,15,613.5,58.5,1.75,14.5,224.5,249.91,187.9
2016,9,17,7,30,670.0,65.0,1.6,15.0,276.0,312.55,242.46
2016,9,17,7,45,709.0,69.5,1.5,16.0,328.0,370.93,291.99
2016,9,17,8,0,748.0,74.0,1.4,17.0,380.0,432.48,341.98
2016,9,17,8,15,562.5,129.0,1.25,18.0,375.5,433.62,342.61
2016,9,17,8,30,377.0,184.0,1.1,19.0,371.0,407.39,320.47
2016,9,17,8,45,396.0,199.5,1.0,20.0,412.0,458.73,357.77
2016,9,17,9,0,415.0,215.0,0.9,21.0,453.0,506.15,390.3
2016,9,17,9,15,421.5,231.5,0.8,22.0,488.0,546.35,416.24
2016,9,17,9,30,428.0,248.0,0.7,23.0,523.0,585.85,440.71
2016,9,17,9,45,496.5,235.5,0.65,24.0,571.0,642.3,478.06
2016,9,17,10,0,565.0,223.0,0.6,25.0,619.0,701.4,515.78
2016,9,17,10,15,568.5,231.5,0.6,26.0,642.5,730.49,531.76
2016,9,17,10,30,572.0,240.0,0.6,27.0,666.0,757.7,546.53
2016,9,17,10,45,573.5,251.5,0.6,28.0,689.0,784.35,560.54
2016,9,17,11,0,575.0,263.0,0.6,29.0,712.0,808.82,572.9
2016,9,17,11,15,583.5,261.5,0.7,29.5,723.0,823.63,582.35
2016,9,17,11,30,592.0,260.0,0.8,30.0,734.0,836.24,590.51
2016,9,17,11,45,592.0,261.5,0.95,31.0,738.0,841.81,593.6
2016,9,17,12,0,592.0,263.0,1.1,32.0,742.0,844.9,595.1
2016,9,17,12,15,592.5,261.5,1.25,32.5,739.0,842.77,594.54
2016,9,17,12,30,593.0,260.0,1.4,33.0,736.0,838.15,592.37
2016,9,17,12,45,586.5,258.5,1.55,33.5,724.0,824.64,584.35
2016,9,17,13,0,580.0,257.0,1.7,34.0,712.0,808.87,574.82
2016,9,17,13,15,740.5,180.0,1.85,34.0,745.5,862.05,613.35
2016,9,17,13,30,901.0,103.0,2.0,34.0,779.0,894.69,635.77
2016,9,17,13,45,893.5,101.5,2.15,34.0,752.0,864.56,618.36
2016,9,17,14,0,886.0,100.0,2.3,34.0,725.0,831.63,599.42
2016,9,17,14,15,875.5,98.0,2.4,33.5,691.5,793.21,577.35
2016,9,17,14,30,865.0,96.0,2.5,33.0,658.0,752.58,553.37
2016,9,17,14,45,850.0,94.0,2.7,33.0,617.5,709.69,526.76
2016,9,17,15,0,835.0,92.0,2.9,33.0,577.0,662.17,495.63
2016,9,17,15,15,815.5,89.0,3.0,32.5,532.5,609.66,459.4
2016,9,17,15,30,796.0,86.0,3.1,32.0,488.0,556.73,421.59
2016,9,17,15,45,767.5,82.5,3.25,31.5,438.5,498.4,378.52
2016,9,17,16,0,739.0,79.0,3.4,31.0,389.0,441.18,334.64
2016,9,17,16,15,702.0,74.0,3.45,30.0,338.0,380.57,287.1
2016,9,17,16,30,665.0,69.0,3.5,29.0,287.0,322.3,239.64
2016,9,17,16,45,610.5,62.5,3.55,28.0,235.5,260.07,188.04
2016,9,17,17,0,556.0,56.0,3.6,27.0,184.0,203.27,139.99
2016,9,17,17,15,470.0,47.0,3.6,25.5,135.5,143.5,91.35
2016,9,17,17,30,384.0,38.0,3.6,24.0,87.0,93.56,52.36
2016,9,17,17,45,242.5,24.5,3.65,23.0,50.5,43.99,14.85
2016,9,17,18,0,101.0,11.0,3.7,22.0,14.0,12.92,0.0
2016,9,17,18,15,50.5,5.5,3.65,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,195.5,16.0,0.65,14.5,38.0,28.68,3.22
2016,9,18,6,30,391.0,32.0,0.6,15.0,76.0,83.5,45.32
2016,9,18,6,45,481.0,40.5,0.6,16.0,123.5,132.94,84.54
2016,9,18,7,0,571.0,49.0,0.6,17.0,171.0,192.74,134.21
2016,9,18,7,15,626.5,55.0,0.55,18.0,222.5,249.53,183.11
2016,9,18,7,30,682.0,61.0,0.5,19.0,274.0,311.76,235.37
2016,9,18,7,45,719.0,65.0,0.45,20.0,325.0,369.53,282.71
2016,9,18,8,0,756.0,69.0,0.4,21.0,376.0,430.04,330.03
2016,9,18,8,15,580.0,123.0,0.6,22.0,376.0,435.94,335.98
2016,9,18,8,30,404.0,177.0,0.8,23.0,376.0,419.81,323.67
2016,9,18,8,45,403.5,197.0,1.0,24.5,411.5,460.38,352.88
2016,9,18,9,0,403.0,217.0,1.2,26.0,447.0,499.92,379.93
2016,9,18,9,15,639.0,152.0,1.3,27.0,546.0,617.61,466.35
2016,9,18,9,30,875.0,87.0,1.4,28.0,645.0,742.68,551.61
2016,9,18,9,45,893.5,84.5,1.5,29.0,681.0,785.35,576.46
2016,9,18,10,0,912.0,82.0,1.6,30.0,717.0,826.31,600.6
2016,9,18,10,15,919.5,83.5,1.6,30.5,745.0,860.45,620.17
2016,9,18,10,30,927.0,85.0,1.6,31.0,773.0,891.74,637.76
2016,9,18,10,45,932.0,85.5,1.65,32.0,793.5,916.69,650.5
2016,9,18,11,0,937.0,86.0,1.7,33.0,814.0,938.36,661.15
2016,9,18,11,15,940.0,86.5,1.7,33.5,826.5,954.78,669.31
2016,9,18,11,30,943.0,87.0,1.7,34.0,839.0,967.62,675.35
2016,9,18,11,45,944.5,87.0,1.75,35.0,843.5,974.88,677.31
2016,9,18,12,0,946.0,87.0,1.8,36.0,848.0,978.43,677.13
2016,9,18,12,15,945.5,87.0,1.75,36.0,844.5,976.37,675.29
2016,9,18,12,30,945.0,87.0,1.7,36.0,841.0,970.58,671.35
2016,9,18,12,45,938.0,89.0,1.7,36.5,828.5,957.34,662.26
2016,9,18,13,0,931.0,91.0,1.7,37.0,816.0,940.6,651.24
2016,9,18,13,15,926.5,90.0,1.7,37.0,796.5,919.45,638.96
2016,9,18,13,30,922.0,89.0,1.7,37.0,777.0,894.99,624.71
2016,9,18,13,45,915.5,87.5,1.7,37.0,750.5,865.13,607.09
2016,9,18,14,0,909.0,86.0,1.7,37.0,724.0,832.34,587.59
2016,9,18,14,15,899.5,84.5,1.75,37.0,690.5,794.48,565.16
2016,9,18,14,30,890.0,83.0,1.8,37.0,657.0,754.27,540.94
2016,9,18,14,45,877.5,81.0,1.9,37.0,617.0,709.28,513.53
2016,9,18,15,0,865.0,79.0,2.0,37.0,577.0,662.64,484.28
2016,9,18,15,15,847.0,76.5,2.05,36.5,532.5,610.66,449.41
2016,9,18,15,30,829.0,74.0,2.1,36.0,488.0,559.9,414.07
2016,9,18,15,45,804.5,70.5,2.2,35.5,439.0,502.19,372.62
2016,9,18,16,0,780.0,67.0,2.3,35.0,390.0,445.14,329.93
2016,9,18,16,15,745.0,63.0,2.1,34.0,338.5,384.12,282.68
2016,9,18,16,30,710.0,59.0,1.9,33.0,287.0,325.53,235.63
2016,9,18,16,45,657.0,53.5,1.75,32.0,235.0,262.61,184.34
2016,9,18,17,0,604.0,48.0,1.6,31.0,183.0,204.86,136.31
2016,9,18,17,15,518.5,40.5,1.65,29.5,134.5,144.39,88.07
2016,9,18,17,30,433.0,33.0,1.7,28.0,86.0,93.61,49.17
2016,9,18,17,45,279.0,21.5,1.8,27.0,49.0,42.49,10.57
2016,9,18,18,0,125.0,10.0,1.9,26.0,12.0,11.98,0.0
2016,9,18,18,15,62.5,5.0,2.1,25.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
