Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,168.5,16.5,2.05,17.5,35.5,27.13,1.16
2016,9,19,6,30,337.0,33.0,2.3,18.0,71.0,77.44,41.99
2016,9,19,6,45,421.0,44.0,2.55,18.5,116.5,125.05,79.89
2016,9,19,7,0,505.0,55.0,2.8,19.0,162.0,182.38,127.85
2016,9,19,7,15,564.0,62.5,2.6,20.0,212.5,237.98,175.91
2016,9,19,7,30,623.0,70.0,2.4,21.0,263.0,299.65,228.29
2016,9,19,7,45,661.0,76.5,2.25,22.0,313.5,357.3,276.48
2016,9,19,8,0,699.0,83.0,2.1,23.0,364.0,417.94,325.14
2016,9,19,8,15,540.5,131.5,2.05,24.0,365.5,421.53,328.24
2016,9,19,8,30,382.0,180.0,2.0,25.0,367.0,405.35,314.53
2016,9,19,8,45,390.0,198.0,1.95,26.0,404.5,447.63,345.09
2016,9,19,9,0,398.0,216.0,1.9,27.0,442.0,489.71,374.18
2016,9,19,9,15,435.0,222.0,1.9,28.0,485.0,545.03,412.54
2016,9,19,9,30,472.0,228.0,1.9,29.0,528.0,596.47,447.15
2016,9,19,9,45,513.5,226.0,1.9,30.5,568.5,644.16,477.62
2016,9,19,10,0,555.0,224.0,1.9,32.0,609.0,692.82,507.85
2016,9,19,10,15,558.0,233.0,1.95,32.5,633.0,721.64,525.6
2016,9,19,10,30,561.0,242.0,2.0,33.0,657.0,748.59,542.03
2016,9,19,10,45,560.0,250.5,2.05,34.0,674.0,769.52,553.17
2016,9,19,11,0,559.0,259.0,2.1,35.0,691.0,788.22,562.74
2016,9,19,11,15,559.0,264.5,2.2,35.0,702.0,802.37,572.11
2016,9,19,11,30,559.0,270.0,2.3,35.0,713.0,814.22,580.06
2016,9,19,11,45,558.5,272.0,2.45,35.5,717.0,819.55,583.08
2016,9,19,12,0,558.0,274.0,2.6,36.0,721.0,822.52,584.64
2016,9,19,12,15,558.5,272.5,2.7,36.0,718.0,820.33,583.91
2016,9,19,12,30,559.0,271.0,2.8,36.0,715.0,815.77,581.71
2016,9,19,12,45,726.0,191.0,2.95,36.5,759.0,880.33,626.48
2016,9,19,13,0,893.0,111.0,3.1,37.0,803.0,925.55,655.06
2016,9,19,13,15,887.5,110.0,3.25,36.5,783.0,904.09,643.86
2016,9,19,13,30,882.0,109.0,3.4,36.0,763.0,879.51,631.01
2016,9,19,13,45,875.0,107.5,3.55,36.0,736.5,850.15,613.56
2016,9,19,14,0,868.0,106.0,3.7,36.0,710.0,818.03,594.13
2016,9,19,14,15,857.0,103.5,3.8,35.5,676.0,782.82,573.39
2016,9,19,14,30,846.0,101.0,3.9,35.0,642.0,741.52,548.16
2016,9,19,14,45,833.5,97.5,4.05,35.0,603.0,696.19,518.78
2016,9,19,15,0,821.0,94.0,4.2,35.0,564.0,649.33,486.71
2016,9,19,15,15,801.5,91.0,4.25,34.0,519.0,597.44,451.12
2016,9,19,15,30,782.0,88.0,4.3,33.0,474.0,545.17,413.94
2016,9,19,15,45,758.5,82.5,4.35,32.5,426.0,488.11,371.06
2016,9,19,16,0,735.0,77.0,4.4,32.0,378.0,431.71,327.18
2016,9,19,16,15,697.0,72.0,4.35,31.0,327.0,371.13,279.17
2016,9,19,16,30,659.0,67.0,4.3,30.0,276.0,313.01,231.48
2016,9,19,16,45,608.0,60.0,4.25,29.5,225.0,252.06,180.23
2016,9,19,17,0,557.0,53.0,4.2,29.0,174.0,196.16,132.57
2016,9,19,17,15,467.0,43.5,4.05,27.5,126.5,135.74,83.99
2016,9,19,17,30,377.0,34.0,3.9,26.0,79.0,85.68,45.49
2016,9,19,17,45,188.5,17.0,3.8,25.0,39.5,30.26,3.98
2016,9,19,18,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,186.5,16.0,3.75,13.5,36.5,27.57,0.0
2016,9,20,6,30,373.0,32.0,3.9,14.0,73.0,80.59,43.48
2016,9,20,6,45,477.5,40.0,4.1,15.0,121.5,130.88,83.44
2016,9,20,7,0,582.0,48.0,4.3,16.0,170.0,193.2,135.75
2016,9,20,7,15,639.0,54.0,4.25,16.5,222.0,250.75,187.32
2016,9,20,7,30,696.0,60.0,4.2,17.0,274.0,314.14,243.44
2016,9,20,7,45,736.0,64.0,4.2,17.5,326.0,373.77,295.77
2016,9,20,8,0,776.0,68.0,4.2,18.0,378.0,436.41,348.99
2016,9,20,8,15,802.0,71.5,4.15,18.5,427.0,493.95,396.54
2016,9,20,8,30,828.0,75.0,4.1,19.0,476.0,552.32,443.12
2016,9,20,8,45,846.5,77.5,4.1,20.0,521.5,605.52,483.43
2016,9,20,9,0,865.0,80.0,4.1,21.0,567.0,655.73,520.18
2016,9,20,9,15,878.5,82.0,4.1,21.5,607.0,703.2,553.39
2016,9,20,9,30,892.0,84.0,4.1,22.0,647.0,749.13,584.21
2016,9,20,9,45,897.5,87.5,4.15,23.0,680.0,788.71,609.04
2016,9,20,10,0,903.0,91.0,4.2,24.0,713.0,825.71,631.68
2016,9,20,10,15,910.0,92.5,4.2,24.5,740.5,859.02,652.48
2016,9,20,10,30,917.0,94.0,4.2,25.0,768.0,889.46,671.15
2016,9,20,10,45,923.5,94.0,4.25,25.5,788.0,914.8,686.48
2016,9,20,11,0,930.0,94.0,4.3,26.0,808.0,936.93,699.62
2016,9,20,11,15,932.5,94.5,4.35,26.0,820.5,952.62,709.85
2016,9,20,11,30,935.0,95.0,4.4,26.0,833.0,964.75,717.82
2016,9,20,11,45,722.0,190.0,4.5,26.5,762.0,885.28,662.62
2016,9,20,12,0,509.0,285.0,4.6,27.0,691.0,787.63,590.56
2016,9,20,12,15,508.5,283.5,4.65,27.0,687.5,784.55,589.31
2016,9,20,12,30,508.0,282.0,4.7,27.0,684.0,779.3,586.07
2016,9,20,12,45,504.5,279.0,4.8,27.5,673.0,767.6,577.43
2016,9,20,13,0,501.0,276.0,4.9,28.0,662.0,753.89,567.43
2016,9,20,13,15,499.5,269.0,4.95,28.0,646.0,735.75,555.4
2016,9,20,13,30,498.0,262.0,5.0,28.0,630.0,715.7,541.96
2016,9,20,13,45,490.5,256.0,5.1,28.0,607.0,689.87,524.38
2016,9,20,14,0,483.0,250.0,5.2,28.0,584.0,662.61,505.59
2016,9,20,14,15,521.0,223.0,5.25,27.5,567.0,647.1,497.23
2016,9,20,14,30,559.0,196.0,5.3,27.0,550.0,627.26,485.35
2016,9,20,14,45,548.5,186.0,5.35,26.5,515.5,587.02,456.9
2016,9,20,15,0,538.0,176.0,5.4,26.0,481.0,545.98,427.26
2016,9,20,15,15,668.5,128.5,5.35,25.5,476.5,554.08,435.76
2016,9,20,15,30,799.0,81.0,5.3,25.0,472.0,544.49,429.56
2016,9,20,15,45,770.0,77.5,5.3,24.5,423.0,485.96,383.24
2016,9,20,16,0,741.0,74.0,5.3,24.0,374.0,428.61,336.54
2016,9,20,16,15,703.0,69.5,5.2,23.0,322.5,368.02,286.35
2016,9,20,16,30,665.0,65.0,5.1,22.0,271.0,310.57,237.13
2016,9,20,16,45,606.0,58.5,5.05,21.5,220.0,247.58,182.43
2016,9,20,17,0,547.0,52.0,5.0,21.0,169.0,190.57,132.44
2016,9,20,17,15,454.5,43.0,4.9,20.0,121.5,131.14,83.08
2016,9,20,17,30,362.0,34.0,4.8,19.0,74.0,82.36,44.48
2016,9,20,17,45,181.0,17.0,4.75,18.0,37.0,28.84,0.4
2016,9,20,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,161.0,17.0,4.7,12.5,34.0,26.7,0.0
2016,9,21,6,30,322.0,34.0,4.9,13.0,68.0,76.02,41.84
2016,9,21,6,45,432.0,43.0,5.1,13.5,116.0,125.23,81.03
2016,9,21,7,0,542.0,52.0,5.3,14.0,164.0,187.16,133.14
2016,9,21,7,15,601.5,58.5,5.35,14.5,215.0,243.79,184.21
2016,9,21,7,30,661.0,65.0,5.4,15.0,266.0,306.47,240.28
2016,9,21,7,45,706.5,68.5,5.5,15.5,318.0,365.56,292.89
2016,9,21,8,0,752.0,72.0,5.6,16.0,370.0,428.61,347.48
2016,9,21,8,15,619.5,113.0,5.6,16.5,379.5,443.89,361.57
2016,9,21,8,30,487.0,154.0,5.6,17.0,389.0,441.37,359.39
2016,9,21,8,45,337.5,202.0,5.7,17.5,372.5,419.16,339.84
2016,9,21,9,0,188.0,250.0,5.8,18.0,356.0,382.43,307.41
2016,9,21,9,15,480.0,184.5,5.85,18.0,480.0,535.95,433.98
2016,9,21,9,30,772.0,119.0,5.9,18.0,604.0,700.75,565.24
2016,9,21,9,45,733.0,144.5,6.0,18.5,625.0,727.98,583.25
2016,9,21,10,0,694.0,170.0,6.1,19.0,646.0,748.25,596.47
2016,9,21,10,15,761.0,150.5,6.1,19.0,691.5,803.32,636.52
2016,9,21,10,30,828.0,131.0,6.1,19.0,737.0,856.4,674.49
2016,9,21,10,45,676.5,201.5,6.15,19.5,705.5,820.49,646.06
2016,9,21,11,0,525.0,272.0,6.2,20.0,674.0,769.66,603.04
2016,9,21,11,15,533.0,272.0,6.15,20.0,685.5,784.65,614.01
2016,9,21,11,30,541.0,272.0,6.1,20.0,697.0,797.61,623.23
2016,9,21,11,45,541.5,274.0,6.05,20.0,701.0,803.65,627.23
2016,9,21,12,0,542.0,276.0,6.0,20.0,705.0,807.39,629.64
2016,9,21,12,15,544.5,273.5,6.05,20.0,703.0,805.9,628.9
2016,9,21,12,30,547.0,271.0,6.1,20.0,701.0,802.08,626.55
2016,9,21,12,45,605.0,244.0,6.15,20.0,713.0,822.41,643.61
2016,9,21,13,0,663.0,217.0,6.2,20.0,725.0,837.32,656.65
2016,9,21,13,15,668.5,208.0,6.25,20.0,708.5,820.43,645.11
2016,9,21,13,30,674.0,199.0,6.3,20.0,692.0,800.7,631.56
2016,9,21,13,45,681.5,186.5,6.4,20.0,669.5,776.13,614.67
2016,9,21,14,0,689.0,174.0,6.5,20.0,647.0,748.66,595.42
2016,9,21,14,15,695.0,159.5,6.5,20.0,617.0,715.03,571.01
2016,9,21,14,30,701.0,145.0,6.5,20.0,587.0,678.65,544.18
2016,9,21,14,45,695.0,136.5,6.55,20.0,551.0,637.66,513.16
2016,9,21,15,0,689.0,128.0,6.6,20.0,515.0,595.07,480.29
2016,9,21,15,15,766.5,103.5,6.55,19.5,501.5,584.76,473.46
2016,9,21,15,30,844.0,79.0,6.5,19.0,488.0,564.72,457.82
2016,9,21,15,45,823.0,74.0,6.45,19.0,438.5,506.56,409.39
2016,9,21,16,0,802.0,69.0,6.4,19.0,389.0,448.69,359.93
2016,9,21,16,15,764.5,65.0,6.25,18.5,336.0,385.74,305.6
2016,9,21,16,30,727.0,61.0,6.1,18.0,283.0,325.47,252.04
2016,9,21,16,45,675.0,54.5,6.0,17.5,230.0,261.35,194.66
2016,9,21,17,0,623.0,48.0,5.9,17.0,177.0,202.32,141.28
2016,9,21,17,15,525.5,39.5,5.7,16.0,127.0,138.67,87.37
2016,9,21,17,30,428.0,31.0,5.5,15.0,77.0,86.03,44.93
2016,9,21,17,45,214.0,15.5,5.35,14.5,38.5,28.57,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,164.5,16.0,3.0,10.5,33.0,25.71,0.0
2016,9,22,6,30,329.0,32.0,3.3,11.0,66.0,74.61,40.45
2016,9,22,6,45,427.5,42.0,3.6,12.0,112.5,122.99,79.58
2016,9,22,7,0,526.0,52.0,3.9,13.0,159.0,182.78,130.12
2016,9,22,7,15,587.5,59.0,3.85,13.5,210.5,239.52,180.98
2016,9,22,7,30,649.0,66.0,3.8,14.0,262.0,302.55,236.97
2016,9,22,7,45,694.0,70.5,3.8,14.5,314.0,362.1,289.48
2016,9,22,8,0,739.0,75.0,3.8,15.0,366.0,424.82,343.15
2016,9,22,8,15,768.0,79.0,3.7,15.5,415.5,482.46,391.09
2016,9,22,8,30,797.0,83.0,3.6,16.0,465.0,541.28,438.3
2016,9,22,8,45,594.5,148.0,3.5,17.0,448.0,525.9,423.19
2016,9,22,9,0,392.0,213.0,3.4,18.0,431.0,481.37,384.53
2016,9,22,9,15,404.5,227.5,3.4,18.5,467.0,528.09,419.47
2016,9,22,9,30,417.0,242.0,3.4,19.0,503.0,569.06,449.03
2016,9,22,9,45,438.5,248.5,3.4,19.5,536.0,608.18,477.05
2016,9,22,10,0,460.0,255.0,3.4,20.0,569.0,647.22,504.56
2016,9,22,10,15,466.0,262.5,3.4,20.5,591.0,674.16,522.56
2016,9,22,10,30,472.0,270.0,3.4,21.0,613.0,699.68,539.39
2016,9,22,10,45,707.0,181.0,3.45,21.5,710.5,824.02,631.5
2016,9,22,11,0,942.0,92.0,3.5,22.0,808.0,941.37,710.12
2016,9,22,11,15,945.0,92.5,3.5,22.0,820.5,957.5,719.61
2016,9,22,11,30,948.0,93.0,3.5,22.0,833.0,970.02,727.58
2016,9,22,11,45,950.5,92.0,3.55,22.5,837.5,976.77,730.75
2016,9,22,12,0,953.0,91.0,3.6,23.0,842.0,979.78,731.57
2016,9,22,12,15,952.5,91.0,3.55,23.0,838.0,977.36,729.66
2016,9,22,12,30,952.0,91.0,3.5,23.0,834.0,971.18,725.41
2016,9,22,12,45,947.5,91.5,3.45,23.5,821.5,958.22,715.36
2016,9,22,13,0,943.0,92.0,3.4,24.0,809.0,941.67,703.13
2016,9,22,13,15,938.5,91.0,3.35,24.0,789.5,920.03,688.95
2016,9,22,13,30,934.0,90.0,3.3,24.0,770.0,895.03,672.6
2016,9,22,13,45,928.5,88.0,3.25,24.0,742.5,864.91,652.79
2016,9,22,14,0,923.0,86.0,3.2,24.0,715.0,831.78,630.9
2016,9,22,14,15,913.0,84.5,3.2,24.0,681.0,792.92,605.2
2016,9,22,14,30,903.0,83.0,3.2,24.0,647.0,751.72,577.66
2016,9,22,14,45,889.5,80.5,3.2,24.0,606.5,704.91,545.8
2016,9,22,15,0,876.0,78.0,3.2,24.0,566.0,656.51,511.52
2016,9,22,15,15,857.0,75.5,3.3,23.5,520.0,603.48,472.93
2016,9,22,15,30,838.0,73.0,3.4,23.0,474.0,551.78,433.89
2016,9,22,15,45,807.0,70.5,3.55,23.0,423.5,491.58,386.28
2016,9,22,16,0,776.0,68.0,3.7,23.0,373.0,432.69,338.12
2016,9,22,16,15,736.5,63.5,3.75,22.0,321.0,369.9,286.47
2016,9,22,16,30,697.0,59.0,3.8,21.0,269.0,310.09,235.38
2016,9,22,16,45,628.5,54.0,3.9,20.5,216.0,244.81,178.93
2016,9,22,17,0,560.0,49.0,4.0,20.0,163.0,186.32,127.93
2016,9,22,17,15,459.5,40.0,4.1,19.0,115.5,125.47,77.84
2016,9,22,17,30,359.0,31.0,4.2,18.0,68.0,76.23,38.92
2016,9,22,17,45,179.5,15.5,4.3,17.0,34.0,25.53,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,194.5,14.0,1.45,11.0,33.0,25.34,0.0
2016,9,23,6,30,389.0,28.0,1.7,12.0,66.0,77.47,39.73
2016,9,23,6,45,483.0,36.5,2.0,13.0,113.0,126.84,79.9
2016,9,23,7,0,577.0,45.0,2.3,14.0,160.0,187.04,130.89
2016,9,23,7,15,634.0,50.5,2.4,15.0,211.0,243.43,181.25
2016,9,23,7,30,691.0,56.0,2.5,16.0,262.0,305.69,236.03
2016,9,23,7,45,726.5,61.0,2.6,17.0,312.5,363.99,286.72
2016,9,23,8,0,762.0,66.0,2.7,18.0,363.0,424.85,337.71
2016,9,23,8,15,788.0,69.5,2.8,18.5,411.5,481.43,384.37
2016,9,23,8,30,814.0,73.0,2.9,19.0,460.0,538.85,430.15
2016,9,23,8,45,581.5,147.0,3.05,20.0,437.0,516.19,409.99
2016,9,23,9,0,349.0,221.0,3.2,21.0,414.0,461.52,364.09
2016,9,23,9,15,348.5,239.0,3.2,21.5,444.0,495.26,388.8
2016,9,23,9,30,348.0,257.0,3.2,22.0,474.0,527.98,411.83
2016,9,23,9,45,475.0,229.0,3.25,22.5,542.0,614.99,477.56
2016,9,23,10,0,602.0,201.0,3.3,23.0,610.0,705.07,543.78
2016,9,23,10,15,607.0,207.0,3.3,23.5,633.5,733.53,562.02
2016,9,23,10,30,612.0,213.0,3.3,24.0,657.0,759.99,578.99
2016,9,23,10,45,611.5,221.0,3.35,24.5,674.0,781.63,592.49
2016,9,23,11,0,611.0,229.0,3.4,25.0,691.0,800.81,604.22
2016,9,23,11,15,771.0,159.0,3.45,25.0,751.5,875.66,656.87
2016,9,23,11,30,931.0,89.0,3.5,25.0,812.0,947.87,705.15
2016,9,23,11,45,930.5,89.5,3.55,25.5,815.5,953.32,706.96
2016,9,23,12,0,930.0,90.0,3.6,26.0,819.0,955.09,706.96
2016,9,23,12,15,928.5,90.0,3.65,26.0,814.5,951.72,705.09
2016,9,23,12,30,927.0,90.0,3.7,26.0,810.0,944.69,700.94
2016,9,23,12,45,921.5,90.5,3.75,26.0,797.0,931.01,692.45
2016,9,23,13,0,916.0,91.0,3.8,26.0,784.0,913.87,681.76
2016,9,23,13,15,722.5,166.5,3.8,26.0,704.5,819.24,617.63
2016,9,23,13,30,529.0,242.0,3.8,26.0,625.0,716.5,543.38
2016,9,23,13,45,525.5,233.5,3.8,26.0,601.5,690.51,526.04
2016,9,23,14,0,522.0,225.0,3.8,26.0,578.0,662.79,506.84
2016,9,23,14,15,513.5,217.0,3.85,26.0,550.0,630.18,483.95
2016,9,23,14,30,505.0,209.0,3.9,26.0,522.0,596.41,459.91
2016,9,23,14,45,497.5,197.0,3.95,26.0,488.5,558.15,432.29
2016,9,23,15,0,490.0,185.0,4.0,26.0,455.0,519.01,403.5
2016,9,23,15,15,646.0,129.0,4.05,25.5,454.0,533.93,417.55
2016,9,23,15,30,802.0,73.0,4.1,25.0,453.0,528.73,414.9
2016,9,23,15,45,772.5,70.5,4.15,25.0,404.5,471.14,368.71
2016,9,23,16,0,743.0,68.0,4.2,25.0,356.0,414.77,322.33
2016,9,23,16,15,704.0,63.5,4.25,24.0,305.5,354.07,272.39
2016,9,23,16,30,665.0,59.0,4.3,23.0,255.0,296.33,223.17
2016,9,23,16,45,605.5,52.5,4.35,22.5,204.5,234.17,169.37
2016,9,23,17,0,546.0,46.0,4.4,22.0,154.0,177.81,120.24
2016,9,23,17,15,446.0,37.0,4.5,20.5,108.0,118.3,71.86
2016,9,23,17,30,346.0,28.0,4.6,19.0,62.0,70.39,34.07
2016,9,23,17,45,173.0,14.0,4.75,18.0,31.0,23.36,0.0
2016,9,23,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.0,1.95,13.5,32.5,24.78,0.0
2016,9,24,6,30,412.0,26.0,2.3,14.0,65.0,77.61,38.16
2016,9,24,6,45,507.5,33.5,2.65,15.0,112.5,127.42,78.63
2016,9,24,7,0,603.0,41.0,3.0,16.0,160.0,188.18,129.91
2016,9,24,7,15,660.0,46.0,3.05,16.5,211.5,245.57,181.42
2016,9,24,7,30,717.0,51.0,3.1,17.0,263.0,308.61,237.38
2016,9,24,7,45,754.0,55.0,3.2,18.0,314.5,367.73,288.96
2016,9,24,8,0,791.0,59.0,3.3,19.0,366.0,429.51,340.91
2016,9,24,8,15,817.0,62.0,3.35,20.0,415.0,485.33,386.4
2016,9,24,8,30,843.0,65.0,3.4,21.0,464.0,543.2,431.7
2016,9,24,8,45,862.0,67.5,3.45,22.0,509.0,596.74,472.07
2016,9,24,9,0,881.0,70.0,3.5,23.0,554.0,649.72,510.61
2016,9,24,9,15,894.5,72.0,3.55,23.5,594.5,697.49,543.72
2016,9,24,9,30,908.0,74.0,3.6,24.0,635.0,743.66,574.52
2016,9,24,9,45,921.5,73.5,3.65,25.0,669.5,785.19,600.42
2016,9,24,10,0,935.0,73.0,3.7,26.0,704.0,824.57,624.4
2016,9,24,10,15,942.5,74.0,3.7,26.5,731.5,858.27,645.14
2016,9,24,10,30,950.0,75.0,3.7,27.0,759.0,889.01,663.72
2016,9,24,10,45,955.0,75.5,3.7,27.5,779.0,913.89,678.23
2016,9,24,11,0,960.0,76.0,3.7,28.0,799.0,935.39,690.48
2016,9,24,11,15,963.0,76.5,3.65,28.5,811.0,951.56,698.9
2016,9,24,11,30,966.0,77.0,3.6,29.0,823.0,964.07,704.98
2016,9,24,11,45,967.0,77.0,3.6,29.5,827.0,970.46,707.46
2016,9,24,12,0,968.0,77.0,3.6,30.0,831.0,973.03,707.61
2016,9,24,12,15,967.5,77.0,3.55,30.0,827.0,970.41,705.63
2016,9,24,12,30,967.0,77.0,3.5,30.0,823.0,963.97,701.34
2016,9,24,12,45,955.0,82.0,3.5,30.5,809.5,948.98,690.53
2016,9,24,13,0,943.0,87.0,3.5,31.0,796.0,930.54,677.65
2016,9,24,13,15,938.0,86.0,3.45,31.0,775.5,908.32,663.46
2016,9,24,13,30,933.0,85.0,3.4,31.0,755.0,882.79,647.15
2016,9,24,13,45,926.0,84.0,3.4,31.5,727.5,852.45,626.66
2016,9,24,14,0,919.0,83.0,3.4,32.0,700.0,819.2,604.25
2016,9,24,14,15,909.0,81.0,3.35,32.0,666.0,779.85,578.61
2016,9,24,14,30,899.0,79.0,3.3,32.0,632.0,738.19,551.22
2016,9,24,14,45,885.0,77.0,3.25,32.0,591.5,691.72,520.22
2016,9,24,15,0,871.0,75.0,3.2,32.0,551.0,643.73,486.66
2016,9,24,15,15,851.5,72.5,3.15,31.5,505.5,590.67,448.6
2016,9,24,15,30,832.0,70.0,3.1,31.0,460.0,539.0,410.28
2016,9,24,15,45,805.0,66.5,3.05,31.0,410.5,480.2,364.71
2016,9,24,16,0,778.0,63.0,3.0,31.0,361.0,422.34,318.46
2016,9,24,16,15,739.0,59.0,2.6,29.5,309.0,360.47,269.06
2016,9,24,16,30,700.0,55.0,2.2,28.0,257.0,301.52,220.24
2016,9,24,16,45,639.0,49.0,1.85,27.0,205.5,237.49,166.47
2016,9,24,17,0,578.0,43.0,1.5,26.0,154.0,179.62,117.46
2016,9,24,17,15,474.5,34.5,1.55,24.5,107.0,118.83,69.35
2016,9,24,17,30,371.0,26.0,1.6,23.0,60.0,69.82,31.11
2016,9,24,17,45,185.5,13.0,1.65,22.0,30.0,22.37,0.0
2016,9,24,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.0,2.3,14.0,32.0,24.85,0.0
2016,9,25,6,30,412.0,26.0,2.6,15.0,64.0,77.15,37.13
2016,9,25,6,45,511.0,34.0,2.95,16.0,112.0,127.96,78.44
2016,9,25,7,0,610.0,42.0,3.3,17.0,160.0,190.12,130.59
2016,9,25,7,15,668.0,47.0,3.15,17.5,212.0,248.13,182.42
2016,9,25,7,30,726.0,52.0,3.0,18.0,264.0,311.87,238.66
2016,9,25,7,45,763.5,56.0,2.85,19.0,316.0,371.61,290.26
2016,9,25,8,0,801.0,60.0,2.7,20.0,368.0,434.04,341.96
2016,9,25,8,15,826.5,63.5,2.6,21.0,417.0,492.14,388.35
2016,9,25,8,30,852.0,67.0,2.5,22.0,466.0,549.08,431.9
2016,9,25,8,45,869.5,69.5,2.4,23.0,511.5,602.04,470.61
2016,9,25,9,0,887.0,72.0,2.3,24.0,557.0,654.3,507.16
2016,9,25,9,15,900.5,74.0,2.3,25.0,597.0,702.23,538.45
2016,9,25,9,30,914.0,76.0,2.3,26.0,637.0,748.53,567.09
2016,9,25,9,45,927.5,75.5,2.35,27.0,671.5,790.18,592.24
2016,9,25,10,0,941.0,75.0,2.4,28.0,706.0,829.65,615.52
2016,9,25,10,15,947.5,76.0,2.4,28.5,733.5,862.6,634.98
2016,9,25,10,30,954.0,77.0,2.4,29.0,761.0,892.53,652.31
2016,9,25,10,45,957.0,78.5,2.45,30.0,780.0,916.78,664.94
2016,9,25,11,0,960.0,80.0,2.5,31.0,799.0,937.55,675.28
2016,9,25,11,15,962.5,80.5,2.45,31.5,811.0,953.19,682.84
2016,9,25,11,30,965.0,81.0,2.4,32.0,823.0,965.14,688.12
2016,9,25,11,45,965.5,81.5,2.35,33.0,826.5,971.53,688.57
2016,9,25,12,0,966.0,82.0,2.3,34.0,830.0,974.11,686.77
2016,9,25,12,15,964.5,82.0,2.15,34.0,825.5,970.49,683.05
2016,9,25,12,30,963.0,82.0,2.0,34.0,821.0,963.09,677.08
2016,9,25,12,45,957.0,83.0,1.95,34.5,808.0,949.02,666.82
2016,9,25,13,0,951.0,84.0,1.9,35.0,795.0,931.38,654.54
2016,9,25,13,15,946.0,83.0,1.8,35.0,774.5,908.96,640.22
2016,9,25,13,30,941.0,82.0,1.7,35.0,754.0,883.2,623.89
2016,9,25,13,45,930.5,82.0,1.6,35.0,725.5,850.86,603.46
2016,9,25,14,0,920.0,82.0,1.5,35.0,697.0,815.78,581.3
2016,9,25,14,15,909.5,80.5,1.45,35.0,662.0,776.55,556.89
2016,9,25,14,30,899.0,79.0,1.4,35.0,627.0,735.04,530.83
2016,9,25,14,45,882.0,78.0,1.4,35.0,586.0,687.61,501.01
2016,9,25,15,0,865.0,77.0,1.4,35.0,545.0,638.92,468.49
2016,9,25,15,15,845.0,74.0,1.4,34.5,499.0,587.47,433.33
2016,9,25,15,30,825.0,71.0,1.4,34.0,453.0,533.16,394.94
2016,9,25,15,45,794.5,68.0,1.45,34.0,403.5,473.56,350.78
2016,9,25,16,0,764.0,65.0,1.5,34.0,354.0,415.27,305.97
2016,9,25,16,15,723.5,60.5,1.35,33.0,302.0,353.13,257.42
2016,9,25,16,30,683.0,56.0,1.2,32.0,250.0,294.11,209.62
2016,9,25,16,45,617.0,50.0,1.05,31.0,198.5,229.83,157.3
2016,9,25,17,0,551.0,44.0,0.9,30.0,147.0,172.63,110.29
2016,9,25,17,15,444.0,35.0,0.95,29.0,101.0,112.49,63.91
2016,9,25,17,30,337.0,26.0,1.0,28.0,55.0,64.34,26.49
2016,9,25,17,45,168.5,13.0,1.1,27.5,27.5,20.86,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.0,15.0,1.3,16.0,26.5,22.21,0.0
2016,9,26,6,30,260.0,30.0,1.4,17.0,53.0,63.39,31.78
2016,9,26,6,45,362.0,42.5,1.5,18.0,98.0,110.27,69.33
2016,9,26,7,0,464.0,55.0,1.6,19.0,143.0,169.03,116.96
2016,9,26,7,15,529.5,63.5,1.5,19.5,193.5,224.6,164.64
2016,9,26,7,30,595.0,72.0,1.4,20.0,244.0,286.96,217.57
2016,9,26,7,45,639.5,79.0,1.3,21.0,295.0,345.71,266.33
2016,9,26,8,0,684.0,86.0,1.2,22.0,346.0,408.13,316.04
2016,9,26,8,15,715.5,91.0,1.05,23.0,395.0,465.13,359.38
2016,9,26,8,30,747.0,96.0,0.9,24.0,444.0,523.66,401.64
2016,9,26,8,45,769.0,100.5,0.75,25.5,489.5,575.94,436.36
2016,9,26,9,0,791.0,105.0,0.6,27.0,535.0,629.23,469.65
2016,9,26,9,15,808.5,108.0,0.65,28.0,575.0,677.45,501.06
2016,9,26,9,30,826.0,111.0,0.7,29.0,615.0,724.59,529.97
2016,9,26,9,45,838.0,114.0,0.8,30.5,649.5,766.18,553.64
2016,9,26,10,0,850.0,117.0,0.9,32.0,684.0,805.77,575.59
2016,9,26,10,15,859.0,119.0,0.95,32.5,711.5,839.57,595.17
2016,9,26,10,30,868.0,121.0,1.0,33.0,739.0,870.74,613.02
2016,9,26,10,45,875.0,122.0,1.05,34.0,759.5,896.28,626.02
2016,9,26,11,0,882.0,123.0,1.1,35.0,780.0,918.75,637.11
2016,9,26,11,15,886.0,124.0,1.25,35.5,792.5,935.33,647.43
2016,9,26,11,30,890.0,125.0,1.4,36.0,805.0,942.95,652.34
2016,9,26,11,45,892.0,124.5,1.55,36.5,809.0,949.12,656.47
2016,9,26,12,0,894.0,124.0,1.7,37.0,813.0,951.78,658.48
2016,9,26,12,15,893.0,123.5,1.9,37.0,808.5,948.17,658.61
2016,9,26,12,30,892.0,123.0,2.1,37.0,804.0,941.03,656.54
2016,9,26,12,45,915.0,109.5,2.3,37.5,798.5,937.75,655.46
2016,9,26,13,0,938.0,96.0,2.5,38.0,793.0,930.23,651.65
2016,9,26,13,15,933.0,95.0,2.7,37.5,772.5,907.98,641.22
2016,9,26,13,30,928.0,94.0,2.9,37.0,752.0,882.43,628.54
2016,9,26,13,45,920.0,92.5,3.1,37.0,724.0,850.76,610.31
2016,9,26,14,0,912.0,91.0,3.3,37.0,696.0,816.25,589.93
2016,9,26,14,15,901.0,89.0,3.4,36.5,661.0,776.32,566.31
2016,9,26,14,30,890.0,87.0,3.5,36.0,626.0,734.17,540.77
2016,9,26,14,45,875.5,84.5,3.6,36.0,585.0,687.14,510.29
2016,9,26,15,0,861.0,82.0,3.7,36.0,544.0,641.19,478.18
2016,9,26,15,15,840.5,79.0,3.7,35.5,498.0,587.15,439.89
2016,9,26,15,30,820.0,76.0,3.7,35.0,452.0,532.78,400.11
2016,9,26,15,45,792.0,72.0,3.7,34.5,402.0,473.63,355.44
2016,9,26,16,0,764.0,68.0,3.7,34.0,352.0,415.55,309.99
2016,9,26,16,15,722.0,63.0,3.3,32.5,300.0,352.4,259.98
2016,9,26,16,30,680.0,58.0,2.9,31.0,248.0,292.53,210.86
2016,9,26,16,45,618.0,51.0,2.55,30.0,196.5,229.08,158.03
2016,9,26,17,0,556.0,44.0,2.2,29.0,145.0,171.62,109.94
2016,9,26,17,15,448.0,34.5,2.15,27.5,98.5,110.94,62.77
2016,9,26,17,30,340.0,25.0,2.1,26.0,52.0,61.91,23.29
2016,9,26,17,45,170.0,12.5,2.05,25.0,26.0,19.83,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,155.0,13.5,1.4,17.0,27.0,22.0,0.0
2016,9,27,6,30,310.0,27.0,1.5,18.0,54.0,65.85,30.89
2016,9,27,6,45,402.5,39.0,1.65,19.0,99.0,113.37,69.73
2016,9,27,7,0,495.0,51.0,1.8,20.0,144.0,171.61,117.38
2016,9,27,7,15,559.5,59.0,1.8,20.5,194.5,227.98,165.95
2016,9,27,7,30,624.0,67.0,1.8,21.0,245.0,290.98,219.74
2016,9,27,7,45,660.0,74.5,1.8,22.0,294.5,348.3,268.0
2016,9,27,8,0,696.0,82.0,1.8,23.0,344.0,408.36,316.63
2016,9,27,8,15,727.0,86.5,1.7,24.0,393.0,465.04,360.62
2016,9,27,8,30,758.0,91.0,1.6,25.0,442.0,522.22,403.07
2016,9,27,8,45,777.5,96.0,1.5,26.0,486.5,575.01,440.4
2016,9,27,9,0,797.0,101.0,1.4,27.0,531.0,627.48,475.83
2016,9,27,9,15,813.5,104.5,1.4,27.5,571.5,675.68,508.6
2016,9,27,9,30,830.0,108.0,1.4,28.0,612.0,722.71,538.71
2016,9,27,9,45,878.0,95.0,1.4,29.0,654.5,770.47,567.04
2016,9,27,10,0,926.0,82.0,1.4,30.0,697.0,821.67,596.92
2016,9,27,10,15,933.5,83.0,1.4,31.0,724.0,854.84,614.44
2016,9,27,10,30,941.0,84.0,1.4,32.0,751.0,885.07,630.0
2016,9,27,10,45,944.0,86.0,1.45,33.0,770.5,909.42,642.34
2016,9,27,11,0,947.0,88.0,1.5,34.0,790.0,930.34,652.52
2016,9,27,11,15,950.0,88.5,1.6,34.0,802.0,946.07,662.85
2016,9,27,11,30,953.0,89.0,1.7,34.0,814.0,958.17,671.1
2016,9,27,11,45,952.5,90.0,1.8,34.5,817.0,963.97,674.2
2016,9,27,12,0,952.0,91.0,1.9,35.0,820.0,965.99,675.12
2016,9,27,12,15,951.0,90.5,1.95,35.0,815.5,962.15,673.37
2016,9,27,12,30,950.0,90.0,2.0,35.0,811.0,954.57,669.47
2016,9,27,12,45,950.5,87.5,2.15,35.5,799.0,942.41,662.49
2016,9,27,13,0,951.0,85.0,2.3,36.0,787.0,926.56,653.19
2016,9,27,13,15,946.0,84.0,2.4,36.0,766.0,904.02,640.56
2016,9,27,13,30,941.0,83.0,2.5,36.0,745.0,878.14,625.76
2016,9,27,13,45,932.0,82.0,2.6,36.0,716.5,845.84,606.7
2016,9,27,14,0,923.0,81.0,2.7,36.0,688.0,810.73,585.61
2016,9,27,14,15,912.5,79.5,2.75,35.5,653.5,771.35,562.31
2016,9,27,14,30,902.0,78.0,2.8,35.0,619.0,729.69,537.09
2016,9,27,14,45,886.0,76.0,2.9,35.0,577.5,681.75,506.23
2016,9,27,15,0,870.0,74.0,3.0,35.0,536.0,632.47,472.18
2016,9,27,15,15,850.0,71.0,3.1,34.5,490.5,578.7,434.39
2016,9,27,15,30,830.0,68.0,3.2,34.0,445.0,526.41,396.18
2016,9,27,15,45,801.0,65.0,3.3,33.5,395.0,467.49,351.67
2016,9,27,16,0,772.0,62.0,3.4,33.0,345.0,409.73,306.33
2016,9,27,16,15,730.5,57.5,3.4,32.0,293.5,347.07,256.19
2016,9,27,16,30,689.0,53.0,3.4,31.0,242.0,287.65,206.89
2016,9,27,16,45,623.0,47.0,3.4,30.0,190.5,223.57,153.53
2016,9,27,17,0,557.0,41.0,3.4,29.0,139.0,166.25,105.57
2016,9,27,17,15,447.5,31.5,3.55,27.5,93.5,106.09,58.76
2016,9,27,17,30,338.0,22.0,3.7,26.0,48.0,57.0,17.98
2016,9,27,17,45,169.0,11.0,3.9,24.5,24.0,17.72,0.0
2016,9,27,18,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,134.0,13.5,2.8,13.5,25.0,20.67,0.0
2016,9,28,6,30,268.0,27.0,2.9,14.0,50.0,60.5,28.29
2016,9,28,6,45,372.5,38.5,3.05,14.5,94.0,107.29,67.16
2016,9,28,7,0,477.0,50.0,3.2,15.0,138.0,165.87,115.71
2016,9,28,7,15,542.0,58.0,3.2,16.0,187.5,221.23,164.26
2016,9,28,7,30,607.0,66.0,3.2,17.0,237.0,283.29,218.26
2016,9,28,7,45,653.0,71.0,3.25,18.0,287.5,340.91,268.09
2016,9,28,8,0,699.0,76.0,3.3,19.0,338.0,402.29,319.46
2016,9,28,8,15,729.5,80.5,3.25,19.5,386.0,457.99,365.34
2016,9,28,8,30,760.0,85.0,3.2,20.0,434.0,515.76,411.26
2016,9,28,8,45,783.0,88.5,3.2,21.0,479.0,569.0,451.51
2016,9,28,9,0,806.0,92.0,3.2,22.0,524.0,622.2,490.34
2016,9,28,9,15,822.0,94.5,3.2,22.5,563.5,669.2,524.34
2016,9,28,9,30,838.0,97.0,3.2,23.0,603.0,714.96,555.22
2016,9,28,9,45,853.5,97.5,3.2,24.0,637.5,756.62,581.29
2016,9,28,10,0,869.0,98.0,3.2,25.0,672.0,792.51,602.85
2016,9,28,10,15,877.5,100.0,3.25,25.5,699.0,825.91,623.87
2016,9,28,10,30,886.0,102.0,3.3,26.0,726.0,856.62,642.9
2016,9,28,10,45,890.5,103.5,3.4,26.5,745.5,880.48,657.48
2016,9,28,11,0,895.0,105.0,3.5,27.0,765.0,901.16,669.96
2016,9,28,11,15,898.5,106.0,3.6,27.5,776.5,917.11,679.32
2016,9,28,11,30,902.0,107.0,3.7,28.0,788.0,929.65,686.5
2016,9,28,11,45,903.0,107.0,3.85,28.5,792.0,935.34,689.51
2016,9,28,12,0,904.0,107.0,4.0,29.0,796.0,937.48,690.3
2016,9,28,12,15,903.0,107.0,4.1,29.0,791.5,934.23,688.75
2016,9,28,12,30,902.0,107.0,4.2,29.0,787.0,927.43,684.97
2016,9,28,12,45,900.5,105.5,4.35,29.0,775.0,915.03,677.79
2016,9,28,13,0,899.0,104.0,4.5,29.0,763.0,899.19,668.35
2016,9,28,13,15,893.0,102.5,4.6,29.0,742.5,876.13,653.81
2016,9,28,13,30,887.0,101.0,4.7,29.0,722.0,849.97,637.42
2016,9,28,13,45,879.5,99.0,4.8,29.0,694.5,819.11,617.68
2016,9,28,14,0,872.0,97.0,4.9,29.0,667.0,785.54,595.89
2016,9,28,14,15,860.0,95.0,4.95,28.5,632.0,749.66,573.19
2016,9,28,14,30,848.0,93.0,5.0,28.0,597.0,707.91,545.95
2016,9,28,14,45,834.0,89.5,5.1,27.5,557.0,661.42,514.37
2016,9,28,15,0,820.0,86.0,5.2,27.0,517.0,613.57,479.72
2016,9,28,15,15,797.5,82.5,5.2,26.0,471.5,559.69,439.99
2016,9,28,15,30,775.0,79.0,5.2,25.0,426.0,505.79,398.82
2016,9,28,15,45,747.0,74.5,5.2,24.5,377.5,448.45,352.77
2016,9,28,16,0,719.0,70.0,5.2,24.0,329.0,392.29,306.15
2016,9,28,16,15,674.0,64.5,5.1,23.0,278.5,330.64,254.34
2016,9,28,16,30,629.0,59.0,5.0,22.0,228.0,272.19,203.74
2016,9,28,16,45,561.0,51.5,4.95,21.0,178.0,209.56,149.65
2016,9,28,17,0,493.0,44.0,4.9,20.0,128.0,154.07,101.76
2016,9,28,17,15,377.0,33.5,4.85,19.0,84.5,95.69,55.12
2016,9,28,17,30,261.0,23.0,4.8,18.0,41.0,49.1,13.21
2016,9,28,17,45,130.5,11.5,4.8,17.0,20.5,16.2,0.0
2016,9,28,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
