Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,150.0,13.0,3.45,11.5,25.0,20.89,0.0
2016,9,29,6,30,300.0,26.0,3.6,12.0,50.0,62.52,27.84
2016,9,29,6,45,410.5,36.0,3.75,12.5,95.5,110.81,68.82
2016,9,29,7,0,521.0,46.0,3.9,13.0,141.0,171.24,119.35
2016,9,29,7,15,586.0,53.0,3.85,13.5,191.5,227.88,170.1
2016,9,29,7,30,651.0,60.0,3.8,14.0,242.0,291.16,226.52
2016,9,29,7,45,694.0,65.0,3.8,14.5,292.5,349.29,278.32
2016,9,29,8,0,737.0,70.0,3.8,15.0,343.0,411.29,331.84
2016,9,29,8,15,766.0,74.0,3.8,15.5,391.5,468.17,379.77
2016,9,29,8,30,795.0,78.0,3.8,16.0,440.0,526.19,427.02
2016,9,29,8,45,816.0,81.0,3.8,17.0,485.0,579.16,468.01
2016,9,29,9,0,837.0,84.0,3.8,18.0,530.0,631.84,507.33
2016,9,29,9,15,852.5,86.5,3.85,18.5,569.5,679.61,542.78
2016,9,29,9,30,868.0,89.0,3.9,19.0,609.0,722.74,572.32
2016,9,29,9,45,881.5,90.0,3.95,20.0,643.5,764.06,599.02
2016,9,29,10,0,895.0,91.0,4.0,21.0,678.0,803.34,623.81
2016,9,29,10,15,902.5,92.5,4.05,21.5,704.5,836.01,644.8
2016,9,29,10,30,910.0,94.0,4.1,22.0,731.0,865.85,663.69
2016,9,29,10,45,915.5,94.5,4.15,22.5,750.5,889.87,678.46
2016,9,29,11,0,921.0,95.0,4.2,23.0,770.0,910.66,691.0
2016,9,29,11,15,923.5,95.5,4.25,23.0,781.5,925.42,700.82
2016,9,29,11,30,926.0,96.0,4.3,23.0,793.0,936.66,708.36
2016,9,29,11,45,928.0,95.5,4.4,23.5,796.0,942.74,711.39
2016,9,29,12,0,930.0,95.0,4.5,24.0,799.0,945.18,712.09
2016,9,29,12,15,928.5,94.5,4.55,24.0,794.0,940.79,709.57
2016,9,29,12,30,927.0,94.0,4.6,24.0,789.0,932.76,704.72
2016,9,29,12,45,923.0,93.5,4.7,24.5,776.0,918.92,694.98
2016,9,29,13,0,919.0,93.0,4.8,25.0,763.0,901.62,682.95
2016,9,29,13,15,913.0,92.0,4.85,24.5,742.0,878.69,669.46
2016,9,29,13,30,907.0,91.0,4.9,24.0,721.0,852.6,653.69
2016,9,29,13,45,900.0,89.0,4.95,24.0,693.5,821.6,633.06
2016,9,29,14,0,893.0,87.0,5.0,24.0,666.0,787.8,610.33
2016,9,29,14,15,881.0,85.0,5.05,23.5,631.0,747.69,584.01
2016,9,29,14,30,869.0,83.0,5.1,23.0,596.0,705.52,555.8
2016,9,29,14,45,854.0,80.5,5.15,22.5,555.5,658.99,523.59
2016,9,29,15,0,839.0,78.0,5.2,22.0,515.0,613.65,489.67
2016,9,29,15,15,817.5,75.0,5.2,21.5,469.5,560.15,448.37
2016,9,29,15,30,796.0,72.0,5.2,21.0,424.0,506.49,405.68
2016,9,29,15,45,766.0,68.0,5.2,20.5,375.0,447.82,357.66
2016,9,29,16,0,736.0,64.0,5.2,20.0,326.0,390.51,309.18
2016,9,29,16,15,692.0,59.0,5.15,19.0,275.5,328.56,256.1
2016,9,29,16,30,648.0,54.0,5.1,18.0,225.0,270.2,204.51
2016,9,29,16,45,578.0,47.5,5.05,17.5,175.0,207.74,149.24
2016,9,29,17,0,508.0,41.0,5.0,17.0,125.0,152.22,100.46
2016,9,29,17,15,389.0,31.0,4.9,16.0,81.5,93.54,53.1
2016,9,29,17,30,270.0,21.0,4.8,15.0,38.0,46.63,7.71
2016,9,29,17,45,135.0,10.5,4.7,14.5,19.0,14.94,0.0
2016,9,29,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,147.5,12.5,3.8,10.5,24.0,20.1,0.0
2016,9,30,6,30,295.0,25.0,4.0,11.0,48.0,60.38,25.46
2016,9,30,6,45,408.0,35.0,4.2,11.5,93.0,108.9,67.42
2016,9,30,7,0,521.0,45.0,4.4,12.0,138.0,169.56,118.27
2016,9,30,7,15,586.5,51.5,4.45,12.5,188.0,225.67,168.9
2016,9,30,7,30,652.0,58.0,4.5,13.0,238.0,288.46,225.39
2016,9,30,7,45,696.5,63.0,4.55,14.0,289.0,347.14,277.65
2016,9,30,8,0,741.0,68.0,4.6,15.0,340.0,409.8,331.64
2016,9,30,8,15,770.0,71.5,4.6,15.5,388.5,466.23,379.64
2016,9,30,8,30,799.0,75.0,4.6,16.0,437.0,523.78,426.99
2016,9,30,8,45,820.0,78.0,4.7,16.5,481.5,576.82,469.65
2016,9,30,9,0,841.0,81.0,4.8,17.0,526.0,629.55,510.89
2016,9,30,9,15,856.0,83.5,4.85,17.5,565.5,674.08,544.54
2016,9,30,9,30,871.0,86.0,4.9,18.0,605.0,719.85,576.73
2016,9,30,9,45,882.5,87.5,4.95,18.5,638.5,760.21,604.46
2016,9,30,10,0,894.0,89.0,5.0,19.0,672.0,798.4,630.32
2016,9,30,10,15,902.0,90.5,5.05,19.0,699.0,831.35,653.41
2016,9,30,10,30,910.0,92.0,5.1,19.0,726.0,861.49,674.45
2016,9,30,10,45,914.5,93.5,5.2,19.5,745.0,885.67,690.17
2016,9,30,11,0,919.0,95.0,5.3,20.0,764.0,906.57,703.59
2016,9,30,11,15,922.0,95.5,5.35,20.0,775.5,921.67,714.04
2016,9,30,11,30,925.0,96.0,5.4,20.0,787.0,933.24,722.15
2016,9,30,11,45,925.5,96.0,5.5,20.5,790.5,938.44,724.78
2016,9,30,12,0,926.0,96.0,5.6,21.0,794.0,939.99,725.0
2016,9,30,12,15,925.0,96.0,5.65,21.0,789.0,936.54,722.96
2016,9,30,12,30,924.0,96.0,5.7,21.0,784.0,929.46,718.5
2016,9,30,12,45,917.0,97.0,5.8,21.0,770.5,914.61,708.93
2016,9,30,13,0,910.0,98.0,5.9,21.0,757.0,896.38,697.03
2016,9,30,13,15,903.5,97.0,5.9,20.5,736.0,873.15,682.4
2016,9,30,13,30,897.0,96.0,5.9,20.0,715.0,846.82,665.5
2016,9,30,13,45,887.5,94.5,5.95,20.0,686.5,814.58,643.16
2016,9,30,14,0,878.0,93.0,6.0,20.0,658.0,779.74,618.79
2016,9,30,14,15,865.5,91.0,5.95,19.5,623.0,739.74,591.19
2016,9,30,14,30,853.0,89.0,5.9,19.0,588.0,700.95,564.23
2016,9,30,14,45,837.0,86.0,5.85,19.0,547.5,653.52,528.43
2016,9,30,15,0,821.0,83.0,5.8,19.0,507.0,604.89,490.02
2016,9,30,15,15,798.5,80.0,5.7,18.5,461.5,551.63,447.83
2016,9,30,15,30,776.0,77.0,5.6,18.0,416.0,498.35,404.45
2016,9,30,15,45,746.5,72.0,5.5,17.5,367.5,439.89,355.67
2016,9,30,16,0,717.0,67.0,5.4,17.0,319.0,382.78,306.53
2016,9,30,16,15,671.0,62.0,5.2,16.5,268.5,321.75,252.9
2016,9,30,16,30,625.0,57.0,5.0,16.0,218.0,264.03,200.98
2016,9,30,16,45,556.5,49.0,4.85,16.0,168.5,201.52,145.1
2016,9,30,17,0,488.0,41.0,4.7,16.0,119.0,146.23,96.24
2016,9,30,17,15,366.5,30.5,4.45,15.0,76.5,88.33,49.52
2016,9,30,17,30,245.0,20.0,4.2,14.0,34.0,42.17,0.75
2016,9,30,17,45,122.5,10.0,3.95,13.5,17.0,13.63,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,15,159.0,12.0,2.05,9.0,24.0,20.04,0.0
2016,10,1,6,30,318.0,24.0,2.4,10.0,48.0,61.3,23.97
2016,10,1,6,45,433.5,33.5,2.75,11.0,93.5,111.16,68.05
2016,10,1,7,0,549.0,43.0,3.1,12.0,139.0,173.12,119.79
2016,10,1,7,15,615.0,49.5,3.2,12.5,190.0,230.35,171.34
2016,10,1,7,30,681.0,56.0,3.3,13.0,241.0,294.75,229.07
2016,10,1,7,45,726.0,60.0,3.45,14.0,292.5,354.48,282.09
2016,10,1,8,0,771.0,64.0,3.6,15.0,344.0,417.7,336.36
2016,10,1,8,15,800.0,67.5,3.55,15.5,393.5,475.5,385.04
2016,10,1,8,30,829.0,71.0,3.5,16.0,443.0,534.37,432.87
2016,10,1,8,45,600.5,137.0,3.5,17.0,420.5,509.84,411.27
2016,10,1,9,0,372.0,203.0,3.5,18.0,398.0,453.46,363.59
2016,10,1,9,15,638.0,141.5,3.45,18.5,506.5,592.59,474.0
2016,10,1,9,30,904.0,80.0,3.4,19.0,615.0,734.94,580.26
2016,10,1,9,45,918.5,79.5,3.35,19.5,650.0,776.36,606.73
2016,10,1,10,0,933.0,79.0,3.3,20.0,685.0,815.67,631.96
2016,10,1,10,15,941.0,80.5,3.25,20.5,712.0,849.6,653.06
2016,10,1,10,30,949.0,82.0,3.2,21.0,739.0,880.58,671.91
2016,10,1,10,45,954.5,82.5,3.15,21.5,758.5,905.2,686.22
2016,10,1,11,0,960.0,83.0,3.1,22.0,778.0,926.44,698.2
2016,10,1,11,15,963.0,83.5,3.1,22.0,790.0,941.97,708.06
2016,10,1,11,30,966.0,84.0,3.1,22.0,802.0,953.82,715.59
2016,10,1,11,45,966.5,84.5,3.1,22.5,805.5,959.7,717.87
2016,10,1,12,0,967.0,85.0,3.1,23.0,809.0,961.77,717.78
2016,10,1,12,15,966.5,84.5,3.15,23.0,804.0,958.02,715.73
2016,10,1,12,30,966.0,84.0,3.2,23.0,799.0,950.48,711.32
2016,10,1,12,45,960.5,85.0,3.3,23.5,785.5,936.46,701.66
2016,10,1,13,0,955.0,86.0,3.4,24.0,772.0,918.87,689.72
2016,10,1,13,15,949.5,85.0,3.5,24.0,751.5,895.62,675.3
2016,10,1,13,30,944.0,84.0,3.6,24.0,731.0,869.06,658.6
2016,10,1,13,45,934.5,83.5,3.7,24.0,702.0,836.71,637.79
2016,10,1,14,0,925.0,83.0,3.8,24.0,673.0,801.59,614.88
2016,10,1,14,15,913.5,81.0,3.85,23.5,637.5,760.79,588.64
2016,10,1,14,30,902.0,79.0,3.9,23.0,602.0,717.8,560.42
2016,10,1,14,45,884.5,77.5,4.0,23.0,560.5,669.48,526.48
2016,10,1,15,0,867.0,76.0,4.1,23.0,519.0,619.97,489.19
2016,10,1,15,15,845.0,73.0,4.2,22.5,472.5,567.54,449.44
2016,10,1,15,30,823.0,70.0,4.3,22.0,426.0,512.44,406.29
2016,10,1,15,45,788.5,67.0,4.4,21.5,375.5,451.59,357.23
2016,10,1,16,0,754.0,64.0,4.5,21.0,325.0,392.48,307.8
2016,10,1,16,15,707.5,59.0,4.45,20.0,273.0,328.96,253.73
2016,10,1,16,30,661.0,54.0,4.4,19.0,221.0,269.26,201.29
2016,10,1,16,45,583.0,47.5,4.4,18.5,170.0,204.65,144.8
2016,10,1,17,0,505.0,41.0,4.4,18.0,119.0,147.78,95.6
2016,10,1,17,15,371.5,30.0,4.4,17.0,75.5,87.17,47.34
2016,10,1,17,30,238.0,19.0,4.4,16.0,32.0,39.42,0.0
2016,10,1,17,45,119.0,9.5,4.4,15.5,16.0,12.65,0.0
2016,10,1,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,146.0,11.5,2.45,9.5,22.0,18.71,0.0
2016,10,2,6,30,292.0,23.0,2.8,10.0,44.0,56.88,20.25
2016,10,2,6,45,402.0,33.5,3.15,11.0,88.0,105.42,64.42
2016,10,2,7,0,512.0,44.0,3.5,12.0,132.0,165.16,114.37
2016,10,2,7,15,579.5,50.5,3.65,12.5,182.0,221.05,164.56
2016,10,2,7,30,647.0,57.0,3.8,13.0,232.0,283.84,220.86
2016,10,2,7,45,348.0,99.0,4.0,13.5,195.5,245.4,197.52
2016,10,2,8,0,49.0,141.0,4.2,14.0,159.0,164.64,133.26
2016,10,2,8,15,114.5,165.0,4.3,14.5,214.0,228.49,186.25
2016,10,2,8,30,180.0,189.0,4.4,15.0,269.0,295.06,240.76
2016,10,2,8,45,177.0,211.0,4.5,15.5,296.5,325.04,264.31
2016,10,2,9,0,174.0,233.0,4.6,16.0,324.0,354.4,286.96
2016,10,2,9,15,257.0,238.5,4.65,16.5,384.0,429.3,346.83
2016,10,2,9,30,340.0,244.0,4.7,17.0,444.0,504.2,405.63
2016,10,2,9,45,303.0,267.5,4.8,17.5,453.0,514.18,411.1
2016,10,2,10,0,266.0,291.0,4.9,18.0,462.0,520.81,414.02
2016,10,2,10,15,170.0,301.5,4.95,18.0,412.5,455.13,360.91
2016,10,2,10,30,74.0,312.0,5.0,18.0,363.0,383.35,302.37
2016,10,2,10,45,106.5,329.5,5.05,18.0,405.0,431.25,340.29
2016,10,2,11,0,139.0,347.0,5.1,18.0,447.0,488.63,384.69
2016,10,2,11,15,92.0,331.5,5.15,18.0,398.5,423.59,333.31
2016,10,2,11,30,45.0,316.0,5.2,18.0,350.0,365.91,287.28
2016,10,2,11,45,25.5,257.5,5.3,18.0,277.0,285.91,224.64
2016,10,2,12,0,6.0,199.0,5.4,18.0,204.0,201.13,157.18
2016,10,2,12,15,3.0,118.0,5.45,18.5,120.5,117.36,89.98
2016,10,2,12,30,0.0,37.0,5.5,19.0,37.0,35.79,23.65
2016,10,2,12,45,50.0,186.5,5.6,19.5,222.5,231.95,183.19
2016,10,2,13,0,100.0,336.0,5.7,20.0,408.0,433.69,340.35
2016,10,2,13,15,261.0,304.5,5.75,19.5,484.0,549.06,434.07
2016,10,2,13,30,422.0,273.0,5.8,19.0,560.0,647.37,513.63
2016,10,2,13,45,384.5,270.0,5.85,19.0,523.5,595.82,474.12
2016,10,2,14,0,347.0,267.0,5.9,19.0,487.0,552.38,440.77
2016,10,2,14,15,343.5,253.0,5.95,19.0,461.0,522.93,418.77
2016,10,2,14,30,340.0,239.0,6.0,19.0,435.0,492.64,395.79
2016,10,2,14,45,582.5,161.5,6.05,19.0,468.0,560.7,453.66
2016,10,2,15,0,825.0,84.0,6.1,19.0,501.0,602.35,488.95
2016,10,2,15,15,801.0,80.5,6.05,18.5,455.0,547.62,445.16
2016,10,2,15,30,777.0,77.0,6.0,18.0,409.0,493.01,400.53
2016,10,2,15,45,740.5,73.5,6.0,17.5,359.5,432.99,350.27
2016,10,2,16,0,704.0,70.0,6.0,17.0,310.0,375.73,300.77
2016,10,2,16,15,654.0,64.0,5.8,16.5,259.0,312.63,245.27
2016,10,2,16,30,604.0,58.0,5.6,16.0,208.0,253.86,192.41
2016,10,2,16,45,524.0,50.5,5.45,15.5,158.5,190.65,136.62
2016,10,2,17,0,444.0,43.0,5.3,15.0,109.0,135.98,89.09
2016,10,2,17,15,308.5,31.0,4.95,14.5,68.0,78.14,42.53
2016,10,2,17,30,173.0,19.0,4.6,14.0,27.0,33.15,0.0
2016,10,2,17,45,86.5,9.5,4.25,13.5,13.5,11.48,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.0,1.35,9.5,4.0,3.93,0.0
2016,10,3,6,30,0.0,8.0,1.6,10.0,8.0,7.71,0.0
2016,10,3,6,45,0.0,16.5,1.9,11.0,16.5,15.91,7.52
2016,10,3,7,0,0.0,25.0,2.2,12.0,25.0,24.12,14.85
2016,10,3,7,15,0.0,35.0,2.15,12.0,35.0,33.79,23.38
2016,10,3,7,30,0.0,45.0,2.1,12.0,45.0,43.46,31.83
2016,10,3,7,45,0.0,54.5,2.05,12.5,54.5,52.66,39.67
2016,10,3,8,0,0.0,64.0,2.0,13.0,64.0,61.86,47.37
2016,10,3,8,15,87.0,125.5,2.0,13.5,164.0,172.79,140.59
2016,10,3,8,30,174.0,187.0,2.0,14.0,264.0,289.56,235.68
2016,10,3,8,45,137.5,207.0,2.05,14.5,271.5,297.47,240.6
2016,10,3,9,0,101.0,227.0,2.1,15.0,279.0,296.28,238.31
2016,10,3,9,15,101.0,245.0,2.1,15.0,300.5,319.26,256.04
2016,10,3,9,30,101.0,263.0,2.1,15.0,322.0,342.03,273.3
2016,10,3,9,45,58.5,244.5,2.1,15.5,279.5,293.6,233.45
2016,10,3,10,0,16.0,226.0,2.1,16.0,237.0,236.34,186.54
2016,10,3,10,15,12.0,218.0,2.1,16.0,226.5,225.16,177.48
2016,10,3,10,30,8.0,210.0,2.1,16.0,216.0,213.84,168.18
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,211.96,166.23
2016,10,3,11,0,7.0,207.0,2.2,17.0,213.0,210.06,164.28
2016,10,3,11,15,52.0,277.0,2.25,17.0,316.0,329.68,258.93
2016,10,3,11,30,97.0,347.0,2.3,17.0,419.0,445.72,347.54
2016,10,3,11,45,88.5,345.0,2.35,17.5,411.0,436.42,339.05
2016,10,3,12,0,80.0,343.0,2.4,18.0,403.0,426.76,331.03
2016,10,3,12,15,49.5,303.0,2.4,18.0,340.0,356.04,276.92
2016,10,3,12,30,19.0,263.0,2.4,18.0,277.0,278.05,216.5
2016,10,3,12,45,10.5,214.0,2.4,18.0,221.5,220.25,171.65
2016,10,3,13,0,2.0,165.0,2.4,18.0,166.0,163.29,126.66
2016,10,3,13,15,7.5,196.5,2.4,18.0,201.5,199.72,156.0
2016,10,3,13,30,13.0,228.0,2.4,18.0,237.0,236.31,185.07
2016,10,3,13,45,10.0,212.5,2.4,18.0,219.5,217.88,170.65
2016,10,3,14,0,7.0,197.0,2.4,18.0,202.0,199.64,156.47
2016,10,3,14,15,12.0,201.0,2.35,18.0,209.0,207.35,163.09
2016,10,3,14,30,17.0,205.0,2.3,18.0,216.0,214.79,169.43
2016,10,3,14,45,8.5,137.0,2.3,18.0,142.5,139.51,109.27
2016,10,3,15,0,0.0,69.0,2.3,18.0,69.0,66.71,49.89
2016,10,3,15,15,0.0,71.0,2.2,17.5,71.0,68.64,51.82
2016,10,3,15,30,0.0,73.0,2.1,17.0,73.0,70.58,53.69
2016,10,3,15,45,0.0,64.0,2.05,17.0,64.0,61.86,46.54
2016,10,3,16,0,0.0,55.0,2.0,17.0,55.0,53.14,39.31
2016,10,3,16,15,288.5,56.5,1.75,16.5,126.0,167.82,131.02
2016,10,3,16,30,577.0,58.0,1.5,16.0,197.0,243.33,182.29
2016,10,3,16,45,501.0,49.5,1.25,16.0,149.5,181.91,128.25
2016,10,3,17,0,425.0,41.0,1.0,16.0,102.0,128.64,82.56
2016,10,3,17,15,292.5,29.0,0.9,15.5,63.0,72.89,37.89
2016,10,3,17,30,160.0,17.0,0.8,15.0,24.0,28.87,0.0
2016,10,3,17,45,80.0,8.5,0.7,15.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,85.5,12.5,1.4,11.0,18.0,16.43,0.0
2016,10,4,6,30,171.0,25.0,1.6,11.0,36.0,44.66,12.31
2016,10,4,6,45,280.0,39.5,1.8,11.5,77.0,90.12,56.33
2016,10,4,7,0,389.0,54.0,2.0,12.0,118.0,146.68,102.91
2016,10,4,7,15,463.5,63.5,2.05,12.5,166.5,200.62,149.97
2016,10,4,7,30,538.0,73.0,2.1,13.0,215.0,262.34,203.9
2016,10,4,7,45,274.5,99.0,2.2,13.5,172.0,212.05,169.92
2016,10,4,8,0,11.0,125.0,2.3,14.0,129.0,128.23,102.73
2016,10,4,8,15,39.5,153.0,2.25,14.5,170.0,174.71,141.13
2016,10,4,8,30,68.0,181.0,2.2,15.0,211.0,221.28,178.82
2016,10,4,8,45,80.5,202.5,2.15,15.5,241.5,254.16,204.7
2016,10,4,9,0,93.0,224.0,2.1,16.0,272.0,288.05,230.99
2016,10,4,9,15,218.0,231.5,2.05,16.5,355.0,388.84,311.38
2016,10,4,9,30,343.0,239.0,2.0,17.0,438.0,499.86,396.76
2016,10,4,9,45,609.0,168.5,1.95,17.5,546.0,643.51,506.97
2016,10,4,10,0,875.0,98.0,1.9,18.0,654.0,789.38,610.48
2016,10,4,10,15,643.0,188.5,1.9,18.5,606.5,728.99,562.97
2016,10,4,10,30,411.0,279.0,1.9,19.0,559.0,640.55,493.26
2016,10,4,10,45,347.0,303.5,1.95,19.5,544.5,622.02,477.88
2016,10,4,11,0,283.0,328.0,2.0,20.0,530.0,599.85,459.21
2016,10,4,11,15,283.5,333.0,2.05,20.0,538.0,609.57,466.32
2016,10,4,11,30,284.0,338.0,2.1,20.0,546.0,618.13,472.39
2016,10,4,11,45,319.0,330.0,2.2,20.5,564.5,641.79,489.78
2016,10,4,12,0,354.0,322.0,2.3,21.0,583.0,664.32,506.15
2016,10,4,12,15,351.5,321.5,2.4,21.0,579.0,660.42,503.72
2016,10,4,12,30,349.0,321.0,2.5,21.0,575.0,655.08,500.48
2016,10,4,12,45,352.0,313.0,2.6,21.5,565.0,644.92,493.18
2016,10,4,13,0,355.0,305.0,2.7,22.0,555.0,633.28,484.85
2016,10,4,13,15,354.5,296.0,2.85,22.0,539.5,616.14,473.6
2016,10,4,13,30,354.0,287.0,3.0,22.0,524.0,597.69,461.29
2016,10,4,13,45,625.0,187.0,3.15,22.0,584.5,703.21,545.62
2016,10,4,14,0,896.0,87.0,3.3,22.0,645.0,774.3,599.48
2016,10,4,14,15,883.5,85.0,3.35,22.0,609.5,733.72,571.26
2016,10,4,14,30,871.0,83.0,3.4,22.0,574.0,691.13,542.04
2016,10,4,14,45,854.5,80.5,3.5,22.0,533.5,646.47,509.71
2016,10,4,15,0,838.0,78.0,3.6,22.0,493.0,597.5,472.65
2016,10,4,15,15,814.5,74.5,3.65,21.5,447.0,542.64,430.75
2016,10,4,15,30,791.0,71.0,3.7,21.0,401.0,487.85,387.46
2016,10,4,15,45,755.0,67.5,3.75,21.0,351.5,427.67,337.8
2016,10,4,16,0,719.0,64.0,3.8,21.0,302.0,369.49,288.26
2016,10,4,16,15,668.5,58.5,3.7,20.0,251.0,306.39,234.53
2016,10,4,16,30,618.0,53.0,3.6,19.0,200.0,248.26,183.55
2016,10,4,16,45,529.0,46.0,3.5,18.5,150.5,183.27,127.54
2016,10,4,17,0,440.0,39.0,3.4,18.0,101.0,127.85,80.63
2016,10,4,17,15,294.5,27.5,3.45,17.0,61.0,70.46,34.57
2016,10,4,17,30,149.0,16.0,3.5,16.0,21.0,26.52,0.0
2016,10,4,17,45,74.5,8.0,3.55,15.5,10.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,11.0,1.85,8.5,18.5,16.4,0.0
2016,10,5,6,30,236.0,22.0,2.1,9.0,37.0,48.33,9.69
2016,10,5,6,45,374.5,32.5,2.4,10.0,81.5,98.48,59.22
2016,10,5,7,0,513.0,43.0,2.7,11.0,126.0,162.27,111.52
2016,10,5,7,15,586.5,49.5,2.9,12.0,176.5,219.44,162.37
2016,10,5,7,30,660.0,56.0,3.1,13.0,227.0,283.51,219.29
2016,10,5,7,45,712.5,60.0,3.35,14.0,279.5,344.56,273.42
2016,10,5,8,0,765.0,64.0,3.6,15.0,332.0,409.84,329.59
2016,10,5,8,15,796.0,67.5,3.75,15.5,381.0,467.89,379.01
2016,10,5,8,30,827.0,71.0,3.9,16.0,430.0,527.18,427.88
2016,10,5,8,45,853.0,72.5,4.05,17.0,476.5,582.21,471.18
2016,10,5,9,0,879.0,74.0,4.2,18.0,523.0,634.6,511.14
2016,10,5,9,15,894.5,76.5,4.1,18.5,563.0,683.12,547.07
2016,10,5,9,30,910.0,79.0,4.0,19.0,603.0,730.13,579.07
2016,10,5,9,45,922.5,80.0,3.95,19.5,637.5,771.5,606.53
2016,10,5,10,0,935.0,81.0,3.9,20.0,672.0,810.6,631.99
2016,10,5,10,15,942.5,82.0,3.85,20.5,698.5,843.23,652.51
2016,10,5,10,30,950.0,83.0,3.8,21.0,725.0,872.88,670.76
2016,10,5,10,45,957.5,82.5,3.8,21.5,745.0,897.7,685.8
2016,10,5,11,0,965.0,82.0,3.8,22.0,765.0,919.19,698.54
2016,10,5,11,15,967.5,82.5,3.75,22.0,776.0,933.99,707.78
2016,10,5,11,30,970.0,83.0,3.7,22.0,787.0,945.09,714.63
2016,10,5,11,45,972.0,82.5,3.7,22.5,790.0,950.87,716.93
2016,10,5,12,0,974.0,82.0,3.7,23.0,793.0,952.84,716.8
2016,10,5,12,15,972.5,81.5,3.7,23.0,787.5,947.9,713.55
2016,10,5,12,30,971.0,81.0,3.7,23.0,782.0,939.16,707.9
2016,10,5,12,45,957.5,85.5,3.7,23.0,766.0,921.91,696.61
2016,10,5,13,0,944.0,90.0,3.7,23.0,750.0,901.3,683.14
2016,10,5,13,15,937.5,89.0,3.65,23.0,728.5,877.25,667.11
2016,10,5,13,30,931.0,88.0,3.6,23.0,707.0,849.99,648.9
2016,10,5,13,45,921.5,86.5,3.6,23.0,677.5,816.79,626.78
2016,10,5,14,0,912.0,85.0,3.6,23.0,648.0,780.88,602.66
2016,10,5,14,15,899.5,83.0,3.55,23.0,612.5,739.79,574.44
2016,10,5,14,30,887.0,81.0,3.5,23.0,577.0,696.63,544.51
2016,10,5,14,45,868.5,78.5,3.5,23.0,535.0,647.28,508.51
2016,10,5,15,0,850.0,76.0,3.5,23.0,493.0,599.38,471.98
2016,10,5,15,15,826.0,73.0,3.45,22.5,446.5,544.34,429.83
2016,10,5,15,30,802.0,70.0,3.4,22.0,400.0,489.38,386.38
2016,10,5,15,45,767.5,66.0,3.35,22.0,350.0,428.94,336.6
2016,10,5,16,0,733.0,62.0,3.3,22.0,300.0,370.33,286.82
2016,10,5,16,15,681.0,56.5,2.95,21.0,248.5,306.17,232.26
2016,10,5,16,30,629.0,51.0,2.6,20.0,197.0,246.49,180.18
2016,10,5,16,45,545.0,44.0,2.3,19.5,147.5,183.09,125.57
2016,10,5,17,0,461.0,37.0,2.0,19.0,98.0,128.07,79.04
2016,10,5,17,15,309.5,25.5,2.0,18.0,58.5,68.72,30.92
2016,10,5,17,30,158.0,14.0,2.0,17.0,19.0,24.66,0.0
2016,10,5,17,45,79.0,7.0,2.05,16.0,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,6,15,122.0,10.5,2.1,8.5,17.5,15.97,0.0
2016,10,6,6,30,244.0,21.0,2.4,9.0,35.0,47.66,5.57
2016,10,6,6,45,376.5,31.0,2.75,10.0,78.5,96.8,57.41
2016,10,6,7,0,509.0,41.0,3.1,11.0,122.0,158.6,108.44
2016,10,6,7,15,581.0,48.0,3.2,11.5,172.0,215.47,159.39
2016,10,6,7,30,653.0,55.0,3.3,12.0,222.0,279.09,216.49
2016,10,6,7,45,701.0,59.5,3.45,13.0,272.5,338.4,269.49
2016,10,6,8,0,749.0,64.0,3.6,14.0,323.0,401.5,324.11
2016,10,6,8,15,779.5,67.5,3.55,14.5,371.5,458.39,372.56
2016,10,6,8,30,810.0,71.0,3.5,15.0,420.0,516.5,420.31
2016,10,6,8,45,833.0,73.5,3.45,16.0,465.0,570.0,462.04
2016,10,6,9,0,856.0,76.0,3.4,17.0,510.0,623.3,502.07
2016,10,6,9,15,871.5,78.0,3.35,17.5,549.5,667.56,535.01
2016,10,6,9,30,887.0,80.0,3.3,18.0,589.0,713.06,566.22
2016,10,6,9,45,904.5,79.0,3.3,19.0,623.5,754.98,593.18
2016,10,6,10,0,922.0,78.0,3.3,20.0,658.0,795.02,618.28
2016,10,6,10,15,929.5,79.5,3.25,20.5,684.0,827.75,638.75
2016,10,6,10,30,937.0,81.0,3.2,21.0,710.0,857.54,656.99
2016,10,6,10,45,943.0,81.0,3.15,22.0,729.5,881.3,669.61
2016,10,6,11,0,949.0,81.0,3.1,23.0,749.0,901.74,679.88
2016,10,6,11,15,952.0,81.5,3.0,23.5,760.0,916.68,687.36
2016,10,6,11,30,955.0,82.0,2.9,24.0,771.0,928.0,692.46
2016,10,6,11,45,957.0,81.5,2.85,24.5,774.0,933.63,694.22
2016,10,6,12,0,959.0,81.0,2.8,25.0,777.0,935.51,693.64
2016,10,6,12,15,958.0,81.0,2.8,25.0,772.0,931.55,691.1
2016,10,6,12,30,957.0,81.0,2.8,25.0,767.0,923.84,686.26
2016,10,6,12,45,952.0,81.5,2.8,25.5,753.0,909.55,675.86
2016,10,6,13,0,947.0,82.0,2.8,26.0,739.0,891.74,663.27
2016,10,6,13,15,941.5,81.0,2.75,26.0,718.0,868.43,648.04
2016,10,6,13,30,936.0,80.0,2.7,26.0,697.0,841.85,630.69
2016,10,6,13,45,928.0,78.5,2.7,26.0,668.5,809.68,609.84
2016,10,6,14,0,920.0,77.0,2.7,26.0,640.0,774.7,586.98
2016,10,6,14,15,908.0,75.0,2.65,26.0,605.0,733.71,559.47
2016,10,6,14,30,896.0,73.0,2.6,26.0,570.0,690.61,530.25
2016,10,6,14,45,879.5,71.0,2.6,26.0,528.5,642.79,496.3
2016,10,6,15,0,863.0,69.0,2.6,26.0,487.0,593.74,459.76
2016,10,6,15,15,840.5,66.0,2.5,25.5,441.0,539.36,418.72
2016,10,6,15,30,818.0,63.0,2.4,25.0,395.0,486.77,377.63
2016,10,6,15,45,785.0,59.5,2.35,25.0,345.5,426.95,329.15
2016,10,6,16,0,752.0,56.0,2.3,25.0,296.0,368.79,280.49
2016,10,6,16,15,702.5,51.0,2.0,23.5,245.0,305.29,227.6
2016,10,6,16,30,653.0,46.0,1.7,22.0,194.0,245.98,176.64
2016,10,6,16,45,570.0,39.5,1.4,21.0,145.0,181.74,122.07
2016,10,6,17,0,487.0,33.0,1.1,20.0,96.0,126.29,75.62
2016,10,6,17,15,243.5,25.0,1.15,19.0,56.5,58.49,24.08
2016,10,6,17,30,0.0,17.0,1.2,18.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.25,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,128.0,9.5,0.85,12.5,16.5,15.1,0.0
2016,10,7,6,30,256.0,19.0,0.9,13.0,33.0,46.35,0.35
2016,10,7,6,45,380.5,29.0,1.0,13.5,75.5,94.88,54.47
2016,10,7,7,0,505.0,39.0,1.1,14.0,118.0,154.91,103.7
2016,10,7,7,15,576.5,46.0,1.25,14.5,167.0,211.22,153.15
2016,10,7,7,30,648.0,53.0,1.4,15.0,216.0,274.26,208.54
2016,10,7,7,45,693.5,57.5,1.55,15.5,266.0,332.19,259.69
2016,10,7,8,0,739.0,62.0,1.7,16.0,316.0,393.65,312.36
2016,10,7,8,15,710.0,74.0,1.85,17.0,346.5,430.24,343.63
2016,10,7,8,30,681.0,86.0,2.0,18.0,377.0,463.51,370.72
2016,10,7,8,45,539.0,136.5,2.2,19.0,382.0,464.62,370.56
2016,10,7,9,0,397.0,187.0,2.4,20.0,387.0,454.23,360.18
2016,10,7,9,15,409.5,201.0,2.5,21.0,421.0,494.25,389.46
2016,10,7,9,30,422.0,215.0,2.6,22.0,455.0,534.0,417.57
2016,10,7,9,45,410.5,233.5,2.75,23.0,478.5,560.47,434.98
2016,10,7,10,0,399.0,252.0,2.9,24.0,502.0,577.82,445.62
2016,10,7,10,15,494.0,228.5,2.85,24.5,550.0,646.62,495.96
2016,10,7,10,30,589.0,205.0,2.8,25.0,598.0,710.85,541.83
2016,10,7,10,45,586.5,213.5,2.8,25.5,614.0,730.24,553.39
2016,10,7,11,0,584.0,222.0,2.8,26.0,630.0,747.26,563.5
2016,10,7,11,15,596.0,222.0,2.7,26.5,644.0,765.16,574.09
2016,10,7,11,30,608.0,222.0,2.6,27.0,658.0,783.65,584.87
2016,10,7,11,45,571.0,236.0,2.55,27.5,646.5,766.65,570.68
2016,10,7,12,0,534.0,250.0,2.5,28.0,635.0,749.79,556.86
2016,10,7,12,15,521.0,252.5,2.4,28.0,626.0,739.28,548.99
2016,10,7,12,30,508.0,255.0,2.3,28.0,617.0,726.72,539.71
2016,10,7,12,45,490.5,257.5,2.25,28.5,602.0,708.43,525.73
2016,10,7,13,0,473.0,260.0,2.2,29.0,587.0,688.56,510.76
2016,10,7,13,15,516.5,234.5,2.15,29.0,581.0,687.5,511.55
2016,10,7,13,30,560.0,209.0,2.1,29.0,575.0,682.53,509.46
2016,10,7,13,45,543.5,204.0,2.05,29.0,547.0,649.17,486.24
2016,10,7,14,0,527.0,199.0,2.0,29.0,519.0,614.78,462.26
2016,10,7,14,15,492.0,197.5,1.9,29.0,483.0,570.21,430.24
2016,10,7,14,30,457.0,196.0,1.8,29.0,447.0,526.37,398.43
2016,10,7,14,45,429.0,185.5,1.75,29.0,407.0,478.61,363.82
2016,10,7,15,0,401.0,175.0,1.7,29.0,367.0,431.87,329.37
2016,10,7,15,15,420.5,152.5,1.5,28.5,337.0,399.85,305.83
2016,10,7,15,30,440.0,130.0,1.3,28.0,307.0,365.0,279.18
2016,10,7,15,45,402.0,121.5,1.1,27.5,267.0,316.21,240.94
2016,10,7,16,0,364.0,113.0,0.9,27.0,227.0,270.44,204.3
2016,10,7,16,15,330.5,96.0,0.9,26.0,186.0,220.69,164.58
2016,10,7,16,30,297.0,79.0,0.9,25.0,145.0,174.15,126.39
2016,10,7,16,45,243.5,61.5,0.9,24.5,106.5,125.85,86.82
2016,10,7,17,0,190.0,44.0,0.9,24.0,68.0,83.55,52.39
2016,10,7,17,15,95.0,27.0,0.95,23.5,39.0,40.03,14.59
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.0,0.3,14.5,14.0,13.08,0.0
2016,10,8,6,30,148.0,20.0,0.3,15.0,28.0,35.77,0.0
2016,10,8,6,45,278.5,33.0,0.3,15.5,68.0,82.44,47.97
2016,10,8,7,0,409.0,46.0,0.3,16.0,108.0,140.78,94.46
2016,10,8,7,15,488.5,55.0,0.45,16.5,156.5,195.95,141.23
2016,10,8,7,30,568.0,64.0,0.6,17.0,205.0,259.42,195.23
2016,10,8,7,45,619.5,70.0,0.8,17.5,254.5,316.93,244.75
2016,10,8,8,0,671.0,76.0,1.0,18.0,304.0,378.77,296.64
2016,10,8,8,15,706.0,81.0,1.1,19.0,352.0,435.46,342.29
2016,10,8,8,30,741.0,86.0,1.2,20.0,400.0,493.99,387.71
2016,10,8,8,45,766.0,90.0,1.35,21.0,444.0,545.86,426.98
2016,10,8,9,0,791.0,94.0,1.5,22.0,488.0,599.05,465.95
2016,10,8,9,15,809.0,97.0,1.55,23.0,527.5,646.35,498.85
2016,10,8,9,30,827.0,100.0,1.6,24.0,567.0,692.55,529.82
2016,10,8,9,45,872.5,89.0,1.7,25.5,607.5,738.32,557.73
2016,10,8,10,0,918.0,78.0,1.8,27.0,648.0,787.33,587.19
2016,10,8,10,15,926.0,79.5,1.75,27.5,674.0,820.15,606.17
2016,10,8,10,30,934.0,81.0,1.7,28.0,700.0,850.07,623.11
2016,10,8,10,45,938.5,82.0,1.7,28.5,719.0,873.45,636.15
2016,10,8,11,0,943.0,83.0,1.7,29.0,738.0,893.47,647.04
2016,10,8,11,15,946.0,83.5,1.6,29.5,749.0,908.18,653.38
2016,10,8,11,30,949.0,84.0,1.5,30.0,760.0,919.28,657.43
2016,10,8,11,45,949.0,84.5,1.4,30.5,763.0,924.1,657.54
2016,10,8,12,0,949.0,85.0,1.3,31.0,766.0,925.2,655.44
2016,10,8,12,15,805.5,139.5,1.2,31.0,714.0,862.57,614.66
2016,10,8,12,30,662.0,194.0,1.1,31.0,662.0,795.44,571.23
2016,10,8,12,45,661.5,189.5,1.05,31.5,650.0,782.46,562.14
2016,10,8,13,0,661.0,185.0,1.0,32.0,638.0,766.84,550.78
2016,10,8,13,15,659.5,179.0,0.95,32.0,619.5,746.22,537.35
2016,10,8,13,30,658.0,173.0,0.9,32.0,601.0,723.13,522.29
2016,10,8,13,45,658.5,163.0,0.85,32.0,576.0,694.95,503.94
2016,10,8,14,0,659.0,153.0,0.8,32.0,551.0,664.38,483.84
2016,10,8,14,15,771.5,115.0,0.8,31.5,554.0,680.07,497.68
2016,10,8,14,30,884.0,77.0,0.8,31.0,557.0,680.44,500.25
2016,10,8,14,45,866.5,74.5,0.85,31.0,516.0,631.98,467.46
2016,10,8,15,0,849.0,72.0,0.9,31.0,475.0,584.9,434.74
2016,10,8,15,15,824.5,69.0,0.85,30.5,429.0,529.88,395.35
2016,10,8,15,30,800.0,66.0,0.8,30.0,383.0,475.01,354.69
2016,10,8,15,45,765.5,62.0,0.8,30.0,333.5,415.08,308.48
2016,10,8,16,0,731.0,58.0,0.8,30.0,284.0,357.01,262.04
2016,10,8,16,15,678.0,53.0,0.85,28.5,233.5,293.78,211.94
2016,10,8,16,30,625.0,48.0,0.9,27.0,183.0,235.13,163.62
2016,10,8,16,45,539.0,40.0,0.95,26.0,134.5,171.54,111.53
2016,10,8,17,0,453.0,32.0,1.0,25.0,86.0,116.57,66.84
2016,10,8,17,15,226.5,16.0,1.05,24.0,43.0,44.7,10.46
2016,10,8,17,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
