Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.5,8.5,1.2,13.5,14.5,13.39,0.0
2016,10,9,6,30,235.0,17.0,1.2,14.0,29.0,41.26,0.0
2016,10,9,6,45,364.0,28.0,1.2,14.5,70.5,90.3,50.33
2016,10,9,7,0,493.0,39.0,1.2,15.0,112.0,150.87,99.98
2016,10,9,7,15,567.0,46.0,1.2,15.5,161.0,206.86,148.75
2016,10,9,7,30,641.0,53.0,1.2,16.0,210.0,269.75,203.53
2016,10,9,7,45,687.0,58.5,1.2,17.0,260.0,328.29,254.12
2016,10,9,8,0,733.0,64.0,1.2,18.0,310.0,390.44,305.83
2016,10,9,8,15,765.0,68.0,1.0,19.0,358.0,447.45,350.81
2016,10,9,8,30,797.0,72.0,0.8,20.0,406.0,505.83,394.27
2016,10,9,8,45,818.5,75.5,0.65,21.0,450.5,558.65,431.52
2016,10,9,9,0,840.0,79.0,0.5,22.0,495.0,611.17,466.44
2016,10,9,9,15,856.5,81.0,0.4,23.0,534.0,658.11,496.24
2016,10,9,9,30,873.0,83.0,0.3,24.0,573.0,700.39,520.61
2016,10,9,9,45,887.0,84.5,0.25,25.0,607.0,741.72,543.58
2016,10,9,10,0,901.0,86.0,0.2,26.0,641.0,781.0,564.62
2016,10,9,10,15,909.5,87.0,0.3,27.0,667.0,813.1,583.04
2016,10,9,10,30,918.0,88.0,0.4,28.0,693.0,842.39,599.75
2016,10,9,10,45,922.5,89.5,0.5,29.0,712.0,865.93,612.85
2016,10,9,11,0,927.0,91.0,0.6,30.0,731.0,886.16,623.95
2016,10,9,11,15,929.5,91.5,0.7,30.5,741.5,900.17,632.51
2016,10,9,11,30,932.0,92.0,0.8,31.0,752.0,910.62,639.02
2016,10,9,11,45,931.5,93.0,0.95,31.5,754.5,915.42,643.0
2016,10,9,12,0,931.0,94.0,1.1,32.0,757.0,916.56,644.75
2016,10,9,12,15,929.5,94.0,1.25,32.0,751.0,912.07,644.3
2016,10,9,12,30,928.0,94.0,1.4,32.0,745.0,903.96,641.58
2016,10,9,12,45,920.5,94.5,1.55,32.5,730.5,887.74,632.39
2016,10,9,13,0,913.0,95.0,1.7,33.0,716.0,868.2,621.03
2016,10,9,13,15,906.0,94.0,1.85,32.5,694.5,844.21,609.16
2016,10,9,13,30,899.0,93.0,2.0,32.0,673.0,817.16,595.03
2016,10,9,13,45,884.0,93.5,2.2,32.0,643.0,782.76,574.87
2016,10,9,14,0,869.0,94.0,2.4,32.0,613.0,749.88,555.3
2016,10,9,14,15,855.0,91.5,2.5,31.5,577.5,708.34,529.85
2016,10,9,14,30,841.0,89.0,2.6,31.0,542.0,664.98,501.93
2016,10,9,14,45,817.5,87.5,2.75,31.0,500.0,615.22,466.77
2016,10,9,15,0,794.0,86.0,2.9,31.0,458.0,564.94,430.16
2016,10,9,15,15,766.5,82.0,2.95,30.5,412.5,509.65,389.27
2016,10,9,15,30,739.0,78.0,3.0,30.0,367.0,454.91,347.37
2016,10,9,15,45,697.5,73.5,3.15,29.5,317.5,395.38,300.53
2016,10,9,16,0,656.0,69.0,3.3,29.0,268.0,337.54,253.4
2016,10,9,16,15,598.5,62.0,3.25,28.0,218.5,274.73,201.64
2016,10,9,16,30,541.0,55.0,3.2,27.0,169.0,217.19,153.07
2016,10,9,16,45,447.0,45.5,3.15,26.0,122.5,154.49,101.64
2016,10,9,17,0,353.0,36.0,3.1,25.0,76.0,102.05,59.25
2016,10,9,17,15,176.5,18.0,3.25,24.0,38.0,40.08,5.59
2016,10,9,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,11.5,11.0,10.81,0.0
2016,10,10,6,30,0.0,22.0,1.8,12.0,22.0,21.41,0.0
2016,10,10,6,45,134.5,36.5,2.05,12.5,56.0,61.16,36.71
2016,10,10,7,0,269.0,51.0,2.3,13.0,90.0,114.7,79.49
2016,10,10,7,15,321.5,66.5,2.35,13.0,131.0,160.8,119.88
2016,10,10,7,30,374.0,82.0,2.4,13.0,172.0,212.51,165.45
2016,10,10,7,45,431.0,88.0,2.5,13.5,214.5,261.06,207.99
2016,10,10,8,0,488.0,94.0,2.6,14.0,257.0,314.87,254.29
2016,10,10,8,15,414.5,124.5,2.6,14.0,277.0,337.45,274.81
2016,10,10,8,30,341.0,155.0,2.6,14.0,297.0,346.67,283.11
2016,10,10,8,45,555.5,127.0,2.65,14.5,387.5,463.34,377.86
2016,10,10,9,0,770.0,99.0,2.7,15.0,478.0,589.57,477.27
2016,10,10,9,15,788.5,102.0,2.65,15.5,516.5,634.59,510.38
2016,10,10,9,30,807.0,105.0,2.6,16.0,555.0,680.19,543.43
2016,10,10,9,45,832.0,103.0,2.6,17.0,590.0,723.77,572.26
2016,10,10,10,0,857.0,101.0,2.6,18.0,625.0,766.06,599.22
2016,10,10,10,15,866.0,102.5,2.6,18.5,651.0,798.11,619.61
2016,10,10,10,30,875.0,104.0,2.6,19.0,677.0,827.5,638.0
2016,10,10,10,45,883.0,104.0,2.6,20.0,696.0,846.78,648.03
2016,10,10,11,0,891.0,104.0,2.6,21.0,715.0,867.59,659.14
2016,10,10,11,15,894.5,104.5,2.6,21.5,726.0,881.94,667.06
2016,10,10,11,30,898.0,105.0,2.6,22.0,737.0,892.89,672.8
2016,10,10,11,45,900.5,104.5,2.65,23.0,740.0,898.42,674.08
2016,10,10,12,0,903.0,104.0,2.7,24.0,743.0,900.42,673.14
2016,10,10,12,15,901.5,104.0,2.75,24.0,737.5,895.97,670.63
2016,10,10,12,30,900.0,104.0,2.8,24.0,732.0,888.0,665.93
2016,10,10,12,45,704.5,170.5,2.9,24.5,656.5,793.97,601.3
2016,10,10,13,0,509.0,237.0,3.0,25.0,581.0,689.23,524.27
2016,10,10,13,15,501.5,233.5,3.05,25.0,563.5,669.21,511.14
2016,10,10,13,30,494.0,230.0,3.1,25.0,546.0,647.56,496.17
2016,10,10,13,45,484.0,223.5,3.2,25.0,522.0,619.32,476.51
2016,10,10,14,0,474.0,217.0,3.3,25.0,498.0,589.88,455.74
2016,10,10,14,15,645.5,156.5,3.4,24.5,515.0,631.28,491.04
2016,10,10,14,30,817.0,96.0,3.5,24.0,532.0,653.67,511.42
2016,10,10,14,45,792.0,94.5,3.6,24.0,490.5,603.92,473.97
2016,10,10,15,0,767.0,93.0,3.7,24.0,449.0,555.25,436.73
2016,10,10,15,15,738.0,88.5,3.85,23.5,403.5,499.8,394.24
2016,10,10,15,30,709.0,84.0,4.0,23.0,358.0,445.15,350.89
2016,10,10,15,45,660.5,80.0,4.15,22.5,308.5,383.61,300.73
2016,10,10,16,0,612.0,76.0,4.3,22.0,259.0,325.53,251.88
2016,10,10,16,15,550.5,68.0,4.35,21.0,210.0,262.81,198.76
2016,10,10,16,30,489.0,60.0,4.4,20.0,161.0,205.84,149.52
2016,10,10,16,45,385.5,49.0,4.45,19.0,115.0,142.68,96.92
2016,10,10,17,0,282.0,38.0,4.5,18.0,69.0,90.84,54.42
2016,10,10,17,15,141.0,19.0,4.45,17.0,34.5,35.9,0.0
2016,10,10,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,8.5,1.35,9.5,11.5,8.36,0.0
2016,10,11,6,30,124.0,17.0,1.5,10.0,23.0,29.49,0.0
2016,10,11,6,45,253.0,31.0,1.65,11.0,61.5,75.48,42.66
2016,10,11,7,0,382.0,45.0,1.8,12.0,100.0,132.23,89.65
2016,10,11,7,15,462.5,54.5,1.95,12.5,147.0,186.16,136.47
2016,10,11,7,30,543.0,64.0,2.1,13.0,194.0,248.5,191.03
2016,10,11,7,45,597.0,70.5,2.25,13.5,243.0,305.74,241.73
2016,10,11,8,0,651.0,77.0,2.4,14.0,292.0,367.57,295.16
2016,10,11,8,15,687.0,82.5,2.4,14.5,339.0,423.93,342.74
2016,10,11,8,30,723.0,88.0,2.4,15.0,386.0,482.24,390.32
2016,10,11,8,45,752.0,91.0,2.45,15.5,430.0,535.38,432.62
2016,10,11,9,0,781.0,94.0,2.5,16.0,474.0,587.61,473.03
2016,10,11,9,15,799.5,96.5,2.55,16.5,513.0,633.97,507.87
2016,10,11,9,30,818.0,99.0,2.6,17.0,552.0,679.29,541.06
2016,10,11,9,45,851.0,93.5,2.7,17.5,588.5,724.92,572.74
2016,10,11,10,0,884.0,88.0,2.8,18.0,625.0,765.73,600.33
2016,10,11,10,15,892.5,89.5,2.8,18.5,651.0,797.74,620.8
2016,10,11,10,30,901.0,91.0,2.8,19.0,677.0,827.0,639.2
2016,10,11,10,45,907.0,92.0,2.85,19.5,696.0,850.7,653.95
2016,10,11,11,0,913.0,93.0,2.9,20.0,715.0,871.23,666.52
2016,10,11,11,15,916.5,93.5,2.9,20.0,726.0,885.76,675.95
2016,10,11,11,30,920.0,94.0,2.9,20.0,737.0,896.81,683.14
2016,10,11,11,45,919.5,95.0,2.9,20.5,739.0,901.43,684.75
2016,10,11,12,0,919.0,96.0,2.9,21.0,741.0,902.45,684.08
2016,10,11,12,15,918.0,95.5,2.85,21.0,736.0,897.77,680.63
2016,10,11,12,30,917.0,95.0,2.8,21.0,731.0,889.51,674.93
2016,10,11,12,45,727.5,161.0,2.8,21.5,659.5,800.61,612.55
2016,10,11,13,0,538.0,227.0,2.8,22.0,588.0,700.7,538.5
2016,10,11,13,15,535.0,220.5,2.85,21.5,570.0,680.55,526.39
2016,10,11,13,30,532.0,214.0,2.9,21.0,552.0,658.49,512.14
2016,10,11,13,45,535.5,200.5,2.95,21.0,527.5,631.98,493.78
2016,10,11,14,0,539.0,187.0,3.0,21.0,503.0,603.38,473.64
2016,10,11,14,15,515.0,182.5,3.1,20.5,470.5,563.35,445.03
2016,10,11,14,30,491.0,178.0,3.2,20.0,438.0,523.29,415.81
2016,10,11,14,45,492.0,162.0,3.35,20.0,405.0,486.69,388.41
2016,10,11,15,0,493.0,146.0,3.5,20.0,372.0,448.62,359.09
2016,10,11,15,15,599.5,114.5,3.65,19.5,362.0,451.2,361.8
2016,10,11,15,30,706.0,83.0,3.8,19.0,352.0,440.04,352.03
2016,10,11,15,45,662.0,78.0,3.95,18.5,303.0,379.73,301.84
2016,10,11,16,0,618.0,73.0,4.1,18.0,254.0,322.46,252.75
2016,10,11,16,15,555.5,65.0,4.1,17.5,205.0,259.36,198.02
2016,10,11,16,30,493.0,57.0,4.1,17.0,156.0,202.14,147.6
2016,10,11,16,45,393.5,46.0,4.2,16.5,111.0,140.07,95.02
2016,10,11,17,0,294.0,35.0,4.3,16.0,66.0,88.99,52.17
2016,10,11,17,15,147.0,17.5,4.25,15.0,33.0,34.67,0.0
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,8.0,1.3,8.5,10.5,7.86,0.0
2016,10,12,6,30,118.0,16.0,1.4,9.0,21.0,26.71,0.0
2016,10,12,6,45,255.5,30.0,1.55,10.0,60.0,74.52,41.18
2016,10,12,7,0,393.0,44.0,1.7,11.0,99.0,132.9,89.83
2016,10,12,7,15,476.0,53.5,1.7,11.5,146.5,187.91,137.66
2016,10,12,7,30,559.0,63.0,1.7,12.0,194.0,251.59,193.36
2016,10,12,7,45,294.0,93.5,1.7,13.0,163.5,214.55,171.0
2016,10,12,8,0,29.0,124.0,1.7,14.0,133.0,138.8,111.4
2016,10,12,8,15,34.5,142.0,1.65,14.5,154.5,161.38,130.06
2016,10,12,8,30,40.0,160.0,1.6,15.0,176.0,184.52,148.6
2016,10,12,8,45,136.0,183.0,1.6,15.5,247.0,270.02,218.25
2016,10,12,9,0,232.0,206.0,1.6,16.0,318.0,359.0,288.82
2016,10,12,9,15,273.0,217.5,1.65,16.5,360.0,413.42,330.43
2016,10,12,9,30,314.0,229.0,1.7,17.0,402.0,464.32,368.86
2016,10,12,9,45,421.0,213.0,1.8,17.5,459.0,541.85,428.27
2016,10,12,10,0,528.0,197.0,1.9,18.0,516.0,618.3,485.62
2016,10,12,10,15,707.0,150.0,2.1,18.0,596.0,724.67,566.63
2016,10,12,10,30,886.0,103.0,2.3,18.0,676.0,830.27,641.21
2016,10,12,10,45,891.0,104.5,2.5,18.5,694.0,853.55,656.07
2016,10,12,11,0,896.0,106.0,2.7,19.0,712.0,868.7,666.05
2016,10,12,11,15,899.0,106.5,2.9,19.0,722.5,882.53,676.52
2016,10,12,11,30,902.0,107.0,3.1,19.0,733.0,892.95,684.71
2016,10,12,11,45,770.0,156.0,3.3,19.5,692.0,845.86,651.53
2016,10,12,12,0,638.0,205.0,3.5,20.0,651.0,785.49,608.06
2016,10,12,12,15,641.5,200.5,3.5,20.0,645.5,781.32,605.77
2016,10,12,12,30,645.0,196.0,3.5,20.0,640.0,774.44,601.19
2016,10,12,12,45,583.5,212.0,3.55,20.5,607.5,729.29,566.75
2016,10,12,13,0,522.0,228.0,3.6,21.0,575.0,686.89,534.22
2016,10,12,13,15,510.5,226.0,3.6,21.0,557.0,665.06,518.65
2016,10,12,13,30,499.0,224.0,3.6,21.0,539.0,641.74,501.77
2016,10,12,13,45,519.5,204.0,3.65,21.0,519.0,621.88,488.48
2016,10,12,14,0,540.0,184.0,3.7,21.0,499.0,599.01,472.68
2016,10,12,14,15,492.5,185.5,3.85,20.5,459.5,549.27,435.99
2016,10,12,14,30,445.0,187.0,4.0,20.0,420.0,501.11,399.85
2016,10,12,14,45,607.0,137.5,4.15,20.0,428.5,532.11,426.28
2016,10,12,15,0,769.0,88.0,4.3,20.0,437.0,544.01,436.49
2016,10,12,15,15,502.5,118.5,4.25,19.5,337.5,399.54,321.39
2016,10,12,15,30,236.0,149.0,4.2,19.0,238.0,274.88,220.51
2016,10,12,15,45,438.0,107.5,4.2,18.5,244.0,309.97,247.59
2016,10,12,16,0,640.0,66.0,4.2,18.0,250.0,321.16,251.39
2016,10,12,16,15,578.0,59.0,3.85,17.0,201.5,258.43,196.7
2016,10,12,16,30,516.0,52.0,3.5,16.0,153.0,201.5,146.4
2016,10,12,16,45,419.0,41.5,3.2,15.5,108.0,139.65,93.59
2016,10,12,17,0,322.0,31.0,2.9,15.0,63.0,88.53,49.93
2016,10,12,17,15,161.0,15.5,2.9,14.5,31.5,33.32,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,18.68,0.0
2016,10,13,6,45,168.5,30.5,2.15,10.5,53.0,61.33,33.65
2016,10,13,7,0,337.0,42.0,2.3,11.0,87.0,118.78,80.18
2016,10,13,7,15,395.0,54.5,2.55,11.5,129.5,166.93,122.82
2016,10,13,7,30,453.0,67.0,2.8,12.0,172.0,221.14,171.1
2016,10,13,7,45,500.5,75.5,3.05,12.5,216.5,273.03,217.53
2016,10,13,8,0,548.0,84.0,3.3,13.0,261.0,329.01,266.57
2016,10,13,8,15,580.0,90.5,3.3,13.5,303.0,379.27,309.78
2016,10,13,8,30,612.0,97.0,3.3,14.0,345.0,431.32,353.19
2016,10,13,8,45,571.5,121.5,3.35,15.0,372.5,463.02,377.95
2016,10,13,9,0,531.0,146.0,3.4,16.0,400.0,487.11,395.64
2016,10,13,9,15,430.0,185.0,3.35,16.5,402.0,485.54,392.06
2016,10,13,9,30,329.0,224.0,3.3,17.0,404.0,468.5,376.03
2016,10,13,9,45,356.0,233.0,3.25,18.0,438.0,508.92,405.73
2016,10,13,10,0,383.0,242.0,3.2,19.0,472.0,549.9,434.93
2016,10,13,10,15,279.0,272.0,3.2,19.5,443.0,512.97,403.24
2016,10,13,10,30,175.0,302.0,3.2,20.0,414.0,461.81,360.99
2016,10,13,10,45,307.0,283.5,3.2,20.5,487.0,560.84,437.75
2016,10,13,11,0,439.0,265.0,3.2,21.0,560.0,663.41,514.22
2016,10,13,11,15,361.0,291.0,3.25,21.0,536.0,623.46,482.51
2016,10,13,11,30,283.0,317.0,3.3,21.0,512.0,588.79,455.05
2016,10,13,11,45,285.5,316.0,3.35,21.5,513.5,591.07,456.21
2016,10,13,12,0,288.0,315.0,3.4,22.0,515.0,592.18,456.35
2016,10,13,12,15,368.0,291.0,3.5,22.0,544.0,632.73,488.63
2016,10,13,12,30,448.0,267.0,3.6,22.0,573.0,679.4,524.67
2016,10,13,12,45,448.0,261.5,3.75,22.5,562.5,667.99,515.93
2016,10,13,13,0,448.0,256.0,3.9,23.0,552.0,654.74,506.19
2016,10,13,13,15,439.0,250.0,3.95,23.0,532.0,631.99,490.03
2016,10,13,13,30,430.0,244.0,4.0,23.0,512.0,607.9,472.82
2016,10,13,13,45,429.5,231.5,4.05,23.0,489.0,582.1,454.51
2016,10,13,14,0,429.0,219.0,4.1,23.0,466.0,554.8,434.85
2016,10,13,14,15,458.0,197.0,4.1,22.5,446.5,536.2,422.83
2016,10,13,14,30,487.0,175.0,4.1,22.0,427.0,514.1,407.69
2016,10,13,14,45,431.0,170.5,4.15,21.5,380.5,455.08,362.52
2016,10,13,15,0,375.0,166.0,4.2,21.0,334.0,393.63,314.78
2016,10,13,15,15,356.0,150.0,4.2,20.5,296.5,349.38,279.93
2016,10,13,15,30,337.0,134.0,4.2,20.0,259.0,306.07,244.94
2016,10,13,15,45,316.5,118.0,4.2,19.5,222.5,263.29,209.48
2016,10,13,16,0,296.0,102.0,4.2,19.0,186.0,222.02,174.4
2016,10,13,16,15,268.0,84.5,4.0,18.5,149.5,178.4,136.75
2016,10,13,16,30,240.0,67.0,3.8,18.0,113.0,140.47,103.41
2016,10,13,16,45,192.0,49.5,3.6,17.5,79.0,97.8,67.07
2016,10,13,17,0,144.0,32.0,3.4,17.0,45.0,60.56,34.31
2016,10,13,17,15,72.0,16.0,3.05,16.5,22.5,22.8,0.0
2016,10,13,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,4.15,14.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,4.2,14.0,9.0,8.85,0.0
2016,10,14,6,45,5.5,26.5,4.3,14.5,27.5,26.82,13.37
2016,10,14,7,0,11.0,44.0,4.4,15.0,46.0,45.77,31.58
2016,10,14,7,15,24.0,64.0,4.5,15.0,69.5,71.42,53.54
2016,10,14,7,30,37.0,84.0,4.6,15.0,93.0,97.34,75.83
2016,10,14,7,45,45.5,104.0,4.7,15.5,117.0,123.01,97.71
2016,10,14,8,0,54.0,124.0,4.8,16.0,141.0,149.57,120.02
2016,10,14,8,15,58.0,143.5,4.9,16.0,164.5,174.31,140.74
2016,10,14,8,30,62.0,163.0,5.0,16.0,188.0,199.4,161.45
2016,10,14,8,45,31.0,153.5,5.1,16.5,166.0,173.69,139.53
2016,10,14,9,0,0.0,144.0,5.2,17.0,144.0,141.85,112.32
2016,10,14,9,15,20.0,181.5,5.2,17.0,192.5,193.07,154.36
2016,10,14,9,30,40.0,219.0,5.2,17.0,241.0,252.65,202.53
2016,10,14,9,45,21.5,197.0,5.25,17.5,209.0,210.82,167.68
2016,10,14,10,0,3.0,175.0,5.3,18.0,177.0,174.77,137.55
2016,10,14,10,15,4.0,181.0,5.2,18.0,183.5,181.59,142.87
2016,10,14,10,30,5.0,187.0,5.1,18.0,190.0,188.48,148.2
2016,10,14,10,45,2.5,139.0,5.1,18.5,140.5,137.8,106.99
2016,10,14,11,0,0.0,91.0,5.1,19.0,91.0,88.09,66.45
2016,10,14,11,15,0.0,106.5,5.0,19.0,106.5,103.35,78.79
2016,10,14,11,30,0.0,122.0,4.9,19.0,122.0,118.74,91.16
2016,10,14,11,45,0.0,88.0,4.8,19.0,88.0,85.19,64.0
2016,10,14,12,0,0.0,54.0,4.7,19.0,54.0,52.24,37.2
2016,10,14,12,15,1.0,113.0,4.6,19.0,114.0,110.64,84.7
2016,10,14,12,30,2.0,172.0,4.5,19.0,174.0,170.69,132.9
2016,10,14,12,45,1.0,152.5,4.4,19.0,153.5,150.15,116.44
2016,10,14,13,0,0.0,133.0,4.3,19.0,133.0,129.76,100.14
2016,10,14,13,15,0.0,120.5,4.2,19.0,120.5,117.29,90.22
2016,10,14,13,30,0.0,108.0,4.1,19.0,108.0,104.87,80.3
2016,10,14,13,45,2.0,142.0,4.05,19.0,143.5,140.47,109.32
2016,10,14,14,0,4.0,176.0,4.0,19.0,179.0,176.64,138.63
2016,10,14,14,15,3.5,169.5,3.85,18.5,171.5,169.76,133.56
2016,10,14,14,30,3.0,163.0,3.7,18.0,164.0,162.95,128.59
2016,10,14,14,45,1.5,115.0,3.55,18.0,115.5,113.2,88.31
2016,10,14,15,0,0.0,67.0,3.4,18.0,67.0,64.77,48.54
2016,10,14,15,15,0.0,66.5,3.25,18.0,66.5,64.28,48.3
2016,10,14,15,30,0.0,66.0,3.1,18.0,66.0,63.79,48.0
2016,10,14,15,45,0.0,56.5,3.0,18.0,56.5,54.59,40.37
2016,10,14,16,0,0.0,47.0,2.9,18.0,47.0,45.4,32.64
2016,10,14,16,15,0.0,37.0,2.6,17.5,37.0,35.72,24.47
2016,10,14,16,30,0.0,27.0,2.3,17.0,27.0,26.06,16.18
2016,10,14,16,45,0.0,18.5,2.0,16.5,18.5,17.84,9.04
2016,10,14,17,0,0.0,10.0,1.7,16.0,10.0,9.64,1.45
2016,10,14,17,15,0.0,5.0,1.55,15.5,5.0,4.91,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,6,15,48.0,6.5,1.15,10.5,8.0,0.0,0.0
2016,10,15,6,30,96.0,13.0,1.3,11.0,16.0,21.27,0.0
2016,10,15,6,45,241.5,25.5,1.5,12.0,52.0,65.9,31.59
2016,10,15,7,0,387.0,38.0,1.7,13.0,88.0,123.73,81.04
2016,10,15,7,15,471.0,46.5,2.0,13.5,134.0,176.9,127.09
2016,10,15,7,30,555.0,55.0,2.3,14.0,180.0,238.86,181.33
2016,10,15,7,45,611.0,60.5,2.6,14.5,227.5,295.63,231.99
2016,10,15,8,0,667.0,66.0,2.9,15.0,275.0,357.16,285.7
2016,10,15,8,15,369.5,115.5,3.35,15.5,234.5,303.03,245.92
2016,10,15,8,30,72.0,165.0,3.8,16.0,194.0,206.83,167.06
2016,10,15,8,45,75.5,183.0,4.25,17.0,216.5,230.76,186.15
2016,10,15,9,0,79.0,201.0,4.7,18.0,239.0,254.91,204.88
2016,10,15,9,15,171.0,216.5,4.95,18.5,306.5,339.28,273.41
2016,10,15,9,30,263.0,232.0,5.2,19.0,374.0,431.32,346.73
2016,10,15,9,45,264.0,247.5,5.5,19.5,397.0,458.02,366.63
2016,10,15,10,0,265.0,263.0,5.8,20.0,420.0,483.95,385.9
2016,10,15,10,15,265.0,275.0,5.95,20.0,438.0,504.44,401.41
2016,10,15,10,30,265.0,287.0,6.1,20.0,456.0,524.0,416.14
2016,10,15,10,45,201.5,301.0,6.3,20.5,431.5,485.0,383.72
2016,10,15,11,0,138.0,315.0,6.5,21.0,407.0,451.31,355.17
2016,10,15,11,15,201.0,315.5,6.65,21.0,451.5,506.12,399.2
2016,10,15,11,30,264.0,316.0,6.8,21.0,496.0,570.36,449.72
2016,10,15,11,45,237.0,321.0,6.95,21.0,482.5,545.13,429.87
2016,10,15,12,0,210.0,326.0,7.1,21.0,469.0,527.83,416.08
2016,10,15,12,15,211.5,322.0,7.2,21.0,465.5,523.86,413.39
2016,10,15,12,30,213.0,318.0,7.3,21.0,462.0,519.07,410.07
2016,10,15,12,45,213.0,311.5,7.4,21.0,452.5,509.43,403.07
2016,10,15,13,0,213.0,305.0,7.5,21.0,443.0,499.0,395.48
2016,10,15,13,15,236.0,291.5,7.55,21.0,440.5,498.24,396.03
2016,10,15,13,30,259.0,278.0,7.6,21.0,438.0,503.62,401.16
2016,10,15,13,45,256.5,264.5,7.7,21.0,417.0,479.85,383.22
2016,10,15,14,0,254.0,251.0,7.8,21.0,396.0,455.35,364.62
2016,10,15,14,15,261.5,233.5,7.75,20.5,374.5,432.61,348.03
2016,10,15,14,30,269.0,216.0,7.7,20.0,353.0,408.58,330.11
2016,10,15,14,45,170.0,199.5,7.7,20.0,283.5,314.1,253.33
2016,10,15,15,0,71.0,183.0,7.7,20.0,214.0,228.43,182.96
2016,10,15,15,15,35.5,137.0,7.45,19.5,152.5,157.69,125.4
2016,10,15,15,30,0.0,91.0,7.2,19.0,91.0,88.83,68.63
2016,10,15,15,45,0.0,77.5,6.95,18.5,77.5,75.48,57.74
2016,10,15,16,0,0.0,64.0,6.7,18.0,64.0,62.16,46.67
2016,10,15,16,15,0.0,50.5,6.5,17.5,50.5,48.87,35.44
2016,10,15,16,30,0.0,37.0,6.3,17.0,37.0,35.73,24.18
2016,10,15,16,45,0.0,25.0,6.1,17.0,25.0,24.13,14.06
2016,10,15,17,0,0.0,13.0,5.9,17.0,13.0,12.54,3.16
2016,10,15,17,15,0.0,6.5,5.8,16.5,6.5,6.39,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.05,14.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.3,14.0,7.0,6.88,0.0
2016,10,16,6,45,4.0,24.5,2.6,14.5,25.0,24.57,10.45
2016,10,16,7,0,8.0,42.0,2.9,15.0,43.0,43.24,29.43
2016,10,16,7,15,21.0,61.5,2.95,15.0,66.0,68.16,50.78
2016,10,16,7,30,34.0,81.0,3.0,15.0,89.0,93.35,72.4
2016,10,16,7,45,41.5,101.0,3.05,15.5,113.0,118.48,93.81
2016,10,16,8,0,49.0,121.0,3.1,16.0,137.0,144.39,115.53
2016,10,16,8,15,54.5,140.0,3.2,16.0,160.0,169.02,136.08
2016,10,16,8,30,60.0,159.0,3.3,16.0,183.0,194.16,156.76
2016,10,16,8,45,30.0,100.0,3.45,16.5,112.0,116.63,92.43
2016,10,16,9,0,0.0,41.0,3.6,17.0,41.0,39.6,27.63
2016,10,16,9,15,0.0,57.5,3.75,17.0,57.5,55.58,40.91
2016,10,16,9,30,0.0,74.0,3.9,17.0,74.0,71.56,54.06
2016,10,16,9,45,0.0,95.5,4.1,17.5,95.5,92.53,71.07
2016,10,16,10,0,0.0,117.0,4.3,18.0,117.0,113.91,88.22
2016,10,16,10,15,0.0,75.0,4.45,18.0,75.0,72.55,54.29
2016,10,16,10,30,0.0,33.0,4.6,18.0,33.0,31.9,20.77
2016,10,16,10,45,0.0,53.5,4.85,18.5,53.5,51.74,37.02
2016,10,16,11,0,0.0,74.0,5.1,19.0,74.0,71.6,53.12
2016,10,16,11,15,0.0,58.0,5.25,19.0,58.0,56.1,40.43
2016,10,16,11,30,0.0,42.0,5.4,19.0,42.0,40.62,27.74
2016,10,16,11,45,0.0,42.0,5.6,19.5,42.0,40.62,27.67
2016,10,16,12,0,0.0,42.0,5.8,20.0,42.0,40.62,27.61
2016,10,16,12,15,0.0,29.0,5.9,20.0,29.0,28.04,17.33
2016,10,16,12,30,0.0,16.0,6.0,20.0,16.0,15.46,7.04
2016,10,16,12,45,1.5,97.0,6.1,20.0,98.0,95.19,72.13
2016,10,16,13,0,3.0,178.0,6.2,20.0,180.0,177.75,138.63
2016,10,16,13,15,1.5,163.5,6.35,20.0,164.5,161.83,125.93
2016,10,16,13,30,0.0,149.0,6.5,20.0,149.0,146.04,113.38
2016,10,16,13,45,3.5,166.0,6.7,20.0,168.0,166.05,129.85
2016,10,16,14,0,7.0,183.0,6.9,20.0,187.0,186.15,146.38
2016,10,16,14,15,7.0,176.0,7.0,19.5,180.0,179.02,141.2
2016,10,16,14,30,7.0,169.0,7.1,19.0,173.0,171.92,136.04
2016,10,16,14,45,160.0,169.5,7.25,19.0,239.5,274.86,222.95
2016,10,16,15,0,313.0,170.0,7.4,19.0,306.0,359.89,293.02
2016,10,16,15,15,300.0,154.0,7.2,18.5,273.0,321.71,261.66
2016,10,16,15,30,287.0,138.0,7.0,18.0,240.0,284.07,230.29
2016,10,16,15,45,273.5,119.0,6.8,17.5,205.0,243.64,195.95
2016,10,16,16,0,260.0,100.0,6.6,17.0,170.0,204.11,161.6
2016,10,16,16,15,232.0,81.5,6.25,16.5,134.5,161.64,124.45
2016,10,16,16,30,204.0,63.0,5.9,16.0,99.0,121.94,89.45
2016,10,16,16,45,152.5,45.5,5.55,15.5,67.5,81.56,55.03
2016,10,16,17,0,101.0,28.0,5.2,15.0,36.0,45.89,21.55
2016,10,16,17,15,50.5,14.0,5.1,14.5,18.0,18.25,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,22.0,6.0,1.55,10.5,6.5,0.0,0.0
2016,10,17,6,30,44.0,12.0,1.7,11.0,13.0,15.55,0.0
2016,10,17,6,45,179.5,27.5,1.85,12.0,47.0,57.4,24.46
2016,10,17,7,0,315.0,43.0,2.0,13.0,81.0,112.94,74.4
2016,10,17,7,15,407.0,53.0,2.1,13.0,126.0,165.56,119.49
2016,10,17,7,30,499.0,63.0,2.2,13.0,171.0,227.77,173.59
2016,10,17,7,45,563.5,69.0,2.3,13.5,219.5,285.07,224.2
2016,10,17,8,0,628.0,75.0,2.4,14.0,268.0,348.01,278.63
2016,10,17,8,15,667.0,80.0,2.4,14.5,314.0,403.28,325.74
2016,10,17,8,30,706.0,85.0,2.4,15.0,360.0,460.77,373.15
2016,10,17,8,45,741.5,86.5,2.4,15.5,404.0,514.29,416.09
2016,10,17,9,0,777.0,88.0,2.4,16.0,448.0,567.45,457.51
2016,10,17,9,15,795.5,90.5,2.35,16.5,486.0,612.95,491.6
2016,10,17,9,30,814.0,93.0,2.3,17.0,524.0,657.4,523.92
2016,10,17,9,45,829.5,94.5,2.25,17.5,556.0,697.31,551.26
2016,10,17,10,0,845.0,96.0,2.2,18.0,588.0,735.39,576.12
2016,10,17,10,15,854.0,97.5,2.2,18.0,613.0,766.47,597.07
2016,10,17,10,30,863.0,99.0,2.2,18.0,638.0,794.92,616.13
2016,10,17,10,45,872.5,98.5,2.2,18.5,656.5,818.72,630.69
2016,10,17,11,0,882.0,98.0,2.2,19.0,675.0,834.76,639.87
2016,10,17,11,15,885.0,98.5,2.25,19.0,685.0,848.08,648.93
2016,10,17,11,30,888.0,99.0,2.3,19.0,695.0,858.06,655.83
2016,10,17,11,45,889.5,98.5,2.35,19.5,697.0,862.25,657.65
2016,10,17,12,0,891.0,98.0,2.4,20.0,699.0,862.98,657.27
2016,10,17,12,15,889.0,98.0,2.5,20.0,693.0,857.85,654.68
2016,10,17,12,30,887.0,98.0,2.6,20.0,687.0,849.3,649.86
2016,10,17,12,45,883.5,96.5,2.75,20.0,673.0,834.49,641.1
2016,10,17,13,0,880.0,95.0,2.9,20.0,659.0,816.4,630.08
2016,10,17,13,15,872.5,94.0,2.95,20.0,637.5,792.58,614.36
2016,10,17,13,30,865.0,93.0,3.0,20.0,616.0,770.09,599.62
2016,10,17,13,45,856.0,90.0,3.15,20.0,588.0,737.11,577.71
2016,10,17,14,0,847.0,87.0,3.3,20.0,560.0,701.66,553.79
2016,10,17,14,15,423.5,54.0,3.35,19.5,290.5,351.17,286.18
2016,10,17,14,30,0.0,21.0,3.4,19.0,21.0,20.28,11.21
2016,10,17,14,45,389.0,48.5,3.45,19.0,215.5,292.17,240.43
2016,10,17,15,0,778.0,76.0,3.5,19.0,410.0,522.19,420.72
2016,10,17,15,15,748.5,72.5,3.45,18.5,365.5,468.02,375.8
2016,10,17,15,30,719.0,69.0,3.4,18.0,321.0,414.68,331.55
2016,10,17,15,45,676.5,64.0,3.4,18.0,273.5,356.57,281.68
2016,10,17,16,0,634.0,59.0,3.4,18.0,226.0,300.32,232.13
2016,10,17,16,15,567.0,52.0,3.05,17.0,178.5,237.66,177.57
2016,10,17,16,30,500.0,45.0,2.7,16.0,131.0,181.37,127.99
2016,10,17,16,45,389.5,35.0,2.4,15.5,88.5,120.17,76.52
2016,10,17,17,0,279.0,25.0,2.1,15.0,46.0,69.35,28.11
2016,10,17,17,15,139.5,12.5,2.1,14.5,23.0,24.28,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,51.5,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,103.0,11.0,1.4,9.0,13.0,19.45,0.0
2016,10,18,6,45,259.0,22.5,1.5,10.0,48.5,63.05,23.11
2016,10,18,7,0,415.0,34.0,1.6,11.0,84.0,123.14,78.96
2016,10,18,7,15,503.0,42.0,1.85,11.5,130.0,177.64,126.67
2016,10,18,7,30,591.0,50.0,2.1,12.0,176.0,241.31,182.83
2016,10,18,7,45,648.0,55.0,2.35,13.0,224.5,298.27,233.86
2016,10,18,8,0,705.0,60.0,2.6,14.0,273.0,361.0,288.55
2016,10,18,8,15,740.5,63.5,2.75,14.5,320.0,416.51,336.62
2016,10,18,8,30,776.0,67.0,2.9,15.0,367.0,473.71,384.62
2016,10,18,8,45,803.5,69.5,3.1,15.5,410.5,526.71,428.08
2016,10,18,9,0,831.0,72.0,3.3,16.0,454.0,579.92,470.51
2016,10,18,9,15,848.5,74.0,3.3,16.5,492.0,626.1,505.86
2016,10,18,9,30,866.0,76.0,3.3,17.0,530.0,667.71,536.79
2016,10,18,9,45,880.5,77.0,3.35,17.5,563.0,707.59,564.31
2016,10,18,10,0,895.0,78.0,3.4,18.0,596.0,745.48,590.02
2016,10,18,10,15,903.5,79.5,3.35,18.0,621.5,777.13,611.61
2016,10,18,10,30,912.0,81.0,3.3,18.0,647.0,805.98,631.1
2016,10,18,10,45,918.5,81.5,3.3,18.5,665.0,829.15,645.52
2016,10,18,11,0,925.0,82.0,3.3,19.0,683.0,849.12,657.69
2016,10,18,11,15,928.0,82.5,3.3,19.0,693.0,862.87,666.78
2016,10,18,11,30,931.0,83.0,3.3,19.0,703.0,873.12,673.58
2016,10,18,11,45,935.0,81.5,3.3,19.5,706.0,878.38,675.74
2016,10,18,12,0,939.0,80.0,3.3,20.0,709.0,880.01,675.56
2016,10,18,12,15,937.0,80.0,3.3,20.0,703.0,874.68,671.97
2016,10,18,12,30,935.0,80.0,3.3,20.0,697.0,865.74,666.06
2016,10,18,12,45,930.0,80.0,3.3,20.5,682.5,850.81,654.85
2016,10,18,13,0,925.0,80.0,3.3,21.0,668.0,832.48,641.42
2016,10,18,13,15,918.0,79.0,3.3,21.0,646.5,808.21,625.12
2016,10,18,13,30,911.0,78.0,3.3,21.0,625.0,780.88,606.68
2016,10,18,13,45,900.5,76.5,3.3,21.0,596.0,747.54,583.88
2016,10,18,14,0,890.0,75.0,3.3,21.0,567.0,711.71,559.15
2016,10,18,14,15,875.0,73.0,3.3,21.0,531.5,670.03,529.9
2016,10,18,14,30,860.0,71.0,3.3,21.0,496.0,626.61,497.4
2016,10,18,14,45,836.5,69.5,3.35,21.0,454.5,580.02,461.44
2016,10,18,15,0,813.0,68.0,3.4,21.0,413.0,529.9,421.89
2016,10,18,15,15,784.5,65.0,3.2,20.5,368.0,475.42,378.1
2016,10,18,15,30,756.0,62.0,3.0,20.0,323.0,421.6,333.49
2016,10,18,15,45,709.0,58.0,2.8,19.5,274.5,360.11,281.61
2016,10,18,16,0,662.0,54.0,2.6,19.0,226.0,301.85,231.0
2016,10,18,16,15,596.5,48.0,2.3,18.0,178.0,240.48,177.61
2016,10,18,16,30,531.0,42.0,2.0,17.0,130.0,184.35,128.22
2016,10,18,16,45,416.0,32.5,1.7,16.0,87.0,121.54,75.78
2016,10,18,17,0,301.0,23.0,1.4,15.0,44.0,69.06,23.37
2016,10,18,17,15,150.5,11.5,1.45,14.5,22.0,23.81,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
