Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,6,45,228.5,15.5,2.55,8.5,41.5,50.74,14.48
2016,10,19,7,0,457.0,31.0,2.8,9.0,83.0,127.42,81.04
2016,10,19,7,15,541.5,37.5,2.85,9.5,129.5,180.55,128.69
2016,10,19,7,30,626.0,44.0,2.9,10.0,176.0,243.41,185.18
2016,10,19,7,45,677.5,49.0,2.95,11.0,224.0,301.01,237.6
2016,10,19,8,0,729.0,54.0,3.0,12.0,272.0,362.73,292.15
2016,10,19,8,15,763.0,57.5,3.15,12.5,318.5,418.49,341.15
2016,10,19,8,30,797.0,61.0,3.3,13.0,365.0,475.78,389.88
2016,10,19,8,45,656.0,100.5,3.45,14.0,370.0,479.11,392.53
2016,10,19,9,0,515.0,140.0,3.6,15.0,375.0,463.82,379.07
2016,10,19,9,15,594.0,129.5,3.65,15.5,422.0,526.1,428.9
2016,10,19,9,30,673.0,119.0,3.7,16.0,469.0,589.65,478.48
2016,10,19,9,45,787.0,96.0,3.8,17.0,530.0,664.65,535.45
2016,10,19,10,0,901.0,73.0,3.9,18.0,591.0,741.61,589.67
2016,10,19,10,15,909.0,74.5,3.9,18.5,616.0,772.95,610.07
2016,10,19,10,30,917.0,76.0,3.9,19.0,641.0,801.46,628.55
2016,10,19,10,45,920.0,78.0,3.9,19.5,658.0,823.55,642.32
2016,10,19,11,0,923.0,80.0,3.9,20.0,675.0,842.32,653.76
2016,10,19,11,15,925.5,80.5,3.85,20.5,685.0,855.57,661.09
2016,10,19,11,30,928.0,81.0,3.8,21.0,695.0,865.33,666.05
2016,10,19,11,45,925.5,82.5,3.8,21.5,696.0,868.48,666.77
2016,10,19,12,0,923.0,84.0,3.8,22.0,697.0,868.03,665.15
2016,10,19,12,15,921.5,83.5,3.75,22.0,691.0,862.58,661.23
2016,10,19,12,30,920.0,83.0,3.7,22.0,685.0,853.58,655.0
2016,10,19,12,45,914.5,83.0,3.7,22.5,671.0,838.4,643.6
2016,10,19,13,0,909.0,83.0,3.7,23.0,657.0,819.92,630.03
2016,10,19,13,15,902.5,81.5,3.7,23.0,635.5,795.78,613.78
2016,10,19,13,30,896.0,80.0,3.7,23.0,614.0,768.63,595.41
2016,10,19,13,45,889.0,77.5,3.7,23.0,586.0,737.14,573.89
2016,10,19,14,0,882.0,75.0,3.7,23.0,558.0,702.99,550.33
2016,10,19,14,15,867.5,73.0,3.65,23.0,523.0,661.96,521.37
2016,10,19,14,30,853.0,71.0,3.6,23.0,488.0,619.2,488.99
2016,10,19,14,45,833.5,68.5,3.6,23.0,448.0,574.2,454.18
2016,10,19,15,0,814.0,66.0,3.6,23.0,408.0,525.38,415.62
2016,10,19,15,15,786.0,63.0,3.2,22.5,363.0,471.25,371.88
2016,10,19,15,30,758.0,60.0,2.8,22.0,318.0,417.73,327.38
2016,10,19,15,45,715.5,55.5,2.4,21.5,270.5,357.64,276.61
2016,10,19,16,0,673.0,51.0,2.0,21.0,223.0,300.34,226.83
2016,10,19,16,15,607.0,45.0,1.85,19.5,175.0,237.56,173.24
2016,10,19,16,30,541.0,39.0,1.7,18.0,127.0,180.89,124.04
2016,10,19,16,45,427.5,30.0,1.55,17.0,84.0,119.85,73.05
2016,10,19,17,0,314.0,21.0,1.4,16.0,41.0,67.45,17.02
2016,10,19,17,15,157.0,10.5,1.45,15.5,20.5,22.94,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,20,6,45,223.0,15.5,1.85,9.5,40.5,49.36,10.64
2016,10,20,7,0,446.0,31.0,2.0,10.0,81.0,124.5,78.2
2016,10,20,7,15,534.5,38.5,2.1,10.5,128.0,178.72,126.4
2016,10,20,7,30,623.0,46.0,2.2,11.0,175.0,243.26,183.71
2016,10,20,7,45,678.5,51.0,2.3,12.0,224.0,302.01,236.63
2016,10,20,8,0,734.0,56.0,2.4,13.0,273.0,365.27,291.99
2016,10,20,8,15,769.0,60.0,2.4,13.5,320.5,422.17,341.22
2016,10,20,8,30,804.0,64.0,2.4,14.0,368.0,480.67,390.04
2016,10,20,8,45,830.0,66.5,2.4,15.0,411.5,533.8,432.26
2016,10,20,9,0,856.0,69.0,2.4,16.0,455.0,586.94,472.89
2016,10,20,9,15,873.0,71.0,2.4,17.0,493.5,630.5,504.97
2016,10,20,9,30,890.0,73.0,2.4,18.0,532.0,675.46,536.9
2016,10,20,9,45,904.5,73.5,2.45,19.0,565.0,715.35,562.79
2016,10,20,10,0,919.0,74.0,2.5,20.0,598.0,753.16,586.77
2016,10,20,10,15,927.0,75.5,2.5,20.5,623.5,784.88,606.91
2016,10,20,10,30,935.0,77.0,2.5,21.0,649.0,813.71,624.88
2016,10,20,10,45,940.5,78.0,2.55,21.5,666.5,836.92,639.23
2016,10,20,11,0,946.0,79.0,2.6,22.0,684.0,856.84,651.32
2016,10,20,11,15,948.5,79.0,2.65,22.5,694.0,869.73,658.67
2016,10,20,11,30,951.0,79.0,2.7,23.0,704.0,879.04,663.73
2016,10,20,11,45,951.0,79.5,2.75,23.5,706.0,883.19,665.42
2016,10,20,12,0,951.0,80.0,2.8,24.0,708.0,883.66,664.78
2016,10,20,12,15,949.5,79.5,2.85,24.0,701.5,878.06,661.47
2016,10,20,12,30,948.0,79.0,2.9,24.0,695.0,868.82,655.85
2016,10,20,12,45,942.0,79.5,2.95,24.5,680.5,853.48,644.92
2016,10,20,13,0,936.0,80.0,3.0,25.0,666.0,834.75,631.8
2016,10,20,13,15,929.0,79.0,2.95,25.0,644.5,810.27,615.42
2016,10,20,13,30,922.0,78.0,2.9,25.0,623.0,782.73,596.96
2016,10,20,13,45,913.0,76.0,2.9,25.5,594.0,749.69,573.77
2016,10,20,14,0,904.0,74.0,2.9,26.0,565.0,714.03,548.69
2016,10,20,14,15,889.5,72.0,2.8,25.5,529.5,672.33,520.75
2016,10,20,14,30,875.0,70.0,2.7,25.0,494.0,628.84,489.21
2016,10,20,14,45,855.5,67.5,2.6,25.0,452.5,580.32,452.23
2016,10,20,15,0,836.0,65.0,2.5,25.0,411.0,533.41,415.44
2016,10,20,15,15,807.5,61.5,2.1,24.5,365.5,477.62,370.89
2016,10,20,15,30,779.0,58.0,1.7,24.0,320.0,422.45,325.57
2016,10,20,15,45,736.5,54.0,1.35,23.5,271.5,362.06,275.2
2016,10,20,16,0,694.0,50.0,1.0,23.0,223.0,304.42,225.7
2016,10,20,16,15,627.0,44.0,0.95,22.5,174.5,240.48,171.54
2016,10,20,16,30,560.0,38.0,0.9,22.0,126.0,182.74,121.94
2016,10,20,16,45,440.0,29.0,0.9,21.5,82.5,118.71,69.51
2016,10,20,17,0,320.0,20.0,0.9,21.0,39.0,65.87,9.17
2016,10,20,17,15,160.0,10.0,0.95,20.0,19.5,22.25,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,14.5,0.9,12.5,38.0,46.69,5.6
2016,10,21,7,0,432.0,29.0,0.9,13.0,76.0,118.92,72.73
2016,10,21,7,15,519.5,36.5,0.9,13.5,121.5,171.9,119.13
2016,10,21,7,30,607.0,44.0,0.9,14.0,167.0,235.04,173.98
2016,10,21,7,45,659.0,49.5,0.95,14.5,214.5,292.03,224.59
2016,10,21,8,0,711.0,55.0,1.0,15.0,262.0,353.21,277.42
2016,10,21,8,15,745.5,58.5,0.9,16.0,308.0,408.05,322.66
2016,10,21,8,30,780.0,62.0,0.8,17.0,354.0,464.49,366.97
2016,10,21,8,45,805.0,65.0,0.7,18.0,396.5,516.41,405.77
2016,10,21,9,0,830.0,68.0,0.6,19.0,439.0,568.34,442.61
2016,10,21,9,15,847.0,70.0,0.65,20.0,477.0,610.77,472.68
2016,10,21,9,30,864.0,72.0,0.7,21.0,515.0,654.68,502.8
2016,10,21,9,45,875.0,74.5,0.75,22.0,546.0,693.45,527.02
2016,10,21,10,0,886.0,77.0,0.8,23.0,577.0,730.02,549.21
2016,10,21,10,15,894.5,78.0,0.85,23.0,602.0,760.6,569.24
2016,10,21,10,30,903.0,79.0,0.9,23.0,627.0,788.44,587.45
2016,10,21,10,45,906.5,80.5,1.0,23.5,644.0,809.96,601.03
2016,10,21,11,0,910.0,82.0,1.1,24.0,661.0,828.24,612.55
2016,10,21,11,15,913.0,82.5,1.15,24.5,671.0,841.64,620.25
2016,10,21,11,30,916.0,83.0,1.2,25.0,681.0,851.61,625.82
2016,10,21,11,45,915.5,84.0,1.3,25.5,682.5,855.74,628.38
2016,10,21,12,0,915.0,85.0,1.4,26.0,684.0,856.33,628.76
2016,10,21,12,15,913.0,84.5,1.45,26.0,678.0,850.44,625.63
2016,10,21,12,30,911.0,84.0,1.5,26.0,672.0,841.06,620.37
2016,10,21,12,45,905.0,84.0,1.6,26.0,658.0,825.58,611.71
2016,10,21,13,0,899.0,84.0,1.7,26.0,644.0,806.85,600.89
2016,10,21,13,15,891.5,83.0,1.75,26.0,622.5,782.72,585.9
2016,10,21,13,30,884.0,82.0,1.8,26.0,601.0,755.67,568.89
2016,10,21,13,45,873.0,80.5,1.9,26.0,572.0,722.78,548.1
2016,10,21,14,0,862.0,79.0,2.0,26.0,543.0,687.53,525.37
2016,10,21,14,15,788.5,87.0,2.05,26.0,490.5,623.01,479.77
2016,10,21,14,30,715.0,95.0,2.1,26.0,438.0,558.85,432.6
2016,10,21,14,45,563.5,118.0,2.2,26.0,374.0,467.03,363.19
2016,10,21,15,0,412.0,141.0,2.3,26.0,310.0,382.91,298.23
2016,10,21,15,15,570.5,101.5,2.05,25.0,307.0,402.11,313.22
2016,10,21,15,30,729.0,62.0,1.8,24.0,304.0,401.8,310.55
2016,10,21,15,45,683.5,57.5,1.6,23.5,257.0,342.24,260.88
2016,10,21,16,0,638.0,53.0,1.4,23.0,210.0,285.82,212.72
2016,10,21,16,15,568.0,46.5,1.4,22.0,163.0,224.74,161.15
2016,10,21,16,30,498.0,40.0,1.4,21.0,116.0,169.31,113.76
2016,10,21,16,45,374.0,30.0,1.4,20.0,75.0,107.41,63.09
2016,10,21,17,0,250.0,20.0,1.4,19.0,34.0,55.5,0.0
2016,10,21,17,15,125.0,10.0,1.55,18.0,17.0,19.22,0.0
2016,10,21,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,155.5,16.5,1.5,10.5,33.0,40.26,0.08
2016,10,22,7,0,311.0,33.0,1.6,11.0,66.0,99.56,62.05
2016,10,22,7,15,382.5,45.5,1.7,11.5,107.5,148.04,105.04
2016,10,22,7,30,454.0,58.0,1.8,12.0,149.0,204.1,154.29
2016,10,22,7,45,508.5,66.0,1.95,12.5,192.5,256.64,201.22
2016,10,22,8,0,563.0,74.0,2.1,13.0,236.0,313.89,251.39
2016,10,22,8,15,609.5,76.0,2.0,13.5,278.0,365.39,295.63
2016,10,22,8,30,656.0,78.0,1.9,14.0,320.0,419.82,340.86
2016,10,22,8,45,741.5,75.5,1.85,14.5,380.0,491.62,398.43
2016,10,22,9,0,827.0,73.0,1.8,15.0,440.0,569.99,459.11
2016,10,22,9,15,751.0,94.0,1.8,15.5,449.0,580.16,465.62
2016,10,22,9,30,675.0,115.0,1.8,16.0,458.0,581.07,464.94
2016,10,22,9,45,769.0,103.0,1.85,17.0,516.5,653.13,518.39
2016,10,22,10,0,863.0,91.0,1.9,18.0,575.0,730.5,571.8
2016,10,22,10,15,708.5,140.5,1.9,18.0,549.5,695.32,544.35
2016,10,22,10,30,554.0,190.0,1.9,18.0,524.0,643.45,503.73
2016,10,22,10,45,610.5,177.5,1.95,18.5,555.5,688.45,536.95
2016,10,22,11,0,667.0,165.0,2.0,19.0,587.0,730.16,566.63
2016,10,22,11,15,656.0,172.5,2.0,19.0,592.5,737.22,570.75
2016,10,22,11,30,645.0,180.0,2.0,19.0,598.0,741.41,573.17
2016,10,22,11,45,615.5,191.0,2.05,19.5,590.5,731.26,564.43
2016,10,22,12,0,586.0,202.0,2.1,20.0,583.0,715.56,552.0
2016,10,22,12,15,550.5,212.0,2.15,20.0,567.5,694.96,537.01
2016,10,22,12,30,515.0,222.0,2.2,20.0,552.0,672.49,520.62
2016,10,22,12,45,498.5,223.0,2.3,20.0,537.0,654.01,507.86
2016,10,22,13,0,482.0,224.0,2.4,20.0,522.0,633.97,493.82
2016,10,22,13,15,568.0,186.5,2.45,20.0,525.5,649.25,507.86
2016,10,22,13,30,654.0,149.0,2.5,20.0,529.0,662.43,519.82
2016,10,22,13,45,642.0,143.5,2.55,20.0,501.5,629.99,496.25
2016,10,22,14,0,630.0,138.0,2.6,20.0,474.0,595.96,471.44
2016,10,22,14,15,554.5,148.0,2.65,19.5,429.5,532.59,423.97
2016,10,22,14,30,479.0,158.0,2.7,19.0,385.0,476.21,380.86
2016,10,22,14,45,506.5,137.0,2.75,19.0,358.5,449.92,360.96
2016,10,22,15,0,534.0,116.0,2.8,19.0,332.0,419.95,337.19
2016,10,22,15,15,498.0,110.5,2.7,18.5,294.0,371.94,298.25
2016,10,22,15,30,462.0,105.0,2.6,18.0,256.0,326.02,260.11
2016,10,22,15,45,432.0,91.5,2.55,17.5,215.5,276.28,218.07
2016,10,22,16,0,402.0,78.0,2.5,17.0,175.0,228.77,176.8
2016,10,22,16,15,350.0,64.5,2.4,16.0,135.0,177.37,132.4
2016,10,22,16,30,298.0,51.0,2.3,15.0,95.0,131.18,92.2
2016,10,22,16,45,149.0,38.5,2.2,14.5,60.5,71.67,44.62
2016,10,22,17,0,0.0,26.0,2.1,14.0,26.0,26.01,0.0
2016,10,22,17,15,0.0,13.0,2.15,13.5,13.0,12.78,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,190.0,15.5,1.25,9.5,34.5,43.17,0.0
2016,10,23,7,0,380.0,31.0,1.3,10.0,69.0,109.75,66.96
2016,10,23,7,15,475.0,39.5,1.5,10.5,114.5,163.32,114.48
2016,10,23,7,30,570.0,48.0,1.7,11.0,160.0,226.84,170.2
2016,10,23,7,45,628.0,54.0,1.9,12.0,207.5,284.16,221.61
2016,10,23,8,0,686.0,60.0,2.1,13.0,255.0,345.23,275.14
2016,10,23,8,15,723.5,64.5,2.1,13.5,301.0,401.09,323.48
2016,10,23,8,30,761.0,69.0,2.1,14.0,347.0,458.86,371.73
2016,10,23,8,45,786.0,72.5,2.1,15.0,390.0,510.32,412.74
2016,10,23,9,0,811.0,76.0,2.1,16.0,433.0,561.82,452.22
2016,10,23,9,15,829.5,78.5,2.1,16.5,470.5,607.88,487.12
2016,10,23,9,30,848.0,81.0,2.1,17.0,508.0,652.8,520.16
2016,10,23,9,45,865.0,81.5,2.15,17.5,540.5,693.01,548.6
2016,10,23,10,0,882.0,82.0,2.2,18.0,573.0,727.52,571.57
2016,10,23,10,15,891.0,83.5,2.3,18.5,598.0,758.78,592.36
2016,10,23,10,30,900.0,85.0,2.4,19.0,623.0,787.32,611.13
2016,10,23,10,45,906.5,85.5,2.5,19.5,641.0,809.89,625.64
2016,10,23,11,0,913.0,86.0,2.6,20.0,659.0,829.32,638.0
2016,10,23,11,15,916.0,86.5,2.7,20.5,669.0,842.65,646.19
2016,10,23,11,30,919.0,87.0,2.8,21.0,679.0,852.54,652.12
2016,10,23,11,45,919.5,87.5,2.9,21.5,680.5,856.87,654.33
2016,10,23,12,0,920.0,88.0,3.0,22.0,682.0,857.65,654.24
2016,10,23,12,15,917.5,87.5,3.05,22.0,675.5,851.3,650.3
2016,10,23,12,30,915.0,87.0,3.1,22.0,669.0,841.45,644.1
2016,10,23,12,45,904.5,88.5,3.2,22.5,653.5,824.04,631.79
2016,10,23,13,0,894.0,90.0,3.3,23.0,638.0,803.51,617.4
2016,10,23,13,15,885.0,88.5,3.35,23.0,615.5,777.81,600.31
2016,10,23,13,30,876.0,87.0,3.4,23.0,593.0,749.28,581.18
2016,10,23,13,45,690.5,131.5,3.45,23.0,518.0,649.37,508.5
2016,10,23,14,0,505.0,176.0,3.5,23.0,443.0,546.43,429.62
2016,10,23,14,15,660.5,128.0,3.6,22.5,453.0,581.29,459.81
2016,10,23,14,30,816.0,80.0,3.7,22.0,463.0,597.87,474.87
2016,10,23,14,45,791.5,77.0,3.85,22.0,422.0,548.14,436.12
2016,10,23,15,0,767.0,74.0,4.0,22.0,381.0,498.13,396.37
2016,10,23,15,15,734.0,70.0,4.1,21.0,336.5,442.94,352.68
2016,10,23,15,30,701.0,66.0,4.2,20.0,292.0,388.94,308.27
2016,10,23,15,45,648.5,61.0,4.3,19.5,244.5,329.01,257.24
2016,10,23,16,0,596.0,56.0,4.4,19.0,197.0,271.84,207.21
2016,10,23,16,15,520.5,48.5,4.3,18.0,151.0,209.73,153.27
2016,10,23,16,30,445.0,41.0,4.2,17.0,105.0,154.95,105.51
2016,10,23,16,45,222.5,34.0,4.15,16.5,66.0,82.02,48.57
2016,10,23,17,0,0.0,27.0,4.1,16.0,27.0,27.16,0.0
2016,10,23,17,15,0.0,13.5,4.0,15.0,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.0,1.65,11.5,8.0,7.71,0.0
2016,10,24,7,0,0.0,16.0,1.8,12.0,16.0,15.43,6.52
2016,10,24,7,15,0.0,28.0,2.2,12.5,28.0,27.03,17.03
2016,10,24,7,30,0.0,40.0,2.6,13.0,40.0,38.64,27.22
2016,10,24,7,45,0.0,52.0,3.0,13.5,52.0,50.32,37.35
2016,10,24,8,0,0.0,64.0,3.4,14.0,64.0,62.14,47.45
2016,10,24,8,15,0.0,76.0,3.7,14.0,76.0,73.98,57.51
2016,10,24,8,30,0.0,88.0,4.0,14.0,88.0,85.86,67.46
2016,10,24,8,45,0.0,110.5,4.35,14.5,110.5,108.52,86.2
2016,10,24,9,0,0.0,133.0,4.7,15.0,133.0,131.32,104.81
2016,10,24,9,15,0.0,116.5,4.7,15.0,116.5,114.02,90.18
2016,10,24,9,30,0.0,100.0,4.7,15.0,100.0,97.19,75.99
2016,10,24,9,45,1.0,134.0,4.7,15.5,134.5,132.11,104.58
2016,10,24,10,0,2.0,168.0,4.7,16.0,169.0,167.54,133.13
2016,10,24,10,15,5.5,183.0,4.65,16.0,186.0,185.46,147.52
2016,10,24,10,30,9.0,198.0,4.6,16.0,203.0,203.61,162.05
2016,10,24,10,45,47.0,240.5,4.6,16.5,269.5,285.89,228.57
2016,10,24,11,0,85.0,283.0,4.6,17.0,336.0,363.72,290.07
2016,10,24,11,15,79.5,285.5,4.6,17.0,336.0,362.8,288.78
2016,10,24,11,30,74.0,288.0,4.6,17.0,336.0,361.56,287.51
2016,10,24,11,45,75.0,289.0,4.6,17.5,337.5,363.7,288.61
2016,10,24,12,0,76.0,290.0,4.6,18.0,339.0,365.62,289.58
2016,10,24,12,15,48.0,262.5,4.6,18.0,293.5,312.03,246.99
2016,10,24,12,30,20.0,235.0,4.6,18.0,248.0,251.07,198.27
2016,10,24,12,45,26.0,239.0,4.7,18.5,255.5,259.99,205.46
2016,10,24,13,0,32.0,243.0,4.8,19.0,263.0,276.94,218.82
2016,10,24,13,15,22.0,221.0,4.9,19.0,234.5,237.6,187.66
2016,10,24,13,30,12.0,199.0,5.0,19.0,206.0,206.95,163.26
2016,10,24,13,45,6.5,180.0,5.1,19.0,183.5,183.23,144.38
2016,10,24,14,0,1.0,161.0,5.2,19.0,161.0,159.89,125.69
2016,10,24,14,15,0.5,88.0,5.15,19.0,88.0,85.53,65.25
2016,10,24,14,30,0.0,15.0,5.1,19.0,15.0,14.48,6.45
2016,10,24,14,45,0.0,52.0,5.05,19.0,52.0,50.24,36.36
2016,10,24,15,0,0.0,89.0,5.0,19.0,89.0,86.63,66.69
2016,10,24,15,15,0.0,78.5,4.75,18.5,78.5,76.26,58.3
2016,10,24,15,30,0.0,68.0,4.5,18.0,68.0,65.91,49.85
2016,10,24,15,45,0.0,56.5,4.25,17.5,56.5,54.6,40.43
2016,10,24,16,0,0.0,45.0,4.0,17.0,45.0,43.47,31.02
2016,10,24,16,15,0.0,34.0,3.75,16.5,34.0,32.83,21.88
2016,10,24,16,30,0.0,23.0,3.5,16.0,23.0,22.19,12.66
2016,10,24,16,45,0.0,14.0,3.25,15.5,14.0,13.5,4.55
2016,10,24,17,0,0.0,5.0,3.0,15.0,5.0,4.91,0.0
2016,10,24,17,15,0.0,2.5,3.1,14.5,2.5,2.46,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.9,13.0,3.5,3.37,0.0
2016,10,25,7,0,0.0,7.0,2.0,13.0,7.0,6.74,0.0
2016,10,25,7,15,0.0,12.0,2.25,13.5,12.0,11.57,4.01
2016,10,25,7,30,0.0,17.0,2.5,14.0,17.0,16.39,8.26
2016,10,25,7,45,0.0,22.5,2.75,14.5,22.5,21.7,12.88
2016,10,25,8,0,0.0,28.0,3.0,15.0,28.0,27.02,17.44
2016,10,25,8,15,0.0,33.0,3.15,15.0,33.0,31.85,21.57
2016,10,25,8,30,0.0,38.0,3.3,15.0,38.0,36.69,25.66
2016,10,25,8,45,0.0,53.0,3.5,15.5,53.0,51.2,37.81
2016,10,25,9,0,0.0,68.0,3.7,16.0,68.0,65.73,49.83
2016,10,25,9,15,0.0,76.5,3.75,16.5,76.5,73.97,56.47
2016,10,25,9,30,0.0,85.0,3.8,17.0,85.0,82.22,63.05
2016,10,25,9,45,0.0,54.5,3.9,18.0,54.5,52.68,38.24
2016,10,25,10,0,0.0,24.0,4.0,19.0,24.0,23.18,13.61
2016,10,25,10,15,0.0,77.5,4.0,19.0,77.5,74.96,56.27
2016,10,25,10,30,0.0,131.0,4.0,19.0,131.0,128.06,99.33
2016,10,25,10,45,2.0,158.5,4.05,19.5,159.5,157.47,122.66
2016,10,25,11,0,4.0,186.0,4.1,20.0,188.0,187.24,146.05
2016,10,25,11,15,2.0,121.0,4.05,20.0,122.0,119.49,91.73
2016,10,25,11,30,0.0,56.0,4.0,20.0,56.0,54.16,38.76
2016,10,25,11,45,35.0,170.5,4.0,20.0,193.0,201.9,158.95
2016,10,25,12,0,70.0,285.0,4.0,20.0,330.0,355.18,279.12
2016,10,25,12,15,35.0,162.0,3.95,20.0,184.5,192.77,151.21
2016,10,25,12,30,0.0,39.0,3.9,20.0,39.0,37.7,25.3
2016,10,25,12,45,0.0,91.5,3.85,20.0,91.5,88.55,66.86
2016,10,25,13,0,0.0,144.0,3.8,20.0,144.0,141.17,109.34
2016,10,25,13,15,0.0,77.5,3.7,20.0,77.5,74.97,55.88
2016,10,25,13,30,0.0,11.0,3.6,20.0,11.0,10.62,3.13
2016,10,25,13,45,10.0,102.5,3.55,20.5,107.5,106.62,82.14
2016,10,25,14,0,20.0,194.0,3.5,21.0,204.0,207.38,162.99
2016,10,25,14,15,18.5,181.5,3.4,20.5,190.5,193.13,151.99
2016,10,25,14,30,17.0,169.0,3.3,20.0,177.0,178.99,141.21
2016,10,25,14,45,8.5,105.5,3.2,20.0,109.5,107.99,83.79
2016,10,25,15,0,0.0,42.0,3.1,20.0,42.0,40.56,28.23
2016,10,25,15,15,0.0,37.0,2.75,19.5,37.0,35.72,24.34
2016,10,25,15,30,0.0,32.0,2.4,19.0,32.0,30.89,20.37
2016,10,25,15,45,292.0,41.5,2.1,19.0,108.0,165.24,128.96
2016,10,25,16,0,584.0,51.0,1.8,19.0,184.0,258.8,195.16
2016,10,25,16,15,507.5,44.0,1.65,18.5,139.5,198.19,142.29
2016,10,25,16,30,431.0,37.0,1.5,18.0,95.0,145.06,96.32
2016,10,25,16,45,215.5,29.5,1.35,17.5,58.5,74.71,40.79
2016,10,25,17,0,0.0,22.0,1.2,17.0,22.0,21.63,0.0
2016,10,25,17,15,0.0,11.0,1.2,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,191.5,13.5,0.95,11.5,30.5,36.93,0.0
2016,10,26,7,0,383.0,27.0,0.9,12.0,61.0,104.0,58.8
2016,10,26,7,15,480.5,34.5,0.95,12.5,105.0,156.31,106.42
2016,10,26,7,30,578.0,42.0,1.0,13.0,149.0,217.74,159.71
2016,10,26,7,45,637.0,47.0,1.1,14.0,195.5,274.19,209.82
2016,10,26,8,0,696.0,52.0,1.2,15.0,242.0,335.52,262.86
2016,10,26,8,15,733.0,56.0,1.3,15.5,287.5,390.52,310.21
2016,10,26,8,30,770.0,60.0,1.4,16.0,333.0,447.38,357.53
2016,10,26,8,45,796.5,62.5,1.55,17.0,375.0,498.45,398.45
2016,10,26,9,0,823.0,65.0,1.7,18.0,417.0,549.65,438.11
2016,10,26,9,15,840.5,67.5,1.85,18.5,454.0,592.12,470.98
2016,10,26,9,30,858.0,70.0,2.0,19.0,491.0,636.13,504.13
2016,10,26,9,45,873.5,70.5,2.2,19.5,522.5,675.02,532.31
2016,10,26,10,0,889.0,71.0,2.4,20.0,554.0,712.0,557.98
2016,10,26,10,15,897.5,72.0,2.45,20.5,578.5,742.25,577.74
2016,10,26,10,30,906.0,73.0,2.5,21.0,603.0,769.76,595.46
2016,10,26,10,45,910.0,74.5,2.65,21.5,620.0,791.45,609.66
2016,10,26,11,0,914.0,76.0,2.8,22.0,637.0,809.91,621.66
2016,10,26,11,15,917.5,76.5,2.85,22.5,647.0,823.51,629.7
2016,10,26,11,30,921.0,77.0,2.9,23.0,657.0,833.68,635.49
2016,10,26,11,45,920.5,78.0,3.0,23.5,659.0,837.7,637.45
2016,10,26,12,0,920.0,79.0,3.1,24.0,661.0,838.18,637.12
2016,10,26,12,15,919.5,78.5,3.15,24.0,655.5,833.41,634.26
2016,10,26,12,30,919.0,78.0,3.2,24.0,650.0,825.12,629.12
2016,10,26,12,45,911.0,79.5,3.3,24.5,636.0,809.75,618.21
2016,10,26,13,0,903.0,81.0,3.4,25.0,622.0,791.17,605.17
2016,10,26,13,15,896.5,80.0,3.45,24.5,601.0,767.84,590.91
2016,10,26,13,30,890.0,79.0,3.5,24.0,580.0,741.56,574.48
2016,10,26,13,45,878.5,78.0,3.6,24.0,551.5,708.97,552.46
2016,10,26,14,0,867.0,77.0,3.7,24.0,523.0,674.05,528.54
2016,10,26,14,15,851.5,74.5,3.75,23.5,488.0,636.05,501.4
2016,10,26,14,30,836.0,72.0,3.8,23.0,453.0,592.9,469.44
2016,10,26,14,45,813.0,69.5,3.9,23.0,413.0,544.18,431.52
2016,10,26,15,0,790.0,67.0,4.0,23.0,373.0,495.01,392.16
2016,10,26,15,15,757.5,63.5,3.95,22.0,328.5,440.08,348.31
2016,10,26,15,30,725.0,60.0,3.9,21.0,284.0,386.23,303.72
2016,10,26,15,45,676.0,55.0,3.9,20.5,237.0,325.9,252.13
2016,10,26,16,0,627.0,50.0,3.9,20.0,190.0,269.07,202.12
2016,10,26,16,15,547.5,43.0,3.75,19.0,143.5,206.86,148.19
2016,10,26,16,30,468.0,36.0,3.6,18.0,97.0,151.18,99.77
2016,10,26,16,45,234.0,28.5,3.5,17.0,59.0,76.01,39.6
2016,10,26,17,0,0.0,21.0,3.4,16.0,21.0,20.64,0.0
2016,10,26,17,15,0.0,10.5,3.2,15.5,10.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.0,1.2,12.5,7.0,6.88,0.0
2016,10,27,7,0,0.0,14.0,1.2,13.0,14.0,13.5,4.41
2016,10,27,7,15,0.0,24.5,1.45,13.5,24.5,23.65,14.01
2016,10,27,7,30,0.0,35.0,1.7,14.0,35.0,33.8,22.95
2016,10,27,7,45,0.0,46.5,2.0,14.5,46.5,44.92,32.59
2016,10,27,8,0,0.0,58.0,2.3,15.0,58.0,56.15,42.17
2016,10,27,8,15,0.0,68.5,2.35,15.5,68.5,66.47,50.84
2016,10,27,8,30,0.0,79.0,2.4,16.0,79.0,76.82,59.37
2016,10,27,8,45,0.0,100.5,2.5,16.5,100.5,98.43,77.14
2016,10,27,9,0,0.0,122.0,2.6,17.0,122.0,120.17,94.75
2016,10,27,9,15,0.0,126.5,2.6,17.5,126.5,124.43,97.8
2016,10,27,9,30,0.0,131.0,2.6,18.0,131.0,128.75,100.9
2016,10,27,9,45,0.0,128.0,2.65,18.5,128.0,125.46,97.81
2016,10,27,10,0,0.0,125.0,2.7,19.0,125.0,122.25,94.84
2016,10,27,10,15,0.0,118.5,2.55,19.0,118.5,115.58,89.27
2016,10,27,10,30,0.0,112.0,2.4,19.0,112.0,108.99,83.8
2016,10,27,10,45,0.0,125.5,2.3,19.0,125.5,122.51,94.61
2016,10,27,11,0,0.0,139.0,2.2,19.0,139.0,136.1,105.41
2016,10,27,11,15,0.0,143.0,2.4,19.0,143.0,140.11,108.56
2016,10,27,11,30,0.0,147.0,2.6,19.0,147.0,144.14,111.76
2016,10,27,11,45,0.0,147.0,2.8,19.0,147.0,144.13,111.74
2016,10,27,12,0,0.0,147.0,3.0,19.0,147.0,144.13,111.77
2016,10,27,12,15,0.0,80.0,3.15,18.5,80.0,77.4,58.03
2016,10,27,12,30,0.0,13.0,3.3,18.0,13.0,12.56,4.78
2016,10,27,12,45,2.5,99.0,3.5,17.5,100.5,97.93,75.37
2016,10,27,13,0,5.0,185.0,3.7,17.0,188.0,187.21,148.05
2016,10,27,13,15,21.5,206.0,3.45,17.0,218.5,221.62,176.16
2016,10,27,13,30,38.0,227.0,3.2,17.0,249.0,263.41,209.94
2016,10,27,13,45,19.0,182.0,2.95,17.0,193.0,194.32,154.36
2016,10,27,14,0,0.0,137.0,2.7,17.0,137.0,134.7,105.86
2016,10,27,14,15,123.0,163.0,2.55,17.0,218.5,251.54,203.59
2016,10,27,14,30,246.0,189.0,2.4,17.0,300.0,356.51,288.06
2016,10,27,14,45,123.0,118.5,2.3,17.0,174.0,194.12,156.67
2016,10,27,15,0,0.0,48.0,2.2,17.0,48.0,46.36,33.45
2016,10,27,15,15,0.0,42.0,2.0,17.0,42.0,40.56,28.72
2016,10,27,15,30,0.0,36.0,1.8,17.0,36.0,34.75,23.84
2016,10,27,15,45,0.0,29.5,1.6,17.0,29.5,28.47,18.5
2016,10,27,16,0,0.0,23.0,1.4,17.0,23.0,22.19,13.1
2016,10,27,16,15,0.0,17.0,1.3,16.5,17.0,16.39,8.09
2016,10,27,16,30,0.0,11.0,1.2,16.0,11.0,10.6,3.04
2016,10,27,16,45,0.0,6.5,1.1,16.0,6.5,6.26,0.0
2016,10,27,17,0,0.0,2.0,1.0,16.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,1.0,15.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.0,7.5,7.37,0.0
2016,10,28,7,0,0.0,15.0,0.7,13.0,15.0,14.47,4.84
2016,10,28,7,15,0.0,27.0,0.65,13.0,27.0,26.07,16.03
2016,10,28,7,30,0.0,39.0,0.6,13.0,39.0,37.67,26.34
2016,10,28,7,45,0.0,52.0,0.6,13.5,52.0,50.47,37.46
2016,10,28,8,0,0.0,65.0,0.6,14.0,65.0,63.34,48.45
2016,10,28,8,15,0.0,78.0,0.7,14.0,78.0,76.22,59.37
2016,10,28,8,30,0.0,91.0,0.8,14.0,91.0,89.14,70.15
2016,10,28,8,45,251.0,110.0,0.9,14.5,215.0,252.74,206.6
2016,10,28,9,0,502.0,129.0,1.0,15.0,339.0,432.68,349.28
2016,10,28,9,15,409.0,162.5,1.2,15.0,343.5,432.93,348.25
2016,10,28,9,30,316.0,196.0,1.4,15.0,348.0,418.56,336.63
2016,10,28,9,45,160.5,185.5,1.6,15.5,263.0,305.64,246.29
2016,10,28,10,0,5.0,175.0,1.8,16.0,178.0,177.27,140.2
2016,10,28,10,15,2.5,164.5,1.9,16.5,166.0,164.4,129.66
2016,10,28,10,30,0.0,154.0,2.0,17.0,154.0,151.6,118.9
2016,10,28,10,45,0.0,140.5,2.15,17.5,140.5,137.72,107.41
2016,10,28,11,0,0.0,127.0,2.3,18.0,127.0,124.0,96.09
2016,10,28,11,15,6.5,171.5,2.4,18.0,175.5,174.41,136.79
2016,10,28,11,30,13.0,216.0,2.5,18.0,224.0,225.81,177.65
2016,10,28,11,45,20.0,229.5,2.6,18.5,242.0,245.64,193.0
2016,10,28,12,0,27.0,243.0,2.7,19.0,260.0,265.54,208.42
2016,10,28,12,15,13.5,164.5,2.75,19.0,173.0,172.82,135.04
2016,10,28,12,30,0.0,86.0,2.8,19.0,86.0,83.22,62.66
2016,10,28,12,45,0.0,107.5,2.85,19.0,107.5,104.45,80.05
2016,10,28,13,0,0.0,129.0,2.9,19.0,129.0,126.08,97.61
2016,10,28,13,15,6.5,162.5,2.95,19.0,166.5,165.2,129.42
2016,10,28,13,30,13.0,196.0,3.0,19.0,204.0,204.88,161.42
2016,10,28,13,45,6.5,131.5,3.1,19.0,135.5,133.45,104.11
2016,10,28,14,0,0.0,67.0,3.2,19.0,67.0,64.78,48.09
2016,10,28,14,15,0.0,62.0,3.25,19.0,62.0,59.93,44.24
2016,10,28,14,30,0.0,57.0,3.3,19.0,57.0,55.08,40.33
2016,10,28,14,45,350.0,68.5,3.4,19.0,200.5,280.5,229.47
2016,10,28,15,0,700.0,80.0,3.5,19.0,344.0,459.38,370.1
2016,10,28,15,15,664.5,75.0,3.4,18.5,301.5,405.5,324.75
2016,10,28,15,30,629.0,70.0,3.3,18.0,259.0,353.24,280.44
2016,10,28,15,45,577.5,63.5,3.25,17.5,214.5,295.3,230.58
2016,10,28,16,0,526.0,57.0,3.2,17.0,170.0,241.34,182.97
2016,10,28,16,15,442.5,48.0,2.9,16.5,126.5,180.4,130.11
2016,10,28,16,30,359.0,39.0,2.6,16.0,83.0,127.72,84.53
2016,10,28,16,45,179.5,27.5,2.35,15.5,49.5,63.6,29.13
2016,10,28,17,0,0.0,16.0,2.1,15.0,16.0,15.73,0.0
2016,10,28,17,15,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
