Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,112.0,14.5,1.2,12.5,23.5,27.42,0.0
2016,10,29,7,0,224.0,29.0,1.3,13.0,47.0,74.89,38.51
2016,10,29,7,15,328.5,40.5,1.6,13.5,87.0,124.9,84.92
2016,10,29,7,30,433.0,52.0,1.9,14.0,127.0,184.8,135.81
2016,10,29,7,45,508.0,58.5,2.2,14.5,172.5,240.25,184.59
2016,10,29,8,0,583.0,65.0,2.5,15.0,218.0,302.39,238.73
2016,10,29,8,15,626.5,70.5,2.7,15.5,262.0,356.08,285.56
2016,10,29,8,30,670.0,76.0,2.9,16.0,306.0,412.47,333.4
2016,10,29,8,45,708.0,78.0,3.1,16.5,348.0,464.37,376.57
2016,10,29,9,0,746.0,80.0,3.3,17.0,390.0,516.06,418.55
2016,10,29,9,15,767.5,83.0,3.45,17.0,427.0,561.38,455.22
2016,10,29,9,30,789.0,86.0,3.6,17.0,464.0,605.96,490.61
2016,10,29,9,45,813.0,85.5,3.8,17.5,496.5,647.27,522.21
2016,10,29,10,0,837.0,85.0,4.0,18.0,529.0,687.31,551.47
2016,10,29,10,15,847.5,86.5,4.1,18.0,553.5,718.27,573.81
2016,10,29,10,30,858.0,88.0,4.2,18.0,578.0,746.74,594.3
2016,10,29,10,45,506.5,184.0,4.3,18.5,475.5,599.69,478.97
2016,10,29,11,0,155.0,280.0,4.4,19.0,373.0,423.35,335.16
2016,10,29,11,15,155.0,285.0,4.4,19.0,379.0,430.6,341.14
2016,10,29,11,30,155.0,290.0,4.4,19.0,385.0,437.3,346.11
2016,10,29,11,45,528.0,186.0,4.4,19.5,512.5,638.51,508.22
2016,10,29,12,0,901.0,82.0,4.4,20.0,640.0,817.19,640.4
2016,10,29,12,15,900.0,82.0,4.35,20.0,634.5,812.65,635.82
2016,10,29,12,30,899.0,82.0,4.3,20.0,629.0,804.7,630.23
2016,10,29,12,45,896.5,80.5,4.25,20.0,616.0,790.49,620.24
2016,10,29,13,0,894.0,79.0,4.2,20.0,603.0,773.02,608.01
2016,10,29,13,15,887.0,78.0,4.1,20.0,581.5,749.59,591.34
2016,10,29,13,30,880.0,77.0,4.0,20.0,560.0,723.28,572.61
2016,10,29,13,45,870.5,75.0,3.9,20.0,532.5,691.39,549.74
2016,10,29,14,0,861.0,73.0,3.8,20.0,505.0,657.09,524.92
2016,10,29,14,15,844.5,71.0,3.7,20.0,470.5,619.45,495.64
2016,10,29,14,30,828.0,69.0,3.6,20.0,436.0,576.8,462.07
2016,10,29,14,45,805.0,66.0,3.5,20.0,396.0,528.17,423.18
2016,10,29,15,0,782.0,63.0,3.4,20.0,356.0,479.15,383.0
2016,10,29,15,15,748.5,59.5,3.1,19.5,312.0,424.56,337.73
2016,10,29,15,30,715.0,56.0,2.8,19.0,268.0,371.18,292.14
2016,10,29,15,45,663.0,51.5,2.5,18.5,222.0,311.37,240.42
2016,10,29,16,0,611.0,47.0,2.2,18.0,176.0,255.35,190.78
2016,10,29,16,15,527.5,40.0,2.0,17.0,131.0,193.78,137.49
2016,10,29,16,30,444.0,33.0,1.8,16.0,86.0,139.18,89.94
2016,10,29,16,45,291.0,22.0,1.6,15.5,50.5,75.47,29.92
2016,10,29,17,0,138.0,11.0,1.4,15.0,15.0,25.79,0.0
2016,10,29,17,15,69.0,5.5,1.4,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,117.5,14.0,2.75,11.5,23.0,27.33,0.0
2016,10,30,7,0,235.0,28.0,3.0,12.0,46.0,74.78,36.07
2016,10,30,7,15,344.0,38.5,3.3,12.5,86.0,125.63,85.02
2016,10,30,7,30,453.0,49.0,3.6,13.0,126.0,186.26,137.02
2016,10,30,7,45,508.0,58.0,3.95,13.5,169.0,238.47,184.22
2016,10,30,8,0,563.0,67.0,4.3,14.0,212.0,295.44,235.14
2016,10,30,8,15,608.0,72.5,4.45,14.0,255.5,348.7,282.79
2016,10,30,8,30,653.0,78.0,4.6,14.0,299.0,404.82,331.87
2016,10,30,8,45,326.5,65.5,4.85,14.5,176.0,250.68,207.52
2016,10,30,9,0,0.0,53.0,5.1,15.0,53.0,51.21,37.77
2016,10,30,9,15,0.0,51.0,5.3,15.0,51.0,49.27,36.11
2016,10,30,9,30,0.0,49.0,5.5,15.0,49.0,47.34,34.4
2016,10,30,9,45,0.0,29.0,5.75,15.5,29.0,28.01,17.98
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,8.69,1.65
2016,10,30,10,15,0.0,35.5,6.1,16.0,35.5,34.3,23.13
2016,10,30,10,30,0.0,62.0,6.2,16.0,62.0,59.95,44.48
2016,10,30,10,45,0.0,37.0,6.3,16.5,37.0,35.76,24.21
2016,10,30,11,0,0.0,12.0,6.4,17.0,12.0,11.59,4.01
2016,10,30,11,15,0.0,12.5,6.45,17.0,12.5,12.07,4.41
2016,10,30,11,30,0.0,13.0,6.5,17.0,13.0,12.56,4.81
2016,10,30,11,45,189.0,134.0,6.6,17.5,250.0,299.19,245.36
2016,10,30,12,0,378.0,255.0,6.7,18.0,487.0,584.58,471.77
2016,10,30,12,15,358.0,257.0,6.7,18.0,475.0,569.38,458.75
2016,10,30,12,30,338.0,259.0,6.7,18.0,463.0,553.03,445.71
2016,10,30,12,45,332.0,256.0,6.7,18.0,452.5,541.0,436.45
2016,10,30,13,0,326.0,253.0,6.7,18.0,442.0,527.89,426.32
2016,10,30,13,15,331.0,242.5,6.6,18.0,428.5,513.51,415.45
2016,10,30,13,30,336.0,232.0,6.5,18.0,415.0,497.76,403.43
2016,10,30,13,45,345.0,214.5,6.4,18.0,394.0,475.56,386.46
2016,10,30,14,0,354.0,197.0,6.3,18.0,373.0,451.73,368.02
2016,10,30,14,15,177.0,128.0,6.1,17.5,216.0,252.39,206.34
2016,10,30,14,30,0.0,59.0,5.9,17.0,59.0,57.02,42.25
2016,10,30,14,45,348.5,70.5,5.75,17.0,199.5,280.01,231.73
2016,10,30,15,0,697.0,82.0,5.6,17.0,340.0,455.92,372.97
2016,10,30,15,15,658.0,77.0,5.25,16.5,296.5,400.81,325.47
2016,10,30,15,30,619.0,72.0,4.9,16.0,253.0,347.63,279.12
2016,10,30,15,45,564.0,65.0,4.55,16.0,208.0,288.69,226.89
2016,10,30,16,0,509.0,58.0,4.2,16.0,163.0,234.06,177.74
2016,10,30,16,15,415.5,49.0,3.8,15.0,120.0,171.8,124.06
2016,10,30,16,30,322.0,40.0,3.4,14.0,77.0,118.77,78.38
2016,10,30,16,45,161.0,26.0,3.05,13.5,44.5,57.4,20.25
2016,10,30,17,0,0.0,12.0,2.7,13.0,12.0,11.8,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.0,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,120.0,13.5,1.05,9.5,22.5,26.89,0.0
2016,10,31,7,0,240.0,27.0,1.0,10.0,45.0,73.64,32.77
2016,10,31,7,15,356.0,37.5,1.25,10.5,85.5,126.49,85.3
2016,10,31,7,30,472.0,48.0,1.5,11.0,126.0,189.36,139.1
2016,10,31,7,45,551.0,53.5,1.75,12.0,172.5,246.49,189.55
2016,10,31,8,0,630.0,59.0,2.0,13.0,219.0,310.63,245.45
2016,10,31,8,15,455.0,92.5,2.05,13.0,219.5,301.59,243.75
2016,10,31,8,30,280.0,126.0,2.1,13.0,220.0,271.9,222.25
2016,10,31,8,45,291.5,142.5,2.2,13.5,251.0,308.17,252.59
2016,10,31,9,0,303.0,159.0,2.3,14.0,282.0,344.74,282.2
2016,10,31,9,15,327.0,171.0,2.3,14.0,315.0,383.84,313.81
2016,10,31,9,30,351.0,183.0,2.3,14.0,348.0,423.81,345.57
2016,10,31,9,45,254.5,209.0,2.35,14.5,333.0,400.31,324.56
2016,10,31,10,0,158.0,235.0,2.4,15.0,318.0,362.76,292.38
2016,10,31,10,15,111.0,240.0,2.4,15.0,299.5,330.82,266.11
2016,10,31,10,30,64.0,245.0,2.4,15.0,281.0,303.63,243.19
2016,10,31,10,45,118.5,260.0,2.4,15.5,329.0,370.61,296.52
2016,10,31,11,0,173.0,275.0,2.4,16.0,377.0,431.15,343.52
2016,10,31,11,15,236.0,271.5,2.45,16.0,413.5,478.25,380.87
2016,10,31,11,30,299.0,268.0,2.5,16.0,450.0,534.5,424.63
2016,10,31,11,45,342.0,259.0,2.6,16.5,468.0,559.58,443.74
2016,10,31,12,0,385.0,250.0,2.7,17.0,486.0,583.46,462.03
2016,10,31,12,15,349.0,255.5,2.8,17.0,467.5,559.61,443.55
2016,10,31,12,30,313.0,261.0,2.9,17.0,449.0,534.85,424.54
2016,10,31,12,45,591.5,175.0,3.0,17.0,519.5,658.55,524.76
2016,10,31,13,0,870.0,89.0,3.1,17.0,590.0,764.87,605.5
2016,10,31,13,15,861.5,87.5,3.2,17.0,568.5,740.13,587.79
2016,10,31,13,30,853.0,86.0,3.3,17.0,547.0,712.65,568.95
2016,10,31,13,45,426.5,111.0,3.4,17.0,341.5,423.16,344.86
2016,10,31,14,0,0.0,136.0,3.5,17.0,136.0,133.93,105.17
2016,10,31,14,15,0.0,126.5,3.5,17.0,126.5,124.43,97.99
2016,10,31,14,30,0.0,117.0,3.5,17.0,117.0,114.98,90.43
2016,10,31,14,45,0.0,75.5,3.55,17.0,75.5,73.03,55.78
2016,10,31,15,0,0.0,34.0,3.6,17.0,34.0,32.82,22.14
2016,10,31,15,15,0.0,29.5,3.45,16.5,29.5,28.47,18.55
2016,10,31,15,30,0.0,25.0,3.3,16.0,25.0,24.12,14.9
2016,10,31,15,45,0.0,20.5,3.15,15.5,20.5,19.77,11.19
2016,10,31,16,0,0.0,16.0,3.0,15.0,16.0,15.43,7.43
2016,10,31,16,15,0.0,11.5,2.75,14.0,11.5,11.08,3.66
2016,10,31,16,30,0.0,7.0,2.5,13.0,7.0,6.74,0.0
2016,10,31,16,45,0.0,3.5,2.25,12.5,3.5,3.37,0.0
2016,10,31,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,12.5,1.35,9.5,21.0,25.61,0.0
2016,11,1,7,0,239.0,25.0,1.4,10.0,42.0,70.57,27.61
2016,11,1,7,15,357.0,35.5,1.6,10.5,82.5,123.88,82.69
2016,11,1,7,30,475.0,46.0,1.8,11.0,123.0,186.96,136.79
2016,11,1,7,45,549.5,52.0,2.05,12.0,168.5,243.02,186.61
2016,11,1,8,0,624.0,58.0,2.3,13.0,214.0,305.67,241.52
2016,11,1,8,15,669.0,63.0,2.25,13.0,259.0,360.83,290.39
2016,11,1,8,30,714.0,68.0,2.2,13.0,304.0,417.29,339.06
2016,11,1,8,45,749.5,70.0,2.15,13.5,346.5,469.37,382.26
2016,11,1,9,0,785.0,72.0,2.1,14.0,389.0,522.39,424.74
2016,11,1,9,15,806.0,75.0,2.05,14.0,426.0,568.51,461.34
2016,11,1,9,30,827.0,78.0,2.0,14.0,463.0,613.76,496.29
2016,11,1,9,45,621.5,136.0,2.0,14.5,436.5,571.33,460.35
2016,11,1,10,0,416.0,194.0,2.0,15.0,410.0,508.86,408.74
2016,11,1,10,15,649.0,138.5,1.95,15.0,493.0,628.93,503.9
2016,11,1,10,30,882.0,83.0,1.9,15.0,576.0,746.26,590.01
2016,11,1,10,45,891.0,83.0,1.85,15.5,593.5,769.29,603.19
2016,11,1,11,0,900.0,83.0,1.8,16.0,611.0,789.35,615.08
2016,11,1,11,15,903.0,83.5,1.75,16.0,620.5,802.19,623.03
2016,11,1,11,30,906.0,84.0,1.7,16.0,630.0,811.69,628.78
2016,11,1,11,45,906.5,84.0,1.7,16.5,631.5,815.23,629.85
2016,11,1,12,0,907.0,84.0,1.7,17.0,633.0,815.32,628.71
2016,11,1,12,15,905.0,84.0,1.7,17.0,627.0,809.98,625.15
2016,11,1,12,30,903.0,84.0,1.7,17.0,621.0,801.24,619.39
2016,11,1,12,45,897.0,83.5,1.75,17.5,606.5,785.5,608.23
2016,11,1,13,0,891.0,83.0,1.8,18.0,592.0,766.61,594.96
2016,11,1,13,15,882.5,81.5,1.75,18.0,570.5,741.7,577.75
2016,11,1,13,30,874.0,80.0,1.7,18.0,549.0,714.01,558.6
2016,11,1,13,45,860.0,79.0,1.65,18.0,520.0,684.29,537.95
2016,11,1,14,0,846.0,78.0,1.6,18.0,491.0,648.44,511.78
2016,11,1,14,15,828.0,75.5,1.55,17.5,456.5,606.52,481.09
2016,11,1,14,30,810.0,73.0,1.5,17.0,422.0,563.26,448.6
2016,11,1,14,45,782.5,70.5,1.5,17.0,381.5,513.74,409.86
2016,11,1,15,0,755.0,68.0,1.5,17.0,341.0,464.21,370.0
2016,11,1,15,15,718.0,64.0,1.4,16.5,297.0,409.01,324.81
2016,11,1,15,30,681.0,60.0,1.3,16.0,253.0,355.39,279.47
2016,11,1,15,45,624.5,54.5,1.2,16.0,207.5,296.44,228.4
2016,11,1,16,0,568.0,49.0,1.1,16.0,162.0,240.51,178.95
2016,11,1,16,15,476.0,41.0,1.1,15.0,118.0,177.4,125.15
2016,11,1,16,30,384.0,33.0,1.1,14.0,74.0,123.42,78.25
2016,11,1,16,45,192.0,16.5,1.15,13.0,37.0,51.13,8.26
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,11.5,0.65,7.5,20.0,25.33,0.0
2016,11,2,7,0,256.0,23.0,0.7,8.0,40.0,70.42,23.15
2016,11,2,7,15,373.0,33.5,0.85,8.5,81.0,124.5,82.56
2016,11,2,7,30,490.0,44.0,1.0,9.0,122.0,187.76,137.23
2016,11,2,7,45,557.5,51.0,1.2,9.5,167.0,243.14,187.13
2016,11,2,8,0,625.0,58.0,1.4,10.0,212.0,304.42,241.64
2016,11,2,8,15,670.0,63.0,1.55,10.5,257.0,359.46,290.37
2016,11,2,8,30,715.0,68.0,1.7,11.0,302.0,415.75,338.86
2016,11,2,8,45,748.0,71.5,1.9,12.0,344.0,468.09,382.39
2016,11,2,9,0,781.0,75.0,2.1,13.0,386.0,521.2,425.17
2016,11,2,9,15,802.0,77.5,2.15,13.5,423.0,566.54,460.95
2016,11,2,9,30,823.0,80.0,2.2,14.0,460.0,611.0,495.09
2016,11,2,9,45,851.0,78.0,2.3,15.0,493.5,653.79,526.6
2016,11,2,10,0,879.0,76.0,2.4,16.0,527.0,691.64,552.86
2016,11,2,10,15,888.5,77.0,2.35,16.5,551.5,721.87,572.54
2016,11,2,10,30,898.0,78.0,2.3,17.0,576.0,749.47,590.12
2016,11,2,10,45,906.0,78.5,2.25,17.5,593.5,772.55,604.31
2016,11,2,11,0,914.0,79.0,2.2,18.0,611.0,792.59,616.28
2016,11,2,11,15,917.0,79.5,2.0,18.0,620.5,805.56,623.18
2016,11,2,11,30,920.0,80.0,1.8,18.0,630.0,815.14,627.64
2016,11,2,11,45,921.0,79.5,1.65,18.5,631.5,818.55,627.08
2016,11,2,12,0,922.0,79.0,1.5,19.0,633.0,818.45,624.18
2016,11,2,12,15,920.0,78.5,1.35,19.0,627.0,812.5,618.51
2016,11,2,12,30,918.0,78.0,1.2,19.0,621.0,803.08,610.58
2016,11,2,12,45,913.0,77.5,1.05,19.5,606.5,787.97,597.71
2016,11,2,13,0,908.0,77.0,0.9,20.0,592.0,769.62,582.77
2016,11,2,13,15,900.0,76.0,0.75,20.0,570.5,745.39,565.0
2016,11,2,13,30,892.0,75.0,0.6,20.0,549.0,718.28,545.34
2016,11,2,13,45,880.5,73.0,0.45,20.0,520.5,684.97,521.42
2016,11,2,14,0,869.0,71.0,0.3,20.0,492.0,649.34,495.33
2016,11,2,14,15,852.0,69.0,0.35,20.0,457.0,611.49,468.97
2016,11,2,14,30,835.0,67.0,0.4,20.0,422.0,568.65,438.32
2016,11,2,14,45,809.5,64.5,0.5,20.0,382.0,519.44,402.47
2016,11,2,15,0,784.0,62.0,0.6,20.0,342.0,470.0,364.97
2016,11,2,15,15,749.0,58.0,0.65,19.5,298.0,414.67,321.74
2016,11,2,15,30,714.0,54.0,0.7,19.0,254.0,360.68,277.75
2016,11,2,15,45,658.5,49.5,0.75,18.5,208.0,300.44,227.41
2016,11,2,16,0,603.0,45.0,0.8,18.0,162.0,244.29,178.93
2016,11,2,16,15,514.0,37.5,0.9,17.0,118.0,182.42,126.47
2016,11,2,16,30,425.0,30.0,1.0,16.0,74.0,127.99,78.88
2016,11,2,16,45,212.5,15.0,1.1,15.0,37.0,51.92,2.48
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,6,45,140.0,10.5,1.45,6.5,19.5,25.38,0.0
2016,11,3,7,0,280.0,21.0,1.5,7.0,39.0,71.3,17.72
2016,11,3,7,15,398.5,31.0,1.75,7.5,80.0,126.52,83.03
2016,11,3,7,30,517.0,41.0,2.0,8.0,121.0,190.61,139.32
2016,11,3,7,45,587.0,47.0,2.3,9.0,166.5,246.78,190.33
2016,11,3,8,0,657.0,53.0,2.6,10.0,212.0,307.68,244.98
2016,11,3,8,15,700.5,57.5,2.55,10.5,257.5,362.94,294.43
2016,11,3,8,30,744.0,62.0,2.5,11.0,303.0,420.67,344.38
2016,11,3,8,45,774.0,65.5,2.5,12.0,344.5,472.52,387.49
2016,11,3,9,0,804.0,69.0,2.5,13.0,386.0,524.85,429.39
2016,11,3,9,15,824.5,71.5,2.5,13.5,423.5,570.61,465.6
2016,11,3,9,30,845.0,74.0,2.5,14.0,461.0,615.4,500.01
2016,11,3,9,45,862.5,75.0,2.55,15.0,492.5,655.26,529.06
2016,11,3,10,0,880.0,76.0,2.6,16.0,524.0,689.59,552.55
2016,11,3,10,15,889.5,77.0,2.5,16.5,548.5,719.79,572.09
2016,11,3,10,30,899.0,78.0,2.4,17.0,573.0,747.35,589.44
2016,11,3,10,45,906.0,79.0,2.3,18.0,590.5,770.22,602.07
2016,11,3,11,0,913.0,80.0,2.2,19.0,608.0,790.03,612.36
2016,11,3,11,15,916.0,80.5,2.1,19.0,617.5,802.97,620.07
2016,11,3,11,30,919.0,81.0,2.0,19.0,627.0,812.53,625.51
2016,11,3,11,45,919.0,81.0,1.9,19.5,628.5,815.72,625.42
2016,11,3,12,0,919.0,81.0,1.8,20.0,630.0,815.41,623.06
2016,11,3,12,15,662.5,156.5,1.75,20.0,550.5,703.85,543.94
2016,11,3,12,30,406.0,232.0,1.7,20.0,471.0,571.52,443.89
2016,11,3,12,45,653.0,156.5,1.65,20.5,529.5,683.06,529.68
2016,11,3,13,0,900.0,81.0,1.6,21.0,588.0,765.39,587.0
2016,11,3,13,15,720.0,123.5,1.55,21.0,519.5,672.22,520.23
2016,11,3,13,30,540.0,166.0,1.5,21.0,451.0,572.23,445.59
2016,11,3,13,45,697.5,121.0,1.45,21.0,469.0,618.28,482.18
2016,11,3,14,0,855.0,76.0,1.4,21.0,487.0,646.91,504.11
2016,11,3,14,15,837.0,73.5,1.35,20.5,452.0,604.9,473.13
2016,11,3,14,30,819.0,71.0,1.3,20.0,417.0,561.53,440.96
2016,11,3,14,45,791.5,68.5,1.3,20.0,376.5,511.93,402.66
2016,11,3,15,0,764.0,66.0,1.3,20.0,336.0,462.31,363.21
2016,11,3,15,15,727.0,62.0,1.15,19.5,292.5,407.04,318.26
2016,11,3,15,30,690.0,58.0,1.0,19.0,249.0,353.32,273.17
2016,11,3,15,45,632.0,52.5,0.9,18.5,203.0,293.82,222.72
2016,11,3,16,0,574.0,47.0,0.8,18.0,157.0,237.46,173.82
2016,11,3,16,15,480.0,39.0,0.85,17.0,113.0,174.11,120.47
2016,11,3,16,30,386.0,31.0,0.9,16.0,69.0,120.1,73.34
2016,11,3,16,45,193.0,15.5,1.0,15.5,34.5,48.81,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,6,45,115.5,11.0,0.85,8.5,17.5,23.0,0.0
2016,11,4,7,0,231.0,22.0,0.8,9.0,35.0,63.45,9.08
2016,11,4,7,15,353.5,32.5,0.95,9.5,75.0,117.59,76.07
2016,11,4,7,30,476.0,43.0,1.1,10.0,115.0,180.57,130.5
2016,11,4,7,45,549.0,50.0,1.3,11.0,160.5,236.52,180.24
2016,11,4,8,0,622.0,57.0,1.5,12.0,206.0,298.94,234.95
2016,11,4,8,15,668.5,62.0,1.45,12.5,250.5,354.11,283.19
2016,11,4,8,30,715.0,67.0,1.4,13.0,295.0,410.61,330.98
2016,11,4,8,45,746.0,71.0,1.4,13.5,337.0,462.2,373.55
2016,11,4,9,0,777.0,75.0,1.4,14.0,379.0,514.42,415.14
2016,11,4,9,15,798.5,78.0,1.35,14.5,416.0,560.25,450.24
2016,11,4,9,30,820.0,81.0,1.3,15.0,453.0,605.26,483.53
2016,11,4,9,45,835.0,83.0,1.3,16.0,484.0,643.8,510.48
2016,11,4,10,0,850.0,85.0,1.3,17.0,515.0,680.51,535.31
2016,11,4,10,15,860.5,86.5,1.25,17.5,539.5,711.42,554.72
2016,11,4,10,30,871.0,88.0,1.2,18.0,564.0,739.81,572.07
2016,11,4,10,45,877.5,89.0,1.15,18.5,581.0,761.94,584.87
2016,11,4,11,0,884.0,90.0,1.1,19.0,598.0,781.06,595.53
2016,11,4,11,15,887.0,90.5,1.1,19.0,607.0,793.77,603.61
2016,11,4,11,30,890.0,91.0,1.1,19.0,616.0,798.45,606.37
2016,11,4,11,45,891.5,91.0,1.1,19.5,618.0,802.71,607.95
2016,11,4,12,0,893.0,91.0,1.1,20.0,620.0,803.59,607.36
2016,11,4,12,15,890.0,90.5,1.15,20.0,613.0,797.02,603.68
2016,11,4,12,30,887.0,90.0,1.2,20.0,606.0,791.77,601.1
2016,11,4,12,45,884.5,88.0,1.25,20.5,592.5,777.16,591.05
2016,11,4,13,0,882.0,86.0,1.3,21.0,579.0,759.32,578.94
2016,11,4,13,15,873.0,84.5,1.3,21.0,557.0,734.23,562.39
2016,11,4,13,30,864.0,83.0,1.3,21.0,535.0,706.38,543.94
2016,11,4,13,45,851.0,81.0,1.35,21.0,506.5,672.69,521.62
2016,11,4,14,0,838.0,79.0,1.4,21.0,478.0,636.86,496.15
2016,11,4,14,15,819.5,76.5,1.4,21.0,443.5,595.18,465.39
2016,11,4,14,30,801.0,74.0,1.4,21.0,409.0,552.22,432.93
2016,11,4,14,45,775.0,71.0,1.4,21.0,369.5,503.66,395.37
2016,11,4,15,0,749.0,68.0,1.4,21.0,330.0,455.0,356.61
2016,11,4,15,15,711.0,63.5,1.25,20.5,286.5,399.52,311.56
2016,11,4,15,30,673.0,59.0,1.1,20.0,243.0,347.2,267.62
2016,11,4,15,45,616.5,53.0,0.95,19.5,197.5,287.32,216.87
2016,11,4,16,0,560.0,47.0,0.8,19.0,152.0,231.84,168.72
2016,11,4,16,15,465.5,38.5,0.85,18.0,109.0,168.82,115.9
2016,11,4,16,30,371.0,30.0,0.9,17.0,66.0,115.25,68.98
2016,11,4,16,45,185.5,15.0,0.95,16.5,33.0,46.51,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,117.0,10.0,1.1,9.0,16.5,21.94,0.0
2016,11,5,7,0,234.0,20.0,1.1,9.0,33.0,61.06,0.57
2016,11,5,7,15,354.0,30.5,1.25,9.5,72.0,114.83,73.09
2016,11,5,7,30,474.0,41.0,1.4,10.0,111.0,176.77,127.17
2016,11,5,7,45,539.5,49.0,1.55,11.0,155.0,231.05,175.82
2016,11,5,8,0,605.0,57.0,1.7,12.0,199.0,291.11,228.8
2016,11,5,8,15,651.0,62.5,1.65,12.5,243.0,345.65,276.72
2016,11,5,8,30,697.0,68.0,1.6,13.0,287.0,403.06,325.47
2016,11,5,8,45,722.0,73.5,1.6,14.0,327.0,452.4,365.81
2016,11,5,9,0,747.0,79.0,1.6,15.0,367.0,500.22,403.49
2016,11,5,9,15,769.0,82.0,1.6,15.5,403.5,545.15,438.42
2016,11,5,9,30,791.0,85.0,1.6,16.0,440.0,589.37,471.75
2016,11,5,9,45,810.5,86.0,1.6,16.5,471.5,628.74,500.62
2016,11,5,10,0,830.0,87.0,1.6,17.0,503.0,666.62,527.69
2016,11,5,10,15,840.0,88.5,1.55,17.5,527.0,696.63,547.18
2016,11,5,10,30,850.0,90.0,1.5,18.0,551.0,724.16,564.35
2016,11,5,10,45,855.5,91.5,1.45,18.5,567.5,745.71,577.12
2016,11,5,11,0,861.0,93.0,1.4,19.0,584.0,764.29,587.77
2016,11,5,11,15,864.0,93.5,1.45,19.0,593.0,776.74,596.36
2016,11,5,11,30,867.0,94.0,1.5,19.0,602.0,785.98,602.89
2016,11,5,11,45,715.0,139.0,1.55,19.5,558.5,724.32,558.88
2016,11,5,12,0,563.0,184.0,1.6,20.0,515.0,651.8,504.67
2016,11,5,12,15,564.0,181.5,1.7,20.0,510.0,647.4,502.99
2016,11,5,12,30,565.0,179.0,1.8,20.0,505.0,640.79,499.05
2016,11,5,12,45,599.5,163.0,1.95,20.5,502.0,645.65,503.47
2016,11,5,13,0,634.0,147.0,2.1,21.0,499.0,644.31,503.3
2016,11,5,13,15,734.0,117.0,2.15,21.0,509.5,670.67,524.65
2016,11,5,13,30,834.0,87.0,2.2,21.0,520.0,687.46,537.98
2016,11,5,13,45,654.0,123.0,2.3,21.0,451.5,587.24,462.8
2016,11,5,14,0,474.0,159.0,2.4,21.0,383.0,488.38,386.9
2016,11,5,14,15,466.0,147.5,2.45,20.5,354.5,454.98,362.64
2016,11,5,14,30,458.0,136.0,2.5,20.0,326.0,420.69,336.65
2016,11,5,14,45,435.0,127.5,2.55,20.0,294.0,380.95,304.93
2016,11,5,15,0,412.0,119.0,2.6,20.0,262.0,341.88,273.05
2016,11,5,15,15,392.5,105.0,2.4,19.0,226.5,299.31,238.38
2016,11,5,15,30,373.0,91.0,2.2,18.0,191.0,257.62,203.38
2016,11,5,15,45,339.5,76.5,2.05,17.5,155.0,211.52,163.74
2016,11,5,16,0,306.0,62.0,1.9,17.0,119.0,168.16,125.76
2016,11,5,16,15,249.0,47.0,1.85,16.0,84.5,121.34,85.66
2016,11,5,16,30,192.0,32.0,1.8,15.0,50.0,80.39,48.76
2016,11,5,16,45,96.0,16.0,1.75,14.5,25.0,33.24,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,12.0,9.0,8.85,0.0
2016,11,6,7,0,0.0,18.0,0.9,12.0,18.0,17.61,0.0
2016,11,6,7,15,44.5,35.0,1.05,12.5,41.5,48.58,30.97
2016,11,6,7,30,89.0,52.0,1.2,13.0,65.0,80.44,58.57
2016,11,6,7,45,106.5,71.0,1.35,13.5,91.5,110.75,85.11
2016,11,6,8,0,124.0,90.0,1.5,14.0,118.0,142.65,112.81
2016,11,6,8,15,135.0,108.5,1.65,14.0,145.0,172.83,139.05
2016,11,6,8,30,146.0,127.0,1.8,14.0,172.0,203.84,165.56
2016,11,6,8,45,153.0,144.0,1.95,14.5,197.0,231.86,188.83
2016,11,6,9,0,160.0,161.0,2.1,15.0,222.0,260.19,211.89
2016,11,6,9,15,274.5,162.5,2.15,15.0,279.5,339.3,276.95
2016,11,6,9,30,389.0,164.0,2.2,15.0,337.0,427.25,347.72
2016,11,6,9,45,325.5,188.5,2.25,15.5,340.0,419.39,339.68
2016,11,6,10,0,262.0,213.0,2.3,16.0,343.0,413.64,333.28
2016,11,6,10,15,244.5,226.5,2.35,16.5,352.5,423.27,339.62
2016,11,6,10,30,227.0,240.0,2.4,17.0,362.0,423.3,338.47
2016,11,6,10,45,256.0,244.0,2.45,17.5,385.5,461.31,367.36
2016,11,6,11,0,285.0,248.0,2.5,18.0,409.0,491.4,389.85
2016,11,6,11,15,340.0,240.5,2.5,18.0,436.0,528.04,418.53
2016,11,6,11,30,395.0,233.0,2.5,18.0,463.0,564.42,446.72
2016,11,6,11,45,344.0,245.0,2.5,18.5,445.5,539.91,426.05
2016,11,6,12,0,293.0,257.0,2.5,19.0,428.0,513.92,404.63
2016,11,6,12,15,286.0,255.0,2.5,19.0,421.0,505.08,398.09
2016,11,6,12,30,279.0,253.0,2.5,19.0,414.0,495.23,390.7
2016,11,6,12,45,262.0,249.0,2.55,19.5,397.5,474.73,374.52
2016,11,6,13,0,245.0,245.0,2.6,20.0,381.0,445.53,351.91
2016,11,6,13,15,154.0,233.0,2.55,20.0,317.5,362.52,286.72
2016,11,6,13,30,63.0,221.0,2.5,20.0,254.0,275.36,217.33
2016,11,6,13,45,59.5,208.0,2.45,20.0,238.0,257.45,203.72
2016,11,6,14,0,56.0,195.0,2.4,20.0,222.0,239.65,189.89
2016,11,6,14,15,33.0,171.0,2.3,19.5,186.5,197.81,156.71
2016,11,6,14,30,10.0,147.0,2.2,19.0,151.0,152.75,120.56
2016,11,6,14,45,7.0,133.0,2.15,19.0,136.0,136.65,107.69
2016,11,6,15,0,4.0,119.0,2.1,19.0,121.0,120.84,94.88
2016,11,6,15,15,2.0,103.5,1.85,18.5,104.5,104.16,81.37
2016,11,6,15,30,0.0,88.0,1.6,18.0,88.0,87.71,67.84
2016,11,6,15,45,0.0,71.0,1.35,17.5,71.0,70.57,53.49
2016,11,6,16,0,0.0,54.0,1.1,17.0,54.0,53.43,38.92
2016,11,6,16,15,0.0,38.0,1.05,16.5,38.0,37.33,25.02
2016,11,6,16,30,0.0,22.0,1.0,16.0,22.0,21.24,10.33
2016,11,6,16,45,0.0,11.0,1.0,15.5,11.0,10.61,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.0,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,0.7,11.0,20.0,19.86,0.0
2016,11,7,7,15,88.0,34.5,0.85,11.5,47.0,59.78,37.7
2016,11,7,7,30,176.0,49.0,1.0,12.0,74.0,102.29,73.91
2016,11,7,7,45,203.5,66.5,1.15,12.5,105.0,138.81,106.28
2016,11,7,8,0,231.0,84.0,1.3,13.0,136.0,177.81,140.53
2016,11,7,8,15,248.0,100.5,1.3,13.5,167.0,213.71,171.76
2016,11,7,8,30,265.0,117.0,1.3,14.0,198.0,250.75,203.15
2016,11,7,8,45,277.0,132.0,1.3,14.5,227.5,284.59,231.16
2016,11,7,9,0,289.0,147.0,1.3,15.0,257.0,318.82,258.74
2016,11,7,9,15,424.0,136.5,1.3,16.0,315.0,401.98,324.71
2016,11,7,9,30,559.0,126.0,1.3,17.0,373.0,490.47,392.63
2016,11,7,9,45,652.5,114.0,1.35,18.0,421.0,556.02,441.42
2016,11,7,10,0,746.0,102.0,1.4,19.0,469.0,624.29,491.12
2016,11,7,10,15,636.0,137.5,1.4,19.0,461.5,606.63,475.81
2016,11,7,10,30,526.0,173.0,1.4,19.0,454.0,577.98,452.95
2016,11,7,10,45,657.0,140.0,1.45,19.5,502.0,651.4,508.32
2016,11,7,11,0,788.0,107.0,1.5,20.0,550.0,719.84,556.69
2016,11,7,11,15,642.5,155.0,1.5,20.0,519.5,674.26,521.98
2016,11,7,11,30,497.0,203.0,1.5,20.0,489.0,616.9,478.01
2016,11,7,11,45,492.0,205.5,1.5,20.5,489.5,617.63,477.97
2016,11,7,12,0,487.0,208.0,1.5,21.0,490.0,616.38,476.01
2016,11,7,12,15,520.5,193.5,1.55,21.0,492.5,624.02,482.79
2016,11,7,12,30,554.0,179.0,1.6,21.0,495.0,629.12,487.67
2016,11,7,12,45,517.5,186.0,1.65,21.5,476.0,603.01,467.56
2016,11,7,13,0,481.0,193.0,1.7,22.0,457.0,575.8,446.82
2016,11,7,13,15,644.5,139.5,1.7,22.0,478.5,627.42,487.88
2016,11,7,13,30,808.0,86.0,1.7,22.0,500.0,663.56,516.24
2016,11,7,13,45,657.5,117.0,1.7,22.0,442.0,579.31,452.69
2016,11,7,14,0,507.0,148.0,1.7,22.0,384.0,494.75,388.43
2016,11,7,14,15,497.5,137.5,1.65,21.5,354.5,460.57,363.56
2016,11,7,14,30,488.0,127.0,1.6,21.0,325.0,425.52,337.05
2016,11,7,14,45,467.5,118.0,1.6,21.0,292.5,385.62,305.57
2016,11,7,15,0,447.0,109.0,1.6,21.0,260.0,346.1,273.63
2016,11,7,15,15,424.5,96.5,1.4,20.5,224.5,302.47,237.82
2016,11,7,15,30,402.0,84.0,1.2,20.0,189.0,259.91,201.96
2016,11,7,15,45,364.5,71.0,1.0,19.5,152.5,212.87,161.91
2016,11,7,16,0,327.0,58.0,0.8,19.0,116.0,168.93,123.84
2016,11,7,16,15,262.0,44.0,0.8,18.5,81.5,120.45,82.91
2016,11,7,16,30,197.0,30.0,0.8,18.0,47.0,78.57,44.67
2016,11,7,16,45,98.5,15.0,0.85,17.5,23.5,28.84,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,1.0,10.0,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,1.0,10.0,25.0,25.59,0.0
2016,11,8,7,15,220.0,31.5,1.25,10.5,61.5,86.08,52.37
2016,11,8,7,30,440.0,38.0,1.5,11.0,98.0,161.38,113.98
2016,11,8,7,45,514.5,45.0,1.8,12.0,140.5,214.88,161.57
2016,11,8,8,0,589.0,52.0,2.1,13.0,183.0,275.07,214.61
2016,11,8,8,15,635.5,57.0,2.05,13.5,226.0,327.9,261.46
2016,11,8,8,30,682.0,62.0,2.0,14.0,269.0,382.24,308.25
