Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,45,715.0,65.5,1.95,15.0,309.0,432.28,349.58
2016,11,8,9,0,748.0,69.0,1.9,16.0,349.0,483.18,390.01
2016,11,8,9,15,769.5,71.5,1.8,16.5,384.5,526.91,424.04
2016,11,8,9,30,791.0,74.0,1.7,17.0,420.0,569.91,456.34
2016,11,8,9,45,812.5,74.5,1.65,17.5,451.0,609.62,485.46
2016,11,8,10,0,834.0,75.0,1.6,18.0,482.0,647.96,512.77
2016,11,8,10,15,844.5,76.0,1.55,18.5,506.0,677.64,532.11
2016,11,8,10,30,855.0,77.0,1.5,19.0,530.0,700.75,546.26
2016,11,8,10,45,860.0,78.5,1.5,19.5,546.0,721.76,559.29
2016,11,8,11,0,865.0,80.0,1.5,20.0,562.0,739.82,570.22
2016,11,8,11,15,868.5,80.5,1.5,20.5,571.5,752.56,577.46
2016,11,8,11,30,872.0,81.0,1.5,21.0,581.0,762.12,582.62
2016,11,8,11,45,871.0,82.0,1.55,21.5,582.0,765.57,584.15
2016,11,8,12,0,870.0,83.0,1.6,22.0,583.0,765.73,583.6
2016,11,8,12,15,868.0,82.5,1.6,22.0,577.0,760.14,579.86
2016,11,8,12,30,866.0,82.0,1.6,22.0,571.0,751.31,574.06
2016,11,8,12,45,861.0,81.0,1.65,22.0,558.0,736.5,564.67
2016,11,8,13,0,856.0,80.0,1.7,22.0,545.0,718.66,553.22
2016,11,8,13,15,847.5,78.5,1.7,22.0,524.0,698.97,540.1
2016,11,8,13,30,839.0,77.0,1.7,22.0,503.0,672.33,522.03
2016,11,8,13,45,825.5,75.5,1.7,22.5,475.5,639.9,498.25
2016,11,8,14,0,812.0,74.0,1.7,23.0,448.0,605.43,471.99
2016,11,8,14,15,794.0,72.0,1.65,22.5,415.0,565.91,442.99
2016,11,8,14,30,776.0,70.0,1.6,22.0,382.0,525.14,412.29
2016,11,8,14,45,749.5,66.5,1.6,22.0,343.5,477.25,374.8
2016,11,8,15,0,723.0,63.0,1.6,22.0,305.0,429.39,336.26
2016,11,8,15,15,685.0,59.0,1.4,21.5,263.5,376.24,292.54
2016,11,8,15,30,647.0,55.0,1.2,21.0,222.0,324.8,248.96
2016,11,8,15,45,588.0,49.0,1.0,20.5,178.5,267.55,200.09
2016,11,8,16,0,529.0,43.0,0.8,20.0,135.0,213.53,153.19
2016,11,8,16,15,431.5,34.5,0.85,19.5,94.5,152.47,102.0
2016,11,8,16,30,334.0,26.0,0.9,19.0,54.0,100.61,54.06
2016,11,8,16,45,167.0,13.0,0.95,18.5,27.0,36.39,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.5,8.0,1.0,10.5,11.0,7.86,0.0
2016,11,9,7,0,143.0,16.0,1.0,11.0,22.0,36.6,0.0
2016,11,9,7,15,264.0,28.5,1.25,11.5,57.0,91.36,53.21
2016,11,9,7,30,385.0,41.0,1.5,12.0,92.0,149.48,105.15
2016,11,9,7,45,465.0,49.5,1.75,12.5,134.5,203.34,152.63
2016,11,9,8,0,545.0,58.0,2.0,13.0,177.0,264.5,206.28
2016,11,9,8,15,594.5,64.0,2.0,13.5,220.0,317.52,253.08
2016,11,9,8,30,644.0,70.0,2.0,14.0,263.0,373.83,301.37
2016,11,9,8,45,681.0,74.0,2.05,15.0,303.5,424.65,343.51
2016,11,9,9,0,718.0,78.0,2.1,16.0,344.0,476.78,385.28
2016,11,9,9,15,741.5,81.0,2.2,16.5,380.0,521.04,420.61
2016,11,9,9,30,765.0,84.0,2.3,17.0,416.0,562.97,453.33
2016,11,9,9,45,789.5,84.0,2.4,18.0,447.5,603.24,483.17
2016,11,9,10,0,814.0,84.0,2.5,19.0,479.0,642.37,511.39
2016,11,9,10,15,825.5,86.0,2.45,19.5,503.0,673.37,532.87
2016,11,9,10,30,837.0,88.0,2.4,20.0,527.0,702.03,551.52
2016,11,9,10,45,845.5,88.5,2.4,20.5,544.0,724.29,565.67
2016,11,9,11,0,854.0,89.0,2.4,21.0,561.0,743.73,577.8
2016,11,9,11,15,857.5,89.5,2.35,21.0,570.5,756.45,585.98
2016,11,9,11,30,861.0,90.0,2.3,21.0,580.0,766.01,592.04
2016,11,9,11,45,862.5,90.0,2.25,21.5,581.5,770.24,593.33
2016,11,9,12,0,864.0,90.0,2.2,22.0,583.0,771.19,592.47
2016,11,9,12,15,861.5,89.5,2.1,22.0,577.0,765.24,587.7
2016,11,9,12,30,859.0,89.0,2.0,22.0,571.0,756.05,580.83
2016,11,9,12,45,861.5,85.0,1.95,22.5,559.0,743.37,570.94
2016,11,9,13,0,864.0,81.0,1.9,23.0,547.0,727.43,558.91
2016,11,9,13,15,854.5,80.0,1.75,23.0,525.5,703.25,541.51
2016,11,9,13,30,845.0,79.0,1.6,23.0,504.0,676.41,522.3
2016,11,9,13,45,831.0,77.5,1.5,23.0,476.5,643.57,498.45
2016,11,9,14,0,817.0,76.0,1.4,23.0,449.0,608.71,472.31
2016,11,9,14,15,798.0,73.5,1.3,23.0,415.0,567.96,441.43
2016,11,9,14,30,779.0,71.0,1.2,23.0,381.0,526.01,409.05
2016,11,9,14,45,750.0,68.0,1.15,23.0,342.5,477.37,371.2
2016,11,9,15,0,721.0,65.0,1.1,23.0,304.0,428.93,332.49
2016,11,9,15,15,682.0,60.5,1.0,22.0,262.0,375.0,289.49
2016,11,9,15,30,643.0,56.0,0.9,21.0,220.0,324.45,247.62
2016,11,9,15,45,581.5,50.0,0.8,20.5,176.5,265.24,197.68
2016,11,9,16,0,520.0,44.0,0.7,20.0,133.0,210.95,150.92
2016,11,9,16,15,421.0,35.0,0.75,19.5,92.5,149.68,99.7
2016,11,9,16,30,322.0,26.0,0.8,19.0,52.0,97.25,50.46
2016,11,9,16,45,161.0,13.0,0.9,18.5,26.0,35.28,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.05,10.5,10.0,9.83,0.0
2016,11,10,7,0,0.0,20.0,1.0,11.0,20.0,19.66,0.0
2016,11,10,7,15,195.0,30.0,1.2,11.5,55.0,77.98,44.28
2016,11,10,7,30,390.0,40.0,1.4,12.0,90.0,148.69,103.9
2016,11,10,7,45,467.5,48.0,1.6,13.0,132.0,201.27,150.13
2016,11,10,8,0,545.0,56.0,1.8,14.0,174.0,260.87,202.05
2016,11,10,8,15,595.0,62.0,1.8,14.5,216.5,313.87,248.65
2016,11,10,8,30,645.0,68.0,1.8,15.0,259.0,370.22,296.78
2016,11,10,8,45,503.0,100.0,1.8,15.5,261.5,362.34,292.78
2016,11,10,9,0,361.0,132.0,1.8,16.0,264.0,343.8,278.5
2016,11,10,9,15,239.5,158.5,1.75,16.0,250.0,312.5,253.23
2016,11,10,9,30,118.0,185.0,1.7,16.0,236.0,271.41,218.9
2016,11,10,9,45,240.5,186.5,1.65,16.5,299.0,360.33,290.76
2016,11,10,10,0,363.0,188.0,1.6,17.0,362.0,449.42,360.31
2016,11,10,10,15,395.0,191.5,1.5,17.5,389.5,484.36,385.6
2016,11,10,10,30,427.0,195.0,1.4,18.0,417.0,527.55,416.65
2016,11,10,10,45,448.0,197.0,1.35,18.5,436.5,553.2,434.38
2016,11,10,11,0,469.0,199.0,1.3,19.0,456.0,577.85,451.23
2016,11,10,11,15,662.0,144.0,1.15,19.0,514.0,670.99,520.81
2016,11,10,11,30,855.0,89.0,1.0,19.0,572.0,757.7,579.68
2016,11,10,11,45,855.0,89.5,0.9,19.5,573.5,761.36,578.57
2016,11,10,12,0,855.0,90.0,0.8,20.0,575.0,761.76,576.3
2016,11,10,12,15,685.0,139.0,0.75,20.0,525.5,687.55,524.28
2016,11,10,12,30,515.0,188.0,0.7,20.0,476.0,605.16,463.47
2016,11,10,12,45,329.5,216.0,0.7,20.5,398.5,484.89,374.02
2016,11,10,13,0,144.0,244.0,0.7,21.0,321.0,369.61,285.49
2016,11,10,13,15,116.0,231.5,0.65,21.0,292.5,333.31,258.61
2016,11,10,13,30,88.0,219.0,0.6,21.0,264.0,290.45,225.94
2016,11,10,13,45,92.5,207.5,0.6,21.5,252.0,278.88,217.35
2016,11,10,14,0,97.0,196.0,0.6,22.0,240.0,266.9,208.16
2016,11,10,14,15,202.0,174.5,0.6,22.0,257.5,309.06,242.37
2016,11,10,14,30,307.0,153.0,0.6,22.0,275.0,343.2,268.98
2016,11,10,14,45,497.0,110.5,0.65,22.0,284.0,389.55,304.49
2016,11,10,15,0,687.0,68.0,0.7,22.0,293.0,415.85,322.53
2016,11,10,15,15,646.0,63.0,0.65,21.5,251.5,362.11,278.85
2016,11,10,15,30,605.0,58.0,0.6,21.0,210.0,310.5,236.14
2016,11,10,15,45,542.0,51.5,0.6,20.5,168.0,252.2,187.54
2016,11,10,16,0,479.0,45.0,0.6,20.0,126.0,199.01,142.19
2016,11,10,16,15,379.5,35.5,0.7,19.5,87.0,139.4,92.64
2016,11,10,16,30,280.0,26.0,0.8,19.0,48.0,88.25,44.0
2016,11,10,16,45,140.0,13.0,0.9,18.5,24.0,32.13,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,12.0,16.0,15.73,0.0
2016,11,11,7,15,148.0,28.5,0.95,12.5,47.0,66.21,35.69
2016,11,11,7,30,296.0,41.0,1.0,13.0,78.0,125.11,87.02
2016,11,11,7,45,358.0,53.0,1.05,14.0,116.0,171.78,127.76
2016,11,11,8,0,420.0,65.0,1.1,15.0,154.0,224.3,173.02
2016,11,11,8,15,460.5,74.5,1.05,15.5,192.5,272.49,214.7
2016,11,11,8,30,501.0,84.0,1.0,16.0,231.0,322.31,256.6
2016,11,11,8,45,541.0,88.5,0.95,16.5,267.5,369.02,294.88
2016,11,11,9,0,581.0,93.0,0.9,17.0,304.0,417.56,333.38
2016,11,11,9,15,416.5,134.5,1.0,17.5,293.5,390.8,312.22
2016,11,11,9,30,252.0,176.0,1.1,18.0,283.0,347.29,277.04
2016,11,11,9,45,436.0,149.5,1.25,19.0,351.0,448.27,356.91
2016,11,11,10,0,620.0,123.0,1.4,20.0,419.0,555.88,438.55
2016,11,11,10,15,508.0,161.5,1.5,20.5,412.0,534.88,419.98
2016,11,11,10,30,396.0,200.0,1.6,21.0,405.0,502.2,393.42
2016,11,11,10,45,256.0,224.0,1.7,21.5,358.5,435.71,340.76
2016,11,11,11,0,116.0,248.0,1.8,22.0,312.0,347.32,270.62
2016,11,11,11,15,87.5,245.0,1.9,22.0,294.0,323.54,252.24
2016,11,11,11,30,59.0,242.0,2.0,22.0,276.0,299.07,232.85
2016,11,11,11,45,72.0,247.5,2.15,22.5,289.0,315.28,245.4
2016,11,11,12,0,85.0,253.0,2.3,23.0,302.0,331.4,257.67
2016,11,11,12,15,127.0,254.0,2.35,23.0,325.0,372.36,289.94
2016,11,11,12,30,169.0,255.0,2.4,23.0,348.0,403.98,314.87
2016,11,11,12,45,193.0,246.5,2.45,23.0,351.0,410.16,320.28
2016,11,11,13,0,217.0,238.0,2.5,23.0,354.0,415.09,324.84
2016,11,11,13,15,187.5,230.0,2.55,22.5,327.5,381.6,299.69
2016,11,11,13,30,158.0,222.0,2.6,22.0,301.0,348.76,274.88
2016,11,11,13,45,118.0,207.0,2.65,22.0,264.0,302.0,238.31
2016,11,11,14,0,78.0,192.0,2.7,22.0,227.0,250.47,197.64
2016,11,11,14,15,105.0,179.5,2.7,21.5,223.0,257.08,204.03
2016,11,11,14,30,132.0,167.0,2.7,21.0,219.0,255.01,203.18
2016,11,11,14,45,122.5,151.5,2.75,20.5,196.0,228.32,182.07
2016,11,11,15,0,113.0,136.0,2.8,20.0,173.0,202.18,161.06
2016,11,11,15,15,103.5,117.5,2.75,19.5,148.0,173.17,137.29
2016,11,11,15,30,94.0,99.0,2.7,19.0,123.0,144.86,113.64
2016,11,11,15,45,79.5,80.0,2.65,18.5,97.5,115.01,88.38
2016,11,11,16,0,65.0,61.0,2.6,18.0,72.0,86.43,63.94
2016,11,11,16,15,36.5,43.5,2.4,17.5,49.0,54.84,37.38
2016,11,11,16,30,8.0,26.0,2.2,17.0,26.0,28.52,12.56
2016,11,11,16,45,4.0,13.0,2.05,16.5,13.0,13.33,0.0
2016,11,11,17,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,73.5,6.5,0.9,11.5,9.0,0.0,0.0
2016,11,12,7,0,147.0,13.0,0.9,12.0,18.0,33.19,0.0
2016,11,12,7,15,283.5,24.0,1.0,12.5,52.0,86.82,43.02
2016,11,12,7,30,420.0,35.0,1.1,13.0,86.0,148.84,101.52
2016,11,12,7,45,500.0,42.0,1.2,13.5,128.0,201.93,148.52
2016,11,12,8,0,580.0,49.0,1.3,14.0,170.0,262.27,201.29
2016,11,12,8,15,629.5,54.0,1.25,14.5,212.5,315.14,247.75
2016,11,12,8,30,679.0,59.0,1.2,15.0,255.0,369.79,294.34
2016,11,12,8,45,713.0,62.5,1.2,16.0,294.5,419.64,335.31
2016,11,12,9,0,747.0,66.0,1.2,17.0,334.0,470.45,375.46
2016,11,12,9,15,770.0,69.0,1.15,17.5,369.5,515.16,410.0
2016,11,12,9,30,793.0,72.0,1.1,18.0,405.0,559.27,442.89
2016,11,12,9,45,813.5,72.5,1.05,18.5,436.0,598.07,470.87
2016,11,12,10,0,834.0,73.0,1.0,19.0,467.0,635.45,496.99
2016,11,12,10,15,845.0,74.5,1.0,19.0,491.0,665.87,518.45
2016,11,12,10,30,856.0,76.0,1.0,19.0,515.0,689.81,534.39
2016,11,12,10,45,864.0,76.5,1.0,19.5,532.0,711.78,547.93
2016,11,12,11,0,872.0,77.0,1.0,20.0,549.0,730.91,559.45
2016,11,12,11,15,875.5,77.5,1.05,20.5,558.5,743.73,567.24
2016,11,12,11,30,879.0,78.0,1.1,21.0,568.0,753.37,572.99
2016,11,12,11,45,879.0,78.5,1.2,21.5,569.5,757.13,575.41
2016,11,12,12,0,879.0,79.0,1.3,22.0,571.0,757.6,575.7
2016,11,12,12,15,877.0,78.5,1.4,22.0,565.0,752.12,573.1
2016,11,12,12,30,875.0,78.0,1.5,22.0,559.0,743.4,568.35
2016,11,12,12,45,865.0,79.0,1.6,22.0,544.5,727.35,558.53
2016,11,12,13,0,855.0,80.0,1.7,22.0,530.0,712.67,549.69
2016,11,12,13,15,846.0,78.5,1.7,22.0,509.5,688.66,533.41
2016,11,12,13,30,837.0,77.0,1.7,22.0,489.0,662.02,515.28
2016,11,12,13,45,823.0,75.5,1.75,22.0,462.0,629.68,492.17
2016,11,12,14,0,809.0,74.0,1.8,22.0,435.0,595.35,466.94
2016,11,12,14,15,790.0,71.5,1.8,21.5,402.0,555.19,437.37
2016,11,12,14,30,771.0,69.0,1.8,21.0,369.0,513.87,406.05
2016,11,12,14,45,743.0,66.0,1.85,21.0,330.5,466.46,368.55
2016,11,12,15,0,715.0,63.0,1.9,21.0,292.0,419.17,330.0
2016,11,12,15,15,674.5,58.5,1.75,20.5,251.0,365.31,285.35
2016,11,12,15,30,634.0,54.0,1.6,20.0,210.0,314.98,242.23
2016,11,12,15,45,570.0,48.0,1.45,19.5,167.0,255.92,191.61
2016,11,12,16,0,506.0,42.0,1.3,19.0,124.0,202.02,144.6
2016,11,12,16,15,400.0,33.0,1.3,18.0,84.5,140.52,92.9
2016,11,12,16,30,294.0,24.0,1.3,17.0,45.0,87.24,39.05
2016,11,12,16,45,147.0,12.0,1.35,16.5,22.5,31.72,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,6.0,0.55,11.0,7.5,0.0,0.0
2016,11,13,7,0,113.0,12.0,0.5,11.0,15.0,27.22,0.0
2016,11,13,7,15,245.5,24.5,0.5,11.0,48.5,78.9,36.46
2016,11,13,7,30,378.0,37.0,0.5,11.0,82.0,139.66,95.54
2016,11,13,7,45,454.5,46.0,0.5,11.5,122.5,191.59,141.38
2016,11,13,8,0,531.0,55.0,0.5,12.0,163.0,250.51,192.46
2016,11,13,8,15,583.0,61.0,0.7,12.0,205.0,303.13,239.28
2016,11,13,8,30,635.0,67.0,0.9,12.0,247.0,359.28,288.24
2016,11,13,8,45,672.5,71.0,1.1,12.5,287.0,409.38,330.99
2016,11,13,9,0,710.0,75.0,1.3,13.0,327.0,460.86,373.75
2016,11,13,9,15,735.0,78.0,1.2,14.0,362.5,505.25,407.69
2016,11,13,9,30,760.0,81.0,1.1,15.0,398.0,547.46,438.64
2016,11,13,9,45,781.5,82.5,1.05,16.0,429.0,587.0,466.72
2016,11,13,10,0,803.0,84.0,1.0,17.0,460.0,625.28,492.89
2016,11,13,10,15,814.5,85.5,0.95,17.5,484.0,655.28,513.15
2016,11,13,10,30,826.0,87.0,0.9,18.0,508.0,683.0,530.71
2016,11,13,10,45,832.0,89.0,0.9,19.0,524.5,704.88,543.17
2016,11,13,11,0,838.0,91.0,0.9,20.0,541.0,723.93,553.62
2016,11,13,11,15,700.5,130.5,1.0,20.0,511.5,678.69,522.14
2016,11,13,11,30,563.0,170.0,1.1,20.0,482.0,621.04,480.08
2016,11,13,11,45,704.0,131.5,1.25,20.0,522.5,690.42,534.04
2016,11,13,12,0,845.0,93.0,1.4,20.0,563.0,750.19,576.89
2016,11,13,12,15,843.0,92.5,1.45,20.0,557.5,744.85,573.14
2016,11,13,12,30,841.0,92.0,1.5,20.0,552.0,736.35,567.99
2016,11,13,12,45,849.0,86.5,1.55,20.5,541.0,726.35,560.81
2016,11,13,13,0,857.0,81.0,1.6,21.0,530.0,712.98,551.35
2016,11,13,13,15,848.0,80.0,1.5,21.0,509.5,689.59,534.66
2016,11,13,13,30,839.0,79.0,1.4,21.0,489.0,663.55,516.14
2016,11,13,13,45,826.5,77.0,1.35,21.0,462.0,631.65,492.61
2016,11,13,14,0,814.0,75.0,1.3,21.0,435.0,597.67,467.19
2016,11,13,14,15,794.5,72.5,1.25,21.0,401.5,557.16,436.44
2016,11,13,14,30,775.0,70.0,1.2,21.0,368.0,515.5,404.16
2016,11,13,14,45,747.0,66.5,1.15,21.0,330.0,467.5,366.28
2016,11,13,15,0,719.0,63.0,1.1,21.0,292.0,419.62,327.46
2016,11,13,15,15,678.0,58.5,0.95,20.5,250.5,365.51,283.0
2016,11,13,15,30,637.0,54.0,0.8,20.0,209.0,315.01,240.11
2016,11,13,15,45,573.5,48.0,0.65,19.5,166.0,256.16,190.08
2016,11,13,16,0,510.0,42.0,0.5,19.0,123.0,202.39,143.55
2016,11,13,16,15,404.5,32.5,0.55,18.5,83.5,140.49,91.76
2016,11,13,16,30,299.0,23.0,0.6,18.0,44.0,86.4,35.58
2016,11,13,16,45,149.5,11.5,0.65,17.5,22.0,31.38,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.5,1.0,9.5,7.0,0.0,0.0
2016,11,14,7,0,118.0,11.0,1.0,10.0,14.0,26.65,0.0
2016,11,14,7,15,255.5,23.0,1.0,10.5,47.0,78.13,32.26
2016,11,14,7,30,393.0,35.0,1.0,11.0,80.0,140.21,95.04
2016,11,14,7,45,472.0,43.5,1.05,11.5,121.5,192.79,141.99
2016,11,14,8,0,551.0,52.0,1.1,12.0,163.0,252.59,194.44
2016,11,14,8,15,603.0,58.0,1.0,12.5,205.0,305.91,241.26
2016,11,14,8,30,655.0,64.0,0.9,13.0,247.0,362.74,289.5
2016,11,14,8,45,686.5,69.0,0.85,14.0,286.5,411.82,329.69
2016,11,14,9,0,718.0,74.0,0.8,15.0,326.0,461.76,368.89
2016,11,14,9,15,742.0,77.5,0.8,15.5,362.0,504.5,402.23
2016,11,14,9,30,766.0,81.0,0.8,16.0,398.0,548.69,435.55
2016,11,14,9,45,788.5,82.0,0.8,16.5,429.0,588.41,464.65
2016,11,14,10,0,811.0,83.0,0.8,17.0,460.0,626.91,492.1
2016,11,14,10,15,822.5,84.5,0.8,17.5,484.0,657.07,512.84
2016,11,14,10,30,834.0,86.0,0.8,18.0,508.0,684.93,531.02
2016,11,14,10,45,838.5,88.0,0.8,18.5,524.0,705.88,543.78
2016,11,14,11,0,843.0,90.0,0.8,19.0,540.0,723.95,554.56
2016,11,14,11,15,847.5,91.0,0.75,19.0,550.0,737.89,562.89
2016,11,14,11,30,852.0,92.0,0.7,19.0,560.0,748.74,569.18
2016,11,14,11,45,851.0,92.5,0.7,19.5,561.5,751.76,569.89
2016,11,14,12,0,850.0,93.0,0.7,20.0,563.0,751.54,568.63
2016,11,14,12,15,848.0,92.5,0.6,20.0,557.0,746.23,563.63
2016,11,14,12,30,846.0,92.0,0.5,20.0,551.0,737.75,556.64
2016,11,14,12,45,846.5,89.0,0.4,20.5,539.0,725.12,545.95
2016,11,14,13,0,847.0,86.0,0.3,21.0,527.0,709.37,533.37
2016,11,14,13,15,837.5,84.5,0.3,21.0,506.0,685.31,517.78
2016,11,14,13,30,828.0,83.0,0.3,21.0,485.0,658.66,500.09
2016,11,14,13,45,816.0,80.5,0.35,21.5,458.0,626.88,477.67
2016,11,14,14,0,804.0,78.0,0.4,22.0,431.0,593.02,453.34
2016,11,14,14,15,784.5,75.5,0.5,22.0,398.0,552.91,425.26
2016,11,14,14,30,765.0,73.0,0.6,22.0,365.0,511.68,395.33
2016,11,14,14,45,735.0,69.5,0.75,22.0,326.5,463.12,359.13
2016,11,14,15,0,705.0,66.0,0.9,22.0,288.0,414.85,321.56
2016,11,14,15,15,663.0,61.0,0.85,21.0,246.5,362.22,279.43
2016,11,14,15,30,621.0,56.0,0.8,20.0,205.0,310.03,236.21
2016,11,14,15,45,554.5,49.5,0.8,19.5,162.5,250.51,186.11
2016,11,14,16,0,488.0,43.0,0.8,19.0,120.0,196.37,139.57
2016,11,14,16,15,381.5,33.0,0.9,18.0,81.0,135.04,88.26
2016,11,14,16,30,275.0,23.0,1.0,17.0,42.0,81.24,30.74
2016,11,14,16,45,137.5,11.5,1.1,16.0,21.0,29.61,0.0
2016,11,14,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,45,88.5,5.0,1.4,8.5,7.0,0.0,0.0
2016,11,15,7,0,177.0,10.0,1.4,9.0,14.0,33.18,0.0
2016,11,15,7,15,321.0,19.5,1.75,10.0,47.0,84.28,29.4
2016,11,15,7,30,465.0,29.0,2.1,11.0,80.0,148.02,98.37
2016,11,15,7,45,539.5,35.0,2.5,12.0,121.0,200.06,146.08
2016,11,15,8,0,614.0,41.0,2.9,13.0,162.0,258.62,198.5
2016,11,15,8,15,661.5,45.5,2.95,13.5,204.0,311.25,246.29
2016,11,15,8,30,709.0,50.0,3.0,14.0,246.0,366.84,295.38
2016,11,15,8,45,383.5,95.0,3.05,14.5,203.0,293.64,239.62
2016,11,15,9,0,58.0,140.0,3.1,15.0,160.0,176.57,142.94
2016,11,15,9,15,53.5,153.0,3.2,15.5,173.5,189.77,153.74
2016,11,15,9,30,49.0,166.0,3.3,16.0,187.0,202.63,163.79
2016,11,15,9,45,76.5,184.0,3.4,16.5,218.5,240.56,194.61
2016,11,15,10,0,104.0,202.0,3.5,17.0,250.0,280.05,226.28
2016,11,15,10,15,101.0,212.0,3.55,17.0,261.0,291.23,234.86
2016,11,15,10,30,98.0,222.0,3.6,17.0,272.0,302.07,243.18
2016,11,15,10,45,107.0,231.0,3.7,17.5,287.0,319.93,256.92
2016,11,15,11,0,116.0,240.0,3.8,18.0,302.0,345.89,276.84
2016,11,15,11,15,115.0,245.0,3.9,18.0,307.0,343.76,275.06
2016,11,15,11,30,114.0,250.0,4.0,18.0,312.0,349.38,279.39
2016,11,15,11,45,70.5,232.0,4.15,18.0,270.5,296.64,236.8
2016,11,15,12,0,27.0,214.0,4.3,18.0,229.0,235.84,187.44
2016,11,15,12,15,87.5,230.5,4.4,18.0,278.0,307.39,246.38
2016,11,15,12,30,148.0,247.0,4.5,18.0,327.0,378.5,303.84
2016,11,15,12,45,186.5,238.5,4.6,18.0,336.5,395.16,318.01
2016,11,15,13,0,225.0,230.0,4.7,18.0,346.0,410.22,331.02
2016,11,15,13,15,271.0,213.5,4.7,17.5,348.0,427.16,346.11
2016,11,15,13,30,317.0,197.0,4.7,17.0,350.0,433.32,352.72
2016,11,15,13,45,158.5,170.5,4.75,17.0,247.0,286.15,232.95
2016,11,15,14,0,0.0,144.0,4.8,17.0,144.0,143.53,113.86
2016,11,15,14,15,0.0,128.5,4.7,16.5,128.5,127.66,101.32
2016,11,15,14,30,0.0,113.0,4.6,16.0,113.0,111.87,88.57
2016,11,15,14,45,0.0,102.0,4.55,16.0,102.0,100.87,79.53
2016,11,15,15,0,0.0,91.0,4.5,16.0,91.0,89.93,70.43
2016,11,15,15,15,0.0,78.0,4.3,15.5,78.0,76.91,59.59
2016,11,15,15,30,0.0,65.0,4.1,15.0,65.0,63.93,48.59
2016,11,15,15,45,0.0,51.5,3.9,14.5,51.5,50.43,36.99
2016,11,15,16,0,0.0,38.0,3.7,14.0,38.0,36.93,25.25
2016,11,15,16,15,0.0,25.5,3.55,13.5,25.5,24.62,14.27
2016,11,15,16,30,0.0,13.0,3.4,13.0,13.0,12.54,0.64
2016,11,15,16,45,0.0,6.5,3.25,12.5,6.5,6.39,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,17.0,2.15,6.5,39.5,61.51,16.53
2016,11,16,7,30,421.0,34.0,2.5,7.0,79.0,143.6,97.03
2016,11,16,7,45,513.5,41.0,2.85,8.0,122.0,199.33,147.95
2016,11,16,8,0,606.0,48.0,3.2,9.0,165.0,263.46,205.22
2016,11,16,8,15,658.5,53.0,3.35,9.5,208.5,316.28,253.9
2016,11,16,8,30,711.0,58.0,3.5,10.0,252.0,374.4,305.96
2016,11,16,8,45,753.5,60.5,3.7,11.0,294.0,428.03,352.61
2016,11,16,9,0,796.0,63.0,3.9,12.0,336.0,483.17,399.07
2016,11,16,9,15,819.0,65.5,3.95,12.5,372.5,528.79,437.1
2016,11,16,9,30,842.0,68.0,4.0,13.0,409.0,573.69,473.49
2016,11,16,9,45,858.5,69.5,4.05,13.5,440.0,612.42,504.13
2016,11,16,10,0,875.0,71.0,4.1,14.0,471.0,649.41,532.69
2016,11,16,10,15,885.5,72.5,4.05,14.0,495.5,676.55,553.79
2016,11,16,10,30,896.0,74.0,4.0,14.0,520.0,704.82,574.31
2016,11,16,10,45,902.5,75.0,3.95,14.5,537.0,726.99,589.01
2016,11,16,11,0,909.0,76.0,3.9,15.0,554.0,746.17,601.43
2016,11,16,11,15,912.0,76.5,3.85,15.0,563.5,759.08,610.32
2016,11,16,11,30,915.0,77.0,3.8,15.0,573.0,768.71,616.89
2016,11,16,11,45,914.5,77.5,3.8,15.0,574.5,772.37,619.4
2016,11,16,12,0,914.0,78.0,3.8,15.0,576.0,772.63,619.57
2016,11,16,12,15,911.5,77.5,3.75,15.0,570.0,766.86,615.21
2016,11,16,12,30,909.0,77.0,3.7,15.0,564.0,757.73,608.54
2016,11,16,12,45,900.5,77.5,3.7,15.0,550.0,742.15,597.4
2016,11,16,13,0,892.0,78.0,3.7,15.0,536.0,723.51,584.1
2016,11,16,13,15,883.0,76.5,3.65,15.0,515.0,699.33,566.47
2016,11,16,13,30,874.0,75.0,3.6,15.0,494.0,676.29,549.61
2016,11,16,13,45,856.5,74.5,3.6,15.0,465.5,642.33,523.23
2016,11,16,14,0,839.0,74.0,3.6,15.0,437.0,606.44,494.93
2016,11,16,14,15,818.5,71.5,3.55,14.5,403.0,564.9,462.42
2016,11,16,14,30,798.0,69.0,3.5,14.0,369.0,522.21,428.13
2016,11,16,14,45,765.0,66.0,3.45,14.0,329.5,471.74,385.93
2016,11,16,15,0,732.0,63.0,3.4,14.0,290.0,421.7,343.02
2016,11,16,15,15,689.0,58.5,3.0,13.5,248.0,366.6,295.11
2016,11,16,15,30,646.0,54.0,2.6,13.0,206.0,315.39,249.23
2016,11,16,15,45,569.5,48.5,2.25,12.5,161.5,252.82,193.93
2016,11,16,16,0,493.0,43.0,1.9,12.0,117.0,196.47,143.58
2016,11,16,16,15,380.5,32.5,1.8,11.0,78.0,133.38,88.79
2016,11,16,16,30,268.0,22.0,1.7,10.0,39.0,77.76,23.64
2016,11,16,16,45,134.0,11.0,1.65,9.5,19.5,28.4,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,220.0,15.0,1.45,3.5,38.0,60.06,10.52
2016,11,17,7,30,440.0,30.0,1.8,4.0,76.0,142.79,95.81
2016,11,17,7,45,527.5,37.0,2.15,5.0,118.5,195.71,145.49
2016,11,17,8,0,615.0,44.0,2.5,6.0,161.0,258.66,202.48
2016,11,17,8,15,667.0,48.5,2.6,6.5,204.0,312.84,252.73
2016,11,17,8,30,719.0,53.0,2.7,7.0,247.0,370.32,304.66
2016,11,17,8,45,755.0,56.0,2.85,7.5,288.0,421.56,350.38
2016,11,17,9,0,791.0,59.0,3.0,8.0,329.0,473.84,395.64
2016,11,17,9,15,814.5,62.0,2.95,8.5,365.5,519.99,434.22
2016,11,17,9,30,838.0,65.0,2.9,9.0,402.0,565.49,471.06
2016,11,17,9,45,857.0,66.0,2.9,9.5,433.0,604.97,502.33
2016,11,17,10,0,876.0,67.0,2.9,10.0,464.0,639.22,528.89
2016,11,17,10,15,887.0,68.0,2.85,10.5,488.5,669.75,551.44
2016,11,17,10,30,898.0,69.0,2.8,11.0,513.0,697.8,570.6
2016,11,17,10,45,907.0,69.5,2.8,12.0,530.5,721.18,585.25
2016,11,17,11,0,916.0,70.0,2.8,13.0,548.0,741.65,597.63
2016,11,17,11,15,919.5,70.5,2.75,13.5,558.0,755.03,605.56
2016,11,17,11,30,923.0,71.0,2.7,14.0,568.0,765.1,611.16
2016,11,17,11,45,925.5,70.5,2.65,14.5,570.0,769.9,613.0
2016,11,17,12,0,928.0,70.0,2.6,15.0,572.0,771.27,612.5
2016,11,17,12,15,926.0,69.5,2.55,15.0,566.5,765.87,608.37
2016,11,17,12,30,924.0,69.0,2.5,15.0,561.0,757.07,601.96
2016,11,17,12,45,919.5,68.0,2.5,15.0,547.5,742.54,591.81
2016,11,17,13,0,915.0,67.0,2.5,15.0,534.0,724.79,579.42
2016,11,17,13,15,906.0,66.0,2.4,15.0,513.0,700.86,561.93
2016,11,17,13,30,897.0,65.0,2.3,15.0,492.0,674.14,542.42
2016,11,17,13,45,884.0,63.5,2.25,15.0,464.5,641.66,517.85
2016,11,17,14,0,871.0,62.0,2.2,15.0,437.0,606.99,490.77
2016,11,17,14,15,852.5,60.0,2.1,14.5,403.5,566.6,459.36
2016,11,17,14,30,834.0,58.0,2.0,14.0,370.0,524.86,426.08
2016,11,17,14,45,807.5,55.5,1.9,14.0,331.0,480.09,388.64
2016,11,17,15,0,781.0,53.0,1.8,14.0,292.0,432.24,347.81
2016,11,17,15,15,740.5,49.5,1.55,13.5,250.0,377.5,300.64
2016,11,17,15,30,700.0,46.0,1.3,13.0,208.0,324.55,253.67
2016,11,17,15,45,638.0,40.5,1.05,12.5,164.5,264.47,200.34
2016,11,17,16,0,576.0,35.0,0.8,12.0,121.0,209.1,150.33
2016,11,17,16,15,465.5,27.0,0.8,11.5,81.0,145.18,94.22
2016,11,17,16,30,355.0,19.0,0.8,11.0,41.0,88.84,22.33
2016,11,17,16,45,177.5,9.5,0.8,10.5,20.5,32.48,0.0
2016,11,17,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,205.0,15.0,1.45,4.0,35.5,56.56,2.97
2016,11,18,7,30,410.0,30.0,1.7,5.0,71.0,134.84,89.08
2016,11,18,7,45,504.0,37.5,1.95,6.0,114.0,190.17,140.46
2016,11,18,8,0,598.0,45.0,2.2,7.0,157.0,252.36,196.23
2016,11,18,8,15,654.0,50.5,2.15,7.5,200.5,308.19,247.28
2016,11,18,8,30,710.0,56.0,2.1,8.0,244.0,367.73,300.21
2016,11,18,8,45,749.5,59.5,2.1,8.5,286.5,420.71,346.59
2016,11,18,9,0,789.0,63.0,2.1,9.0,329.0,475.02,392.56
2016,11,18,9,15,814.0,66.0,2.3,10.0,366.0,521.87,431.13
2016,11,18,9,30,839.0,69.0,2.5,11.0,403.0,568.17,468.12
2016,11,18,9,45,858.5,70.0,2.7,12.0,435.0,607.97,499.1
2016,11,18,10,0,878.0,71.0,2.9,13.0,467.0,646.2,528.11
2016,11,18,10,15,888.5,72.5,3.1,14.0,491.0,673.4,548.15
2016,11,18,10,30,899.0,74.0,3.3,15.0,515.0,701.7,567.54
2016,11,18,10,45,905.0,75.5,3.55,16.0,532.0,724.17,582.41
