Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,0,911.0,77.0,3.8,17.0,549.0,743.62,594.99
2016,11,18,11,15,913.5,77.5,3.85,17.5,558.5,756.25,602.87
2016,11,18,11,30,916.0,78.0,3.9,18.0,568.0,765.58,608.43
2016,11,18,11,45,913.0,79.0,3.95,18.5,568.5,768.08,609.11
2016,11,18,12,0,910.0,80.0,4.0,19.0,569.0,767.17,607.47
2016,11,18,12,15,906.0,79.5,4.05,19.0,562.5,760.44,602.86
2016,11,18,12,30,902.0,79.0,4.1,19.0,556.0,750.4,595.96
2016,11,18,12,45,893.5,78.5,4.2,19.0,541.0,733.9,584.58
2016,11,18,13,0,885.0,78.0,4.3,19.0,526.0,714.4,571.01
2016,11,18,13,15,875.0,76.5,4.25,19.0,505.0,693.88,556.26
2016,11,18,13,30,865.0,75.0,4.2,19.0,484.0,666.48,535.93
2016,11,18,13,45,847.5,74.0,4.2,19.0,455.5,632.4,509.63
2016,11,18,14,0,830.0,73.0,4.2,19.0,427.0,596.43,481.43
2016,11,18,14,15,810.0,70.5,3.95,18.5,394.0,555.7,449.33
2016,11,18,14,30,790.0,68.0,3.7,18.0,361.0,513.81,415.56
2016,11,18,14,45,759.5,65.0,3.5,18.0,322.5,465.18,374.98
2016,11,18,15,0,729.0,62.0,3.3,18.0,284.0,416.79,333.66
2016,11,18,15,15,686.5,57.5,2.9,17.0,242.0,362.32,287.43
2016,11,18,15,30,644.0,53.0,2.5,16.0,200.0,311.71,243.02
2016,11,18,15,45,576.5,46.5,2.1,15.0,157.5,251.46,190.33
2016,11,18,16,0,509.0,40.0,1.7,14.0,115.0,196.64,141.59
2016,11,18,16,15,392.0,30.5,1.65,13.0,76.0,133.19,86.59
2016,11,18,16,30,275.0,21.0,1.6,12.0,37.0,76.97,15.09
2016,11,18,16,45,137.5,10.5,1.6,11.0,18.5,28.14,0.0
2016,11,18,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,7.5,3.75,10.0,7.5,7.23,0.0
2016,11,19,7,30,0.0,15.0,3.7,10.0,15.0,14.47,5.82
2016,11,19,7,45,0.0,24.5,3.65,10.0,24.5,23.64,14.31
2016,11,19,8,0,0.0,34.0,3.6,10.0,34.0,32.83,22.52
2016,11,19,8,15,0.0,43.5,3.55,10.0,43.5,42.02,30.68
2016,11,19,8,30,0.0,53.0,3.5,10.0,53.0,51.21,38.76
2016,11,19,8,45,0.0,62.0,3.45,10.5,62.0,59.99,46.3
2016,11,19,9,0,0.0,71.0,3.4,11.0,71.0,68.89,53.82
2016,11,19,9,15,0.0,58.0,3.5,11.5,58.0,56.04,42.65
2016,11,19,9,30,0.0,45.0,3.6,12.0,45.0,43.46,31.73
2016,11,19,9,45,0.0,63.0,3.7,12.5,63.0,60.89,46.46
2016,11,19,10,0,0.0,81.0,3.8,13.0,81.0,78.37,61.05
2016,11,19,10,15,0.0,70.0,3.8,13.0,70.0,67.68,51.92
2016,11,19,10,30,0.0,59.0,3.8,13.0,59.0,57.03,42.85
2016,11,19,10,45,0.0,89.5,3.85,13.5,89.5,86.71,67.66
2016,11,19,11,0,0.0,120.0,3.9,14.0,120.0,117.54,93.11
2016,11,19,11,15,219.5,159.0,3.9,14.0,276.0,337.51,278.9
2016,11,19,11,30,439.0,198.0,3.9,14.0,432.0,552.35,451.18
2016,11,19,11,45,219.5,173.0,3.9,14.5,290.0,355.92,291.43
2016,11,19,12,0,0.0,148.0,3.9,15.0,148.0,146.23,115.85
2016,11,19,12,15,0.0,115.5,3.85,15.0,115.5,112.85,88.68
2016,11,19,12,30,0.0,83.0,3.8,15.0,83.0,80.28,61.75
2016,11,19,12,45,115.5,152.5,3.8,15.0,211.0,246.06,201.56
2016,11,19,13,0,231.0,222.0,3.8,15.0,339.0,403.91,329.54
2016,11,19,13,15,115.5,162.5,3.75,15.0,221.0,253.77,207.01
2016,11,19,13,30,0.0,103.0,3.7,15.0,103.0,100.5,78.74
2016,11,19,13,45,129.5,139.5,3.65,15.0,194.5,232.02,190.58
2016,11,19,14,0,259.0,176.0,3.6,15.0,286.0,355.64,291.89
2016,11,19,14,15,129.5,124.0,3.45,15.0,179.0,207.69,169.91
2016,11,19,14,30,0.0,72.0,3.3,15.0,72.0,69.66,53.43
2016,11,19,14,45,0.0,64.0,3.15,15.0,64.0,61.86,47.01
2016,11,19,15,0,0.0,56.0,3.0,15.0,56.0,54.11,40.48
2016,11,19,15,15,0.0,47.5,2.65,14.5,47.5,45.88,33.53
2016,11,19,15,30,0.0,39.0,2.3,14.0,39.0,37.66,26.49
2016,11,19,15,45,0.0,30.0,2.0,14.0,30.0,28.96,18.9
2016,11,19,16,0,0.0,21.0,1.7,14.0,21.0,20.26,11.28
2016,11,19,16,15,0.0,13.5,1.6,13.5,13.5,13.02,4.72
2016,11,19,16,30,0.0,6.0,1.5,13.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,1.45,12.5,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.0,1.3,9.5,7.0,6.75,0.0
2016,11,20,7,30,0.0,14.0,1.4,10.0,14.0,13.5,4.93
2016,11,20,7,45,0.0,23.0,1.5,10.5,23.0,22.19,13.05
2016,11,20,8,0,0.0,32.0,1.6,11.0,32.0,30.89,20.78
2016,11,20,8,15,0.0,42.0,1.7,11.5,42.0,40.56,29.26
2016,11,20,8,30,0.0,52.0,1.8,12.0,52.0,50.24,37.63
2016,11,20,8,45,0.0,60.5,1.95,12.5,60.5,58.49,44.65
2016,11,20,9,0,0.0,69.0,2.1,13.0,69.0,66.88,51.69
2016,11,20,9,15,9.5,108.0,2.0,13.0,111.5,112.07,89.92
2016,11,20,9,30,19.0,147.0,1.9,13.0,154.0,158.92,128.91
2016,11,20,9,45,65.0,170.0,1.85,13.5,198.5,217.65,177.45
2016,11,20,10,0,111.0,193.0,1.8,14.0,243.0,280.69,228.44
2016,11,20,10,15,83.5,198.0,1.75,14.0,237.0,263.46,213.6
2016,11,20,10,30,56.0,203.0,1.7,14.0,231.0,251.69,203.31
2016,11,20,10,45,65.5,213.5,1.65,14.0,247.0,270.73,218.57
2016,11,20,11,0,75.0,224.0,1.6,14.0,263.0,289.99,233.79
2016,11,20,11,15,37.5,183.0,1.65,14.0,202.5,217.09,174.58
2016,11,20,11,30,0.0,142.0,1.7,14.0,142.0,140.1,111.11
2016,11,20,11,45,10.0,171.0,1.8,14.0,176.5,177.71,142.32
2016,11,20,12,0,20.0,200.0,1.9,14.0,211.0,215.95,173.49
2016,11,20,12,15,10.0,170.0,1.9,14.0,175.5,176.67,141.33
2016,11,20,12,30,0.0,140.0,1.9,14.0,140.0,138.08,109.65
2016,11,20,12,45,0.0,123.5,1.95,14.0,123.5,121.15,95.88
2016,11,20,13,0,0.0,107.0,2.0,14.0,107.0,104.38,82.12
2016,11,20,13,15,0.0,96.5,1.9,14.0,96.5,93.82,73.45
2016,11,20,13,30,0.0,86.0,1.8,14.0,86.0,83.31,64.79
2016,11,20,13,45,0.0,57.5,1.75,14.0,57.5,55.57,41.58
2016,11,20,14,0,0.0,29.0,1.7,14.0,29.0,28.0,18.27
2016,11,20,14,15,0.0,19.5,1.5,14.0,19.5,18.82,10.48
2016,11,20,14,30,0.0,10.0,1.3,14.0,10.0,9.64,2.64
2016,11,20,14,45,0.0,8.5,1.15,14.0,8.5,8.2,1.4
2016,11,20,15,0,0.0,7.0,1.0,14.0,7.0,6.75,0.16
2016,11,20,15,15,0.0,6.0,0.85,13.5,6.0,5.78,0.0
2016,11,20,15,30,0.0,5.0,0.7,13.0,5.0,4.82,0.0
2016,11,20,15,45,0.0,4.0,0.55,13.0,4.0,3.85,0.0
2016,11,20,16,0,0.0,3.0,0.4,13.0,3.0,2.89,0.0
2016,11,20,16,15,0.0,1.5,0.35,12.5,1.5,1.44,0.0
2016,11,20,16,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,165.0,15.0,1.25,7.5,30.0,47.35,0.0
2016,11,21,7,30,330.0,30.0,1.4,8.0,60.0,114.05,70.87
2016,11,21,7,45,430.5,38.0,1.55,8.5,100.0,166.87,120.64
2016,11,21,8,0,531.0,46.0,1.7,9.0,140.0,229.12,175.51
2016,11,21,8,15,589.0,52.0,1.8,9.5,181.5,282.41,223.81
2016,11,21,8,30,647.0,58.0,1.9,10.0,223.0,339.82,274.7
2016,11,21,8,45,332.5,90.0,2.0,10.5,175.5,258.83,212.86
2016,11,21,9,0,18.0,122.0,2.1,11.0,128.0,132.02,107.21
2016,11,21,9,15,21.5,135.0,2.15,11.5,143.0,147.62,120.38
2016,11,21,9,30,25.0,148.0,2.2,12.0,158.0,163.5,133.32
2016,11,21,9,45,188.5,159.0,2.25,12.5,241.0,285.19,235.78
2016,11,21,10,0,352.0,170.0,2.3,13.0,324.0,411.95,338.86
2016,11,21,10,15,235.5,191.5,2.3,13.0,297.5,369.47,302.46
2016,11,21,10,30,119.0,213.0,2.3,13.0,271.0,313.11,255.06
2016,11,21,10,45,485.0,148.5,2.3,13.5,393.5,511.38,418.66
2016,11,21,11,0,851.0,84.0,2.3,14.0,516.0,706.21,568.66
2016,11,21,11,15,855.5,84.5,2.3,14.0,526.5,719.81,576.63
2016,11,21,11,30,860.0,85.0,2.3,14.0,537.0,730.34,583.99
2016,11,21,11,45,861.5,85.0,2.3,14.5,539.0,734.97,586.06
2016,11,21,12,0,863.0,85.0,2.3,15.0,541.0,736.37,585.95
2016,11,21,12,15,861.0,85.0,2.25,15.0,536.0,732.01,582.54
2016,11,21,12,30,859.0,85.0,2.2,15.0,531.0,724.45,576.97
2016,11,21,12,45,863.5,81.0,2.2,15.0,520.0,713.78,569.58
2016,11,21,13,0,868.0,77.0,2.2,15.0,509.0,699.83,559.9
2016,11,21,13,15,858.5,75.5,2.15,15.0,488.5,676.05,542.7
2016,11,21,13,30,849.0,74.0,2.1,15.0,468.0,649.64,522.86
2016,11,21,13,45,833.5,72.5,2.1,15.0,441.0,616.99,497.93
2016,11,21,14,0,818.0,71.0,2.1,15.0,414.0,582.39,471.05
2016,11,21,14,15,797.5,69.0,2.0,15.0,381.5,542.68,439.21
2016,11,21,14,30,777.0,67.0,1.9,15.0,349.0,501.86,405.82
2016,11,21,14,45,745.5,64.0,1.8,15.0,311.0,453.6,365.84
2016,11,21,15,0,714.0,61.0,1.7,15.0,273.0,405.68,325.14
2016,11,21,15,15,670.0,56.5,1.45,14.5,232.0,351.61,278.77
2016,11,21,15,30,626.0,52.0,1.2,14.0,191.0,301.61,234.54
2016,11,21,15,45,554.5,45.5,1.0,13.5,149.0,241.34,181.9
2016,11,21,16,0,483.0,39.0,0.8,13.0,107.0,186.88,133.67
2016,11,21,16,15,362.0,29.5,0.85,12.5,69.5,124.36,79.21
2016,11,21,16,30,241.0,20.0,0.9,12.0,32.0,68.66,0.05
2016,11,21,16,45,120.5,10.0,0.95,11.5,16.0,25.23,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,56.5,15.5,1.05,6.5,20.5,27.04,0.0
2016,11,22,7,30,113.0,31.0,1.1,7.0,41.0,63.47,38.83
2016,11,22,7,45,154.5,47.5,1.2,7.5,69.5,98.28,72.29
2016,11,22,8,0,196.0,64.0,1.3,8.0,98.0,136.88,106.58
2016,11,22,8,15,221.0,80.5,1.3,8.5,128.0,173.2,139.08
2016,11,22,8,30,246.0,97.0,1.3,9.0,158.0,211.44,172.69
2016,11,22,8,45,259.0,112.5,1.35,10.0,187.0,244.83,201.34
2016,11,22,9,0,272.0,128.0,1.4,11.0,216.0,278.76,229.6
2016,11,22,9,15,290.5,138.0,1.4,11.0,241.5,309.63,255.56
2016,11,22,9,30,309.0,148.0,1.4,11.0,267.0,341.13,281.57
2016,11,22,9,45,418.0,140.5,1.45,11.5,315.0,414.27,340.86
2016,11,22,10,0,527.0,133.0,1.5,12.0,363.0,486.04,397.74
2016,11,22,10,15,533.0,140.5,1.5,12.0,384.0,512.01,417.49
2016,11,22,10,30,539.0,148.0,1.5,12.0,405.0,536.47,436.12
2016,11,22,10,45,500.0,164.0,1.55,12.5,409.0,537.79,435.6
2016,11,22,11,0,461.0,180.0,1.6,13.0,413.0,535.9,432.69
2016,11,22,11,15,389.0,199.5,1.6,13.0,399.0,503.26,406.44
2016,11,22,11,30,317.0,219.0,1.6,13.0,385.0,476.51,384.45
2016,11,22,11,45,300.5,223.0,1.6,13.5,380.5,470.39,378.83
2016,11,22,12,0,284.0,227.0,1.6,14.0,376.0,463.09,372.18
2016,11,22,12,15,364.5,208.0,1.55,14.0,397.5,498.74,401.2
2016,11,22,12,30,445.0,189.0,1.5,14.0,419.0,540.92,434.21
2016,11,22,12,45,432.5,186.5,1.45,14.0,405.5,524.38,421.0
2016,11,22,13,0,420.0,184.0,1.4,14.0,392.0,506.52,407.22
2016,11,22,13,15,395.0,180.5,1.35,14.0,370.0,477.97,385.07
2016,11,22,13,30,370.0,177.0,1.3,14.0,348.0,441.49,356.88
2016,11,22,13,45,241.5,178.0,1.3,14.0,287.5,352.97,286.22
2016,11,22,14,0,113.0,179.0,1.3,14.0,227.0,263.72,213.78
2016,11,22,14,15,307.0,143.0,1.15,13.5,257.5,336.57,275.28
2016,11,22,14,30,501.0,107.0,1.0,13.0,288.0,396.42,322.89
2016,11,22,14,45,466.5,102.0,0.9,13.0,256.5,354.88,287.66
2016,11,22,15,0,432.0,97.0,0.8,13.0,225.0,314.75,253.72
2016,11,22,15,15,400.5,86.0,0.8,12.5,191.0,270.94,216.9
2016,11,22,15,30,369.0,75.0,0.8,12.0,157.0,229.01,180.63
2016,11,22,15,45,330.5,61.0,0.8,11.5,122.5,183.61,140.88
2016,11,22,16,0,292.0,47.0,0.8,11.0,88.0,141.37,103.2
2016,11,22,16,15,146.0,36.5,0.85,10.5,57.0,78.81,51.36
2016,11,22,16,30,0.0,26.0,0.9,10.0,26.0,26.94,0.0
2016,11,22,16,45,0.0,13.0,0.95,10.0,13.0,12.78,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,16.5,1.25,6.5,26.5,35.98,0.0
2016,11,23,7,30,243.0,33.0,1.2,7.0,53.0,96.6,57.7
2016,11,23,7,45,338.0,44.5,1.2,8.0,91.0,146.41,105.84
2016,11,23,8,0,433.0,56.0,1.2,9.0,129.0,205.72,157.34
2016,11,23,8,15,499.5,63.5,1.35,9.5,170.0,259.17,204.91
2016,11,23,8,30,566.0,71.0,1.5,10.0,211.0,317.56,256.03
2016,11,23,8,45,608.5,76.5,1.65,10.5,250.5,367.57,299.66
2016,11,23,9,0,651.0,82.0,1.8,11.0,290.0,419.51,343.79
2016,11,23,9,15,681.5,86.0,1.85,11.0,325.5,465.03,382.17
2016,11,23,9,30,712.0,90.0,1.9,11.0,361.0,510.78,419.83
2016,11,23,9,45,739.5,91.5,2.0,11.5,392.5,551.82,452.48
2016,11,23,10,0,767.0,93.0,2.1,12.0,424.0,592.14,483.88
2016,11,23,10,15,517.0,146.5,2.15,12.0,375.5,507.02,415.22
2016,11,23,10,30,267.0,200.0,2.2,12.0,327.0,404.26,330.95
2016,11,23,10,45,133.5,127.5,2.3,12.5,191.0,227.92,187.85
2016,11,23,11,0,0.0,55.0,2.4,13.0,55.0,53.16,39.42
2016,11,23,11,15,419.0,75.5,2.4,13.0,293.0,395.64,331.29
2016,11,23,11,30,838.0,96.0,2.4,13.0,531.0,722.68,584.2
2016,11,23,11,45,845.0,94.5,2.45,13.5,534.0,729.64,585.59
2016,11,23,12,0,852.0,93.0,2.5,14.0,537.0,733.46,587.55
2016,11,23,12,15,849.5,92.5,2.5,14.0,532.0,728.33,583.85
2016,11,23,12,30,847.0,92.0,2.5,14.0,527.0,720.07,578.03
2016,11,23,12,45,838.0,92.0,2.55,14.0,513.5,704.69,567.33
2016,11,23,13,0,829.0,92.0,2.6,14.0,500.0,686.46,554.59
2016,11,23,13,15,818.5,90.0,2.65,14.0,479.5,662.3,536.73
2016,11,23,13,30,808.0,88.0,2.7,14.0,459.0,635.65,516.58
2016,11,23,13,45,794.0,85.5,2.8,14.0,432.5,603.97,492.38
2016,11,23,14,0,780.0,83.0,2.9,14.0,406.0,570.37,466.15
2016,11,23,14,15,758.0,80.0,2.8,13.5,373.5,529.99,434.18
2016,11,23,14,30,736.0,77.0,2.7,13.0,341.0,490.87,402.35
2016,11,23,14,45,702.5,73.0,2.6,13.0,303.0,442.19,361.4
2016,11,23,15,0,669.0,69.0,2.5,13.0,265.0,394.13,320.02
2016,11,23,15,15,620.5,64.0,2.15,12.5,224.5,339.74,272.77
2016,11,23,15,30,572.0,59.0,1.8,12.0,184.0,288.02,226.77
2016,11,23,15,45,496.5,51.0,1.5,11.5,142.5,227.46,173.51
2016,11,23,16,0,421.0,43.0,1.2,11.0,101.0,173.11,125.27
2016,11,23,16,15,295.5,32.0,1.2,10.0,65.0,111.3,71.26
2016,11,23,16,30,170.0,21.0,1.2,9.0,29.0,56.45,0.0
2016,11,23,16,45,85.0,10.5,1.2,8.5,14.5,21.12,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,122.0,16.0,0.85,3.0,26.0,35.28,0.0
2016,11,24,7,30,244.0,32.0,0.9,3.0,52.0,94.55,55.06
2016,11,24,7,45,355.5,42.5,0.95,3.5,91.5,148.12,107.94
2016,11,24,8,0,467.0,53.0,1.0,4.0,131.0,212.08,164.16
2016,11,24,8,15,533.0,60.5,1.0,4.5,173.0,266.64,213.4
2016,11,24,8,30,599.0,68.0,1.0,5.0,215.0,326.06,265.88
2016,11,24,8,45,648.5,72.5,1.05,5.5,256.0,379.32,312.45
2016,11,24,9,0,698.0,77.0,1.1,6.0,297.0,434.98,359.67
2016,11,24,9,15,727.0,80.5,1.2,6.5,333.5,480.79,398.07
2016,11,24,9,30,756.0,84.0,1.3,7.0,370.0,526.59,435.48
2016,11,24,9,45,782.5,85.0,1.4,8.0,401.5,565.37,465.83
2016,11,24,10,0,809.0,86.0,1.5,9.0,433.0,605.73,496.53
2016,11,24,10,15,822.5,88.0,1.5,9.5,458.0,637.57,520.12
2016,11,24,10,30,836.0,90.0,1.5,10.0,483.0,667.24,541.61
2016,11,24,10,45,846.5,91.0,1.5,11.0,501.0,691.39,557.58
2016,11,24,11,0,857.0,92.0,1.5,12.0,519.0,712.86,570.62
2016,11,24,11,15,861.5,92.5,1.35,12.0,529.5,726.67,578.59
2016,11,24,11,30,866.0,93.0,1.2,12.0,540.0,737.4,584.27
2016,11,24,11,45,867.5,93.0,1.1,12.5,542.5,742.23,585.2
2016,11,24,12,0,869.0,93.0,1.0,13.0,545.0,743.82,583.93
2016,11,24,12,15,867.0,93.0,1.0,13.0,539.5,739.64,581.05
2016,11,24,12,30,865.0,93.0,1.0,13.0,534.0,732.25,576.08
2016,11,24,12,45,859.5,91.5,1.0,13.5,521.0,717.56,564.99
2016,11,24,13,0,854.0,90.0,1.0,14.0,508.0,699.86,551.94
2016,11,24,13,15,843.5,88.5,1.0,14.0,488.0,675.91,534.88
2016,11,24,13,30,833.0,87.0,1.0,14.0,468.0,649.4,515.48
2016,11,24,13,45,818.5,85.0,1.0,14.0,441.0,617.46,491.74
2016,11,24,14,0,804.0,83.0,1.0,14.0,414.0,583.53,466.05
2016,11,24,14,15,675.0,90.5,0.9,13.5,353.0,495.95,398.61
2016,11,24,14,30,546.0,98.0,0.8,13.0,292.0,411.87,332.83
2016,11,24,14,45,502.5,96.0,0.75,13.0,260.0,364.96,294.84
2016,11,24,15,0,459.0,94.0,0.7,13.0,228.0,322.9,259.56
2016,11,24,15,15,528.0,76.0,0.65,12.5,208.0,313.52,249.26
2016,11,24,15,30,597.0,58.0,0.6,12.0,188.0,295.74,230.1
2016,11,24,15,45,521.5,50.5,0.6,11.5,145.5,234.69,177.32
2016,11,24,16,0,446.0,43.0,0.6,11.0,103.0,179.75,129.17
2016,11,24,16,15,318.5,31.5,0.65,10.5,66.0,115.89,73.23
2016,11,24,16,30,191.0,20.0,0.7,10.0,29.0,58.99,0.0
2016,11,24,16,45,95.5,10.0,0.8,9.5,14.5,21.94,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,22.0,14.0,0.95,4.0,15.5,17.23,0.0
2016,11,25,7,30,44.0,28.0,0.9,4.0,31.0,41.22,21.84
2016,11,25,7,45,78.5,45.5,0.9,4.5,56.0,72.37,53.0
2016,11,25,8,0,113.0,63.0,0.9,5.0,81.0,105.6,82.56
2016,11,25,8,15,132.0,80.5,1.05,5.5,108.0,136.41,110.27
2016,11,25,8,30,151.0,98.0,1.2,6.0,135.0,168.76,138.99
2016,11,25,8,45,164.5,114.5,1.35,6.5,161.0,198.89,165.45
2016,11,25,9,0,178.0,131.0,1.5,7.0,187.0,229.86,192.11
2016,11,25,9,15,194.0,143.0,1.4,7.5,210.0,257.54,215.32
2016,11,25,9,30,210.0,155.0,1.3,8.0,233.0,285.98,238.65
2016,11,25,9,45,233.5,166.0,1.2,8.5,259.5,324.94,269.98
2016,11,25,10,0,257.0,177.0,1.1,9.0,286.0,358.37,296.2
2016,11,25,10,15,191.0,192.0,1.0,9.5,275.5,332.34,273.25
2016,11,25,10,30,125.0,207.0,0.9,10.0,265.0,309.71,253.03
2016,11,25,10,45,164.5,214.0,0.8,11.0,293.5,346.53,281.73
2016,11,25,11,0,204.0,221.0,0.7,12.0,322.0,384.23,309.96
2016,11,25,11,15,153.0,225.5,0.65,12.0,302.0,355.47,285.85
2016,11,25,11,30,102.0,230.0,0.6,12.0,282.0,317.14,254.74
2016,11,25,11,45,142.5,232.0,0.55,12.5,305.5,357.03,286.21
2016,11,25,12,0,183.0,234.0,0.5,13.0,329.0,388.59,310.19
2016,11,25,12,15,197.5,230.5,0.45,13.0,332.0,394.45,314.45
2016,11,25,12,30,212.0,227.0,0.4,13.0,335.0,399.54,318.35
2016,11,25,12,45,172.0,222.5,0.4,13.0,309.0,364.39,290.74
2016,11,25,13,0,132.0,218.0,0.4,13.0,283.0,329.7,263.58
2016,11,25,13,15,162.0,208.5,0.35,13.0,284.5,336.89,270.08
2016,11,25,13,30,192.0,199.0,0.3,13.0,286.0,342.48,274.82
2016,11,25,13,45,273.0,177.0,0.3,13.0,293.0,370.7,298.03
2016,11,25,14,0,354.0,155.0,0.3,13.0,300.0,386.48,310.98
2016,11,25,14,15,198.5,147.5,0.3,12.5,228.0,272.94,220.79
2016,11,25,14,30,43.0,140.0,0.3,12.0,156.0,170.12,137.24
2016,11,25,14,45,37.0,126.0,0.3,12.0,138.5,150.86,121.92
2016,11,25,15,0,31.0,112.0,0.3,12.0,121.0,132.07,106.3
2016,11,25,15,15,24.5,95.5,0.4,11.5,102.0,110.67,88.5
2016,11,25,15,30,18.0,79.0,0.5,11.0,83.0,86.77,68.23
2016,11,25,15,45,9.5,62.0,0.6,11.0,64.5,65.87,50.14
2016,11,25,16,0,1.0,45.0,0.7,11.0,46.0,45.68,32.57
2016,11,25,16,15,0.5,28.5,0.75,10.5,29.0,28.51,16.53
2016,11,25,16,30,0.0,12.0,0.8,10.0,12.0,11.58,0.0
2016,11,25,16,45,0.0,6.0,0.85,10.0,6.0,5.9,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,6.5,7.0,6.88,0.0
2016,11,26,7,30,0.0,14.0,2.4,7.0,14.0,13.51,3.25
2016,11,26,7,45,0.0,26.0,2.5,7.5,26.0,25.1,15.32
2016,11,26,8,0,0.0,38.0,2.6,8.0,38.0,36.84,25.94
2016,11,26,8,15,0.0,51.5,2.65,8.0,51.5,50.42,38.04
2016,11,26,8,30,0.0,65.0,2.7,8.0,65.0,63.99,50.05
2016,11,26,8,45,0.0,77.5,2.8,8.5,77.5,76.51,60.91
2016,11,26,9,0,0.0,90.0,2.9,9.0,90.0,89.07,71.62
2016,11,26,9,15,0.0,102.0,2.9,9.0,102.0,101.15,81.91
2016,11,26,9,30,0.0,114.0,2.9,9.0,114.0,113.27,92.14
2016,11,26,9,45,0.0,79.0,2.95,9.0,79.0,76.58,60.63
2016,11,26,10,0,0.0,44.0,3.0,9.0,44.0,42.5,31.23
2016,11,26,10,15,0.0,90.5,3.0,9.0,90.5,87.97,70.24
2016,11,26,10,30,0.0,137.0,3.0,9.0,137.0,135.83,110.67
2016,11,26,10,45,0.0,135.5,3.05,9.0,135.5,134.01,108.94
2016,11,26,11,0,0.0,134.0,3.1,9.0,134.0,132.27,107.37
2016,11,26,11,15,52.0,181.5,3.2,9.0,208.0,225.86,187.04
2016,11,26,11,30,104.0,229.0,3.3,9.0,282.0,317.38,263.13
2016,11,26,11,45,152.0,230.5,3.45,9.5,308.5,361.98,299.79
2016,11,26,12,0,200.0,232.0,3.6,10.0,335.0,398.27,329.62
2016,11,26,12,15,268.0,220.0,3.7,10.0,356.5,440.87,365.38
2016,11,26,12,30,336.0,208.0,3.8,10.0,378.0,473.55,393.08
2016,11,26,12,45,209.5,210.0,3.95,10.0,315.5,375.97,312.3
2016,11,26,13,0,83.0,212.0,4.1,10.0,253.0,281.46,232.74
2016,11,26,13,15,41.5,178.5,4.05,10.0,199.0,214.49,176.86
2016,11,26,13,30,0.0,145.0,4.0,10.0,145.0,144.5,117.56
2016,11,26,13,45,70.5,160.5,3.95,10.0,189.0,211.54,175.7
2016,11,26,14,0,141.0,176.0,3.9,10.0,233.0,276.9,231.06
2016,11,26,14,15,291.5,145.0,3.8,10.0,251.5,328.92,275.82
2016,11,26,14,30,442.0,114.0,3.7,10.0,270.0,370.77,310.53
2016,11,26,14,45,391.0,112.0,3.6,10.0,239.0,326.92,272.49
2016,11,26,15,0,340.0,110.0,3.5,10.0,208.0,285.81,236.61
2016,11,26,15,15,384.0,91.5,3.4,9.5,186.5,269.08,220.55
2016,11,26,15,30,428.0,73.0,3.3,9.0,165.0,247.65,198.97
2016,11,26,15,45,339.5,63.0,3.2,9.0,126.0,188.2,146.51
2016,11,26,16,0,251.0,53.0,3.1,9.0,87.0,136.66,101.27
2016,11,26,16,15,125.5,38.0,3.05,9.0,55.0,76.63,49.44
2016,11,26,16,30,0.0,23.0,3.0,9.0,23.0,23.56,0.0
2016,11,26,16,45,0.0,11.5,3.0,9.0,11.5,11.3,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,148.5,13.0,2.55,6.5,23.5,35.48,0.0
2016,11,27,7,30,297.0,26.0,2.7,7.0,47.0,95.11,44.25
2016,11,27,7,45,411.0,34.5,2.9,7.5,86.0,151.37,105.97
2016,11,27,8,0,525.0,43.0,3.1,8.0,125.0,215.46,163.0
2016,11,27,8,15,590.0,48.5,3.2,8.5,166.5,269.31,212.48
2016,11,27,8,30,655.0,54.0,3.3,9.0,208.0,327.91,265.37
2016,11,27,8,45,698.5,58.0,3.45,9.5,248.5,377.87,310.49
2016,11,27,9,0,742.0,62.0,3.6,10.0,289.0,431.61,357.5
2016,11,27,9,15,769.5,65.0,3.6,10.0,325.0,477.41,397.41
2016,11,27,9,30,797.0,68.0,3.6,10.0,361.0,523.01,436.13
2016,11,27,9,45,819.0,69.5,3.6,10.5,392.5,563.17,468.8
2016,11,27,10,0,841.0,71.0,3.6,11.0,424.0,602.09,499.65
2016,11,27,10,15,853.5,72.5,3.45,11.5,448.5,633.44,523.36
2016,11,27,10,30,866.0,74.0,3.3,12.0,473.0,662.53,544.7
2016,11,27,10,45,874.0,75.0,3.15,12.5,490.5,685.53,560.5
2016,11,27,11,0,882.0,76.0,3.0,13.0,508.0,705.72,573.39
2016,11,27,11,15,886.5,76.5,2.8,13.0,518.0,715.61,579.27
2016,11,27,11,30,891.0,77.0,2.6,13.0,528.0,726.6,586.01
2016,11,27,11,45,890.0,77.5,2.45,13.0,530.5,730.46,587.73
2016,11,27,12,0,889.0,78.0,2.3,13.0,533.0,731.06,587.15
2016,11,27,12,15,886.5,78.0,2.2,13.0,527.5,726.75,583.4
2016,11,27,12,30,884.0,78.0,2.1,13.0,522.0,723.57,580.64
2016,11,27,12,45,870.0,79.5,2.05,13.5,508.0,706.51,567.03
2016,11,27,13,0,856.0,81.0,2.0,14.0,494.0,686.61,551.54
2016,11,27,13,15,623.0,124.5,1.9,13.5,419.0,567.82,459.73
2016,11,27,13,30,390.0,168.0,1.8,13.0,344.0,449.32,365.9
2016,11,27,13,45,423.5,151.5,1.7,13.0,332.0,442.1,361.23
2016,11,27,14,0,457.0,135.0,1.6,13.0,320.0,431.68,352.98
2016,11,27,14,15,461.0,122.0,1.5,12.5,296.5,405.13,331.98
2016,11,27,14,30,465.0,109.0,1.4,12.0,273.0,376.94,309.17
2016,11,27,14,45,429.5,104.0,1.35,12.0,242.0,336.68,275.4
2016,11,27,15,0,394.0,99.0,1.3,12.0,211.0,297.97,242.32
2016,11,27,15,15,362.0,87.0,1.15,11.5,178.0,254.8,205.3
2016,11,27,15,30,330.0,75.0,1.0,11.0,145.0,213.62,169.19
2016,11,27,15,45,285.0,61.0,0.9,10.5,111.5,168.28,129.43
2016,11,27,16,0,240.0,47.0,0.8,10.0,78.0,126.78,92.59
2016,11,27,16,15,120.0,34.0,0.85,9.5,49.5,70.19,44.25
2016,11,27,16,30,0.0,21.0,0.9,9.0,21.0,21.24,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.0,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,42.5,13.0,1.1,9.0,16.0,19.17,0.0
2016,11,28,7,30,85.0,26.0,1.3,9.0,32.0,48.79,19.48
2016,11,28,7,45,144.0,42.0,1.5,9.5,60.5,87.9,61.68
2016,11,28,8,0,203.0,58.0,1.7,10.0,89.0,129.86,98.54
2016,11,28,8,15,236.5,73.5,1.9,10.0,120.5,167.79,132.64
2016,11,28,8,30,270.0,89.0,2.1,10.0,152.0,208.44,168.89
2016,11,28,8,45,296.5,102.5,2.3,10.0,182.5,246.15,202.41
2016,11,28,9,0,323.0,116.0,2.5,10.0,213.0,285.45,236.76
2016,11,28,9,15,353.5,122.5,2.6,10.0,241.0,326.28,271.77
2016,11,28,9,30,384.0,129.0,2.7,10.0,269.0,362.84,302.85
2016,11,28,9,45,371.5,143.5,2.85,10.0,288.0,384.32,320.83
2016,11,28,10,0,359.0,158.0,3.0,10.0,307.0,396.78,331.3
2016,11,28,10,15,389.0,162.5,3.05,10.0,333.0,437.44,364.57
2016,11,28,10,30,419.0,167.0,3.1,10.0,359.0,471.12,391.91
2016,11,28,10,45,273.0,192.5,3.2,10.5,319.5,401.92,333.27
2016,11,28,11,0,127.0,218.0,3.3,11.0,280.0,326.86,269.14
2016,11,28,11,15,115.5,222.0,3.4,11.0,279.0,324.65,267.27
2016,11,28,11,30,104.0,226.0,3.5,11.0,278.0,313.84,258.26
2016,11,28,11,45,237.0,214.5,3.6,11.5,334.5,412.18,340.23
2016,11,28,12,0,370.0,203.0,3.7,12.0,391.0,494.14,407.22
2016,11,28,12,15,379.0,199.0,3.7,12.0,390.0,494.95,407.73
2016,11,28,12,30,388.0,195.0,3.7,12.0,389.0,494.31,407.48
2016,11,28,12,45,395.0,188.0,3.75,12.0,382.0,487.31,402.32
2016,11,28,13,0,402.0,181.0,3.8,12.0,375.0,486.81,402.11
2016,11,28,13,15,285.0,189.0,3.8,12.0,323.5,403.47,333.69
2016,11,28,13,30,168.0,197.0,3.8,12.0,272.0,324.36,267.86
2016,11,28,13,45,161.5,188.0,3.8,12.0,257.0,306.54,253.58
2016,11,28,14,0,155.0,179.0,3.8,12.0,242.0,288.66,238.91
2016,11,28,14,15,429.0,130.5,3.65,12.0,284.5,396.22,329.75
2016,11,28,14,30,703.0,82.0,3.5,12.0,327.0,475.13,393.24
2016,11,28,14,45,682.0,75.0,3.4,12.0,291.5,430.97,354.9
2016,11,28,15,0,661.0,68.0,3.3,12.0,256.0,386.55,315.93
2016,11,28,15,15,612.5,62.5,2.85,11.0,216.0,332.5,268.89
2016,11,28,15,30,564.0,57.0,2.4,10.0,176.0,281.12,223.02
2016,11,28,15,45,502.0,48.5,2.0,9.5,136.5,225.31,172.73
