Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,0,440.0,40.0,1.6,9.0,97.0,174.42,126.23
2016,11,28,16,15,313.5,29.0,1.5,8.5,62.0,112.07,69.51
2016,11,28,16,30,187.0,18.0,1.4,8.0,27.0,55.82,0.0
2016,11,28,16,45,93.5,9.0,1.3,7.5,13.5,20.69,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,11,29,7,15,206.0,10.0,2.1,1.5,23.5,40.38,0.0
2016,11,29,7,30,412.0,20.0,2.3,2.0,47.0,108.06,39.59
2016,11,29,7,45,515.0,26.5,2.5,3.0,86.5,164.65,113.7
2016,11,29,8,0,618.0,33.0,2.7,4.0,126.0,227.63,172.08
2016,11,29,8,15,676.0,37.5,2.75,4.5,168.0,281.86,223.39
2016,11,29,8,30,734.0,42.0,2.8,5.0,210.0,340.03,277.21
2016,11,29,8,45,770.0,45.0,2.85,5.5,250.0,390.48,323.66
2016,11,29,9,0,806.0,48.0,2.9,6.0,290.0,439.47,367.56
2016,11,29,9,15,830.0,50.5,2.75,6.5,326.0,484.76,406.62
2016,11,29,9,30,854.0,53.0,2.6,7.0,362.0,529.53,443.81
2016,11,29,9,45,870.0,55.0,2.5,7.5,392.5,568.23,475.05
2016,11,29,10,0,886.0,57.0,2.4,8.0,423.0,605.25,503.95
2016,11,29,10,15,897.0,58.0,2.3,8.5,447.5,636.0,527.14
2016,11,29,10,30,908.0,59.0,2.2,9.0,472.0,664.33,547.76
2016,11,29,10,45,914.0,60.5,2.15,9.5,489.5,687.27,563.04
2016,11,29,11,0,920.0,62.0,2.1,10.0,507.0,707.25,576.0
2016,11,29,11,15,924.0,62.0,2.1,10.0,517.0,720.96,585.65
2016,11,29,11,30,928.0,62.0,2.1,10.0,527.0,731.44,593.03
2016,11,29,11,45,927.0,63.0,2.15,10.5,530.0,736.22,595.6
2016,11,29,12,0,926.0,64.0,2.2,11.0,533.0,737.62,595.82
2016,11,29,12,15,924.0,64.0,2.25,11.0,528.0,733.74,593.38
2016,11,29,12,30,922.0,64.0,2.3,11.0,523.0,726.52,588.6
2016,11,29,12,45,904.5,67.5,2.35,11.5,509.0,709.37,575.46
2016,11,29,13,0,887.0,71.0,2.4,12.0,495.0,689.38,560.32
2016,11,29,13,15,878.0,70.0,2.4,12.0,475.5,667.16,544.28
2016,11,29,13,30,869.0,69.0,2.4,12.0,456.0,646.07,527.87
2016,11,29,13,45,855.0,67.5,2.4,12.0,430.0,614.78,503.38
2016,11,29,14,0,841.0,66.0,2.4,12.0,404.0,581.41,476.83
2016,11,29,14,15,821.0,63.5,2.35,11.5,371.5,541.65,445.32
2016,11,29,14,30,801.0,61.0,2.3,11.0,339.0,500.68,411.97
2016,11,29,14,45,774.5,57.5,2.25,11.0,302.5,454.45,372.72
2016,11,29,15,0,748.0,54.0,2.2,11.0,266.0,408.09,332.27
2016,11,29,15,15,703.5,50.0,1.9,10.5,225.0,353.97,284.59
2016,11,29,15,30,659.0,46.0,1.6,10.0,184.0,301.93,237.53
2016,11,29,15,45,588.5,40.0,1.3,9.5,142.5,241.92,183.68
2016,11,29,16,0,518.0,34.0,1.0,9.0,101.0,187.3,133.92
2016,11,29,16,15,390.0,25.5,1.0,8.5,64.5,125.69,76.71
2016,11,29,16,30,262.0,17.0,1.0,8.0,28.0,67.92,0.0
2016,11,29,16,45,131.0,8.5,1.05,7.5,14.0,24.96,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.0,6.0,9.5,9.34,0.0
2016,11,30,7,30,0.0,19.0,0.9,6.0,19.0,18.53,2.31
2016,11,30,7,45,11.5,35.5,0.85,6.5,37.5,40.51,27.28
2016,11,30,8,0,23.0,52.0,0.8,7.0,56.0,61.95,46.68
2016,11,30,8,15,32.5,69.0,0.8,7.5,76.0,84.23,66.39
2016,11,30,8,30,42.0,86.0,0.8,8.0,96.0,107.3,86.58
2016,11,30,8,45,47.5,102.5,0.85,8.5,115.5,128.84,105.24
2016,11,30,9,0,53.0,119.0,0.9,9.0,135.0,150.82,123.93
2016,11,30,9,15,59.0,133.0,0.95,9.0,152.5,170.5,140.65
2016,11,30,9,30,65.0,147.0,1.0,9.0,170.0,190.6,157.51
2016,11,30,9,45,415.5,114.5,1.1,9.5,283.5,375.36,312.5
2016,11,30,10,0,766.0,82.0,1.2,10.0,397.0,563.07,461.61
2016,11,30,10,15,781.0,84.5,1.2,10.0,422.0,595.32,485.06
2016,11,30,10,30,796.0,87.0,1.2,10.0,447.0,625.66,508.15
2016,11,30,10,45,516.5,148.5,1.25,10.5,385.5,522.1,424.93
2016,11,30,11,0,237.0,210.0,1.3,11.0,324.0,392.56,319.74
2016,11,30,11,15,134.5,204.5,1.35,11.0,269.5,317.44,259.2
2016,11,30,11,30,32.0,199.0,1.4,11.0,215.0,231.91,188.21
2016,11,30,11,45,82.0,213.5,1.5,11.5,255.0,284.0,231.65
2016,11,30,12,0,132.0,228.0,1.6,12.0,295.0,344.47,280.35
2016,11,30,12,15,66.0,192.5,1.7,12.0,226.0,248.56,202.22
2016,11,30,12,30,0.0,157.0,1.8,12.0,157.0,156.42,125.63
2016,11,30,12,45,0.0,133.5,1.95,12.0,133.5,131.85,105.66
2016,11,30,13,0,0.0,110.0,2.1,12.0,110.0,107.66,85.65
2016,11,30,13,15,0.0,98.5,2.15,11.5,98.5,96.0,76.15
2016,11,30,13,30,0.0,87.0,2.2,11.0,87.0,84.43,66.62
2016,11,30,13,45,0.0,75.5,2.25,11.0,75.5,73.0,57.03
2016,11,30,14,0,0.0,64.0,2.3,11.0,64.0,61.86,47.61
2016,11,30,14,15,0.0,59.0,2.15,11.0,59.0,57.01,43.55
2016,11,30,14,30,0.0,54.0,2.0,11.0,54.0,52.17,39.46
2016,11,30,14,45,0.0,48.0,1.9,11.0,48.0,46.36,34.5
2016,11,30,15,0,0.0,42.0,1.8,11.0,42.0,40.56,29.49
2016,11,30,15,15,0.0,35.0,1.6,10.5,35.0,33.79,23.65
2016,11,30,15,30,0.0,28.0,1.4,10.0,28.0,27.02,17.73
2016,11,30,15,45,0.0,21.5,1.25,9.5,21.5,20.74,12.17
2016,11,30,16,0,0.0,15.0,1.1,9.0,15.0,14.46,6.55
2016,11,30,16,15,0.0,9.5,1.1,8.5,9.5,9.16,1.35
2016,11,30,16,30,0.0,4.0,1.1,8.0,4.0,3.85,0.0
2016,11,30,16,45,0.0,2.0,1.15,8.0,2.0,1.97,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,15,175.0,10.0,1.9,2.5,20.0,34.98,0.0
2016,12,1,7,30,350.0,20.0,2.1,3.0,40.0,93.16,20.3
2016,12,1,7,45,465.5,27.5,2.3,3.5,79.5,150.9,102.15
2016,12,1,8,0,581.0,35.0,2.5,4.0,119.0,215.71,162.04
2016,12,1,8,15,644.5,40.0,2.8,4.5,161.0,270.44,213.6
2016,12,1,8,30,708.0,45.0,3.1,5.0,203.0,329.65,268.4
2016,12,1,8,45,749.0,48.5,3.4,6.0,243.5,381.6,315.92
2016,12,1,9,0,790.0,52.0,3.7,7.0,284.0,435.11,363.36
2016,12,1,9,15,816.5,54.5,3.8,7.5,320.5,481.32,403.9
2016,12,1,9,30,843.0,57.0,3.9,8.0,357.0,524.16,440.64
2016,12,1,9,45,857.0,60.0,4.0,8.5,388.0,562.54,472.67
2016,12,1,10,0,871.0,63.0,4.1,9.0,419.0,599.16,502.57
2016,12,1,10,15,883.5,64.5,4.1,9.5,444.0,631.1,527.72
2016,12,1,10,30,896.0,66.0,4.1,10.0,469.0,660.74,550.5
2016,12,1,10,45,904.5,66.5,4.15,10.5,487.0,684.03,567.65
2016,12,1,11,0,913.0,67.0,4.2,11.0,505.0,704.49,581.99
2016,12,1,11,15,917.5,68.0,4.2,11.0,515.5,719.77,593.2
2016,12,1,11,30,922.0,69.0,4.2,11.0,526.0,731.86,602.06
2016,12,1,11,45,923.5,68.5,4.25,11.5,529.0,736.78,604.73
2016,12,1,12,0,925.0,68.0,4.3,12.0,532.0,738.35,604.99
2016,12,1,12,15,923.0,68.0,4.3,12.0,527.5,734.66,602.26
2016,12,1,12,30,921.0,68.0,4.3,12.0,523.0,727.64,597.14
2016,12,1,12,45,915.5,67.5,4.3,12.5,510.5,714.31,586.22
2016,12,1,13,0,910.0,67.0,4.3,13.0,498.0,697.85,573.05
2016,12,1,13,15,900.5,66.0,4.25,13.0,478.5,675.14,555.97
2016,12,1,13,30,891.0,65.0,4.2,13.0,459.0,649.68,535.81
2016,12,1,13,45,876.5,63.5,4.2,13.0,432.5,618.0,510.5
2016,12,1,14,0,862.0,62.0,4.2,13.0,406.0,584.21,483.05
2016,12,1,14,15,841.5,60.0,4.0,12.5,373.5,547.76,453.09
2016,12,1,14,30,821.0,58.0,3.8,12.0,341.0,506.67,418.85
2016,12,1,14,45,790.5,55.5,3.65,12.0,303.5,459.13,377.88
2016,12,1,15,0,760.0,53.0,3.5,12.0,266.0,411.69,335.98
2016,12,1,15,15,715.5,49.0,3.1,11.0,225.0,357.3,288.28
2016,12,1,15,30,671.0,45.0,2.7,10.0,184.0,304.94,240.99
2016,12,1,15,45,596.0,39.5,2.3,9.5,142.0,243.63,185.68
2016,12,1,16,0,521.0,34.0,1.9,9.0,100.0,188.06,134.81
2016,12,1,16,15,391.5,25.0,2.0,8.5,63.5,123.29,74.38
2016,12,1,16,30,262.0,16.0,2.1,8.0,27.0,66.9,0.0
2016,12,1,16,45,131.0,8.0,2.25,7.5,13.5,24.54,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,9.5,2.75,2.5,19.5,35.58,0.0
2016,12,2,7,30,371.0,19.0,3.0,3.0,39.0,95.04,11.84
2016,12,2,7,45,479.5,26.0,3.25,4.0,77.5,151.6,101.16
2016,12,2,8,0,588.0,33.0,3.5,5.0,116.0,214.18,159.8
2016,12,2,8,15,651.0,38.0,3.65,5.5,158.0,268.82,211.36
2016,12,2,8,30,714.0,43.0,3.8,6.0,200.0,327.93,266.09
2016,12,2,8,45,750.0,47.0,4.0,6.5,240.0,378.46,313.11
2016,12,2,9,0,786.0,51.0,4.2,7.0,280.0,430.17,359.9
2016,12,2,9,15,812.0,53.5,4.35,7.5,316.0,475.92,400.53
2016,12,2,9,30,838.0,56.0,4.5,8.0,352.0,518.3,437.38
2016,12,2,9,45,851.0,59.5,4.7,9.0,382.5,556.55,469.08
2016,12,2,10,0,864.0,63.0,4.9,10.0,413.0,593.0,498.46
2016,12,2,10,15,876.5,64.5,4.85,10.5,438.0,624.78,523.59
2016,12,2,10,30,889.0,66.0,4.8,11.0,463.0,654.29,546.34
2016,12,2,10,45,896.5,67.0,4.75,11.5,481.0,677.42,563.24
2016,12,2,11,0,904.0,68.0,4.7,12.0,499.0,697.72,577.12
2016,12,2,11,15,908.5,68.5,4.65,12.0,509.5,712.37,587.69
2016,12,2,11,30,913.0,69.0,4.6,12.0,520.0,723.87,595.93
2016,12,2,11,45,914.5,69.0,4.6,12.5,523.5,729.42,598.82
2016,12,2,12,0,916.0,69.0,4.6,13.0,527.0,731.65,599.32
2016,12,2,12,15,914.0,69.0,4.6,13.0,522.0,728.08,596.66
2016,12,2,12,30,912.0,69.0,4.6,13.0,517.0,721.2,591.63
2016,12,2,12,45,905.5,68.5,4.7,13.0,505.0,707.38,581.86
2016,12,2,13,0,899.0,68.0,4.8,13.0,493.0,690.48,569.77
2016,12,2,13,15,889.5,67.0,4.8,13.0,473.5,668.06,552.98
2016,12,2,13,30,880.0,66.0,4.8,13.0,454.0,642.94,532.95
2016,12,2,13,45,864.5,65.0,4.85,13.0,427.5,611.6,507.78
2016,12,2,14,0,849.0,64.0,4.9,13.0,401.0,581.62,483.08
2016,12,2,14,15,828.0,61.5,4.65,12.5,368.5,541.41,449.82
2016,12,2,14,30,807.0,59.0,4.4,12.0,336.0,500.01,414.86
2016,12,2,14,45,776.0,56.5,4.2,12.0,299.0,452.82,373.74
2016,12,2,15,0,745.0,54.0,4.0,12.0,262.0,405.79,331.87
2016,12,2,15,15,700.0,50.0,3.6,11.0,221.5,351.88,284.49
2016,12,2,15,30,655.0,46.0,3.2,10.0,181.0,300.06,237.62
2016,12,2,15,45,581.5,40.0,2.8,9.5,139.5,239.49,182.85
2016,12,2,16,0,508.0,34.0,2.4,9.0,98.0,184.54,132.47
2016,12,2,16,15,378.0,25.0,2.4,8.5,62.0,122.56,74.05
2016,12,2,16,30,248.0,16.0,2.4,8.0,26.0,64.48,0.0
2016,12,2,16,45,124.0,8.0,2.4,7.5,13.0,23.69,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,153.5,9.0,1.8,2.5,17.5,30.23,0.0
2016,12,3,7,30,307.0,18.0,2.1,3.0,35.0,80.87,0.28
2016,12,3,7,45,421.5,26.0,2.4,4.0,72.0,136.6,90.0
2016,12,3,8,0,536.0,34.0,2.7,5.0,109.0,198.84,147.8
2016,12,3,8,15,601.0,39.5,2.7,5.5,149.5,252.17,197.62
2016,12,3,8,30,666.0,45.0,2.7,6.0,190.0,310.24,250.85
2016,12,3,8,45,709.0,48.0,2.7,6.5,229.0,360.53,296.91
2016,12,3,9,0,752.0,51.0,2.7,7.0,268.0,412.62,343.17
2016,12,3,9,15,779.5,54.0,2.7,7.5,304.0,458.38,382.96
2016,12,3,9,30,807.0,57.0,2.7,8.0,340.0,503.99,421.4
2016,12,3,9,45,821.0,60.0,2.7,8.5,370.0,541.47,452.2
2016,12,3,10,0,835.0,63.0,2.7,9.0,400.0,577.3,480.84
2016,12,3,10,15,848.0,64.5,2.7,9.5,424.5,605.22,502.71
2016,12,3,10,30,861.0,66.0,2.7,10.0,449.0,634.45,524.99
2016,12,3,10,45,872.5,66.0,2.75,10.5,467.0,658.56,542.96
2016,12,3,11,0,884.0,66.0,2.8,11.0,485.0,680.07,557.96
2016,12,3,11,15,888.5,67.0,2.85,11.5,496.0,695.13,568.05
2016,12,3,11,30,893.0,68.0,2.9,12.0,507.0,707.12,575.89
2016,12,3,11,45,895.5,67.5,2.95,12.5,510.0,712.77,579.06
2016,12,3,12,0,898.0,67.0,3.0,13.0,513.0,715.18,579.96
2016,12,3,12,15,896.5,66.5,3.0,13.0,509.0,711.5,577.26
2016,12,3,12,30,895.0,66.0,3.0,13.0,505.0,704.59,572.29
2016,12,3,12,45,887.5,66.5,3.0,13.5,493.0,691.53,561.77
2016,12,3,13,0,880.0,67.0,3.0,14.0,481.0,675.48,549.14
2016,12,3,13,15,871.5,66.0,2.95,14.0,462.5,654.14,533.32
2016,12,3,13,30,863.0,65.0,2.9,14.0,444.0,630.13,514.42
2016,12,3,13,45,849.0,63.5,2.9,14.5,418.5,599.63,489.5
2016,12,3,14,0,835.0,62.0,2.9,15.0,393.0,570.49,465.15
2016,12,3,14,15,815.5,60.0,2.7,14.5,361.5,532.23,434.36
2016,12,3,14,30,796.0,58.0,2.5,14.0,330.0,492.72,401.84
2016,12,3,14,45,766.0,55.5,2.3,14.0,294.0,446.53,362.47
2016,12,3,15,0,736.0,53.0,2.1,14.0,258.0,400.45,322.28
2016,12,3,15,15,691.5,49.0,1.8,13.0,218.0,347.21,276.35
2016,12,3,15,30,647.0,45.0,1.5,12.0,178.0,296.05,230.89
2016,12,3,15,45,573.0,39.5,1.25,11.5,137.5,236.29,177.87
2016,12,3,16,0,499.0,34.0,1.0,11.0,97.0,182.15,129.08
2016,12,3,16,15,370.5,25.0,1.05,10.5,61.5,120.91,72.08
2016,12,3,16,30,242.0,16.0,1.1,10.0,26.0,63.49,0.0
2016,12,3,16,45,121.0,8.0,1.15,10.0,13.0,23.35,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,0.65,4.0,15.5,15.24,0.0
2016,12,4,7,30,0.0,31.0,0.6,4.0,31.0,33.62,0.0
2016,12,4,7,45,238.5,34.5,0.55,4.5,67.0,103.74,68.87
2016,12,4,8,0,477.0,38.0,0.5,5.0,103.0,187.14,138.26
2016,12,4,8,15,547.5,44.5,0.4,5.5,143.0,240.38,186.03
2016,12,4,8,30,618.0,51.0,0.3,6.0,183.0,299.06,237.39
2016,12,4,8,45,664.0,55.0,0.25,6.5,222.5,347.65,279.81
2016,12,4,9,0,710.0,59.0,0.2,7.0,262.0,400.49,324.15
2016,12,4,9,15,740.0,62.5,0.25,7.5,298.0,446.56,362.41
2016,12,4,9,30,770.0,66.0,0.3,8.0,334.0,492.74,399.61
2016,12,4,9,45,771.0,73.0,0.35,9.0,361.5,526.24,425.22
2016,12,4,10,0,772.0,80.0,0.4,10.0,389.0,557.43,448.3
2016,12,4,10,15,787.0,82.0,0.35,10.0,414.0,589.33,471.94
2016,12,4,10,30,802.0,84.0,0.3,10.0,439.0,619.33,493.55
2016,12,4,10,45,812.5,85.0,0.3,10.5,457.0,643.12,509.95
2016,12,4,11,0,823.0,86.0,0.3,11.0,475.0,664.42,524.31
2016,12,4,11,15,828.5,87.0,0.25,11.0,485.5,679.63,534.08
2016,12,4,11,30,834.0,88.0,0.2,11.0,496.0,691.94,541.61
2016,12,4,11,45,838.0,87.5,0.2,11.5,500.0,698.52,544.92
2016,12,4,12,0,842.0,87.0,0.2,12.0,504.0,702.03,546.25
2016,12,4,12,15,840.0,86.5,0.35,12.5,499.5,698.21,544.79
2016,12,4,12,30,838.0,86.0,0.5,13.0,495.0,691.32,541.43
2016,12,4,12,45,735.0,103.0,0.7,13.5,455.5,634.52,501.63
2016,12,4,13,0,632.0,120.0,0.9,14.0,416.0,574.48,457.99
2016,12,4,13,15,551.5,133.5,1.05,14.0,384.5,522.27,419.56
2016,12,4,13,30,471.0,147.0,1.2,14.0,353.0,474.99,383.58
2016,12,4,13,45,453.5,140.5,1.35,14.0,329.5,445.71,361.76
2016,12,4,14,0,436.0,134.0,1.5,14.0,306.0,415.8,338.7
2016,12,4,14,15,395.5,133.5,1.3,13.5,280.5,379.36,309.16
2016,12,4,14,30,355.0,133.0,1.1,13.0,255.0,338.15,275.58
2016,12,4,14,45,454.0,108.0,0.95,13.0,246.0,351.89,285.29
2016,12,4,15,0,553.0,83.0,0.8,13.0,237.0,352.56,282.73
2016,12,4,15,15,499.5,76.0,0.8,12.0,198.5,299.48,238.46
2016,12,4,15,30,446.0,69.0,0.8,11.0,160.0,249.28,195.69
2016,12,4,15,45,375.5,58.0,0.8,10.5,122.5,194.17,148.11
2016,12,4,16,0,305.0,47.0,0.8,10.0,85.0,145.1,105.13
2016,12,4,16,15,152.5,34.0,0.85,9.5,53.0,81.64,50.3
2016,12,4,16,30,0.0,21.0,0.9,9.0,21.0,21.42,0.0
2016,12,4,16,45,0.0,10.5,0.95,9.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,1.35,6.0,9.0,8.85,0.0
2016,12,5,7,30,0.0,18.0,1.5,6.0,18.0,17.79,0.0
2016,12,5,7,45,45.5,34.5,1.7,6.0,40.5,51.33,33.14
2016,12,5,8,0,91.0,51.0,1.9,6.0,63.0,84.08,63.12
2016,12,5,8,15,113.0,68.5,1.9,6.0,89.0,114.48,90.62
2016,12,5,8,30,135.0,86.0,1.9,6.0,115.0,146.68,119.57
2016,12,5,8,45,151.0,102.5,1.9,6.5,140.5,176.86,146.37
2016,12,5,9,0,167.0,119.0,1.9,7.0,166.0,208.13,173.6
2016,12,5,9,15,188.0,130.0,1.9,7.0,189.5,236.26,198.12
2016,12,5,9,30,209.0,141.0,1.9,7.0,213.0,271.73,228.37
2016,12,5,9,45,278.0,146.0,1.95,7.5,251.0,322.39,270.92
2016,12,5,10,0,347.0,151.0,2.0,8.0,289.0,376.58,315.68
2016,12,5,10,15,350.5,160.5,2.0,8.0,307.5,398.43,333.32
2016,12,5,10,30,354.0,170.0,2.0,8.0,326.0,419.35,350.12
2016,12,5,10,45,320.0,183.5,2.0,8.0,328.5,419.22,349.21
2016,12,5,11,0,286.0,197.0,2.0,8.0,331.0,416.81,346.47
2016,12,5,11,15,293.5,201.0,2.0,8.0,341.0,430.02,357.08
2016,12,5,11,30,301.0,205.0,2.0,8.0,351.0,442.37,366.86
2016,12,5,11,45,249.0,213.0,2.05,8.0,334.5,416.69,345.3
2016,12,5,12,0,197.0,221.0,2.1,8.0,318.0,381.59,316.34
2016,12,5,12,15,203.0,218.5,2.05,8.0,318.0,382.53,317.37
2016,12,5,12,30,209.0,216.0,2.0,8.0,318.0,382.78,317.66
2016,12,5,12,45,197.0,211.5,1.95,8.5,306.0,367.63,304.67
2016,12,5,13,0,185.0,207.0,1.9,9.0,294.0,352.15,291.52
2016,12,5,13,15,190.0,198.0,1.8,9.0,284.0,342.37,283.8
2016,12,5,13,30,195.0,189.0,1.7,9.0,274.0,331.86,275.39
2016,12,5,13,45,165.5,179.0,1.6,9.0,248.5,298.3,247.6
2016,12,5,14,0,136.0,169.0,1.5,9.0,223.0,265.79,220.59
2016,12,5,14,15,123.0,158.5,1.35,9.0,204.0,243.23,201.76
2016,12,5,14,30,110.0,148.0,1.2,9.0,185.0,221.27,183.23
2016,12,5,14,45,107.0,132.0,1.05,9.0,165.0,198.4,163.87
2016,12,5,15,0,104.0,116.0,0.9,9.0,145.0,175.57,144.23
2016,12,5,15,15,92.5,98.5,0.85,8.5,121.5,147.54,120.22
2016,12,5,15,30,81.0,81.0,0.8,8.0,98.0,120.33,96.51
2016,12,5,15,45,68.5,63.5,0.75,8.0,75.5,93.66,72.82
2016,12,5,16,0,56.0,46.0,0.7,8.0,53.0,67.95,49.75
2016,12,5,16,15,28.0,29.5,0.7,7.5,33.0,37.89,22.06
2016,12,5,16,30,0.0,13.0,0.7,7.0,13.0,12.55,0.0
2016,12,5,16,45,0.0,6.5,0.7,7.0,6.5,6.39,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,132.5,8.5,1.0,0.5,14.5,25.99,0.0
2016,12,6,7,30,265.0,17.0,1.1,1.0,29.0,70.31,0.0
2016,12,6,7,45,393.0,26.0,1.25,2.0,66.0,129.24,81.98
2016,12,6,8,0,521.0,35.0,1.4,3.0,103.0,191.54,141.29
2016,12,6,8,15,590.5,41.0,1.35,3.5,144.0,245.87,191.76
2016,12,6,8,30,660.0,47.0,1.3,4.0,185.0,305.32,245.73
2016,12,6,8,45,600.5,61.0,1.3,4.5,206.0,327.01,268.83
2016,12,6,9,0,541.0,75.0,1.3,5.0,227.0,340.31,283.25
2016,12,6,9,15,567.0,80.0,1.5,6.0,258.0,379.78,317.63
2016,12,6,9,30,593.0,85.0,1.7,7.0,289.0,419.56,351.11
2016,12,6,9,45,634.0,85.0,1.9,8.0,320.5,462.12,386.13
2016,12,6,10,0,675.0,85.0,2.1,9.0,352.0,505.15,420.72
2016,12,6,10,15,776.5,76.0,2.15,9.5,401.5,573.01,474.87
2016,12,6,10,30,878.0,67.0,2.2,10.0,451.0,641.41,528.13
2016,12,6,10,45,886.0,68.5,2.25,10.5,469.5,665.46,545.71
2016,12,6,11,0,894.0,70.0,2.3,11.0,488.0,686.76,560.61
2016,12,6,11,15,898.0,70.5,2.35,11.0,498.5,701.24,571.21
2016,12,6,11,30,902.0,71.0,2.4,11.0,509.0,712.6,579.61
2016,12,6,11,45,901.0,72.0,2.45,11.0,512.0,717.87,583.58
2016,12,6,12,0,900.0,73.0,2.5,11.0,515.0,719.86,585.27
2016,12,6,12,15,897.5,73.0,2.55,11.0,511.0,716.36,582.99
2016,12,6,12,30,895.0,73.0,2.6,11.0,507.0,709.64,578.43
2016,12,6,12,45,888.0,72.5,2.7,11.0,495.0,696.06,569.09
2016,12,6,13,0,881.0,72.0,2.8,11.0,483.0,679.49,557.51
2016,12,6,13,15,871.5,71.0,2.9,11.0,464.0,661.76,544.48
2016,12,6,13,30,862.0,70.0,3.0,11.0,445.0,637.25,525.62
2016,12,6,13,45,843.5,69.5,3.1,11.0,418.5,605.29,500.52
2016,12,6,14,0,825.0,69.0,3.2,11.0,392.0,571.45,473.39
2016,12,6,14,15,804.0,66.5,3.1,10.5,360.5,532.34,441.74
2016,12,6,14,30,783.0,64.0,3.0,10.0,329.0,492.08,408.34
2016,12,6,14,45,748.0,61.5,2.95,10.0,292.5,444.1,367.18
2016,12,6,15,0,713.0,59.0,2.9,10.0,256.0,396.57,325.38
2016,12,6,15,15,666.0,54.5,2.55,9.5,216.0,342.81,277.7
2016,12,6,15,30,619.0,50.0,2.2,9.0,176.0,293.5,232.66
2016,12,6,15,45,541.0,43.5,1.85,8.5,135.5,232.82,178.26
2016,12,6,16,0,463.0,37.0,1.5,8.0,95.0,178.32,128.75
2016,12,6,16,15,330.0,27.0,1.45,7.0,60.0,114.32,69.33
2016,12,6,16,30,197.0,17.0,1.4,6.0,25.0,56.91,0.0
2016,12,6,16,45,98.5,8.5,1.4,5.5,12.5,21.14,0.0
2016,12,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.7,1.0,6.5,6.39,0.0
2016,12,7,7,30,0.0,13.0,1.7,1.0,13.0,12.55,0.0
2016,12,7,7,45,8.0,28.5,1.75,1.0,29.5,30.63,17.86
2016,12,7,8,0,16.0,44.0,1.8,1.0,46.0,51.19,38.03
2016,12,7,8,15,24.5,60.5,1.65,1.0,65.0,72.19,57.24
2016,12,7,8,30,33.0,77.0,1.5,1.0,84.0,93.85,76.94
2016,12,7,8,45,38.5,93.0,1.35,1.5,102.5,114.38,95.33
2016,12,7,9,0,44.0,109.0,1.2,2.0,121.0,135.35,113.77
2016,12,7,9,15,48.0,123.0,1.15,2.5,137.5,153.65,129.58
2016,12,7,9,30,52.0,137.0,1.1,3.0,154.0,172.24,145.34
2016,12,7,9,45,167.0,147.0,1.1,4.0,211.5,254.32,215.58
2016,12,7,10,0,282.0,157.0,1.1,5.0,269.0,344.22,290.0
2016,12,7,10,15,233.0,173.0,1.1,5.5,269.5,339.77,284.58
2016,12,7,10,30,184.0,189.0,1.1,6.0,270.0,324.85,271.12
2016,12,7,10,45,255.5,188.5,1.1,6.5,305.5,381.8,317.82
2016,12,7,11,0,327.0,188.0,1.1,7.0,341.0,433.14,358.8
2016,12,7,11,15,267.5,201.0,1.2,7.0,328.0,411.49,340.39
2016,12,7,11,30,208.0,214.0,1.3,7.0,315.0,379.52,314.19
2016,12,7,11,45,104.0,178.5,1.45,7.5,229.0,267.01,221.46
2016,12,7,12,0,0.0,143.0,1.6,8.0,143.0,141.82,115.24
2016,12,7,12,15,0.0,130.5,1.7,8.0,130.5,128.76,104.62
2016,12,7,12,30,0.0,118.0,1.8,8.0,118.0,115.85,93.81
2016,12,7,12,45,0.0,129.0,1.95,8.0,129.0,127.35,103.64
2016,12,7,13,0,0.0,140.0,2.1,8.0,140.0,139.07,113.61
2016,12,7,13,15,0.0,134.5,2.1,8.0,134.5,133.51,109.01
2016,12,7,13,30,0.0,129.0,2.1,8.0,129.0,128.0,104.49
2016,12,7,13,45,0.0,72.0,2.15,8.0,72.0,69.61,54.76
2016,12,7,14,0,0.0,15.0,2.2,8.0,15.0,14.47,7.01
2016,12,7,14,15,0.0,13.5,2.05,8.0,13.5,13.02,5.77
2016,12,7,14,30,0.0,12.0,1.9,8.0,12.0,11.57,4.51
2016,12,7,14,45,0.0,10.5,1.8,8.0,10.5,10.12,3.25
2016,12,7,15,0,0.0,9.0,1.7,8.0,9.0,8.68,1.97
2016,12,7,15,15,0.0,7.5,1.55,7.5,7.5,7.23,0.7
2016,12,7,15,30,0.0,6.0,1.4,7.0,6.0,5.78,0.0
2016,12,7,15,45,0.0,4.5,1.25,7.0,4.5,4.33,0.0
2016,12,7,16,0,0.0,3.0,1.1,7.0,3.0,2.89,0.0
2016,12,7,16,15,0.0,1.5,1.15,6.5,1.5,1.44,0.0
2016,12,7,16,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,16,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.2,9.0,2.5,2.46,0.0
2016,12,8,7,30,0.0,5.0,4.2,9.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,12.0,4.25,9.5,12.0,11.57,2.89
2016,12,8,8,0,0.0,19.0,4.3,10.0,19.0,18.33,9.65
2016,12,8,8,15,0.0,27.5,4.2,10.0,27.5,26.54,17.01
2016,12,8,8,30,0.0,36.0,4.1,10.0,36.0,34.76,24.33
2016,12,8,8,45,0.0,44.0,4.1,10.5,44.0,42.5,31.11
2016,12,8,9,0,0.0,52.0,4.1,11.0,52.0,50.24,37.79
2016,12,8,9,15,0.0,60.0,4.0,11.0,60.0,57.98,44.48
2016,12,8,9,30,0.0,68.0,3.9,11.0,68.0,65.8,51.16
2016,12,8,9,45,123.5,114.5,3.85,11.5,162.5,192.47,160.07
2016,12,8,10,0,247.0,161.0,3.8,12.0,257.0,327.96,272.94
2016,12,8,10,15,142.0,167.5,3.75,12.0,223.5,270.38,223.89
2016,12,8,10,30,37.0,174.0,3.7,12.0,190.0,207.0,169.49
2016,12,8,10,45,34.5,179.0,3.65,12.5,194.5,211.15,172.5
2016,12,8,11,0,32.0,184.0,3.6,13.0,199.0,215.23,175.29
2016,12,8,11,15,32.0,188.0,3.5,13.0,203.5,219.8,178.89
2016,12,8,11,30,32.0,192.0,3.4,13.0,208.0,224.39,182.5
2016,12,8,11,45,32.0,194.0,3.3,13.5,210.0,226.68,183.92
2016,12,8,12,0,32.0,196.0,3.2,14.0,212.0,228.98,185.37
2016,12,8,12,15,42.0,199.5,3.1,14.0,220.0,239.97,194.55
2016,12,8,12,30,52.0,203.0,3.0,14.0,228.0,250.9,203.64
2016,12,8,12,45,37.0,190.0,2.9,14.0,208.0,225.51,182.69
2016,12,8,13,0,22.0,177.0,2.8,14.0,188.0,193.58,156.41
2016,12,8,13,15,11.0,151.5,2.65,14.0,157.0,158.83,127.78
2016,12,8,13,30,0.0,126.0,2.5,14.0,126.0,124.85,99.56
2016,12,8,13,45,0.0,112.5,2.4,14.0,112.5,110.98,88.18
2016,12,8,14,0,0.0,99.0,2.3,14.0,99.0,97.19,76.78
2016,12,8,14,15,0.0,91.0,2.15,13.5,91.0,89.19,70.32
2016,12,8,14,30,0.0,83.0,2.0,13.0,83.0,81.23,63.81
2016,12,8,14,45,0.0,73.5,1.85,13.0,73.5,71.74,55.81
2016,12,8,15,0,0.0,64.0,1.7,13.0,64.0,62.29,47.75
2016,12,8,15,15,0.0,54.0,1.6,12.5,54.0,52.34,39.27
2016,12,8,15,30,0.0,44.0,1.5,12.0,44.0,42.51,30.76
2016,12,8,15,45,0.0,33.5,1.45,12.0,33.5,32.35,21.81
2016,12,8,16,0,0.0,23.0,1.4,12.0,23.0,22.2,12.81
2016,12,8,16,15,0.0,14.5,1.35,11.5,14.5,13.99,4.79
2016,12,8,16,30,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,12,8,16,45,0.0,3.0,1.3,11.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
