Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.0,10.0,11.0,10.81,0.0
2016,12,9,7,30,0.0,22.0,1.0,10.0,22.0,21.63,0.0
2016,12,9,7,45,222.0,28.5,1.0,10.5,55.5,89.51,51.62
2016,12,9,8,0,444.0,35.0,1.0,11.0,89.0,169.4,120.15
2016,12,9,8,15,518.0,41.5,1.3,11.5,128.0,221.35,166.93
2016,12,9,8,30,592.0,48.0,1.6,12.0,167.0,279.19,218.24
2016,12,9,8,45,646.0,51.0,1.9,12.5,206.5,328.43,262.46
2016,12,9,9,0,700.0,54.0,2.2,13.0,246.0,382.6,309.78
2016,12,9,9,15,590.0,78.0,2.35,13.5,254.5,385.1,314.49
2016,12,9,9,30,480.0,102.0,2.5,14.0,263.0,373.24,306.27
2016,12,9,9,45,240.0,107.0,2.65,14.5,187.5,254.41,209.47
2016,12,9,10,0,0.0,112.0,2.8,15.0,112.0,110.88,87.76
2016,12,9,10,15,0.0,95.5,2.9,15.0,95.5,93.35,73.21
2016,12,9,10,30,0.0,79.0,3.0,15.0,79.0,76.41,58.96
2016,12,9,10,45,39.5,139.5,3.15,15.5,158.0,169.75,137.16
2016,12,9,11,0,79.0,200.0,3.3,16.0,237.0,265.19,214.87
2016,12,9,11,15,81.0,205.0,3.3,16.0,243.5,272.86,220.7
2016,12,9,11,30,83.0,210.0,3.3,16.0,250.0,280.44,226.7
2016,12,9,11,45,68.0,207.5,3.35,16.0,240.5,267.34,215.78
2016,12,9,12,0,53.0,205.0,3.4,16.0,231.0,254.05,204.74
2016,12,9,12,15,37.5,194.5,3.25,16.0,213.0,231.13,185.87
2016,12,9,12,30,22.0,184.0,3.1,16.0,195.0,201.12,161.25
2016,12,9,12,45,196.0,181.5,3.0,16.0,273.0,331.85,270.85
2016,12,9,13,0,370.0,179.0,2.9,16.0,351.0,451.18,367.38
2016,12,9,13,15,211.5,179.0,2.8,16.0,276.5,334.16,271.86
2016,12,9,13,30,53.0,179.0,2.7,16.0,202.0,222.99,179.76
2016,12,9,13,45,82.0,173.0,2.6,16.0,206.0,233.46,189.24
2016,12,9,14,0,111.0,167.0,2.5,16.0,210.0,248.95,202.21
2016,12,9,14,15,105.5,154.5,2.25,15.5,193.0,228.99,186.09
2016,12,9,14,30,100.0,142.0,2.0,15.0,176.0,209.17,169.99
2016,12,9,14,45,96.0,126.5,1.8,15.0,156.5,186.75,151.26
2016,12,9,15,0,92.0,111.0,1.6,15.0,137.0,164.46,132.39
2016,12,9,15,15,82.5,94.5,1.4,14.5,115.0,138.89,110.75
2016,12,9,15,30,73.0,78.0,1.2,14.0,93.0,113.99,89.34
2016,12,9,15,45,59.0,61.0,1.05,13.5,71.5,87.73,66.64
2016,12,9,16,0,45.0,44.0,0.9,13.0,50.0,62.55,44.69
2016,12,9,16,15,22.5,28.5,0.9,13.0,31.5,35.41,19.92
2016,12,9,16,30,0.0,13.0,0.9,13.0,13.0,12.55,0.0
2016,12,9,16,45,0.0,6.5,0.9,13.0,6.5,6.39,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,4.5,13.0,1.5,1.47,0.0
2016,12,10,7,30,0.0,3.0,4.5,13.0,3.0,2.95,0.0
2016,12,10,7,45,0.0,9.0,4.5,13.0,9.0,8.67,0.37
2016,12,10,8,0,0.0,15.0,4.5,13.0,15.0,14.46,6.24
2016,12,10,8,15,0.0,22.0,4.5,13.0,22.0,21.22,12.25
2016,12,10,8,30,0.0,29.0,4.5,13.0,29.0,27.99,18.22
2016,12,10,8,45,0.0,36.0,4.5,13.0,36.0,34.75,24.15
2016,12,10,9,0,0.0,43.0,4.5,13.0,43.0,41.52,30.02
2016,12,10,9,15,0.0,49.5,4.45,13.0,49.5,47.81,35.43
2016,12,10,9,30,0.0,56.0,4.4,13.0,56.0,54.11,40.79
2016,12,10,9,45,0.0,61.5,4.4,13.5,61.5,59.43,45.19
2016,12,10,10,0,0.0,67.0,4.4,14.0,67.0,64.76,49.55
2016,12,10,10,15,0.0,46.5,4.4,14.0,46.5,44.92,32.65
2016,12,10,10,30,0.0,26.0,4.4,14.0,26.0,25.1,15.77
2016,12,10,10,45,0.0,51.0,4.4,14.0,51.0,49.28,36.27
2016,12,10,11,0,0.0,76.0,4.4,14.0,76.0,73.49,56.65
2016,12,10,11,15,0.0,92.5,4.35,14.0,92.5,89.87,70.33
2016,12,10,11,30,0.0,109.0,4.3,14.0,109.0,106.63,84.29
2016,12,10,11,45,0.0,102.5,4.25,14.5,102.5,99.95,78.51
2016,12,10,12,0,0.0,96.0,4.2,15.0,96.0,93.34,72.84
2016,12,10,12,15,1.5,128.0,4.1,15.0,129.0,127.25,101.06
2016,12,10,12,30,3.0,160.0,4.0,15.0,162.0,162.12,129.81
2016,12,10,12,45,1.5,107.0,3.95,15.0,108.0,105.65,83.15
2016,12,10,13,0,0.0,54.0,3.9,15.0,54.0,52.18,38.48
2016,12,10,13,15,0.0,61.5,3.8,14.5,61.5,59.44,44.76
2016,12,10,13,30,0.0,69.0,3.7,14.0,69.0,66.7,51.04
2016,12,10,13,45,0.0,42.0,3.6,14.0,42.0,40.56,28.95
2016,12,10,14,0,0.0,15.0,3.5,14.0,15.0,14.47,6.74
2016,12,10,14,15,0.0,14.0,3.3,13.5,14.0,13.5,5.95
2016,12,10,14,30,0.0,13.0,3.1,13.0,13.0,12.54,5.15
2016,12,10,14,45,0.0,11.5,2.95,13.0,11.5,11.09,3.91
2016,12,10,15,0,0.0,10.0,2.8,13.0,10.0,9.64,2.66
2016,12,10,15,15,0.0,8.5,2.65,12.5,8.5,8.19,1.41
2016,12,10,15,30,0.0,7.0,2.5,12.0,7.0,6.75,0.14
2016,12,10,15,45,0.0,5.0,2.45,12.0,5.0,4.82,0.0
2016,12,10,16,0,0.0,3.0,2.4,12.0,3.0,2.89,0.0
2016,12,10,16,15,0.0,2.0,2.35,11.5,2.0,1.93,0.0
2016,12,10,16,30,0.0,1.0,2.3,11.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,2.25,11.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,0.9,4.0,5.5,5.41,0.0
2016,12,11,7,30,0.0,11.0,0.8,4.0,11.0,10.81,0.0
2016,12,11,7,45,25.5,26.5,0.75,4.5,29.5,33.6,17.05
2016,12,11,8,0,51.0,42.0,0.7,5.0,48.0,61.87,44.98
2016,12,11,8,15,63.5,59.0,0.75,5.0,69.5,86.72,67.67
2016,12,11,8,30,76.0,76.0,0.8,5.0,91.0,112.52,90.91
2016,12,11,8,45,83.0,92.0,0.9,5.5,112.0,135.85,111.72
2016,12,11,9,0,90.0,108.0,1.0,6.0,133.0,159.67,132.56
2016,12,11,9,15,95.5,122.5,1.05,6.0,152.0,181.4,151.5
2016,12,11,9,30,101.0,137.0,1.1,6.0,171.0,203.4,170.37
2016,12,11,9,45,83.0,148.5,1.15,6.0,178.0,203.09,170.03
2016,12,11,10,0,65.0,160.0,1.2,6.0,185.0,207.27,173.28
2016,12,11,10,15,39.5,159.0,1.3,6.5,174.5,191.31,159.13
2016,12,11,10,30,14.0,158.0,1.4,7.0,164.0,168.15,138.84
2016,12,11,10,45,60.0,180.0,1.55,8.0,207.5,228.96,190.03
2016,12,11,11,0,106.0,202.0,1.7,9.0,251.0,285.47,236.37
2016,12,11,11,15,124.0,208.0,1.75,9.5,266.5,313.24,258.47
2016,12,11,11,30,142.0,214.0,1.8,10.0,282.0,333.52,274.55
2016,12,11,11,45,156.5,215.5,1.85,10.5,291.0,345.98,284.3
2016,12,11,12,0,171.0,217.0,1.9,11.0,300.0,358.1,293.78
2016,12,11,12,15,328.5,190.0,1.85,11.0,348.0,444.16,365.24
2016,12,11,12,30,486.0,163.0,1.8,11.0,396.0,528.98,433.38
2016,12,11,12,45,439.0,168.5,1.8,11.0,375.5,498.8,408.55
2016,12,11,13,0,392.0,174.0,1.8,11.0,355.0,467.9,383.85
2016,12,11,13,15,214.5,173.5,1.85,11.0,272.0,337.49,278.15
2016,12,11,13,30,37.0,173.0,1.9,11.0,189.0,205.97,168.31
2016,12,11,13,45,18.5,109.5,1.95,11.0,117.5,123.02,99.61
2016,12,11,14,0,0.0,46.0,2.0,11.0,46.0,44.43,32.68
2016,12,11,14,15,0.0,42.0,1.8,10.5,42.0,40.56,29.51
2016,12,11,14,30,0.0,38.0,1.6,10.0,38.0,36.69,26.27
2016,12,11,14,45,0.0,34.0,1.45,10.0,34.0,32.82,22.94
2016,12,11,15,0,0.0,30.0,1.3,10.0,30.0,28.95,19.57
2016,12,11,15,15,0.0,25.0,1.15,9.5,25.0,24.12,15.37
2016,12,11,15,30,0.0,20.0,1.0,9.0,20.0,19.29,11.12
2016,12,11,15,45,0.0,15.5,0.85,8.5,15.5,14.94,7.25
2016,12,11,16,0,0.0,11.0,0.7,8.0,11.0,10.6,3.33
2016,12,11,16,15,0.0,7.0,0.75,7.5,7.0,6.74,0.0
2016,12,11,16,30,0.0,3.0,0.8,7.0,3.0,2.89,0.0
2016,12,11,16,45,0.0,1.5,0.85,7.0,1.5,1.47,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,1.1,3.5,9.5,0.0,0.0
2016,12,12,7,30,0.0,19.0,1.2,4.0,19.0,18.68,0.0
2016,12,12,7,45,201.5,27.5,1.3,4.5,51.0,81.53,43.16
2016,12,12,8,0,403.0,36.0,1.4,5.0,83.0,156.68,112.5
2016,12,12,8,15,482.0,43.5,1.5,5.5,121.5,209.01,160.46
2016,12,12,8,30,561.0,51.0,1.6,6.0,160.0,267.77,213.27
2016,12,12,8,45,607.5,56.5,1.7,6.5,198.5,317.15,258.24
2016,12,12,9,0,654.0,62.0,1.8,7.0,237.0,369.0,304.26
2016,12,12,9,15,687.5,66.0,1.7,7.0,272.5,414.97,344.47
2016,12,12,9,30,721.0,70.0,1.6,7.0,308.0,461.54,383.96
2016,12,12,9,45,749.0,71.5,1.55,7.5,339.5,500.45,415.78
2016,12,12,10,0,777.0,73.0,1.5,8.0,371.0,540.92,447.81
2016,12,12,10,15,694.0,92.0,1.5,8.0,371.0,535.6,443.4
2016,12,12,10,30,611.0,111.0,1.5,8.0,371.0,521.39,431.91
2016,12,12,10,45,404.5,156.0,1.55,8.5,331.0,447.37,370.49
2016,12,12,11,0,198.0,201.0,1.6,9.0,291.0,352.84,291.41
2016,12,12,11,15,340.0,182.0,1.6,9.0,342.0,437.2,362.01
2016,12,12,11,30,482.0,163.0,1.6,9.0,393.0,524.89,432.44
2016,12,12,11,45,379.5,184.5,1.65,9.0,366.5,472.59,389.38
2016,12,12,12,0,277.0,206.0,1.7,9.0,340.0,427.07,351.86
2016,12,12,12,15,260.0,207.0,1.75,9.0,332.0,416.1,343.29
2016,12,12,12,30,243.0,208.0,1.8,9.0,324.0,404.33,333.81
2016,12,12,12,45,281.5,197.5,1.85,9.0,329.0,416.39,344.56
2016,12,12,13,0,320.0,187.0,1.9,9.0,334.0,426.69,353.68
2016,12,12,13,15,352.5,174.0,1.85,9.0,330.0,428.05,355.27
2016,12,12,13,30,385.0,161.0,1.8,9.0,326.0,434.8,360.88
2016,12,12,13,45,278.0,163.5,1.8,9.0,279.5,356.29,296.37
2016,12,12,14,0,171.0,166.0,1.8,9.0,233.0,283.03,235.46
2016,12,12,14,15,162.0,155.0,1.7,9.0,214.0,261.18,217.45
2016,12,12,14,30,153.0,144.0,1.6,9.0,195.0,239.52,199.16
2016,12,12,14,45,147.0,128.5,1.55,9.0,173.5,214.3,177.74
2016,12,12,15,0,141.0,113.0,1.5,9.0,152.0,189.22,156.08
2016,12,12,15,15,128.5,97.0,1.3,8.5,128.0,161.07,131.65
2016,12,12,15,30,116.0,81.0,1.1,8.0,104.0,133.74,107.52
2016,12,12,15,45,99.5,63.5,0.95,7.5,80.5,104.15,81.27
2016,12,12,16,0,83.0,46.0,0.8,7.0,57.0,75.79,55.83
2016,12,12,16,15,41.5,30.5,0.8,6.5,36.0,45.45,27.85
2016,12,12,16,30,0.0,15.0,0.8,6.0,15.0,14.55,0.0
2016,12,12,16,45,0.0,7.5,0.8,6.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,6.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.8,6.0,7.0,6.88,0.0
2016,12,13,7,45,0.0,21.0,0.85,6.5,21.0,20.47,7.58
2016,12,13,8,0,0.0,35.0,0.9,7.0,35.0,34.96,23.54
2016,12,13,8,15,3.5,52.0,0.95,7.0,52.5,53.69,40.35
2016,12,13,8,30,7.0,69.0,1.0,7.0,70.0,72.6,57.14
2016,12,13,8,45,14.0,84.5,1.05,7.5,87.5,91.45,73.6
2016,12,13,9,0,21.0,100.0,1.1,8.0,105.0,110.89,90.39
2016,12,13,9,15,26.0,114.0,1.0,8.5,121.5,132.78,108.96
2016,12,13,9,30,31.0,128.0,0.9,9.0,138.0,151.08,124.2
2016,12,13,9,45,34.5,140.0,0.8,9.5,152.0,166.61,136.84
2016,12,13,10,0,38.0,152.0,0.7,10.0,166.0,182.38,149.46
2016,12,13,10,15,19.0,141.0,0.6,10.0,148.0,153.03,124.57
2016,12,13,10,30,0.0,130.0,0.5,10.0,130.0,129.29,104.31
2016,12,13,10,45,44.5,164.5,0.45,10.5,185.0,201.14,164.25
2016,12,13,11,0,89.0,199.0,0.4,11.0,240.0,270.63,219.98
2016,12,13,11,15,262.5,186.0,0.35,11.0,310.0,389.15,315.66
2016,12,13,11,30,436.0,173.0,0.3,11.0,380.0,504.06,404.12
2016,12,13,11,45,378.0,186.0,0.3,11.5,367.0,473.0,377.74
2016,12,13,12,0,320.0,199.0,0.3,12.0,354.0,448.67,357.9
2016,12,13,12,15,182.0,198.0,0.3,12.0,286.0,343.3,275.34
2016,12,13,12,30,44.0,197.0,0.3,12.0,218.0,238.61,191.03
2016,12,13,12,45,44.5,193.0,0.3,12.0,214.0,234.26,188.46
2016,12,13,13,0,45.0,189.0,0.3,12.0,210.0,229.87,185.13
2016,12,13,13,15,172.5,181.5,0.35,12.0,257.0,311.59,253.05
2016,12,13,13,30,300.0,174.0,0.4,12.0,304.0,388.34,314.39
2016,12,13,13,45,150.0,98.5,0.45,12.0,163.5,203.39,166.31
2016,12,13,14,0,0.0,23.0,0.5,12.0,23.0,22.2,13.42
2016,12,13,14,15,0.0,21.0,0.45,11.5,21.0,20.26,11.95
2016,12,13,14,30,0.0,19.0,0.4,11.0,19.0,18.33,10.33
2016,12,13,14,45,0.0,17.0,0.4,11.0,17.0,16.4,8.65
2016,12,13,15,0,0.0,15.0,0.4,11.0,15.0,14.46,6.97
2016,12,13,15,15,0.0,12.5,0.4,10.5,12.5,12.05,4.86
2016,12,13,15,30,0.0,10.0,0.4,10.0,10.0,9.64,2.73
2016,12,13,15,45,0.0,7.5,0.45,10.0,7.5,7.23,0.57
2016,12,13,16,0,0.0,5.0,0.5,10.0,5.0,4.82,0.0
2016,12,13,16,15,0.0,3.0,0.5,9.5,3.0,2.89,0.0
2016,12,13,16,30,0.0,1.0,0.5,9.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,0.55,9.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,8.5,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,9.0,10.0,9.83,0.0
2016,12,14,7,45,33.0,25.0,1.85,9.5,28.5,35.55,15.12
2016,12,14,8,0,66.0,40.0,2.0,10.0,47.0,63.42,44.42
2016,12,14,8,15,85.0,57.0,2.1,10.5,70.5,90.93,69.08
2016,12,14,8,30,104.0,74.0,2.2,11.0,94.0,119.93,94.65
2016,12,14,8,45,116.0,90.0,2.35,11.5,117.0,146.42,118.01
2016,12,14,9,0,128.0,106.0,2.5,12.0,140.0,173.73,141.71
2016,12,14,9,15,134.5,121.5,2.55,12.0,161.5,198.56,163.2
2016,12,14,9,30,141.0,137.0,2.6,12.0,183.0,223.63,184.54
2016,12,14,9,45,144.5,149.5,2.65,12.5,200.5,243.68,201.04
2016,12,14,10,0,148.0,162.0,2.7,13.0,218.0,263.65,217.19
2016,12,14,10,15,89.0,164.0,2.65,13.0,198.5,226.92,186.16
2016,12,14,10,30,30.0,166.0,2.6,13.0,179.0,193.6,157.51
2016,12,14,10,45,163.0,177.0,2.55,13.5,251.0,299.15,246.04
2016,12,14,11,0,296.0,188.0,2.5,14.0,323.0,410.01,335.72
2016,12,14,11,15,257.5,198.5,2.5,14.0,318.0,399.99,326.4
2016,12,14,11,30,219.0,209.0,2.5,14.0,313.0,380.16,309.96
2016,12,14,11,45,212.5,211.5,2.5,14.0,313.0,379.77,309.55
2016,12,14,12,0,206.0,214.0,2.5,14.0,313.0,378.67,308.49
2016,12,14,12,15,106.5,190.0,2.5,14.0,241.5,281.75,229.3
2016,12,14,12,30,7.0,166.0,2.5,14.0,170.0,171.41,137.5
2016,12,14,12,45,28.5,178.5,2.5,14.0,192.0,206.75,167.31
2016,12,14,13,0,50.0,191.0,2.5,14.0,214.0,235.55,191.26
2016,12,14,13,15,25.0,147.0,2.45,14.0,158.5,168.78,136.25
2016,12,14,13,30,0.0,103.0,2.4,14.0,103.0,100.9,79.61
2016,12,14,13,45,5.0,122.0,2.35,14.0,124.5,124.1,99.28
2016,12,14,14,0,10.0,141.0,2.3,14.0,146.0,147.91,119.23
2016,12,14,14,15,7.5,130.5,2.1,13.5,134.0,135.58,109.19
2016,12,14,14,30,5.0,120.0,1.9,13.0,122.0,123.46,99.32
2016,12,14,14,45,2.5,107.5,1.7,13.0,108.5,109.38,87.53
2016,12,14,15,0,0.0,95.0,1.5,13.0,95.0,95.55,75.84
2016,12,14,15,15,0.0,80.0,1.45,12.5,80.0,80.24,62.92
2016,12,14,15,30,0.0,65.0,1.4,12.0,65.0,64.96,49.81
2016,12,14,15,45,0.0,50.0,1.35,12.0,50.0,49.67,36.44
2016,12,14,16,0,0.0,35.0,1.3,12.0,35.0,34.33,22.93
2016,12,14,16,15,0.0,22.0,1.3,11.5,22.0,21.24,10.52
2016,12,14,16,30,0.0,9.0,1.3,11.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,1.35,11.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,12.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,11.0,4.7,12.0,11.0,10.61,0.42
2016,12,15,8,0,0.0,19.0,4.7,12.0,19.0,18.33,9.27
2016,12,15,8,15,0.0,28.5,4.5,12.0,28.5,27.51,17.53
2016,12,15,8,30,0.0,38.0,4.3,12.0,38.0,36.7,25.66
2016,12,15,8,45,0.0,47.5,4.1,12.0,47.5,45.89,33.75
2016,12,15,9,0,0.0,57.0,3.9,12.0,57.0,55.21,41.87
2016,12,15,9,15,0.0,66.0,3.7,12.0,66.0,64.15,49.57
2016,12,15,9,30,0.0,75.0,3.5,12.0,75.0,73.11,57.21
2016,12,15,9,45,0.0,82.5,3.35,12.0,82.5,80.55,63.49
2016,12,15,10,0,0.0,90.0,3.2,12.0,90.0,88.02,69.74
2016,12,15,10,15,0.0,108.0,3.1,12.0,108.0,106.47,85.23
2016,12,15,10,30,0.0,126.0,3.0,12.0,126.0,125.1,100.74
2016,12,15,10,45,2.5,141.5,2.95,12.5,142.5,142.84,115.26
2016,12,15,11,0,5.0,157.0,2.9,13.0,159.0,160.82,129.84
2016,12,15,11,15,12.0,168.0,2.85,13.0,173.5,177.17,143.38
2016,12,15,11,30,19.0,179.0,2.8,13.0,188.0,193.77,157.09
2016,12,15,11,45,19.5,180.5,2.8,13.5,190.0,195.7,158.29
2016,12,15,12,0,20.0,182.0,2.8,14.0,192.0,197.65,159.58
2016,12,15,12,15,10.0,150.5,2.8,14.0,155.5,156.86,125.91
2016,12,15,12,30,0.0,119.0,2.8,14.0,119.0,116.97,92.74
2016,12,15,12,45,0.0,104.5,2.8,14.0,104.5,102.1,80.47
2016,12,15,13,0,0.0,90.0,2.8,14.0,90.0,87.39,68.26
2016,12,15,13,15,0.0,109.5,2.8,14.0,109.5,107.45,85.12
2016,12,15,13,30,0.0,129.0,2.8,14.0,129.0,128.11,102.39
2016,12,15,13,45,0.0,108.5,2.8,14.0,108.5,106.84,84.76
2016,12,15,14,0,0.0,88.0,2.8,14.0,88.0,85.84,67.28
2016,12,15,14,15,0.0,81.0,2.75,14.0,81.0,78.87,61.51
2016,12,15,14,30,0.0,74.0,2.7,14.0,74.0,71.93,55.72
2016,12,15,14,45,0.0,66.0,2.65,14.0,66.0,63.99,49.03
2016,12,15,15,0,0.0,58.0,2.6,14.0,58.0,56.07,42.29
2016,12,15,15,15,0.0,49.0,2.45,13.5,49.0,47.34,34.86
2016,12,15,15,30,0.0,40.0,2.3,13.0,40.0,38.63,27.34
2016,12,15,15,45,0.0,31.0,2.15,13.0,31.0,29.93,19.69
2016,12,15,16,0,0.0,22.0,2.0,13.0,22.0,21.23,11.99
2016,12,15,16,15,0.0,14.0,1.9,12.5,14.0,13.5,4.64
2016,12,15,16,30,0.0,6.0,1.8,12.0,6.0,5.78,0.0
2016,12,15,16,45,0.0,3.0,1.7,12.0,3.0,2.95,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,103.5,6.0,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,207.0,12.0,4.3,5.0,17.0,44.98,0.0
2016,12,16,7,45,358.0,21.0,4.4,5.5,51.0,103.0,42.21
2016,12,16,8,0,509.0,30.0,4.5,6.0,85.0,172.05,119.91
2016,12,16,8,15,588.5,36.0,4.6,6.0,126.5,227.47,172.91
2016,12,16,8,30,668.0,42.0,4.7,6.0,168.0,289.07,230.19
2016,12,16,8,45,714.0,46.5,4.8,6.5,208.5,341.53,279.51
2016,12,16,9,0,760.0,51.0,4.9,7.0,249.0,396.18,329.58
2016,12,16,9,15,791.0,54.0,4.9,7.0,286.0,443.82,373.21
2016,12,16,9,30,822.0,57.0,4.9,7.0,323.0,491.61,415.86
2016,12,16,9,45,842.5,59.0,4.95,7.5,355.0,532.38,451.02
2016,12,16,10,0,863.0,61.0,5.0,8.0,387.0,571.91,484.24
2016,12,16,10,15,876.5,63.0,4.9,8.0,413.0,602.22,509.78
2016,12,16,10,30,890.0,65.0,4.8,8.0,439.0,633.71,535.57
2016,12,16,10,45,898.0,66.0,4.75,8.5,458.0,658.15,554.4
2016,12,16,11,0,906.0,67.0,4.7,9.0,477.0,679.84,570.56
2016,12,16,11,15,911.5,68.0,4.65,9.0,489.5,696.96,583.24
2016,12,16,11,30,917.0,69.0,4.6,9.0,502.0,710.99,593.55
2016,12,16,11,45,918.5,69.5,4.55,9.5,506.5,718.49,597.74
2016,12,16,12,0,920.0,70.0,4.5,10.0,511.0,722.71,599.5
2016,12,16,12,15,919.0,69.5,4.4,10.0,508.5,720.7,597.43
2016,12,16,12,30,918.0,69.0,4.3,10.0,506.0,715.37,592.96
2016,12,16,12,45,913.0,69.0,4.2,10.0,495.5,704.65,584.44
2016,12,16,13,0,908.0,69.0,4.1,10.0,485.0,690.77,573.62
2016,12,16,13,15,900.0,68.0,4.0,10.0,467.5,670.72,557.86
2016,12,16,13,30,892.0,67.0,3.9,10.0,450.0,647.84,539.27
2016,12,16,13,45,879.0,65.5,3.8,10.0,425.5,618.65,515.42
2016,12,16,14,0,866.0,64.0,3.7,10.0,401.0,590.62,491.97
2016,12,16,14,15,847.0,62.0,3.5,9.5,370.0,552.96,461.06
2016,12,16,14,30,828.0,60.0,3.3,9.0,339.0,513.84,428.21
2016,12,16,14,45,799.5,57.0,3.1,9.0,303.0,467.72,388.12
2016,12,16,15,0,771.0,54.0,2.9,9.0,267.0,421.39,346.91
2016,12,16,15,15,727.5,50.0,2.6,8.0,227.0,367.87,299.84
2016,12,16,15,30,684.0,46.0,2.3,7.0,187.0,316.09,252.92
2016,12,16,15,45,614.5,40.0,2.0,6.5,145.5,255.8,198.04
2016,12,16,16,0,545.0,34.0,1.7,6.0,104.0,200.51,146.83
2016,12,16,16,15,272.5,32.0,1.7,5.5,67.0,109.42,70.66
2016,12,16,16,30,0.0,30.0,1.7,5.0,30.0,32.6,0.0
2016,12,16,16,45,0.0,15.0,1.7,4.5,15.0,14.74,0.0
2016,12,16,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-1.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,5.5,1.85,-1.5,8.0,0.0,0.0
2016,12,17,7,30,226.0,11.0,2.1,-1.0,16.0,46.68,0.0
2016,12,17,7,45,379.0,20.0,2.35,-0.5,51.0,105.58,40.96
2016,12,17,8,0,532.0,29.0,2.6,0.0,86.0,176.05,124.28
2016,12,17,8,15,610.0,35.0,2.6,0.5,127.5,231.9,178.49
2016,12,17,8,30,688.0,41.0,2.6,1.0,169.0,293.82,236.27
2016,12,17,8,45,736.0,45.0,2.65,1.5,210.5,347.32,286.73
2016,12,17,9,0,784.0,49.0,2.7,2.0,252.0,403.13,337.86
2016,12,17,9,15,814.5,52.0,2.75,2.5,289.5,451.43,381.46
2016,12,17,9,30,845.0,55.0,2.8,3.0,327.0,499.81,423.77
2016,12,17,9,45,865.0,57.5,2.9,3.5,359.5,538.62,457.29
2016,12,17,10,0,885.0,60.0,3.0,4.0,392.0,578.93,491.02
2016,12,17,10,15,899.0,61.5,3.0,4.5,418.5,612.9,518.48
2016,12,17,10,30,913.0,63.0,3.0,5.0,445.0,644.72,543.56
2016,12,17,10,45,921.5,64.0,3.0,5.5,465.0,670.04,562.96
2016,12,17,11,0,930.0,65.0,3.0,6.0,485.0,692.56,579.56
2016,12,17,11,15,935.0,65.5,2.95,6.0,497.0,709.18,591.57
2016,12,17,11,30,940.0,66.0,2.9,6.0,509.0,722.62,601.19
2016,12,17,11,45,940.5,66.5,2.85,6.5,514.0,729.7,604.93
2016,12,17,12,0,941.0,67.0,2.8,7.0,519.0,733.39,606.23
2016,12,17,12,15,940.0,67.0,2.7,7.0,516.0,732.07,604.64
2016,12,17,12,30,939.0,67.0,2.6,7.0,513.0,727.35,600.64
2016,12,17,12,45,928.0,68.5,2.55,7.5,501.5,714.26,589.62
2016,12,17,13,0,917.0,70.0,2.5,8.0,490.0,698.08,576.43
2016,12,17,13,15,908.5,69.0,2.4,8.0,472.0,677.68,560.5
2016,12,17,13,30,900.0,68.0,2.3,8.0,454.0,654.43,541.72
2016,12,17,13,45,886.0,66.5,2.25,8.0,429.0,628.17,520.46
2016,12,17,14,0,872.0,65.0,2.2,8.0,404.0,595.83,494.19
2016,12,17,14,15,852.0,63.0,2.0,7.5,373.0,557.52,462.85
2016,12,17,14,30,832.0,61.0,1.8,7.0,342.0,517.78,429.62
2016,12,17,14,45,802.5,58.0,1.6,7.0,305.5,471.07,389.26
2016,12,17,15,0,773.0,55.0,1.4,7.0,269.0,424.21,347.85
2016,12,17,15,15,729.5,51.0,1.25,6.5,229.0,370.62,300.81
2016,12,17,15,30,686.0,47.0,1.1,6.0,189.0,318.73,253.94
2016,12,17,15,45,616.0,41.0,1.0,5.5,147.5,258.12,199.51
2016,12,17,16,0,546.0,35.0,0.9,5.0,106.0,202.52,148.53
2016,12,17,16,15,273.0,33.0,0.9,4.5,68.5,110.87,72.34
2016,12,17,16,30,0.0,31.0,0.9,4.0,31.0,33.88,0.0
2016,12,17,16,45,0.0,15.5,0.95,4.0,15.5,15.24,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,12,18,7,15,104.5,5.5,1.9,-3.0,7.5,0.0,0.0
2016,12,18,7,30,209.0,11.0,2.1,-2.0,15.0,43.63,0.0
2016,12,18,7,45,364.0,20.0,2.35,-1.5,49.0,101.57,36.04
2016,12,18,8,0,519.0,29.0,2.6,-1.0,83.0,171.77,121.08
2016,12,18,8,15,599.5,35.0,2.5,-0.5,125.0,227.68,175.48
2016,12,18,8,30,680.0,41.0,2.4,0.0,167.0,289.9,233.51
2016,12,18,8,45,730.0,45.0,2.35,0.0,208.0,343.81,284.76
2016,12,18,9,0,780.0,49.0,2.3,0.0,249.0,400.23,336.93
2016,12,18,9,15,812.0,52.0,2.35,0.5,287.5,449.1,381.16
2016,12,18,9,30,844.0,55.0,2.4,1.0,326.0,498.18,424.19
2016,12,18,9,45,863.5,58.0,2.45,2.0,359.0,540.37,459.51
2016,12,18,10,0,883.0,61.0,2.5,3.0,392.0,577.97,490.07
2016,12,18,10,15,898.0,62.5,2.55,3.5,419.0,612.56,518.17
2016,12,18,10,30,913.0,64.0,2.6,4.0,446.0,645.06,543.93
2016,12,18,10,45,923.0,65.0,2.65,4.5,466.0,671.43,564.35
2016,12,18,11,0,933.0,66.0,2.7,5.0,486.0,695.06,582.11
2016,12,18,11,15,938.5,66.5,2.7,5.0,499.0,712.15,594.68
2016,12,18,11,30,944.0,67.0,2.7,5.0,512.0,726.08,604.91
2016,12,18,11,45,946.5,67.5,2.7,5.5,517.0,734.67,610.06
2016,12,18,12,0,949.0,68.0,2.7,6.0,522.0,739.88,612.76
2016,12,18,12,15,947.5,67.5,2.75,6.0,519.0,737.72,611.38
2016,12,18,12,30,946.0,67.0,2.8,6.0,516.0,732.16,607.58
2016,12,18,12,45,942.0,66.5,2.85,6.5,506.0,721.52,598.94
2016,12,18,13,0,938.0,66.0,2.9,7.0,496.0,707.61,587.93
2016,12,18,13,15,929.5,65.0,2.85,7.0,478.0,687.0,572.27
2016,12,18,13,30,921.0,64.0,2.8,7.0,460.0,663.46,553.39
2016,12,18,13,45,907.5,62.5,2.8,7.5,435.0,633.52,528.46
2016,12,18,14,0,894.0,61.0,2.8,8.0,410.0,601.26,501.32
2016,12,18,14,15,875.0,59.0,2.6,7.5,378.5,563.23,470.09
2016,12,18,14,30,856.0,57.0,2.4,7.0,347.0,526.63,439.15
2016,12,18,14,45,828.0,54.5,2.2,7.0,310.5,480.52,399.04
2016,12,18,15,0,800.0,52.0,2.0,7.0,274.0,434.07,357.72
2016,12,18,15,15,758.0,48.5,1.8,6.0,234.0,380.67,310.9
2016,12,18,15,30,716.0,45.0,1.6,5.0,194.0,328.79,263.93
2016,12,18,15,45,648.5,39.5,1.4,4.0,152.0,268.24,209.07
2016,12,18,16,0,581.0,34.0,1.2,3.0,110.0,212.41,157.3
2016,12,18,16,15,457.5,26.0,1.2,2.5,71.5,146.11,95.02
2016,12,18,16,30,334.0,18.0,1.2,2.0,33.0,86.57,0.0
2016,12,18,16,45,167.0,9.0,1.3,1.5,16.5,32.67,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,7,45,232.5,15.0,1.65,-0.5,39.0,69.81,20.93
2016,12,19,8,0,465.0,30.0,1.8,0.0,78.0,158.11,110.6
2016,12,19,8,15,547.5,37.0,1.8,0.0,118.5,213.1,163.62
2016,12,19,8,30,630.0,44.0,1.8,0.0,159.0,274.7,220.84
2016,12,19,8,45,681.5,48.0,1.8,0.5,199.0,327.14,269.91
2016,12,19,9,0,733.0,52.0,1.8,1.0,239.0,382.26,320.02
2016,12,19,9,15,765.5,55.5,1.85,1.5,276.0,430.19,363.02
2016,12,19,9,30,798.0,59.0,1.9,2.0,313.0,478.5,405.02
2016,12,19,9,45,813.0,62.5,1.95,3.0,344.5,517.4,437.4
2016,12,19,10,0,828.0,66.0,2.0,4.0,376.0,554.84,467.54
2016,12,19,10,15,843.0,68.0,2.1,4.0,402.0,588.86,496.08
2016,12,19,10,30,858.0,70.0,2.2,4.0,428.0,620.93,522.57
2016,12,19,10,45,868.0,71.5,2.3,4.5,448.0,647.03,543.02
2016,12,19,11,0,878.0,73.0,2.4,5.0,468.0,670.55,561.13
