Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,15,884.0,73.5,2.4,5.5,480.5,687.46,573.08
2016,12,19,11,30,890.0,74.0,2.4,6.0,493.0,701.36,582.25
2016,12,19,11,45,778.0,94.0,2.4,6.5,463.0,653.12,543.34
2016,12,19,12,0,666.0,114.0,2.4,7.0,433.0,603.73,502.72
2016,12,19,12,15,569.5,139.0,2.4,7.0,411.0,560.77,467.75
2016,12,19,12,30,473.0,164.0,2.4,7.0,389.0,520.35,434.18
2016,12,19,12,45,678.0,118.5,2.45,7.0,433.5,608.54,507.53
2016,12,19,13,0,883.0,73.0,2.5,7.0,478.0,683.51,568.17
2016,12,19,13,15,874.0,72.0,2.4,7.0,460.5,663.35,551.21
2016,12,19,13,30,865.0,71.0,2.3,7.0,443.0,640.44,532.61
2016,12,19,13,45,851.5,69.5,2.25,7.0,419.0,611.6,509.38
2016,12,19,14,0,838.0,68.0,2.2,7.0,395.0,580.57,484.03
2016,12,19,14,15,817.0,65.5,2.0,6.5,364.0,542.21,452.53
2016,12,19,14,30,796.0,63.0,1.8,6.0,333.0,502.58,419.29
2016,12,19,14,45,765.0,60.0,1.6,6.0,297.5,456.43,379.29
2016,12,19,15,0,734.0,57.0,1.4,6.0,262.0,410.32,338.45
2016,12,19,15,15,688.5,53.0,1.3,5.5,222.5,357.41,292.07
2016,12,19,15,30,643.0,49.0,1.2,5.0,183.0,306.44,246.09
2016,12,19,15,45,569.0,43.0,1.1,4.5,142.5,248.43,193.84
2016,12,19,16,0,495.0,37.0,1.0,4.0,102.0,193.96,144.06
2016,12,19,16,15,247.5,34.0,1.0,3.5,66.5,107.06,71.47
2016,12,19,16,30,0.0,31.0,1.0,3.0,31.0,33.74,0.0
2016,12,19,16,45,0.0,15.5,1.05,3.0,15.5,15.24,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,15.5,1.75,1.5,35.5,63.29,16.1
2016,12,20,8,0,400.0,31.0,1.9,2.0,71.0,144.72,100.56
2016,12,20,8,15,485.0,38.0,1.9,2.5,109.5,196.96,150.12
2016,12,20,8,30,570.0,45.0,1.9,3.0,148.0,256.37,204.25
2016,12,20,8,45,623.5,49.5,1.95,3.5,187.0,305.3,249.76
2016,12,20,9,0,677.0,54.0,2.0,4.0,226.0,359.47,298.66
2016,12,20,9,15,711.0,57.5,2.0,4.5,262.0,405.99,340.05
2016,12,20,9,30,745.0,61.0,2.0,5.0,298.0,453.14,380.69
2016,12,20,9,45,775.5,61.5,2.0,6.0,330.5,495.27,415.42
2016,12,20,10,0,806.0,62.0,2.0,7.0,363.0,536.96,448.69
2016,12,20,10,15,821.5,64.0,2.05,7.5,388.5,570.73,475.7
2016,12,20,10,30,837.0,66.0,2.1,8.0,414.0,602.65,500.68
2016,12,20,10,45,847.0,67.0,2.15,8.5,433.5,627.8,519.92
2016,12,20,11,0,857.0,68.0,2.2,9.0,453.0,646.43,533.97
2016,12,20,11,15,863.5,68.5,2.2,9.0,465.5,663.35,546.58
2016,12,20,11,30,870.0,69.0,2.2,9.0,478.0,677.39,556.8
2016,12,20,11,45,871.0,70.0,2.25,9.5,483.0,685.24,561.7
2016,12,20,12,0,872.0,71.0,2.3,10.0,488.0,689.98,564.39
2016,12,20,12,15,871.0,71.0,2.3,10.0,486.0,689.01,563.63
2016,12,20,12,30,870.0,71.0,2.3,10.0,484.0,684.91,560.66
2016,12,20,12,45,859.5,72.5,2.35,10.0,473.5,677.21,555.39
2016,12,20,13,0,849.0,74.0,2.4,10.0,463.0,662.32,544.67
2016,12,20,13,15,840.5,72.5,2.4,10.0,446.5,642.5,529.33
2016,12,20,13,30,832.0,71.0,2.4,10.0,430.0,620.03,511.73
2016,12,20,13,45,818.5,69.5,2.4,10.0,406.5,591.99,489.48
2016,12,20,14,0,805.0,68.0,2.4,10.0,383.0,561.85,465.18
2016,12,20,14,15,785.5,66.0,2.2,9.5,353.5,525.9,435.82
2016,12,20,14,30,766.0,64.0,2.0,9.0,324.0,488.65,404.75
2016,12,20,14,45,740.0,60.5,1.85,9.0,290.0,445.48,367.66
2016,12,20,15,0,714.0,57.0,1.7,9.0,256.0,402.06,329.48
2016,12,20,15,15,671.5,52.5,1.5,8.0,218.0,350.67,284.93
2016,12,20,15,30,629.0,48.0,1.3,7.0,180.0,301.03,240.59
2016,12,20,15,45,565.5,42.0,1.1,6.5,141.0,244.94,189.95
2016,12,20,16,0,502.0,36.0,0.9,6.0,102.0,195.67,144.41
2016,12,20,16,15,383.5,27.0,0.95,5.5,66.5,133.07,87.4
2016,12,20,16,30,265.0,18.0,1.0,5.0,31.0,75.93,0.0
2016,12,20,16,45,132.5,9.0,1.05,4.5,15.5,28.14,0.0
2016,12,20,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.5,1.95,4.5,34.0,59.09,12.18
2016,12,21,8,0,363.0,31.0,2.2,5.0,68.0,134.87,92.33
2016,12,21,8,15,448.0,39.0,2.2,5.5,105.5,186.35,140.55
2016,12,21,8,30,533.0,47.0,2.2,6.0,143.0,245.11,193.46
2016,12,21,8,45,590.0,51.5,2.2,6.5,181.5,295.77,239.76
2016,12,21,9,0,647.0,56.0,2.2,7.0,220.0,349.92,288.05
2016,12,21,9,15,682.0,59.5,2.2,7.5,255.5,393.82,326.98
2016,12,21,9,30,717.0,63.0,2.2,8.0,291.0,440.48,366.97
2016,12,21,9,45,751.5,63.5,2.25,8.5,323.5,483.91,403.43
2016,12,21,10,0,786.0,64.0,2.3,9.0,356.0,527.22,438.87
2016,12,21,10,15,802.5,66.0,2.25,9.0,382.0,561.12,466.4
2016,12,21,10,30,819.0,68.0,2.2,9.0,408.0,593.29,492.0
2016,12,21,10,45,830.5,69.0,2.2,9.5,428.0,619.12,511.53
2016,12,21,11,0,842.0,70.0,2.2,10.0,448.0,642.56,528.85
2016,12,21,11,15,849.0,71.0,2.25,10.5,461.0,660.41,541.71
2016,12,21,11,30,856.0,72.0,2.3,11.0,474.0,675.42,551.89
2016,12,21,11,45,860.5,71.5,2.4,11.5,479.5,679.71,554.33
2016,12,21,12,0,865.0,71.0,2.5,12.0,485.0,685.17,557.83
2016,12,21,12,15,865.0,71.0,2.55,12.0,483.5,685.0,557.94
2016,12,21,12,30,865.0,71.0,2.6,12.0,482.0,681.71,555.84
2016,12,21,12,45,859.5,71.0,2.65,12.0,473.0,671.58,548.68
2016,12,21,13,0,854.0,71.0,2.7,12.0,464.0,662.6,542.53
2016,12,21,13,15,846.5,70.0,2.7,12.0,447.5,644.05,528.22
2016,12,21,13,30,839.0,69.0,2.7,12.0,431.0,622.78,511.57
2016,12,21,13,45,827.5,67.5,2.7,12.0,408.0,595.91,490.3
2016,12,21,14,0,816.0,66.0,2.7,12.0,385.0,566.83,466.89
2016,12,21,14,15,797.5,63.5,2.55,12.0,356.0,530.63,436.92
2016,12,21,14,30,779.0,61.0,2.4,12.0,327.0,493.06,405.27
2016,12,21,14,45,751.0,58.5,2.3,12.0,293.0,449.65,368.37
2016,12,21,15,0,723.0,56.0,2.2,12.0,259.0,406.08,330.43
2016,12,21,15,15,680.5,51.5,1.9,11.0,220.5,354.35,285.75
2016,12,21,15,30,638.0,47.0,1.6,10.0,182.0,304.36,241.31
2016,12,21,15,45,570.5,41.5,1.3,9.5,142.5,247.03,189.98
2016,12,21,16,0,503.0,36.0,1.0,9.0,103.0,196.78,144.07
2016,12,21,16,15,386.0,27.0,1.05,8.5,67.5,134.3,87.92
2016,12,21,16,30,269.0,18.0,1.1,8.0,32.0,77.36,4.42
2016,12,21,16,45,134.5,9.0,1.15,7.5,16.0,28.63,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,7,45,218.0,15.0,1.55,3.0,36.5,65.33,11.35
2016,12,22,8,0,436.0,30.0,1.6,4.0,73.0,151.33,103.02
2016,12,22,8,15,521.5,37.0,1.5,4.5,113.0,205.17,154.22
2016,12,22,8,30,607.0,44.0,1.4,5.0,153.0,264.05,207.53
2016,12,22,8,45,660.5,48.5,1.35,5.5,193.0,316.76,255.61
2016,12,22,9,0,714.0,53.0,1.3,6.0,233.0,372.41,304.86
2016,12,22,9,15,747.0,56.5,1.3,6.5,269.5,419.94,346.37
2016,12,22,9,30,780.0,60.0,1.3,7.0,306.0,467.95,386.9
2016,12,22,9,45,801.5,62.5,1.35,8.0,338.0,508.79,420.02
2016,12,22,10,0,823.0,65.0,1.4,9.0,370.0,548.63,451.28
2016,12,22,10,15,838.5,66.5,1.5,9.5,396.5,582.46,478.17
2016,12,22,10,30,854.0,68.0,1.6,10.0,423.0,614.39,503.03
2016,12,22,10,45,864.0,69.5,1.7,10.5,443.0,640.68,523.1
2016,12,22,11,0,874.0,71.0,1.8,11.0,463.0,664.41,540.92
2016,12,22,11,15,880.5,71.5,1.8,11.0,476.0,677.77,550.79
2016,12,22,11,30,887.0,72.0,1.8,11.0,489.0,692.2,561.09
2016,12,22,11,45,890.5,72.5,1.85,11.5,494.5,701.52,567.0
2016,12,22,12,0,894.0,73.0,1.9,12.0,500.0,707.67,570.69
2016,12,22,12,15,893.5,72.5,1.9,12.0,498.5,706.68,569.89
2016,12,22,12,30,893.0,72.0,1.9,12.0,497.0,702.46,566.9
2016,12,22,12,45,890.0,71.5,1.9,12.5,488.0,693.33,559.38
2016,12,22,13,0,887.0,71.0,1.9,13.0,479.0,681.1,549.7
2016,12,22,13,15,879.0,70.0,1.8,13.0,462.0,661.96,534.95
2016,12,22,13,30,871.0,69.0,1.7,13.0,445.0,643.88,520.32
2016,12,22,13,45,859.0,67.0,1.6,13.0,421.5,615.52,497.85
2016,12,22,14,0,847.0,65.0,1.5,13.0,398.0,584.87,473.34
2016,12,22,14,15,827.5,63.0,1.25,13.0,368.0,547.89,442.56
2016,12,22,14,30,808.0,61.0,1.0,13.0,338.0,509.5,410.12
2016,12,22,14,45,778.5,58.0,0.8,13.0,302.5,463.83,371.76
2016,12,22,15,0,749.0,55.0,0.6,13.0,267.0,418.04,332.49
2016,12,22,15,15,705.5,51.0,0.65,12.0,227.5,365.43,289.51
2016,12,22,15,30,662.0,47.0,0.7,11.0,188.0,314.56,246.22
2016,12,22,15,45,591.0,41.5,0.75,10.5,147.5,254.93,194.5
2016,12,22,16,0,520.0,36.0,0.8,10.0,107.0,200.36,146.01
2016,12,22,16,15,260.0,35.0,0.85,9.5,70.5,112.36,74.92
2016,12,22,16,30,0.0,34.0,0.9,9.0,34.0,37.55,2.97
2016,12,22,16,45,0.0,17.0,1.0,9.0,17.0,16.71,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,4.2,5.0,9.0,8.68,0.0
2016,12,23,8,0,0.0,18.0,4.3,5.0,18.0,17.37,8.47
2016,12,23,8,15,0.0,28.5,4.35,5.0,28.5,27.52,17.97
2016,12,23,8,30,0.0,39.0,4.4,5.0,39.0,37.67,27.2
2016,12,23,8,45,0.0,49.5,4.45,5.5,49.5,48.0,36.44
2016,12,23,9,0,0.0,60.0,4.5,6.0,60.0,58.47,45.69
2016,12,23,9,15,0.0,69.5,4.65,6.0,69.5,67.91,54.03
2016,12,23,9,30,0.0,79.0,4.8,6.0,79.0,77.39,62.3
2016,12,23,9,45,0.0,87.5,4.95,6.5,87.5,85.85,69.49
2016,12,23,10,0,0.0,96.0,5.1,7.0,96.0,94.36,76.63
2016,12,23,10,15,0.0,92.0,5.1,7.0,92.0,89.91,72.68
2016,12,23,10,30,0.0,88.0,5.1,7.0,88.0,85.62,68.88
2016,12,23,10,45,11.0,130.0,5.2,7.5,135.0,136.12,112.27
2016,12,23,11,0,22.0,172.0,5.3,8.0,182.0,188.36,156.49
2016,12,23,11,15,11.0,98.5,5.05,8.5,103.5,103.39,83.73
2016,12,23,11,30,0.0,25.0,4.8,9.0,25.0,24.14,15.24
2016,12,23,11,45,0.0,17.5,4.55,9.5,17.5,16.89,8.96
2016,12,23,12,0,0.0,10.0,4.3,10.0,10.0,9.65,2.68
2016,12,23,12,15,0.0,31.5,4.3,10.0,31.5,30.42,20.59
2016,12,23,12,30,0.0,53.0,4.3,10.0,53.0,51.22,38.44
2016,12,23,12,45,0.0,51.5,4.3,10.0,51.5,49.76,37.21
2016,12,23,13,0,0.0,50.0,4.3,10.0,50.0,48.31,35.99
2016,12,23,13,15,0.0,75.0,4.45,10.0,75.0,72.52,56.76
2016,12,23,13,30,0.0,100.0,4.6,10.0,100.0,97.77,78.36
2016,12,23,13,45,0.0,93.0,4.8,10.0,93.0,90.74,72.45
2016,12,23,14,0,0.0,86.0,5.0,10.0,86.0,83.74,66.57
2016,12,23,14,15,0.0,79.5,5.0,9.5,79.5,77.28,61.24
2016,12,23,14,30,0.0,73.0,5.0,9.0,73.0,70.84,55.89
2016,12,23,14,45,0.0,65.5,5.0,9.0,65.5,63.41,49.51
2016,12,23,15,0,0.0,58.0,5.0,9.0,58.0,56.05,43.14
2016,12,23,15,15,0.0,49.5,4.7,8.5,49.5,47.82,36.02
2016,12,23,15,30,0.0,41.0,4.4,8.0,41.0,39.6,28.8
2016,12,23,15,45,0.0,32.0,4.15,7.5,32.0,30.89,21.07
2016,12,23,16,0,0.0,23.0,3.9,7.0,23.0,22.19,13.29
2016,12,23,16,15,0.0,15.0,3.6,6.5,15.0,14.47,6.1
2016,12,23,16,30,0.0,7.0,3.3,6.0,7.0,6.75,0.0
2016,12,23,16,45,0.0,3.5,3.05,6.0,3.5,3.44,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,224.5,14.0,2.25,2.5,35.5,64.53,5.95
2016,12,24,8,0,449.0,28.0,2.5,3.0,71.0,148.67,100.13
2016,12,24,8,15,534.5,34.5,2.45,3.0,111.0,202.74,152.73
2016,12,24,8,30,620.0,41.0,2.4,3.0,151.0,263.81,209.14
2016,12,24,8,45,676.0,45.0,2.4,3.5,191.5,317.35,258.99
2016,12,24,9,0,732.0,49.0,2.4,4.0,232.0,374.07,310.43
2016,12,24,9,15,765.0,52.0,2.45,4.5,269.0,421.74,353.31
2016,12,24,9,30,798.0,55.0,2.5,5.0,306.0,469.87,395.28
2016,12,24,9,45,824.0,56.0,2.65,5.5,339.0,512.05,431.57
2016,12,24,10,0,850.0,57.0,2.8,6.0,372.0,550.16,463.76
2016,12,24,10,15,865.5,58.5,2.9,6.5,399.0,584.63,492.0
2016,12,24,10,30,881.0,60.0,3.0,7.0,426.0,617.18,518.06
2016,12,24,10,45,892.5,60.5,3.1,7.5,446.5,643.82,538.99
2016,12,24,11,0,904.0,61.0,3.2,8.0,467.0,667.91,557.42
2016,12,24,11,15,910.0,62.0,3.2,8.0,480.0,686.16,570.96
2016,12,24,11,30,916.0,63.0,3.2,8.0,493.0,701.38,582.22
2016,12,24,11,45,919.5,62.5,3.25,8.0,499.0,709.94,588.67
2016,12,24,12,0,923.0,62.0,3.3,8.0,505.0,715.24,592.78
2016,12,24,12,15,922.5,62.0,3.3,8.0,503.0,715.05,592.58
2016,12,24,12,30,922.0,62.0,3.3,8.0,501.0,711.54,590.0
2016,12,24,12,45,911.0,64.0,3.35,8.5,491.0,699.93,580.48
2016,12,24,13,0,900.0,66.0,3.4,9.0,481.0,685.25,568.75
2016,12,24,13,15,892.5,65.5,3.35,9.0,464.5,667.03,554.98
2016,12,24,13,30,885.0,65.0,3.3,9.0,448.0,645.97,538.01
2016,12,24,13,45,874.0,63.0,3.25,9.0,425.0,618.27,515.62
2016,12,24,14,0,863.0,61.0,3.2,9.0,402.0,588.21,490.97
2016,12,24,14,15,845.0,59.0,3.0,8.5,372.5,552.01,461.3
2016,12,24,14,30,827.0,57.0,2.8,8.0,343.0,517.31,432.04
2016,12,24,14,45,801.5,54.5,2.6,8.0,308.0,473.69,394.12
2016,12,24,15,0,776.0,52.0,2.4,8.0,273.0,429.59,354.93
2016,12,24,15,15,736.0,48.5,2.05,7.0,234.0,378.01,309.57
2016,12,24,15,30,696.0,45.0,1.7,6.0,195.0,327.8,264.07
2016,12,24,15,45,632.5,40.0,1.4,5.5,154.0,269.7,211.05
2016,12,24,16,0,569.0,35.0,1.1,5.0,113.0,215.9,161.09
2016,12,24,16,15,454.0,27.0,1.1,4.5,75.5,151.19,102.27
2016,12,24,16,30,339.0,19.0,1.1,4.0,38.0,93.31,23.01
2016,12,24,16,45,169.5,9.5,1.15,3.5,19.0,35.16,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,131.0,16.0,1.55,0.0,28.5,47.09,1.4
2016,12,25,8,0,262.0,32.0,1.8,0.0,57.0,109.15,75.02
2016,12,25,8,15,312.0,45.0,1.8,0.5,89.5,149.99,115.19
2016,12,25,8,30,362.0,58.0,1.8,1.0,122.0,195.67,157.51
2016,12,25,8,45,404.0,67.0,1.85,1.5,155.0,237.6,196.45
2016,12,25,9,0,446.0,76.0,1.9,2.0,188.0,282.36,237.16
2016,12,25,9,15,466.5,86.0,1.95,2.5,218.5,320.76,271.74
2016,12,25,9,30,487.0,96.0,2.0,3.0,249.0,359.56,305.72
2016,12,25,9,45,504.5,102.5,2.05,4.0,275.5,392.91,333.81
2016,12,25,10,0,522.0,109.0,2.1,5.0,302.0,425.95,360.85
2016,12,25,10,15,689.0,88.5,2.1,5.5,362.5,519.97,438.3
2016,12,25,10,30,856.0,68.0,2.1,6.0,423.0,614.57,513.91
2016,12,25,10,45,867.5,69.0,2.15,6.5,443.5,641.57,534.18
2016,12,25,11,0,879.0,70.0,2.2,7.0,464.0,662.08,549.74
2016,12,25,11,15,885.0,71.0,2.25,7.0,477.0,680.07,563.55
2016,12,25,11,30,891.0,72.0,2.3,7.0,490.0,695.11,574.84
2016,12,25,11,45,893.0,72.5,2.35,7.5,496.0,703.75,580.31
2016,12,25,12,0,895.0,73.0,2.4,8.0,502.0,709.2,583.51
2016,12,25,12,15,894.0,72.5,2.45,8.0,500.0,708.18,582.97
2016,12,25,12,30,893.0,72.0,2.5,8.0,498.0,703.94,580.16
2016,12,25,12,45,887.5,72.0,2.55,8.5,488.5,694.0,572.1
2016,12,25,13,0,882.0,72.0,2.6,9.0,479.0,681.0,561.84
2016,12,25,13,15,873.5,71.0,2.6,9.0,462.0,665.89,550.4
2016,12,25,13,30,865.0,70.0,2.6,9.0,445.0,643.86,533.08
2016,12,25,13,45,851.0,68.5,2.6,9.0,421.5,615.21,510.36
2016,12,25,14,0,837.0,67.0,2.6,9.0,398.0,584.35,485.51
2016,12,25,14,15,817.5,65.0,2.45,8.5,368.5,547.81,455.91
2016,12,25,14,30,798.0,63.0,2.3,8.0,339.0,509.86,424.48
2016,12,25,14,45,770.0,60.0,2.15,8.0,304.0,465.35,386.26
2016,12,25,15,0,742.0,57.0,2.0,8.0,269.0,420.6,346.96
2016,12,25,15,15,700.5,53.0,1.9,7.0,230.5,369.05,302.43
2016,12,25,15,30,659.0,49.0,1.8,6.0,192.0,319.05,257.8
2016,12,25,15,45,596.0,43.0,1.7,5.5,152.0,261.49,205.69
2016,12,25,16,0,533.0,37.0,1.6,5.0,112.0,208.27,156.55
2016,12,25,16,15,421.0,28.5,1.65,4.5,75.0,147.56,101.23
2016,12,25,16,30,309.0,20.0,1.7,4.0,38.0,90.61,27.08
2016,12,25,16,45,154.5,10.0,1.8,3.5,19.0,33.65,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,-0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,229.5,13.5,2.0,-0.5,35.5,63.54,1.08
2016,12,26,8,0,459.0,27.0,2.2,0.0,71.0,149.01,100.37
2016,12,26,8,15,545.0,33.5,2.35,0.5,111.0,203.49,154.05
2016,12,26,8,30,631.0,40.0,2.5,1.0,151.0,265.07,211.22
2016,12,26,8,45,679.5,45.0,2.7,1.5,191.0,317.3,260.77
2016,12,26,9,0,728.0,50.0,2.9,2.0,231.0,372.14,311.53
2016,12,26,9,15,762.0,53.5,2.85,2.5,269.0,420.79,355.61
2016,12,26,9,30,796.0,57.0,2.8,3.0,307.0,470.01,398.75
2016,12,26,9,45,815.0,60.0,2.8,4.0,339.0,510.87,433.11
2016,12,26,10,0,834.0,63.0,2.8,5.0,371.0,550.57,465.36
2016,12,26,10,15,850.0,65.0,2.75,5.5,398.5,585.91,493.8
2016,12,26,10,30,866.0,67.0,2.7,6.0,426.0,619.37,519.98
2016,12,26,10,45,876.0,68.0,2.65,6.5,446.5,641.89,537.11
2016,12,26,11,0,886.0,69.0,2.6,7.0,467.0,665.5,554.6
2016,12,26,11,15,892.0,70.0,2.5,7.0,480.0,683.7,567.74
2016,12,26,11,30,898.0,71.0,2.4,7.0,493.0,698.93,578.32
2016,12,26,11,45,901.5,71.0,2.35,7.5,499.0,708.18,583.63
2016,12,26,12,0,905.0,71.0,2.3,8.0,505.0,714.23,586.63
2016,12,26,12,15,904.0,71.0,2.25,8.0,503.5,713.91,585.99
2016,12,26,12,30,903.0,71.0,2.2,8.0,502.0,710.32,583.06
2016,12,26,12,45,899.5,70.0,2.2,8.5,492.5,700.61,574.94
2016,12,26,13,0,896.0,69.0,2.2,9.0,483.0,687.75,564.6
2016,12,26,13,15,887.5,68.0,2.15,9.0,466.5,668.52,550.22
2016,12,26,13,30,879.0,67.0,2.1,9.0,450.0,646.49,532.8
2016,12,26,13,45,866.0,65.5,2.1,9.0,426.5,618.43,510.75
2016,12,26,14,0,853.0,64.0,2.1,9.0,403.0,591.59,489.14
2016,12,26,14,15,834.5,62.0,2.0,8.5,373.5,555.26,460.06
2016,12,26,14,30,816.0,60.0,1.9,8.0,344.0,517.4,429.08
2016,12,26,14,45,787.5,57.5,1.85,8.0,309.0,472.65,391.22
2016,12,26,15,0,759.0,55.0,1.8,8.0,274.0,427.65,352.16
2016,12,26,15,15,718.5,51.0,1.65,7.0,235.0,375.89,307.47
2016,12,26,15,30,678.0,47.0,1.5,6.0,196.0,325.56,262.59
2016,12,26,15,45,614.5,41.5,1.35,5.0,155.5,267.51,210.5
2016,12,26,16,0,551.0,36.0,1.2,4.0,115.0,213.8,161.21
2016,12,26,16,15,440.5,28.0,1.2,3.5,77.5,150.62,103.89
2016,12,26,16,30,330.0,20.0,1.2,3.0,40.0,94.3,32.62
2016,12,26,16,45,165.0,10.0,1.25,2.5,20.0,35.59,0.0
2016,12,26,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,189.0,14.5,1.25,1.5,32.5,57.14,0.0
2016,12,27,8,0,378.0,29.0,1.3,2.0,65.0,133.44,89.45
2016,12,27,8,15,466.5,37.0,1.35,2.5,103.5,186.07,139.99
2016,12,27,8,30,555.0,45.0,1.4,3.0,142.0,246.43,194.66
2016,12,27,8,45,614.5,49.5,1.5,3.5,181.5,298.87,242.91
2016,12,27,9,0,674.0,54.0,1.6,4.0,221.0,353.18,291.91
2016,12,27,9,15,710.0,57.5,1.45,4.5,258.0,400.76,333.68
2016,12,27,9,30,746.0,61.0,1.3,5.0,295.0,449.17,374.51
2016,12,27,9,45,774.0,63.0,1.2,6.0,328.0,492.1,408.95
2016,12,27,10,0,802.0,65.0,1.1,7.0,361.0,534.55,441.59
2016,12,27,10,15,818.5,67.0,1.15,7.5,388.0,569.39,469.05
2016,12,27,10,30,835.0,69.0,1.2,8.0,415.0,602.48,494.55
2016,12,27,10,45,844.5,70.5,1.25,8.5,435.0,628.54,514.18
2016,12,27,11,0,854.0,72.0,1.3,9.0,455.0,652.1,531.6
2016,12,27,11,15,860.5,73.0,1.35,9.0,468.5,670.41,545.69
2016,12,27,11,30,867.0,74.0,1.4,9.0,482.0,685.84,557.09
2016,12,27,11,45,869.5,74.5,1.5,9.5,488.0,694.92,563.31
2016,12,27,12,0,872.0,75.0,1.6,10.0,494.0,700.88,567.35
2016,12,27,12,15,653.5,125.0,1.55,10.0,438.5,609.04,495.65
2016,12,27,12,30,435.0,175.0,1.5,10.0,383.0,508.22,415.14
2016,12,27,12,45,639.0,127.5,1.5,10.0,427.0,595.18,486.33
2016,12,27,13,0,843.0,80.0,1.5,10.0,471.0,669.89,545.03
2016,12,27,13,15,834.5,79.0,1.45,10.0,455.0,651.34,529.67
2016,12,27,13,30,826.0,78.0,1.4,10.0,439.0,630.11,513.09
2016,12,27,13,45,813.5,76.0,1.4,10.0,416.0,602.74,492.0
2016,12,27,14,0,801.0,74.0,1.4,10.0,393.0,573.19,468.88
2016,12,27,14,15,781.5,71.5,1.3,10.0,364.0,537.12,439.58
2016,12,27,14,30,762.0,69.0,1.2,10.0,335.0,499.71,408.68
2016,12,27,14,45,732.5,66.0,1.15,10.0,300.5,455.61,372.11
2016,12,27,15,0,703.0,63.0,1.1,10.0,266.0,411.42,334.56
2016,12,27,15,15,659.5,58.5,1.05,9.0,228.0,361.95,292.88
2016,12,27,15,30,616.0,54.0,1.0,8.0,190.0,312.29,249.75
2016,12,27,15,45,549.0,47.5,0.95,7.5,150.5,254.5,198.8
2016,12,27,16,0,482.0,41.0,0.9,7.0,111.0,201.58,151.22
2016,12,27,16,15,370.0,32.0,0.9,6.5,74.5,140.0,96.87
2016,12,27,16,30,258.0,23.0,0.9,6.0,38.0,85.0,32.83
2016,12,27,16,45,129.0,11.5,0.95,6.0,19.0,31.69,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,223.5,13.5,2.7,1.5,34.0,61.68,0.0
2016,12,28,8,0,447.0,27.0,2.7,2.0,68.0,145.04,96.28
2016,12,28,8,15,533.0,33.5,2.55,2.5,108.0,198.87,149.2
2016,12,28,8,30,619.0,40.0,2.4,3.0,148.0,259.85,205.28
2016,12,28,8,45,675.5,43.5,2.25,3.5,188.5,312.97,254.73
2016,12,28,9,0,732.0,47.0,2.1,4.0,229.0,369.36,305.68
2016,12,28,9,15,765.5,50.0,2.1,4.5,266.5,417.42,348.76
2016,12,28,9,30,799.0,53.0,2.1,5.0,304.0,466.03,390.92
2016,12,28,9,45,826.0,54.0,2.15,6.0,337.0,506.0,424.36
2016,12,28,10,0,853.0,55.0,2.2,7.0,370.0,548.08,458.33
2016,12,28,10,15,867.5,56.5,2.3,7.5,397.0,582.41,486.2
2016,12,28,10,30,882.0,58.0,2.4,8.0,424.0,614.78,511.92
2016,12,28,10,45,893.0,59.0,2.55,8.5,444.5,642.14,533.45
2016,12,28,11,0,904.0,60.0,2.7,9.0,465.0,666.93,552.44
2016,12,28,11,15,909.5,60.5,2.7,9.5,478.5,684.7,564.4
2016,12,28,11,30,915.0,61.0,2.7,10.0,492.0,699.42,574.07
2016,12,28,11,45,917.5,61.0,2.75,10.5,498.0,708.33,579.65
2016,12,28,12,0,920.0,61.0,2.8,11.0,504.0,713.97,582.9
2016,12,28,12,15,919.5,61.0,2.75,11.0,502.5,714.22,582.75
2016,12,28,12,30,919.0,61.0,2.7,11.0,501.0,711.14,580.26
2016,12,28,12,45,912.5,61.5,2.7,11.0,492.0,701.24,573.03
2016,12,28,13,0,906.0,62.0,2.7,11.0,483.0,688.19,563.56
2016,12,28,13,15,898.5,61.5,2.65,11.0,467.0,670.25,550.2
2016,12,28,13,30,891.0,61.0,2.6,11.0,451.0,649.43,534.16
2016,12,28,13,45,879.5,59.5,2.6,11.0,428.0,622.18,512.72
2016,12,28,14,0,868.0,58.0,2.6,11.0,405.0,592.55,489.03
2016,12,28,14,15,851.0,56.5,2.4,11.0,376.0,557.58,459.88
2016,12,28,14,30,834.0,55.0,2.2,11.0,347.0,520.98,428.89
2016,12,28,14,45,808.5,52.5,2.0,11.0,312.5,480.37,393.98
2016,12,28,15,0,783.0,50.0,1.8,11.0,278.0,436.11,355.41
2016,12,28,15,15,745.0,46.5,1.6,10.0,239.5,385.08,311.69
2016,12,28,15,30,707.0,43.0,1.4,9.0,201.0,335.24,267.58
2016,12,28,15,45,647.5,38.5,1.2,8.0,160.5,278.33,216.82
2016,12,28,16,0,588.0,34.0,1.0,7.0,120.0,225.34,168.42
2016,12,28,16,15,484.0,27.0,1.05,6.5,82.0,162.75,112.16
2016,12,28,16,30,380.0,20.0,1.1,6.0,44.0,106.78,45.08
2016,12,28,16,45,190.0,10.0,1.15,6.0,22.0,40.23,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,15.0,3.25,3.0,33.0,58.37,0.0
2016,12,29,8,0,391.0,30.0,3.3,3.0,66.0,136.73,90.95
2016,12,29,8,15,482.5,37.5,3.3,3.0,105.0,190.28,143.17
2016,12,29,8,30,574.0,45.0,3.3,3.0,144.0,251.77,199.76
2016,12,29,8,45,630.0,50.0,3.3,3.5,184.5,304.31,248.89
2016,12,29,9,0,686.0,55.0,3.3,4.0,225.0,358.35,298.4
2016,12,29,9,15,722.5,59.0,3.35,4.5,263.0,407.31,342.68
2016,12,29,9,30,759.0,63.0,3.4,5.0,301.0,457.13,386.42
2016,12,29,9,45,768.0,69.0,3.5,6.0,331.5,495.05,418.52
2016,12,29,10,0,777.0,75.0,3.6,7.0,362.0,531.3,448.21
2016,12,29,10,15,795.0,77.5,3.55,7.5,389.5,567.15,477.28
2016,12,29,10,30,813.0,80.0,3.5,8.0,417.0,601.4,504.3
2016,12,29,10,45,826.5,81.0,3.45,8.5,438.5,629.23,525.7
2016,12,29,11,0,840.0,82.0,3.4,9.0,460.0,654.77,544.86
2016,12,29,11,15,847.5,83.0,3.35,9.5,474.0,673.79,558.58
2016,12,29,11,30,855.0,84.0,3.3,10.0,488.0,689.98,569.66
2016,12,29,11,45,860.0,84.0,3.25,10.5,494.5,700.36,575.97
2016,12,29,12,0,865.0,84.0,3.2,11.0,501.0,707.66,580.04
2016,12,29,12,15,864.5,84.0,3.15,11.0,500.0,707.98,579.98
2016,12,29,12,30,864.0,84.0,3.1,11.0,499.0,705.13,577.69
2016,12,29,12,45,875.5,78.5,3.1,11.5,493.0,701.06,573.79
2016,12,29,13,0,887.0,73.0,3.1,12.0,487.0,689.4,564.25
2016,12,29,13,15,879.5,72.0,3.0,12.0,470.5,675.26,553.4
2016,12,29,13,30,872.0,71.0,2.9,12.0,454.0,654.09,536.49
2016,12,29,13,45,859.5,69.5,2.8,12.0,431.0,626.5,514.43
2016,12,29,14,0,847.0,68.0,2.7,12.0,408.0,596.59,490.25
2016,12,29,14,15,828.0,66.0,2.5,11.5,378.5,560.25,461.08
2016,12,29,14,30,809.0,64.0,2.3,11.0,349.0,522.4,430.07
2016,12,29,14,45,782.0,61.0,2.15,11.0,314.0,478.09,392.61
2016,12,29,15,0,755.0,58.0,2.0,11.0,279.0,433.4,353.98
2016,12,29,15,15,714.0,54.0,1.75,10.0,240.5,381.46,309.52
2016,12,29,15,30,673.0,50.0,1.5,9.0,202.0,330.94,264.95
2016,12,29,15,45,608.5,44.5,1.25,8.5,161.0,272.4,212.69
2016,12,29,16,0,544.0,39.0,1.0,8.0,120.0,218.22,163.46
2016,12,29,16,15,434.5,31.0,1.05,7.5,82.0,157.25,109.42
2016,12,29,16,30,325.0,23.0,1.1,7.0,44.0,101.01,46.37
2016,12,29,16,45,162.5,11.5,1.15,6.5,22.0,37.64,0.0
2016,12,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,45,86.5,16.5,0.6,4.5,24.5,38.21,0.0
2016,12,30,8,0,173.0,33.0,0.7,5.0,49.0,87.37,58.26
2016,12,30,8,15,221.5,47.5,0.85,5.0,79.0,125.49,94.7
2016,12,30,8,30,270.0,62.0,1.0,5.0,109.0,168.01,133.12
2016,12,30,8,45,298.5,75.5,1.15,5.5,139.5,205.85,167.55
2016,12,30,9,0,327.0,89.0,1.3,6.0,170.0,245.59,203.03
2016,12,30,9,15,344.5,102.0,1.35,6.5,199.0,281.35,234.4
2016,12,30,9,30,362.0,115.0,1.4,7.0,228.0,317.6,265.38
2016,12,30,9,45,384.5,124.0,1.45,7.5,255.5,352.35,294.49
2016,12,30,10,0,407.0,133.0,1.5,8.0,283.0,387.49,323.28
2016,12,30,10,15,421.5,139.0,1.55,8.5,304.5,414.7,345.15
2016,12,30,10,30,436.0,145.0,1.6,9.0,326.0,441.33,366.2
2016,12,30,10,45,429.0,156.5,1.7,10.0,342.0,459.61,379.41
2016,12,30,11,0,422.0,168.0,1.8,11.0,358.0,476.08,390.97
2016,12,30,11,15,423.5,173.5,1.85,11.5,369.0,489.88,401.06
2016,12,30,11,30,425.0,179.0,1.9,12.0,380.0,502.17,409.86
2016,12,30,11,45,294.5,200.0,1.95,12.5,340.0,431.3,351.71
2016,12,30,12,0,164.0,221.0,2.0,13.0,300.0,357.91,290.98
2016,12,30,12,15,167.0,219.0,2.05,13.0,299.5,357.78,291.44
2016,12,30,12,30,170.0,217.0,2.1,13.0,299.0,357.14,291.13
2016,12,30,12,45,507.0,148.5,2.15,13.0,387.0,526.47,430.94
2016,12,30,13,0,844.0,80.0,2.2,13.0,475.0,673.68,547.17
2016,12,30,13,15,836.0,79.0,2.3,13.0,459.0,655.69,532.8
2016,12,30,13,30,828.0,78.0,2.4,13.0,443.0,634.99,517.4
2016,12,30,13,45,813.0,77.0,2.5,13.0,420.5,607.33,496.3
2016,12,30,14,0,798.0,76.0,2.6,13.0,398.0,577.58,473.14
2016,12,30,14,15,779.0,73.5,2.6,12.5,369.0,541.98,445.37
2016,12,30,14,30,760.0,71.0,2.6,12.0,340.0,504.99,415.77
2016,12,30,14,45,729.5,68.0,2.6,12.0,305.5,460.44,378.57
2016,12,30,15,0,699.0,65.0,2.6,12.0,271.0,417.95,342.07
2016,12,30,15,15,658.0,60.5,2.4,11.0,233.5,367.54,299.07
2016,12,30,15,30,617.0,56.0,2.2,10.0,196.0,318.75,256.17
2016,12,30,15,45,552.5,49.5,2.0,9.5,156.0,261.44,205.2
2016,12,30,16,0,488.0,43.0,1.8,9.0,116.0,208.72,157.52
2016,12,30,16,15,383.5,33.5,1.9,8.5,79.5,147.54,103.61
2016,12,30,16,30,279.0,24.0,2.0,8.0,43.0,93.35,45.67
2016,12,30,16,45,139.5,12.0,2.1,7.5,21.5,34.7,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
